Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,1,7,45,128.0,19.0,2.05,7.5,31.5,99.14,13.78
2017,1,1,8,0,256.0,38.0,2.2,8.0,63.0,204.99,158.36
2017,1,1,8,15,353.5,48.5,2.4,8.0,101.5,276.52,227.98
2017,1,1,8,30,451.0,59.0,2.6,8.0,140.0,358.32,300.93
2017,1,1,8,45,513.0,66.5,2.85,8.5,180.0,420.58,355.57
2017,1,1,9,0,575.0,74.0,3.1,9.0,220.0,484.7,410.18
2017,1,1,9,15,351.0,106.0,3.25,9.0,199.5,385.5,327.4
2017,1,1,9,30,127.0,138.0,3.4,9.0,179.0,254.86,215.3
2017,1,1,9,45,143.5,149.5,3.55,9.0,200.5,280.21,237.27
2017,1,1,10,0,160.0,161.0,3.7,9.0,222.0,305.85,258.8
2017,1,1,10,15,139.5,173.5,3.8,9.0,229.0,305.34,257.44
2017,1,1,10,30,119.0,186.0,3.9,9.0,236.0,303.88,255.29
2017,1,1,10,45,192.0,191.0,4.0,9.5,277.0,363.05,305.21
2017,1,1,11,0,265.0,196.0,4.1,10.0,318.0,434.18,363.53
2017,1,1,11,15,396.5,176.5,4.1,10.0,365.5,519.48,434.17
2017,1,1,11,30,528.0,157.0,4.1,10.0,413.0,591.63,493.08
2017,1,1,11,45,490.0,168.5,4.2,10.0,408.5,569.26,474.03
2017,1,1,12,0,452.0,180.0,4.3,10.0,404.0,545.52,454.3
2017,1,1,12,15,488.0,171.0,4.2,10.0,413.0,551.12,458.82
2017,1,1,12,30,524.0,162.0,4.1,10.0,422.0,553.66,460.62
2017,1,1,12,45,680.5,127.5,4.1,10.0,459.0,610.05,506.73
2017,1,1,13,0,837.0,93.0,4.1,10.0,496.0,649.54,538.37
2017,1,1,13,15,828.0,92.0,4.05,10.0,480.0,615.65,509.96
2017,1,1,13,30,819.0,91.0,4.0,10.0,464.0,579.71,479.93
2017,1,1,13,45,810.5,87.5,3.95,10.0,441.5,539.58,446.02
2017,1,1,14,0,802.0,84.0,3.9,10.0,419.0,497.84,410.04
2017,1,1,14,15,781.5,81.5,3.8,9.5,389.0,450.23,369.08
2017,1,1,14,30,761.0,79.0,3.7,9.0,359.0,402.64,327.07
2017,1,1,14,45,736.0,75.0,3.6,9.0,324.5,351.61,280.72
2017,1,1,15,0,711.0,71.0,3.5,9.0,290.0,301.48,234.31
2017,1,1,15,15,668.0,66.5,3.1,8.5,251.0,247.28,184.81
2017,1,1,15,30,625.0,62.0,2.7,8.0,212.0,196.45,138.54
2017,1,1,15,45,565.0,55.0,2.35,8.0,171.5,144.24,93.23
2017,1,1,16,0,505.0,48.0,2.0,8.0,131.0,98.0,56.43
2017,1,1,16,15,397.5,39.0,1.85,7.5,92.0,53.86,28.2
2017,1,1,16,30,290.0,30.0,1.7,7.0,53.0,24.81,13.56
2017,1,1,16,45,145.0,15.0,1.55,6.5,26.5,14.3,0.0
2017,1,1,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,12.0,0.8,6.0,12.0,11.13,0.0
2017,1,2,8,0,0.0,24.0,0.8,6.0,24.0,22.29,12.48
2017,1,2,8,15,0.0,39.5,0.95,6.0,39.5,38.88,27.75
2017,1,2,8,30,0.0,55.0,1.1,6.0,55.0,55.28,42.5
2017,1,2,8,45,0.0,72.0,1.25,6.5,72.0,73.28,58.41
2017,1,2,9,0,0.0,89.0,1.4,7.0,89.0,91.05,73.9
2017,1,2,9,15,4.0,103.5,1.55,7.0,105.0,108.26,88.96
2017,1,2,9,30,8.0,118.0,1.7,7.0,121.0,125.67,104.02
2017,1,2,9,45,13.5,130.5,1.9,7.5,136.0,141.93,117.8
2017,1,2,10,0,19.0,143.0,2.1,8.0,151.0,158.44,131.63
2017,1,2,10,15,54.0,163.5,2.25,8.0,186.5,217.54,182.3
2017,1,2,10,30,89.0,184.0,2.4,8.0,222.0,267.21,224.28
2017,1,2,10,45,62.5,185.0,2.6,8.0,212.5,245.99,205.55
2017,1,2,11,0,36.0,186.0,2.8,8.0,203.0,224.85,187.02
2017,1,2,11,15,29.0,186.5,2.85,8.0,200.5,218.12,181.07
2017,1,2,11,30,22.0,187.0,2.9,8.0,198.0,201.48,166.84
2017,1,2,11,45,21.0,190.0,3.0,8.0,200.5,202.86,167.91
2017,1,2,12,0,20.0,193.0,3.1,8.0,203.0,204.29,169.01
2017,1,2,12,15,30.5,198.5,3.05,8.0,214.0,225.97,187.3
2017,1,2,12,30,41.0,204.0,3.0,8.0,225.0,237.63,197.16
2017,1,2,12,45,39.5,200.5,2.95,8.0,220.5,230.67,191.28
2017,1,2,13,0,38.0,197.0,2.9,8.0,216.0,223.8,185.56
2017,1,2,13,15,50.5,195.5,2.9,8.0,219.5,227.74,189.15
2017,1,2,13,30,63.0,194.0,2.9,8.0,223.0,230.78,191.89
2017,1,2,13,45,31.5,142.0,2.9,8.0,156.5,156.16,128.95
2017,1,2,14,0,0.0,90.0,2.9,8.0,90.0,84.1,67.36
2017,1,2,14,15,0.0,82.5,2.8,8.0,82.5,76.95,61.37
2017,1,2,14,30,0.0,75.0,2.7,8.0,75.0,69.85,55.33
2017,1,2,14,45,0.0,67.5,2.6,8.0,67.5,62.8,49.28
2017,1,2,15,0,0.0,60.0,2.5,8.0,60.0,55.79,43.23
2017,1,2,15,15,0.0,52.0,2.2,7.5,52.0,48.33,36.79
2017,1,2,15,30,0.0,44.0,1.9,7.0,44.0,40.87,30.27
2017,1,2,15,45,0.0,35.5,1.65,7.0,35.5,32.96,23.2
2017,1,2,16,0,0.0,27.0,1.4,7.0,27.0,25.05,16.08
2017,1,2,16,15,0.0,18.5,1.3,6.5,18.5,17.15,8.94
2017,1,2,16,30,0.0,10.0,1.2,6.0,10.0,9.26,1.71
2017,1,2,16,45,0.0,5.0,1.15,6.0,5.0,4.77,0.0
2017,1,2,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,3,7,45,18.0,16.5,3.0,7.5,18.5,29.96,0.0
2017,1,3,8,0,36.0,33.0,3.2,8.0,37.0,65.47,47.19
2017,1,3,8,15,56.0,50.5,3.25,8.0,59.0,99.02,78.95
2017,1,3,8,30,76.0,68.0,3.3,8.0,81.0,132.88,109.68
2017,1,3,8,45,87.0,85.0,3.4,8.5,104.0,161.19,134.94
2017,1,3,9,0,98.0,102.0,3.5,9.0,127.0,189.73,159.88
2017,1,3,9,15,105.0,118.0,3.6,9.0,148.5,214.36,181.25
2017,1,3,9,30,112.0,134.0,3.7,9.0,170.0,238.97,202.23
2017,1,3,9,45,116.0,148.0,3.85,9.5,188.5,258.62,218.31
2017,1,3,10,0,120.0,162.0,4.0,10.0,207.0,278.04,233.96
2017,1,3,10,15,60.0,149.0,4.1,10.0,171.5,203.82,170.18
2017,1,3,10,30,0.0,136.0,4.2,10.0,136.0,133.3,108.65
2017,1,3,10,45,90.5,170.5,4.35,10.5,212.5,249.53,208.81
2017,1,3,11,0,181.0,205.0,4.5,11.0,289.0,369.85,309.01
2017,1,3,11,15,96.5,191.0,4.6,11.0,236.0,274.65,228.37
2017,1,3,11,30,12.0,177.0,4.7,11.0,183.0,183.05,149.77
2017,1,3,11,45,6.0,93.0,4.8,11.5,96.0,91.46,72.57
2017,1,3,12,0,0.0,9.0,4.9,12.0,9.0,8.35,1.5
2017,1,3,12,15,16.0,104.5,4.85,12.0,112.5,113.96,91.83
2017,1,3,12,30,32.0,200.0,4.8,12.0,216.0,226.92,186.14
2017,1,3,12,45,16.0,149.0,4.8,12.0,157.0,153.22,124.46
2017,1,3,13,0,0.0,98.0,4.8,12.0,98.0,91.76,72.55
2017,1,3,13,15,33.0,147.0,4.7,12.0,162.5,165.44,135.29
2017,1,3,13,30,66.0,196.0,4.6,12.0,227.0,234.73,193.18
2017,1,3,13,45,33.0,138.5,4.6,12.0,154.0,153.41,125.07
2017,1,3,14,0,0.0,81.0,4.6,12.0,81.0,75.48,59.04
2017,1,3,14,15,0.0,53.0,4.6,12.0,53.0,49.26,36.77
2017,1,3,14,30,0.0,25.0,4.6,12.0,25.0,23.19,14.4
2017,1,3,14,45,0.0,22.5,4.7,12.0,22.5,20.87,12.41
2017,1,3,15,0,0.0,20.0,4.8,12.0,20.0,18.54,10.41
2017,1,3,15,15,0.0,17.0,4.9,12.0,17.0,15.75,7.99
2017,1,3,15,30,0.0,14.0,5.0,12.0,14.0,12.97,5.56
2017,1,3,15,45,0.0,11.5,5.1,12.0,11.5,10.65,3.5
2017,1,3,16,0,0.0,9.0,5.2,12.0,9.0,8.33,1.44
2017,1,3,16,15,0.0,6.0,5.35,11.5,6.0,5.55,0.0
2017,1,3,16,30,0.0,3.0,5.5,11.0,3.0,2.77,0.0
2017,1,3,16,45,0.0,1.5,5.7,11.0,1.5,1.39,0.0
2017,1,3,17,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,2.0,1.25,12.0,2.0,1.85,0.0
2017,1,4,8,0,0.0,4.0,1.3,12.0,4.0,3.7,0.0
2017,1,4,8,15,0.0,7.0,1.45,12.0,7.0,6.48,0.0
2017,1,4,8,30,0.0,10.0,1.6,12.0,10.0,9.26,2.28
2017,1,4,8,45,0.0,12.5,1.75,12.0,12.5,11.58,4.35
2017,1,4,9,0,0.0,15.0,1.9,12.0,15.0,13.9,6.4
2017,1,4,9,15,0.0,18.0,1.8,12.0,18.0,16.68,8.83
2017,1,4,9,30,0.0,21.0,1.7,12.0,21.0,19.47,11.25
2017,1,4,9,45,0.0,23.5,1.65,12.0,23.5,21.8,13.25
2017,1,4,10,0,0.0,26.0,1.6,12.0,26.0,24.12,15.24
2017,1,4,10,15,0.0,24.5,1.65,12.0,24.5,22.73,14.01
2017,1,4,10,30,0.0,23.0,1.7,12.0,23.0,21.34,12.78
2017,1,4,10,45,0.0,24.0,1.8,12.0,24.0,22.28,13.56
2017,1,4,11,0,0.0,25.0,1.9,12.0,25.0,23.21,14.34
2017,1,4,11,15,0.5,92.0,1.95,12.0,92.5,86.53,68.24
2017,1,4,11,30,1.0,159.0,2.0,12.0,160.0,155.42,125.69
2017,1,4,11,45,0.5,116.5,2.1,12.0,117.0,110.74,88.29
2017,1,4,12,0,0.0,74.0,2.2,12.0,74.0,68.88,53.1
2017,1,4,12,15,0.0,81.0,2.2,11.5,81.0,75.43,58.79
2017,1,4,12,30,0.0,88.0,2.2,11.0,88.0,82.05,64.52
2017,1,4,12,45,0.0,70.0,2.25,11.0,70.0,65.15,50.19
2017,1,4,13,0,0.0,52.0,2.3,11.0,52.0,48.35,35.91
2017,1,4,13,15,0.0,91.5,2.3,11.0,91.5,85.46,67.57
2017,1,4,13,30,0.0,131.0,2.3,11.0,131.0,124.06,100.19
2017,1,4,13,45,0.0,94.0,2.3,11.0,94.0,87.91,69.72
2017,1,4,14,0,0.0,57.0,2.3,11.0,57.0,53.0,40.06
2017,1,4,14,15,0.0,32.5,2.15,10.5,32.5,30.17,20.54
2017,1,4,14,30,0.0,8.0,2.0,10.0,8.0,7.41,0.81
2017,1,4,14,45,0.0,7.5,1.95,10.0,7.5,6.95,0.42
2017,1,4,15,0,0.0,7.0,1.9,10.0,7.0,6.48,0.02
2017,1,4,15,15,0.0,6.0,1.75,10.0,6.0,5.56,0.0
2017,1,4,15,30,0.0,5.0,1.6,10.0,5.0,4.63,0.0
2017,1,4,15,45,0.0,4.0,1.45,10.0,4.0,3.7,0.0
2017,1,4,16,0,0.0,3.0,1.3,10.0,3.0,2.77,0.0
2017,1,4,16,15,0.0,2.0,1.25,9.5,2.0,1.85,0.0
2017,1,4,16,30,0.0,1.0,1.2,9.0,1.0,0.92,0.0
2017,1,4,16,45,0.0,0.5,1.15,9.0,0.5,0.46,0.0
2017,1,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,5,7,45,198.5,14.5,1.75,6.5,33.5,127.23,16.22
2017,1,5,8,0,397.0,29.0,2.0,7.0,67.0,264.01,204.96
2017,1,5,8,15,487.5,36.5,2.15,7.0,107.0,336.56,277.88
2017,1,5,8,30,578.0,44.0,2.3,7.0,147.0,415.13,348.6
2017,1,5,8,45,642.0,47.5,2.5,7.5,189.0,472.63,399.68
2017,1,5,9,0,706.0,51.0,2.7,8.0,231.0,537.34,454.65
2017,1,5,9,15,742.5,54.5,2.75,8.0,270.0,584.83,494.35
2017,1,5,9,30,779.0,58.0,2.8,8.0,309.0,631.59,531.24
2017,1,5,9,45,806.5,60.0,2.9,8.5,344.5,668.87,559.08
2017,1,5,10,0,834.0,62.0,3.0,9.0,380.0,704.23,584.92
2017,1,5,10,15,852.0,63.5,3.0,9.0,409.0,729.62,603.3
2017,1,5,10,30,870.0,65.0,3.0,9.0,438.0,746.0,614.74
2017,1,5,10,45,883.0,66.0,3.05,9.0,461.0,761.21,625.6
2017,1,5,11,0,896.0,67.0,3.1,9.0,484.0,773.23,634.11
2017,1,5,11,15,904.0,68.0,3.1,9.0,499.5,778.08,637.04
2017,1,5,11,30,912.0,69.0,3.1,9.0,515.0,779.48,637.56
2017,1,5,11,45,916.5,69.5,3.15,9.0,523.5,774.13,633.44
2017,1,5,12,0,921.0,70.0,3.2,9.0,532.0,765.29,626.86
2017,1,5,12,15,921.5,69.5,3.15,9.0,532.0,748.89,614.2
2017,1,5,12,30,922.0,69.0,3.1,9.0,532.0,729.2,599.19
2017,1,5,12,45,923.0,67.5,3.05,9.0,525.0,705.46,581.19
2017,1,5,13,0,924.0,66.0,3.0,9.0,518.0,678.56,559.87
2017,1,5,13,15,918.0,65.5,2.95,9.0,502.5,645.43,532.77
2017,1,5,13,30,912.0,65.0,2.9,9.0,487.0,609.78,503.22
2017,1,5,13,45,900.0,64.0,2.85,9.0,464.0,567.96,468.19
2017,1,5,14,0,888.0,63.0,2.8,9.0,441.0,524.48,431.04
2017,1,5,14,15,872.0,61.0,2.65,9.0,412.0,476.61,389.22
2017,1,5,14,30,856.0,59.0,2.5,9.0,383.0,427.95,345.75
2017,1,5,14,45,833.5,57.0,2.4,9.0,348.0,376.74,299.31
2017,1,5,15,0,811.0,55.0,2.3,9.0,313.0,325.05,251.51
2017,1,5,15,15,776.5,51.5,2.0,8.5,273.5,269.22,200.11
2017,1,5,15,30,742.0,48.0,1.7,8.0,234.0,215.65,150.66
2017,1,5,15,45,686.0,44.0,1.4,7.5,192.0,160.57,102.19
2017,1,5,16,0,630.0,40.0,1.1,7.0,150.0,110.8,61.71
2017,1,5,16,15,541.0,33.0,1.1,6.5,108.5,61.86,29.27
2017,1,5,16,30,452.0,26.0,1.1,6.0,67.0,22.69,13.2
2017,1,5,16,45,226.0,13.0,1.1,5.5,33.5,10.8,0.0
2017,1,5,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,7,45,210.5,15.0,1.1,2.5,35.0,133.56,18.86
2017,1,6,8,0,421.0,30.0,1.2,3.0,70.0,277.16,217.53
2017,1,6,8,15,509.0,37.5,1.2,3.0,111.0,349.49,290.53
2017,1,6,8,30,597.0,45.0,1.2,3.0,152.0,421.67,355.84
2017,1,6,8,45,648.0,50.5,1.25,3.5,193.5,479.85,406.6
2017,1,6,9,0,699.0,56.0,1.3,4.0,235.0,538.99,456.08
2017,1,6,9,15,733.5,59.5,1.35,4.5,273.5,585.25,493.5
2017,1,6,9,30,768.0,63.0,1.4,5.0,312.0,630.61,528.12
2017,1,6,9,45,723.5,72.0,1.45,5.5,326.0,624.7,522.05
2017,1,6,10,0,679.0,81.0,1.5,6.0,340.0,618.72,516.26
2017,1,6,10,15,604.0,106.5,1.55,6.0,349.5,601.36,501.96
2017,1,6,10,30,529.0,132.0,1.6,6.0,359.0,573.74,478.92
2017,1,6,10,45,697.0,104.0,1.7,6.5,419.0,676.46,559.44
2017,1,6,11,0,865.0,76.0,1.8,7.0,479.0,768.0,626.35
2017,1,6,11,15,870.5,76.5,1.85,7.0,493.0,770.25,626.86
2017,1,6,11,30,876.0,77.0,1.9,7.0,507.0,769.14,625.96
2017,1,6,11,45,886.0,74.5,1.95,7.5,515.5,758.85,617.3
2017,1,6,12,0,896.0,72.0,2.0,8.0,524.0,750.91,610.6
2017,1,6,12,15,894.0,72.0,2.0,8.0,522.5,733.79,597.83
2017,1,6,12,30,892.0,72.0,2.0,8.0,521.0,713.53,582.89
2017,1,6,12,45,657.0,127.5,2.0,8.5,456.0,600.97,493.47
2017,1,6,13,0,422.0,183.0,2.0,9.0,391.0,483.32,397.78
2017,1,6,13,15,624.5,132.0,1.9,9.0,428.5,543.08,447.0
2017,1,6,13,30,827.0,81.0,1.8,9.0,466.0,582.59,477.4
2017,1,6,13,45,702.0,101.0,1.75,9.0,417.0,504.59,413.55
2017,1,6,14,0,577.0,121.0,1.7,9.0,368.0,431.5,353.73
2017,1,6,14,15,415.0,137.5,1.55,9.0,309.5,342.67,280.61
2017,1,6,14,30,253.0,154.0,1.4,9.0,251.0,264.95,216.48
2017,1,6,14,45,234.0,143.5,1.25,9.0,226.5,233.3,189.33
2017,1,6,15,0,215.0,133.0,1.1,9.0,202.0,203.1,162.97
2017,1,6,15,15,201.5,117.5,1.05,8.5,176.0,171.21,135.27
2017,1,6,15,30,188.0,102.0,1.0,8.0,150.0,140.64,108.49
2017,1,6,15,45,169.0,85.0,1.0,8.0,122.0,109.16,81.14
2017,1,6,16,0,150.0,68.0,1.0,8.0,94.0,79.85,56.36
2017,1,6,16,15,116.5,51.0,1.0,7.5,67.5,51.98,34.64
2017,1,6,16,30,83.0,34.0,1.0,7.0,41.0,28.23,17.98
2017,1,6,16,45,41.5,17.0,1.0,7.0,20.5,14.29,0.0
2017,1,6,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,7.0,5.9,11.5,7.0,6.48,0.0
2017,1,7,8,0,0.0,14.0,6.0,12.0,14.0,12.97,4.65
2017,1,7,8,15,0.0,22.5,5.95,12.0,22.5,20.87,11.87
2017,1,7,8,30,0.0,31.0,5.9,12.0,31.0,28.77,18.91
2017,1,7,8,45,0.0,40.5,5.85,12.5,40.5,37.62,26.65
2017,1,7,9,0,0.0,50.0,5.8,13.0,50.0,46.47,34.31
2017,1,7,9,15,0.0,58.5,5.65,13.0,58.5,54.4,41.16
2017,1,7,9,30,0.0,67.0,5.5,13.0,67.0,62.54,48.11
2017,1,7,9,45,0.0,75.0,5.4,13.5,75.0,70.34,54.62
2017,1,7,10,0,0.0,83.0,5.3,14.0,83.0,78.16,61.06
2017,1,7,10,15,0.0,111.5,5.15,14.0,111.5,107.56,85.77
2017,1,7,10,30,0.0,140.0,5.0,14.0,140.0,137.51,110.69
2017,1,7,10,45,15.0,163.0,4.85,14.0,170.0,173.13,140.65
2017,1,7,11,0,30.0,186.0,4.7,14.0,200.0,220.05,179.57
2017,1,7,11,15,127.0,202.5,4.4,14.0,264.5,323.35,266.23
2017,1,7,11,30,224.0,219.0,4.1,14.0,329.0,413.75,340.08
2017,1,7,11,45,173.5,224.0,3.85,14.0,310.0,377.4,308.92
2017,1,7,12,0,123.0,229.0,3.6,14.0,291.0,341.53,278.57
2017,1,7,12,15,61.5,187.5,3.5,14.0,218.5,235.92,192.03
2017,1,7,12,30,0.0,146.0,3.4,14.0,146.0,139.53,111.41
2017,1,7,12,45,0.0,85.5,3.3,14.0,85.5,79.63,61.69
2017,1,7,13,0,0.0,25.0,3.2,14.0,25.0,23.22,14.12
2017,1,7,13,15,134.0,112.0,3.2,14.0,175.0,204.71,168.78
2017,1,7,13,30,268.0,199.0,3.2,14.0,325.0,370.99,303.73
2017,1,7,13,45,177.5,192.5,3.2,14.0,274.0,295.68,241.28
2017,1,7,14,0,87.0,186.0,3.2,14.0,223.0,228.53,185.86
2017,1,7,14,15,182.5,169.5,3.1,13.5,241.0,256.63,209.33
2017,1,7,14,30,278.0,153.0,3.0,13.0,259.0,275.2,223.44
2017,1,7,14,45,275.0,139.5,2.95,13.0,236.5,245.44,197.34
2017,1,7,15,0,272.0,126.0,2.9,13.0,214.0,215.62,170.88
2017,1,7,15,15,257.0,111.5,2.6,13.0,186.5,181.48,140.7
2017,1,7,15,30,242.0,97.0,2.3,13.0,159.0,148.7,111.66
2017,1,7,15,45,225.0,81.0,2.0,13.0,130.5,115.66,82.87
2017,1,7,16,0,208.0,65.0,1.7,13.0,102.0,84.5,56.68
2017,1,7,16,15,168.0,49.5,1.55,12.5,74.0,54.32,34.11
2017,1,7,16,30,128.0,34.0,1.4,12.0,46.0,28.85,18.28
2017,1,7,16,45,64.0,17.0,1.25,12.0,23.0,14.32,0.0
2017,1,7,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,3.0,6.25,14.0,3.0,2.77,0.0
2017,1,8,8,0,0.0,6.0,6.2,14.0,6.0,5.55,0.0
2017,1,8,8,15,0.0,10.0,6.25,14.0,10.0,9.26,2.07
2017,1,8,8,30,0.0,14.0,6.3,14.0,14.0,12.97,5.34
2017,1,8,8,45,0.0,18.0,6.35,14.5,18.0,16.68,8.58
2017,1,8,9,0,0.0,22.0,6.4,15.0,22.0,20.39,11.79
2017,1,8,9,15,0.0,26.0,6.5,15.0,26.0,24.11,14.99
2017,1,8,9,30,0.0,30.0,6.6,15.0,30.0,27.84,18.17
2017,1,8,9,45,0.0,33.5,6.75,15.0,33.5,31.09,20.93
2017,1,8,10,0,0.0,37.0,6.9,15.0,37.0,34.36,23.67
2017,1,8,10,15,0.0,24.0,7.0,15.0,24.0,22.27,13.34
2017,1,8,10,30,0.0,11.0,7.1,15.0,11.0,10.2,3.03
2017,1,8,10,45,0.0,13.5,7.25,15.0,13.5,12.52,5.0
2017,1,8,11,0,0.0,16.0,7.4,15.0,16.0,14.85,6.96
2017,1,8,11,15,0.0,20.0,7.45,15.0,20.0,18.57,10.1
2017,1,8,11,30,0.0,24.0,7.5,15.0,24.0,22.29,13.24
2017,1,8,11,45,0.0,27.0,7.55,15.0,27.0,25.08,15.59
2017,1,8,12,0,0.0,30.0,7.6,15.0,30.0,27.87,17.94
2017,1,8,12,15,0.0,31.0,7.45,15.0,31.0,28.8,18.73
2017,1,8,12,30,0.0,32.0,7.3,15.0,32.0,29.73,19.52
2017,1,8,12,45,0.0,32.5,7.15,15.0,32.5,30.19,19.92
2017,1,8,13,0,0.0,33.0,7.0,15.0,33.0,30.66,20.33
2017,1,8,13,15,0.0,37.5,6.75,14.5,37.5,34.84,23.94
2017,1,8,13,30,0.0,42.0,6.5,14.0,42.0,39.03,27.58
2017,1,8,13,45,0.0,25.0,6.3,14.0,25.0,23.21,14.16
2017,1,8,14,0,0.0,8.0,6.1,14.0,8.0,7.42,0.69
2017,1,8,14,15,0.0,16.0,5.75,14.0,16.0,14.84,7.06
2017,1,8,14,30,0.0,24.0,5.4,14.0,24.0,22.27,13.44
2017,1,8,14,45,0.0,22.0,5.1,14.0,22.0,20.4,11.87
2017,1,8,15,0,0.0,20.0,4.8,14.0,20.0,18.54,10.29
2017,1,8,15,15,0.0,17.5,4.7,14.0,17.5,16.22,8.3
2017,1,8,15,30,0.0,15.0,4.6,14.0,15.0,13.9,6.29
2017,1,8,15,45,0.0,12.0,4.55,14.0,12.0,11.11,3.86
2017,1,8,16,0,0.0,9.0,4.5,14.0,9.0,8.33,1.42
2017,1,8,16,15,0.0,6.5,4.55,14.0,6.5,6.01,0.0
2017,1,8,16,30,0.0,4.0,4.6,14.0,4.0,3.7,0.0
2017,1,8,16,45,0.0,2.0,4.7,14.0,2.0,1.85,0.0
2017,1,8,17,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,7,45,44.0,18.0,1.9,11.0,22.5,50.33,5.47
2017,1,9,8,0,88.0,36.0,2.1,11.0,45.0,106.01,79.25
2017,1,9,8,15,125.0,53.5,2.1,11.0,72.5,150.45,121.34
2017,1,9,8,30,162.0,71.0,2.1,11.0,100.0,196.79,162.77
2017,1,9,8,45,184.5,87.5,2.15,11.5,128.5,234.62,195.91
2017,1,9,9,0,207.0,104.0,2.2,12.0,157.0,273.27,228.86
2017,1,9,9,15,221.0,119.5,2.15,12.0,184.5,305.39,255.84
2017,1,9,9,30,235.0,135.0,2.1,12.0,212.0,337.44,282.13
2017,1,9,9,45,262.5,144.0,2.1,12.0,238.5,370.45,309.14
2017,1,9,10,0,290.0,153.0,2.1,12.0,265.0,403.76,335.93
2017,1,9,10,15,264.0,168.5,2.2,12.0,276.5,404.99,335.81
2017,1,9,10,30,238.0,184.0,2.3,12.0,288.0,404.41,334.32
2017,1,9,10,45,195.5,197.5,2.45,12.0,285.5,374.99,309.7
2017,1,9,11,0,153.0,211.0,2.6,12.0,283.0,356.61,293.69
2017,1,9,11,15,120.5,215.5,2.65,12.0,273.5,334.23,274.62
2017,1,9,11,30,88.0,220.0,2.7,12.0,264.0,300.45,246.39
2017,1,9,11,45,84.0,222.5,2.75,12.0,265.0,297.6,243.92
2017,1,9,12,0,80.0,225.0,2.8,12.0,266.0,294.7,241.33
2017,1,9,12,15,52.5,212.0,2.85,12.0,239.0,256.98,209.98
2017,1,9,12,30,25.0,199.0,2.9,12.0,212.0,211.94,172.55
2017,1,9,12,45,47.0,207.5,2.95,12.0,231.5,243.49,199.07
2017,1,9,13,0,69.0,216.0,3.0,12.0,251.0,264.95,216.96
2017,1,9,13,15,34.5,139.5,2.95,12.0,157.0,158.8,129.14
2017,1,9,13,30,0.0,63.0,2.9,12.0,63.0,58.61,44.47
2017,1,9,13,45,0.0,90.5,2.9,12.0,90.5,84.5,66.59
2017,1,9,14,0,0.0,118.0,2.9,12.0,118.0,111.08,89.12
2017,1,9,14,15,0.0,99.0,2.85,12.0,99.0,92.69,73.68
2017,1,9,14,30,0.0,80.0,2.8,12.0,80.0,74.56,58.41
2017,1,9,14,45,0.0,72.5,2.75,12.0,72.5,67.49,52.48
2017,1,9,15,0,0.0,65.0,2.7,12.0,65.0,60.46,46.52
2017,1,9,15,15,0.0,57.0,2.7,11.5,57.0,53.0,40.22
2017,1,9,15,30,0.0,49.0,2.7,11.0,49.0,45.54,33.82
2017,1,9,15,45,0.0,40.0,2.7,11.0,40.0,37.15,26.47
2017,1,9,16,0,0.0,31.0,2.7,11.0,31.0,28.77,19.06
2017,1,9,16,15,0.0,22.5,2.65,11.0,22.5,20.87,12.02
2017,1,9,16,30,0.0,14.0,2.6,11.0,14.0,12.97,4.85
2017,1,9,16,45,0.0,7.0,2.6,11.0,7.0,6.48,0.0
2017,1,9,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,15.5,3.7,11.5,15.5,14.39,0.0
2017,1,10,8,0,0.0,31.0,3.8,12.0,31.0,31.61,19.58
2017,1,10,8,15,8.5,48.5,3.8,12.0,50.0,55.67,41.2
2017,1,10,8,30,17.0,66.0,3.8,12.0,69.0,85.97,67.77
2017,1,10,8,45,24.5,82.5,3.85,12.0,88.5,109.03,88.12
2017,1,10,9,0,32.0,99.0,3.9,12.0,108.0,132.35,108.46
2017,1,10,9,15,37.5,114.5,3.95,12.0,126.0,153.2,126.4
2017,1,10,9,30,43.0,130.0,4.0,12.0,144.0,174.23,144.25
2017,1,10,9,45,45.0,143.5,4.05,12.5,160.0,190.23,157.28
2017,1,10,10,0,47.0,157.0,4.1,13.0,176.0,206.25,170.14
2017,1,10,10,15,39.0,165.0,4.2,13.0,181.0,207.75,170.88
2017,1,10,10,30,31.0,173.0,4.3,13.0,186.0,209.18,171.55
2017,1,10,10,45,26.0,176.5,4.45,13.0,188.0,196.5,160.71
2017,1,10,11,0,21.0,180.0,4.6,13.0,190.0,195.14,159.25
2017,1,10,11,15,10.5,151.0,4.6,13.0,156.0,154.61,125.15
2017,1,10,11,30,0.0,122.0,4.6,13.0,122.0,116.02,92.52
2017,1,10,11,45,0.0,85.5,4.7,13.0,85.5,79.64,61.96
2017,1,10,12,0,0.0,49.0,4.8,13.0,49.0,45.56,33.15
2017,1,10,12,15,0.0,31.5,4.85,13.0,31.5,29.27,19.31
2017,1,10,12,30,0.0,14.0,4.9,13.0,14.0,13.0,5.44
2017,1,10,12,45,0.0,14.0,5.0,13.0,14.0,13.0,5.45
2017,1,10,13,0,0.0,14.0,5.1,13.0,14.0,12.99,5.45
2017,1,10,13,15,0.0,37.0,5.15,13.0,37.0,34.38,23.71
2017,1,10,13,30,0.0,60.0,5.2,13.0,60.0,55.81,41.97
2017,1,10,13,45,0.0,49.5,5.3,13.0,49.5,46.01,33.69
2017,1,10,14,0,0.0,39.0,5.4,13.0,39.0,36.23,25.39
2017,1,10,14,15,0.0,29.5,5.4,13.0,29.5,27.38,17.86
2017,1,10,14,30,0.0,20.0,5.4,13.0,20.0,18.55,10.31
2017,1,10,14,45,0.0,18.0,5.45,13.0,18.0,16.69,8.73
2017,1,10,15,0,0.0,16.0,5.5,13.0,16.0,14.83,7.14
2017,1,10,15,15,0.0,14.0,5.55,13.0,14.0,12.97,5.54
2017,1,10,15,30,0.0,12.0,5.6,13.0,12.0,11.11,3.93
2017,1,10,15,45,0.0,10.0,5.65,13.0,10.0,9.26,2.3
2017,1,10,16,0,0.0,8.0,5.7,13.0,8.0,7.4,0.66
2017,1,10,16,15,0.0,5.5,5.8,13.0,5.5,5.09,0.0
2017,1,10,16,30,0.0,3.0,5.9,13.0,3.0,2.77,0.0
2017,1,10,16,45,0.0,1.5,6.0,13.0,1.5,1.39,0.0
2017,1,10,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,45,0.0,10.5,2.7,10.0,10.5,9.73,0.0
2017,1,11,8,0,0.0,21.0,2.7,10.0,21.0,19.49,10.07
2017,1,11,8,15,0.0,33.0,2.8,10.0,33.0,30.66,20.34
2017,1,11,8,30,0.0,45.0,2.9,10.0,45.0,42.6,30.99
2017,1,11,8,45,0.0,58.0,3.0,10.0,58.0,55.79,42.65
2017,1,11,9,0,0.0,71.0,3.1,10.0,71.0,68.89,54.13
2017,1,11,9,15,0.0,83.0,3.15,10.0,83.0,80.81,64.45
2017,1,11,9,30,0.0,95.0,3.2,10.0,95.0,92.73,74.65
2017,1,11,9,45,0.0,105.5,3.25,10.5,105.5,102.99,83.17
2017,1,11,10,0,0.0,116.0,3.3,11.0,116.0,113.28,91.62
2017,1,11,10,15,411.5,97.0,3.3,11.0,277.0,441.78,374.57
2017,1,11,10,30,823.0,78.0,3.3,11.0,438.0,739.47,608.63
2017,1,11,10,45,414.0,120.5,3.35,11.0,301.5,476.57,398.14
2017,1,11,11,0,5.0,163.0,3.4,11.0,165.0,164.03,133.17
2017,1,11,11,15,41.0,191.5,3.35,11.0,212.0,232.79,191.76
2017,1,11,11,30,77.0,220.0,3.3,11.0,259.0,292.01,240.85
2017,1,11,11,45,230.5,212.0,3.3,11.0,330.0,418.88,346.86
2017,1,11,12,0,384.0,204.0,3.3,11.0,401.0,518.95,428.5
2017,1,11,12,15,261.5,219.5,3.15,11.0,354.0,438.66,361.27
2017,1,11,12,30,139.0,235.0,3.0,11.0,307.0,351.61,288.84
2017,1,11,12,45,141.5,231.5,2.9,11.0,304.0,344.11,282.98
2017,1,11,13,0,144.0,228.0,2.8,11.0,301.0,336.14,276.42
2017,1,11,13,15,240.5,211.0,2.65,10.5,328.0,380.23,313.8
2017,1,11,13,30,337.0,194.0,2.5,10.0,355.0,409.32,338.17
2017,1,11,13,45,374.0,178.0,2.45,10.0,349.0,398.73,329.18
2017,1,11,14,0,411.0,162.0,2.4,10.0,343.0,390.84,321.93
2017,1,11,14,15,372.5,156.5,2.3,10.0,313.0,341.29,280.39
2017,1,11,14,30,334.0,151.0,2.2,10.0,283.0,300.36,245.59
2017,1,11,14,45,322.0,140.5,2.1,10.0,258.5,267.51,216.9
2017,1,11,15,0,310.0,130.0,2.0,10.0,234.0,235.26,188.26
2017,1,11,15,15,298.0,115.0,1.75,9.5,205.5,199.4,156.49
2017,1,11,15,30,286.0,100.0,1.5,9.0,177.0,164.52,125.31
2017,1,11,15,45,263.5,85.5,1.25,9.0,147.0,129.29,94.25
2017,1,11,16,0,241.0,71.0,1.0,9.0,117.0,96.39,66.24
2017,1,11,16,15,206.0,54.5,0.95,8.5,87.0,63.0,40.39
2017,1,11,16,30,171.0,38.0,0.9,8.0,57.0,33.29,20.01
2017,1,11,16,45,85.5,24.0,0.85,8.0,33.5,19.9,5.64
2017,1,11,17,0,0.0,10.0,0.8,8.0,10.0,9.53,0.0
2017,1,11,17,15,0.0,5.0,0.8,8.0,5.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
