Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,7,45,128.5,19.0,1.4,6.0,32.0,99.53,25.23
2017,1,12,8,0,257.0,38.0,1.5,6.0,64.0,204.77,160.73
2017,1,12,8,15,346.5,49.5,1.6,6.0,102.5,275.29,228.43
2017,1,12,8,30,436.0,61.0,1.7,6.0,141.0,353.06,297.76
2017,1,12,8,45,504.5,67.5,1.8,6.5,182.5,418.74,354.8
2017,1,12,9,0,573.0,74.0,1.9,7.0,224.0,486.76,411.92
2017,1,12,9,15,613.0,79.5,1.9,7.0,262.5,536.26,452.7
2017,1,12,9,30,653.0,85.0,1.9,7.0,301.0,585.56,492.19
2017,1,12,9,45,407.0,126.0,1.95,7.0,265.5,465.39,392.7
2017,1,12,10,0,161.0,167.0,2.0,7.0,230.0,314.94,265.64
2017,1,12,10,15,253.5,169.5,2.0,7.0,277.0,399.13,337.0
2017,1,12,10,30,346.0,172.0,2.0,7.0,324.0,472.96,397.38
2017,1,12,10,45,185.0,178.0,2.05,7.5,260.0,343.45,288.16
2017,1,12,11,0,24.0,184.0,2.1,8.0,196.0,201.76,166.6
2017,1,12,11,15,23.5,190.5,2.1,8.0,202.5,207.23,171.35
2017,1,12,11,30,23.0,197.0,2.1,8.0,209.0,212.71,175.68
2017,1,12,11,45,11.5,147.0,2.1,8.0,153.0,149.97,122.91
2017,1,12,12,0,0.0,97.0,2.1,8.0,97.0,90.79,72.54
2017,1,12,12,15,0.0,97.0,2.05,8.0,97.0,90.76,72.58
2017,1,12,12,30,0.0,97.0,2.0,8.0,97.0,90.73,72.56
2017,1,12,12,45,56.0,162.5,1.95,8.0,191.0,200.9,166.95
2017,1,12,13,0,112.0,228.0,1.9,8.0,285.0,306.81,254.5
2017,1,12,13,15,73.0,210.5,1.85,8.0,247.5,258.46,213.71
2017,1,12,13,30,34.0,193.0,1.8,8.0,210.0,212.92,175.63
2017,1,12,13,45,213.5,179.5,1.75,8.0,275.5,310.67,258.59
2017,1,12,14,0,393.0,166.0,1.7,8.0,341.0,386.51,319.74
2017,1,12,14,15,385.5,156.0,1.6,8.0,318.5,353.43,291.01
2017,1,12,14,30,378.0,146.0,1.5,8.0,296.0,320.15,262.28
2017,1,12,14,45,368.0,135.0,1.45,8.0,270.5,284.85,231.47
2017,1,12,15,0,358.0,124.0,1.4,8.0,245.0,249.88,200.36
2017,1,12,15,15,345.5,110.5,1.2,8.0,216.0,212.25,166.48
2017,1,12,15,30,333.0,97.0,1.0,8.0,187.0,175.53,133.18
2017,1,12,15,45,303.5,83.5,0.85,8.0,155.0,136.68,99.1
2017,1,12,16,0,274.0,70.0,0.7,8.0,123.0,100.87,68.79
2017,1,12,16,15,237.5,54.5,0.7,7.5,92.0,65.94,41.77
2017,1,12,16,30,201.0,39.0,0.7,7.0,61.0,35.2,21.13
2017,1,12,16,45,100.5,25.0,0.7,7.0,36.0,20.71,7.38
2017,1,12,17,0,0.0,11.0,0.7,7.0,11.0,10.48,0.0
2017,1,12,17,15,0.0,5.5,0.7,7.0,5.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,7,45,229.5,14.5,1.4,5.0,37.5,142.55,43.28
2017,1,13,8,0,459.0,29.0,1.4,5.0,75.0,288.9,228.39
2017,1,13,8,15,544.5,36.0,1.4,5.0,117.5,362.56,300.68
2017,1,13,8,30,630.0,43.0,1.4,5.0,160.0,441.15,370.59
2017,1,13,8,45,685.5,47.0,1.4,5.5,203.0,501.98,422.85
2017,1,13,9,0,741.0,51.0,1.4,6.0,246.0,564.06,473.86
2017,1,13,9,15,774.0,54.0,1.5,6.5,285.5,610.44,510.74
2017,1,13,9,30,807.0,57.0,1.6,7.0,325.0,655.88,545.01
2017,1,13,9,45,834.5,58.0,1.7,7.5,361.0,693.42,572.39
2017,1,13,10,0,862.0,59.0,1.8,8.0,397.0,722.73,593.09
2017,1,13,10,15,877.5,60.5,1.9,8.5,426.5,747.53,610.19
2017,1,13,10,30,893.0,62.0,2.0,9.0,456.0,769.5,625.06
2017,1,13,10,45,904.5,63.0,2.1,9.5,479.0,784.68,634.86
2017,1,13,11,0,916.0,64.0,2.2,10.0,502.0,796.57,642.32
2017,1,13,11,15,922.5,64.5,2.25,10.0,518.0,800.52,644.83
2017,1,13,11,30,929.0,65.0,2.3,10.0,534.0,800.94,644.95
2017,1,13,11,45,932.5,65.0,2.4,10.5,542.5,794.88,639.7
2017,1,13,12,0,936.0,65.0,2.5,11.0,551.0,785.27,632.01
2017,1,13,12,15,936.0,65.0,2.45,11.0,551.5,769.55,620.05
2017,1,13,12,30,936.0,65.0,2.4,11.0,552.0,750.44,605.76
2017,1,13,12,45,933.5,65.0,2.4,11.0,545.0,726.29,588.14
2017,1,13,13,0,931.0,65.0,2.4,11.0,538.0,699.04,568.24
2017,1,13,13,15,925.0,64.5,2.35,11.0,523.0,666.03,542.12
2017,1,13,13,30,919.0,64.0,2.3,11.0,508.0,630.42,513.39
2017,1,13,13,45,909.0,63.0,2.3,11.0,486.0,589.59,480.26
2017,1,13,14,0,899.0,62.0,2.3,11.0,464.0,546.85,444.84
2017,1,13,14,15,885.0,60.5,2.15,11.0,435.5,499.95,404.69
2017,1,13,14,30,871.0,59.0,2.0,11.0,407.0,451.97,362.71
2017,1,13,14,45,850.0,57.0,1.95,11.0,372.5,399.87,316.7
2017,1,13,15,0,829.0,55.0,1.9,11.0,338.0,347.9,269.63
2017,1,13,15,15,798.0,52.0,1.65,10.5,298.5,292.05,218.86
2017,1,13,15,30,767.0,49.0,1.4,10.0,259.0,237.95,169.17
2017,1,13,15,45,720.0,45.0,1.2,9.5,216.5,181.98,119.29
2017,1,13,16,0,673.0,41.0,1.0,9.0,174.0,130.24,75.57
2017,1,13,16,15,596.5,35.5,1.0,8.5,131.5,79.35,39.11
2017,1,13,16,30,520.0,30.0,1.0,8.0,89.0,36.78,17.54
2017,1,13,16,45,376.0,21.0,1.05,7.5,53.0,18.1,6.58
2017,1,13,17,0,232.0,12.0,1.1,7.0,17.0,11.44,0.0
2017,1,13,17,15,116.0,6.0,1.1,7.0,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,45,215.0,15.5,0.9,5.5,37.5,137.77,46.2
2017,1,14,8,0,430.0,31.0,0.9,6.0,75.0,283.67,223.21
2017,1,14,8,15,517.5,38.0,0.85,6.5,116.5,356.28,292.4
2017,1,14,8,30,605.0,45.0,0.8,7.0,158.0,429.23,355.8
2017,1,14,8,45,660.5,50.0,0.8,7.5,201.0,490.65,407.34
2017,1,14,9,0,716.0,55.0,0.8,8.0,244.0,553.42,457.64
2017,1,14,9,15,751.0,58.5,0.9,8.5,284.0,601.33,495.25
2017,1,14,9,30,786.0,62.0,1.0,9.0,324.0,648.42,530.21
2017,1,14,9,45,810.5,64.0,1.1,9.5,359.5,684.83,556.33
2017,1,14,10,0,835.0,66.0,1.2,10.0,395.0,719.21,580.55
2017,1,14,10,15,851.0,68.0,1.3,10.0,424.5,744.81,599.09
2017,1,14,10,30,867.0,70.0,1.4,10.0,454.0,767.59,615.57
2017,1,14,10,45,879.0,71.0,1.5,10.5,477.5,776.64,620.96
2017,1,14,11,0,891.0,72.0,1.6,11.0,501.0,788.84,628.83
2017,1,14,11,15,898.0,73.0,1.7,11.0,517.0,793.8,632.63
2017,1,14,11,30,905.0,74.0,1.8,11.0,533.0,795.32,634.12
2017,1,14,11,45,908.5,74.0,1.9,11.5,541.5,789.43,629.23
2017,1,14,12,0,912.0,74.0,2.0,12.0,550.0,780.09,622.0
2017,1,14,12,15,912.5,74.0,2.0,12.0,550.5,765.07,611.06
2017,1,14,12,30,913.0,74.0,2.0,12.0,551.0,746.72,597.83
2017,1,14,12,45,911.5,73.5,2.05,12.0,544.5,723.14,581.21
2017,1,14,13,0,910.0,73.0,2.1,12.0,538.0,696.5,562.25
2017,1,14,13,15,904.0,72.0,2.1,12.0,523.0,663.47,536.51
2017,1,14,13,30,898.0,71.0,2.1,12.0,508.0,627.92,508.39
2017,1,14,13,45,887.0,70.0,2.1,12.0,486.0,587.18,475.65
2017,1,14,14,0,876.0,69.0,2.1,12.0,464.0,544.67,440.75
2017,1,14,14,15,861.0,67.5,2.0,12.0,435.5,499.54,402.49
2017,1,14,14,30,846.0,66.0,1.9,12.0,407.0,451.58,361.06
2017,1,14,14,45,824.0,63.5,1.85,12.0,372.5,399.12,315.22
2017,1,14,15,0,802.0,61.0,1.8,12.0,338.0,346.96,268.49
2017,1,14,15,15,770.0,57.5,1.6,11.5,298.5,291.43,218.53
2017,1,14,15,30,738.0,54.0,1.4,11.0,259.0,237.87,169.77
2017,1,14,15,45,689.0,50.0,1.2,10.5,216.5,182.86,121.08
2017,1,14,16,0,640.0,46.0,1.0,10.0,174.0,132.37,78.57
2017,1,14,16,15,561.0,39.5,1.0,9.5,131.5,81.93,42.22
2017,1,14,16,30,482.0,33.0,1.0,9.0,89.0,38.16,18.53
2017,1,14,16,45,338.5,23.0,1.05,8.5,53.5,18.34,7.41
2017,1,14,17,0,195.0,13.0,1.1,8.0,18.0,12.39,0.0
2017,1,14,17,15,97.5,6.5,1.1,7.5,9.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,45,197.0,16.5,1.55,4.5,36.5,131.33,48.66
2017,1,15,8,0,394.0,33.0,1.6,5.0,73.0,267.82,213.12
2017,1,15,8,15,482.5,41.0,1.6,5.0,114.5,341.17,284.01
2017,1,15,8,30,571.0,49.0,1.6,5.0,156.0,420.29,354.44
2017,1,15,8,45,628.0,54.0,1.65,5.5,198.5,480.96,406.97
2017,1,15,9,0,685.0,59.0,1.7,6.0,241.0,538.66,455.28
2017,1,15,9,15,721.5,63.0,1.7,6.0,281.0,587.58,495.22
2017,1,15,9,30,758.0,67.0,1.7,6.0,321.0,635.81,532.33
2017,1,15,9,45,796.5,66.5,1.75,6.5,358.5,678.96,563.9
2017,1,15,10,0,835.0,66.0,1.8,7.0,396.0,720.54,593.59
2017,1,15,10,15,546.5,127.0,1.8,7.5,349.5,584.05,485.22
2017,1,15,10,30,258.0,188.0,1.8,8.0,303.0,426.37,354.69
2017,1,15,10,45,216.5,202.5,1.85,8.5,302.0,398.55,331.56
2017,1,15,11,0,175.0,217.0,1.9,9.0,301.0,381.8,316.18
2017,1,15,11,15,126.5,221.0,1.8,9.0,283.0,345.99,285.64
2017,1,15,11,30,78.0,225.0,1.7,9.0,265.0,298.59,245.81
2017,1,15,11,45,112.5,232.5,1.65,9.5,291.5,331.2,272.5
2017,1,15,12,0,147.0,240.0,1.6,10.0,318.0,373.44,305.85
2017,1,15,12,15,160.5,240.0,1.55,10.0,325.0,378.82,309.86
2017,1,15,12,30,174.0,240.0,1.5,10.0,332.0,383.23,313.3
2017,1,15,12,45,544.5,155.0,1.5,10.5,436.0,561.47,458.14
2017,1,15,13,0,915.0,70.0,1.5,11.0,540.0,698.75,563.01
2017,1,15,13,15,908.5,69.5,1.6,11.0,525.5,665.87,536.94
2017,1,15,13,30,902.0,69.0,1.7,11.0,511.0,630.48,509.87
2017,1,15,13,45,892.0,68.0,1.85,11.0,489.0,590.19,478.54
2017,1,15,14,0,882.0,67.0,2.0,11.0,467.0,548.03,444.69
2017,1,15,14,15,867.5,65.0,2.0,11.0,438.5,500.93,405.27
2017,1,15,14,30,853.0,63.0,2.0,11.0,410.0,452.85,363.93
2017,1,15,14,45,832.0,61.0,2.0,11.0,375.5,401.91,319.17
2017,1,15,15,0,811.0,59.0,2.0,11.0,341.0,350.21,272.61
2017,1,15,15,15,780.5,56.0,1.8,10.5,302.0,295.11,222.66
2017,1,15,15,30,750.0,53.0,1.6,10.0,263.0,241.79,173.73
2017,1,15,15,45,703.5,49.0,1.4,9.5,221.0,186.49,124.3
2017,1,15,16,0,657.0,45.0,1.2,9.0,179.0,135.39,80.77
2017,1,15,16,15,582.0,38.5,1.15,8.5,136.0,84.08,43.16
2017,1,15,16,30,507.0,32.0,1.1,8.0,93.0,40.96,19.9
2017,1,15,16,45,370.5,22.5,1.1,7.5,57.0,19.36,8.8
2017,1,15,17,0,234.0,13.0,1.1,7.0,21.0,12.39,0.0
2017,1,15,17,15,117.0,6.5,1.05,6.5,10.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,16,7,45,227.0,15.5,1.45,3.5,39.0,144.12,59.22
2017,1,16,8,0,454.0,31.0,1.5,4.0,78.0,296.4,237.07
2017,1,16,8,15,539.0,38.0,1.5,4.0,120.5,362.93,302.92
2017,1,16,8,30,624.0,45.0,1.5,4.0,163.0,441.61,373.12
2017,1,16,8,45,681.5,49.0,1.5,4.5,206.5,504.0,426.8
2017,1,16,9,0,739.0,53.0,1.5,5.0,250.0,567.77,479.28
2017,1,16,9,15,772.0,56.0,1.5,5.5,290.5,614.52,515.71
2017,1,16,9,30,805.0,59.0,1.5,6.0,331.0,660.33,549.47
2017,1,16,9,45,830.0,61.0,1.5,6.5,367.0,697.72,575.8
2017,1,16,10,0,855.0,63.0,1.5,7.0,403.0,733.06,600.02
2017,1,16,10,15,870.0,64.5,1.45,7.5,432.5,751.41,610.68
2017,1,16,10,30,885.0,66.0,1.4,8.0,462.0,773.22,623.87
2017,1,16,10,45,894.0,67.5,1.35,8.5,485.0,787.31,631.24
2017,1,16,11,0,903.0,69.0,1.3,9.0,508.0,798.1,636.28
2017,1,16,11,15,909.0,70.0,1.35,9.0,524.0,802.5,639.25
2017,1,16,11,30,915.0,71.0,1.4,9.0,540.0,803.41,639.9
2017,1,16,11,45,916.0,72.0,1.45,9.5,548.0,796.92,634.26
2017,1,16,12,0,917.0,73.0,1.5,10.0,556.0,786.95,626.33
2017,1,16,12,15,917.0,73.0,1.55,10.0,556.5,771.61,615.79
2017,1,16,12,30,917.0,73.0,1.6,10.0,557.0,752.94,602.93
2017,1,16,12,45,908.5,74.5,1.7,10.5,549.0,726.78,583.97
2017,1,16,13,0,900.0,76.0,1.8,11.0,541.0,697.83,562.92
2017,1,16,13,15,893.5,75.0,1.8,11.0,526.5,664.78,537.41
2017,1,16,13,30,887.0,74.0,1.8,11.0,512.0,629.26,509.48
2017,1,16,13,45,877.5,72.5,1.8,11.0,490.0,589.18,477.46
2017,1,16,14,0,868.0,71.0,1.8,11.0,468.0,549.17,444.65
2017,1,16,14,15,853.0,69.0,1.7,11.0,439.5,501.85,404.88
2017,1,16,14,30,838.0,67.0,1.6,11.0,411.0,453.61,363.43
2017,1,16,14,45,819.0,64.5,1.55,11.0,377.0,402.59,318.88
2017,1,16,15,0,800.0,62.0,1.5,11.0,343.0,351.59,273.19
2017,1,16,15,15,768.5,58.5,1.3,10.5,303.5,296.09,223.29
2017,1,16,15,30,737.0,55.0,1.1,10.0,264.0,242.52,174.49
2017,1,16,15,45,694.5,50.0,0.95,9.5,222.5,187.54,125.46
2017,1,16,16,0,652.0,45.0,0.8,9.0,181.0,136.37,81.73
2017,1,16,16,15,577.5,39.0,0.85,8.5,138.0,85.65,44.4
2017,1,16,16,30,503.0,33.0,0.9,8.0,95.0,43.07,21.12
2017,1,16,16,45,374.0,23.5,0.95,7.5,58.5,20.24,9.99
2017,1,16,17,0,245.0,14.0,1.0,7.0,22.0,13.34,0.0
2017,1,16,17,15,122.5,7.0,1.0,6.5,11.0,6.67,0.0
2017,1,16,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,7,45,27.5,19.0,1.3,4.5,21.5,38.21,12.97
2017,1,17,8,0,55.0,38.0,1.4,5.0,43.0,81.92,62.8
2017,1,17,8,15,71.0,56.0,1.25,5.0,67.0,114.26,93.39
2017,1,17,8,30,87.0,74.0,1.1,5.0,91.0,146.84,123.04
2017,1,17,8,45,97.5,92.0,0.95,5.5,115.0,176.54,149.24
2017,1,17,9,0,108.0,110.0,0.8,6.0,139.0,206.44,174.8
2017,1,17,9,15,117.0,125.5,0.75,6.5,161.5,231.99,196.08
2017,1,17,9,30,126.0,141.0,0.7,7.0,184.0,257.68,216.93
2017,1,17,9,45,159.5,155.5,0.7,7.5,215.5,299.94,251.51
2017,1,17,10,0,193.0,170.0,0.7,8.0,247.0,343.0,285.84
2017,1,17,10,15,312.0,165.5,0.9,8.5,301.0,440.25,365.17
2017,1,17,10,30,431.0,161.0,1.1,9.0,355.0,541.19,444.56
2017,1,17,10,45,507.5,151.0,1.3,9.5,391.0,590.56,482.76
2017,1,17,11,0,584.0,141.0,1.5,10.0,427.0,643.89,523.75
2017,1,17,11,15,612.5,137.5,1.6,10.0,445.5,660.68,536.44
2017,1,17,11,30,641.0,134.0,1.7,10.0,464.0,674.7,547.4
2017,1,17,11,45,653.0,133.0,1.8,10.5,474.0,675.77,547.42
2017,1,17,12,0,665.0,132.0,1.9,11.0,484.0,674.0,545.42
2017,1,17,12,15,752.5,116.0,1.8,11.0,515.5,708.72,570.89
2017,1,17,12,30,840.0,100.0,1.7,11.0,547.0,734.97,589.08
2017,1,17,12,45,855.5,93.5,1.6,11.0,543.5,717.81,575.51
2017,1,17,13,0,871.0,87.0,1.5,11.0,540.0,696.91,559.24
2017,1,17,13,15,864.5,86.0,1.4,11.0,525.5,664.13,533.23
2017,1,17,13,30,858.0,85.0,1.3,11.0,511.0,628.94,505.14
2017,1,17,13,45,847.5,83.5,1.2,11.0,489.0,588.67,472.75
2017,1,17,14,0,837.0,82.0,1.1,11.0,467.0,546.69,438.43
2017,1,17,14,15,700.5,99.5,0.95,11.0,408.5,460.89,369.38
2017,1,17,14,30,564.0,117.0,0.8,11.0,350.0,383.24,306.42
2017,1,17,14,45,283.0,120.5,0.65,11.0,237.5,236.68,189.51
2017,1,17,15,0,2.0,124.0,0.5,11.0,125.0,116.85,93.84
2017,1,17,15,15,1.0,110.0,0.45,10.5,110.5,102.87,82.77
2017,1,17,15,30,0.0,96.0,0.4,10.0,96.0,89.12,71.32
2017,1,17,15,45,0.0,80.5,0.4,10.0,80.5,74.42,58.71
2017,1,17,16,0,0.0,65.0,0.4,10.0,65.0,59.87,46.05
2017,1,17,16,15,0.0,49.5,0.4,9.5,49.5,45.5,33.44
2017,1,17,16,30,0.0,34.0,0.4,9.0,34.0,31.37,20.86
2017,1,17,16,45,0.0,21.0,0.4,9.0,21.0,19.5,9.78
2017,1,17,17,0,0.0,8.0,0.4,9.0,8.0,7.63,0.0
2017,1,17,17,15,0.0,4.0,0.45,8.5,4.0,3.81,0.0
2017,1,17,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.5,2.7,9.5,2.5,2.31,0.0
2017,1,18,8,0,0.0,5.0,3.0,10.0,5.0,4.62,0.0
2017,1,18,8,15,0.0,8.0,3.15,10.0,8.0,7.4,0.66
2017,1,18,8,30,0.0,11.0,3.3,10.0,11.0,10.18,3.15
2017,1,18,8,45,0.0,14.5,3.5,10.5,14.5,13.43,6.02
2017,1,18,9,0,0.0,18.0,3.7,11.0,18.0,16.68,8.85
2017,1,18,9,15,0.0,21.0,3.7,11.0,21.0,19.47,11.29
2017,1,18,9,30,0.0,24.0,3.7,11.0,24.0,22.26,13.7
2017,1,18,9,45,0.0,23.0,3.7,11.0,23.0,21.34,12.87
2017,1,18,10,0,0.0,22.0,3.7,11.0,22.0,20.41,12.04
2017,1,18,10,15,0.0,37.0,3.75,11.0,37.0,34.36,24.06
2017,1,18,10,30,0.0,52.0,3.8,11.0,52.0,48.34,36.01
2017,1,18,10,45,0.0,59.5,3.9,11.0,59.5,55.34,41.93
2017,1,18,11,0,0.0,67.0,4.0,11.0,67.0,62.35,47.84
2017,1,18,11,15,0.0,67.0,4.1,11.0,67.0,62.35,47.78
2017,1,18,11,30,0.0,67.0,4.2,11.0,67.0,62.35,47.73
2017,1,18,11,45,0.0,44.0,4.3,11.0,44.0,40.91,29.42
2017,1,18,12,0,0.0,21.0,4.4,11.0,21.0,19.51,11.09
2017,1,18,12,15,0.0,34.5,4.5,11.0,34.5,32.06,21.85
2017,1,18,12,30,0.0,48.0,4.6,11.0,48.0,44.64,32.59
2017,1,18,12,45,0.0,37.0,4.75,11.5,37.0,34.39,23.79
2017,1,18,13,0,0.0,26.0,4.9,12.0,26.0,24.15,15.01
2017,1,18,13,15,0.0,29.5,5.0,11.5,29.5,27.41,17.85
2017,1,18,13,30,0.0,33.0,5.1,11.0,33.0,30.66,20.71
2017,1,18,13,45,0.0,82.5,5.2,11.0,82.5,76.82,60.22
2017,1,18,14,0,0.0,132.0,5.3,11.0,132.0,124.46,100.72
2017,1,18,14,15,0.0,80.5,5.6,11.0,80.5,74.95,58.77
2017,1,18,14,30,0.0,29.0,5.9,11.0,29.0,26.92,17.62
2017,1,18,14,45,0.0,26.0,6.2,11.0,26.0,24.13,15.25
2017,1,18,15,0,0.0,23.0,6.5,11.0,23.0,21.33,12.86
2017,1,18,15,15,0.0,20.0,6.5,11.0,20.0,18.54,10.45
2017,1,18,15,30,0.0,17.0,6.5,11.0,17.0,15.75,8.03
2017,1,18,15,45,0.0,14.5,6.55,11.0,14.5,13.43,6.0
2017,1,18,16,0,0.0,12.0,6.6,11.0,12.0,11.11,3.94
2017,1,18,16,15,0.0,9.0,6.55,11.0,9.0,8.33,1.47
2017,1,18,16,30,0.0,6.0,6.5,11.0,6.0,5.55,0.0
2017,1,18,16,45,0.0,3.5,6.45,11.0,3.5,3.24,0.0
2017,1,18,17,0,0.0,1.0,6.4,11.0,1.0,0.92,0.0
2017,1,18,17,15,0.0,0.5,6.4,11.0,0.5,0.48,0.0
2017,1,18,17,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,3.5,1.25,8.5,3.5,0.0,0.0
2017,1,19,7,30,0.0,7.0,1.3,9.0,7.0,6.67,0.0
2017,1,19,7,45,30.5,26.0,1.4,9.5,29.5,52.37,22.77
2017,1,19,8,0,61.0,45.0,1.5,10.0,52.0,97.44,74.55
2017,1,19,8,15,106.5,64.0,1.6,10.0,82.5,146.78,119.29
2017,1,19,8,30,152.0,83.0,1.7,10.0,113.0,198.85,165.42
2017,1,19,8,45,176.5,101.5,1.85,10.0,144.5,249.6,209.41
2017,1,19,9,0,201.0,120.0,2.0,10.0,176.0,291.98,245.75
2017,1,19,9,15,259.0,124.5,2.05,10.0,207.0,339.13,286.08
2017,1,19,9,30,317.0,129.0,2.1,10.0,238.0,389.4,328.18
2017,1,19,9,45,179.5,146.0,2.2,10.5,209.0,302.25,253.52
2017,1,19,10,0,42.0,163.0,2.3,11.0,180.0,208.86,172.35
2017,1,19,10,15,21.0,150.0,2.35,11.0,158.5,164.94,135.21
2017,1,19,10,30,0.0,137.0,2.4,11.0,137.0,133.29,107.86
2017,1,19,10,45,41.5,177.5,2.45,11.0,198.0,219.69,181.01
2017,1,19,11,0,83.0,218.0,2.5,11.0,259.0,299.01,246.44
2017,1,19,11,15,41.5,176.5,2.55,11.0,197.0,215.3,176.55
2017,1,19,11,30,0.0,135.0,2.6,11.0,135.0,128.91,103.6
2017,1,19,11,45,0.0,138.0,2.65,11.0,138.0,131.66,105.97
2017,1,19,12,0,0.0,141.0,2.7,11.0,141.0,134.43,108.24
2017,1,19,12,15,0.0,117.5,2.7,11.0,117.5,110.78,88.43
2017,1,19,12,30,0.0,94.0,2.7,11.0,94.0,87.76,69.11
2017,1,19,12,45,115.0,165.5,2.75,11.0,226.0,254.8,211.16
2017,1,19,13,0,230.0,237.0,2.8,11.0,358.0,406.52,334.52
2017,1,19,13,15,115.0,182.5,2.75,11.0,243.0,264.06,217.27
2017,1,19,13,30,0.0,128.0,2.7,11.0,128.0,120.69,96.8
2017,1,19,13,45,2.5,144.0,2.7,11.5,145.5,137.73,111.26
2017,1,19,14,0,5.0,160.0,2.7,12.0,163.0,154.58,125.24
2017,1,19,14,15,403.5,118.0,2.6,11.5,288.0,331.0,272.98
2017,1,19,14,30,802.0,76.0,2.5,11.0,413.0,453.46,367.67
2017,1,19,14,45,779.0,73.5,2.4,11.0,379.0,402.16,321.7
2017,1,19,15,0,756.0,71.0,2.3,11.0,345.0,351.33,276.05
2017,1,19,15,15,723.0,67.5,2.0,10.5,306.0,297.16,227.23
2017,1,19,15,30,690.0,64.0,1.7,10.0,267.0,244.15,178.94
2017,1,19,15,45,636.5,59.5,1.45,10.0,224.5,189.2,129.98
2017,1,19,16,0,583.0,55.0,1.2,10.0,182.0,139.3,87.32
2017,1,19,16,15,505.5,48.0,1.15,9.5,140.0,90.24,50.5
2017,1,19,16,30,428.0,41.0,1.1,9.0,98.0,49.7,26.56
2017,1,19,16,45,214.0,33.5,1.05,9.0,62.0,26.27,15.91
2017,1,19,17,0,0.0,26.0,1.0,9.0,26.0,22.38,0.0
2017,1,19,17,15,0.0,13.0,1.0,9.0,13.0,12.39,0.0
2017,1,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,5.5,3.3,10.0,5.5,0.0,0.0
2017,1,20,7,30,0.0,11.0,3.4,10.0,11.0,10.48,0.0
2017,1,20,7,45,138.0,27.0,3.5,10.0,42.0,119.72,62.6
2017,1,20,8,0,276.0,43.0,3.6,10.0,73.0,221.78,176.39
2017,1,20,8,15,370.0,53.5,3.55,10.0,114.0,295.19,244.51
2017,1,20,8,30,464.0,64.0,3.5,10.0,155.0,376.79,316.63
2017,1,20,8,45,521.0,71.5,3.5,10.0,197.0,438.34,370.46
2017,1,20,9,0,578.0,79.0,3.5,10.0,239.0,501.66,424.11
2017,1,20,9,15,618.5,84.5,3.5,10.0,278.5,552.7,466.28
2017,1,20,9,30,659.0,90.0,3.5,10.0,318.0,603.57,507.19
2017,1,20,9,45,329.5,67.0,3.55,10.5,181.0,345.87,294.64
2017,1,20,10,0,0.0,44.0,3.6,11.0,44.0,40.88,29.57
2017,1,20,10,15,17.5,114.0,3.65,11.0,122.0,122.97,100.32
2017,1,20,10,30,35.0,184.0,3.7,11.0,200.0,224.39,185.31
2017,1,20,10,45,147.5,200.5,3.8,11.0,273.0,342.93,285.54
2017,1,20,11,0,260.0,217.0,3.9,11.0,346.0,462.35,383.5
2017,1,20,11,15,149.0,216.0,4.05,10.5,290.5,358.23,297.1
2017,1,20,11,30,38.0,215.0,4.2,10.0,235.0,255.13,210.1
2017,1,20,11,45,221.5,214.0,4.35,10.0,333.5,417.98,348.41
2017,1,20,12,0,405.0,213.0,4.5,10.0,432.0,552.75,459.43
2017,1,20,12,15,236.0,225.5,4.45,10.0,353.5,431.09,357.64
2017,1,20,12,30,67.0,238.0,4.4,10.0,275.0,294.05,242.3
2017,1,20,12,45,58.5,231.5,4.4,10.0,263.5,277.82,229.09
2017,1,20,13,0,50.0,225.0,4.4,10.0,252.0,262.06,215.97
2017,1,20,13,15,25.0,137.5,4.3,10.0,151.0,150.99,123.37
2017,1,20,13,30,0.0,50.0,4.2,10.0,50.0,46.49,34.35
2017,1,20,13,45,0.0,61.0,4.15,10.0,61.0,56.75,43.24
2017,1,20,14,0,0.0,72.0,4.1,10.0,72.0,67.01,52.1
2017,1,20,14,15,193.5,115.0,4.0,9.5,197.0,216.85,180.76
2017,1,20,14,30,387.0,158.0,3.9,9.0,322.0,344.34,285.03
2017,1,20,14,45,513.0,121.5,3.85,9.0,320.5,339.52,277.67
2017,1,20,15,0,639.0,85.0,3.8,9.0,319.0,324.29,259.81
2017,1,20,15,15,580.0,88.0,3.8,9.0,282.5,273.71,214.2
2017,1,20,15,30,521.0,91.0,3.8,9.0,246.0,227.99,172.95
2017,1,20,15,45,468.0,83.0,3.85,9.0,206.5,176.72,127.63
2017,1,20,16,0,415.0,75.0,3.9,9.0,167.0,132.6,89.95
2017,1,20,16,15,347.0,63.0,3.85,8.5,128.5,88.97,56.23
2017,1,20,16,30,279.0,51.0,3.8,8.0,90.0,52.87,32.49
2017,1,20,16,45,139.5,37.5,3.75,8.0,57.0,30.49,19.76
2017,1,20,17,0,0.0,24.0,3.7,8.0,24.0,21.1,0.0
2017,1,20,17,15,0.0,12.0,3.55,8.0,12.0,11.44,0.0
2017,1,20,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,1.5,1.8,8.0,1.5,0.0,0.0
2017,1,21,7,30,0.0,3.0,1.9,8.0,3.0,2.86,0.0
2017,1,21,7,45,40.5,28.5,2.0,8.5,33.0,61.79,31.73
2017,1,21,8,0,81.0,54.0,2.1,9.0,63.0,124.5,97.47
2017,1,21,8,15,153.5,74.0,2.2,9.0,101.0,197.51,162.6
2017,1,21,8,30,226.0,94.0,2.3,9.0,139.0,268.46,225.05
2017,1,21,8,45,356.0,95.0,2.4,9.5,185.0,362.77,306.15
2017,1,21,9,0,486.0,96.0,2.5,10.0,231.0,459.52,387.15
2017,1,21,9,15,310.0,121.0,2.5,10.0,212.0,369.98,312.26
2017,1,21,9,30,134.0,146.0,2.5,10.0,193.0,269.83,226.55
2017,1,21,9,45,118.5,161.0,2.55,10.5,206.0,276.99,231.74
2017,1,21,10,0,103.0,176.0,2.6,11.0,219.0,271.26,225.87
2017,1,21,10,15,204.0,183.0,2.6,11.0,274.5,368.0,306.98
2017,1,21,10,30,305.0,190.0,2.6,11.0,330.0,467.78,387.85
2017,1,21,10,45,250.5,207.5,2.65,11.0,326.5,445.62,367.79
2017,1,21,11,0,196.0,225.0,2.7,11.0,323.0,409.18,337.18
2017,1,21,11,15,224.5,229.5,2.75,11.0,345.5,434.44,357.77
2017,1,21,11,30,253.0,234.0,2.8,11.0,368.0,470.84,386.48
2017,1,21,11,45,173.0,239.5,2.85,11.0,332.0,398.29,326.83
2017,1,21,12,0,93.0,245.0,2.9,11.0,296.0,327.7,268.34
2017,1,21,12,15,87.5,244.5,2.9,11.0,292.5,319.73,261.89
2017,1,21,12,30,82.0,244.0,2.9,11.0,289.0,311.8,255.27
2017,1,21,12,45,63.0,233.5,2.9,11.0,268.0,283.2,231.68
2017,1,21,13,0,44.0,223.0,2.9,11.0,247.0,255.72,208.98
2017,1,21,13,15,32.5,208.5,2.85,11.0,226.0,230.15,187.96
2017,1,21,13,30,21.0,194.0,2.8,11.0,205.0,199.33,162.56
2017,1,21,13,45,16.0,182.5,2.75,11.0,190.5,183.74,149.77
2017,1,21,14,0,11.0,171.0,2.7,11.0,176.0,168.64,137.34
2017,1,21,14,15,5.5,139.0,2.6,10.5,141.5,133.83,108.6
2017,1,21,14,30,0.0,107.0,2.5,10.0,107.0,100.14,80.47
2017,1,21,14,45,0.0,92.0,2.4,10.0,92.0,85.84,68.47
2017,1,21,15,0,0.0,77.0,2.3,10.0,77.0,71.69,56.47
2017,1,21,15,15,0.0,68.0,2.3,10.0,68.0,63.26,49.3
2017,1,21,15,30,0.0,59.0,2.3,10.0,59.0,54.86,42.08
2017,1,21,15,45,0.0,50.0,2.35,10.0,50.0,46.47,34.78
2017,1,21,16,0,0.0,41.0,2.4,10.0,41.0,38.08,27.4
2017,1,21,16,15,0.0,31.5,2.45,9.5,31.5,29.24,19.59
2017,1,21,16,30,0.0,22.0,2.5,9.0,22.0,20.4,11.72
2017,1,21,16,45,0.0,14.0,2.6,9.0,14.0,12.97,5.27
2017,1,21,17,0,0.0,6.0,2.7,9.0,6.0,5.55,0.0
2017,1,21,17,15,0.0,3.0,2.75,9.0,3.0,2.86,0.0
2017,1,21,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
