Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,2.5,2.55,10.0,2.5,0.0,0.0
2017,1,22,7,30,0.0,5.0,2.5,10.0,5.0,4.77,0.0
2017,1,22,7,45,0.0,19.5,2.45,10.0,19.5,18.11,5.73
2017,1,22,8,0,0.0,34.0,2.4,10.0,34.0,33.82,22.4
2017,1,22,8,15,0.5,52.5,2.3,10.0,52.5,54.46,40.78
2017,1,22,8,30,1.0,71.0,2.2,10.0,71.0,74.44,58.44
2017,1,22,8,45,10.5,88.5,2.15,10.5,91.0,98.43,79.43
2017,1,22,9,0,20.0,106.0,2.1,11.0,111.0,122.9,100.52
2017,1,22,9,15,26.0,121.5,2.1,11.0,129.5,152.34,125.58
2017,1,22,9,30,32.0,137.0,2.1,11.0,148.0,173.43,143.29
2017,1,22,9,45,218.5,142.5,2.1,11.5,232.0,339.25,284.39
2017,1,22,10,0,405.0,148.0,2.1,12.0,316.0,502.46,416.07
2017,1,22,10,15,602.5,118.5,2.2,12.0,387.5,630.28,517.27
2017,1,22,10,30,800.0,89.0,2.3,12.0,459.0,752.07,607.84
2017,1,22,10,45,810.0,91.0,2.45,12.0,482.5,767.36,618.12
2017,1,22,11,0,820.0,93.0,2.6,12.0,506.0,779.54,627.14
2017,1,22,11,15,827.0,94.5,2.7,12.0,522.0,785.52,631.39
2017,1,22,11,30,834.0,96.0,2.8,12.0,538.0,788.19,633.36
2017,1,22,11,45,825.0,101.0,2.95,12.0,544.5,778.9,626.96
2017,1,22,12,0,816.0,106.0,3.1,12.0,551.0,766.44,618.35
2017,1,22,12,15,408.0,120.0,3.25,12.0,342.5,455.26,376.7
2017,1,22,12,30,0.0,134.0,3.4,12.0,134.0,126.91,101.11
2017,1,22,12,45,0.0,72.0,3.55,12.0,72.0,67.03,51.35
2017,1,22,13,0,0.0,10.0,3.7,12.0,10.0,9.28,2.29
2017,1,22,13,15,0.0,11.0,3.6,11.5,11.0,10.21,3.11
2017,1,22,13,30,0.0,12.0,3.5,11.0,12.0,11.14,3.93
2017,1,22,13,45,0.0,13.0,3.4,11.0,13.0,12.07,4.75
2017,1,22,14,0,0.0,14.0,3.3,11.0,14.0,12.99,5.56
2017,1,22,14,15,0.0,56.0,3.2,11.0,56.0,52.07,39.21
2017,1,22,14,30,0.0,98.0,3.1,11.0,98.0,91.55,72.98
2017,1,22,14,45,0.0,73.0,3.05,11.0,73.0,67.93,52.92
2017,1,22,15,0,0.0,48.0,3.0,11.0,48.0,44.6,32.97
2017,1,22,15,15,0.0,42.5,2.9,10.5,42.5,39.47,28.67
2017,1,22,15,30,0.0,37.0,2.8,10.0,37.0,34.35,24.3
2017,1,22,15,45,0.0,31.0,2.75,10.0,31.0,28.76,19.43
2017,1,22,16,0,0.0,25.0,2.7,10.0,25.0,23.18,14.51
2017,1,22,16,15,0.0,19.5,2.65,10.0,19.5,18.07,9.95
2017,1,22,16,30,0.0,14.0,2.6,10.0,14.0,12.97,5.37
2017,1,22,16,45,0.0,9.0,2.55,10.0,9.0,8.33,1.4
2017,1,22,17,0,0.0,4.0,2.5,10.0,4.0,3.7,0.0
2017,1,22,17,15,0.0,2.0,2.75,10.0,2.0,1.91,0.0
2017,1,22,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,3.5,0.9,6.0,3.5,0.0,0.0
2017,1,23,7,30,0.0,7.0,1.0,6.0,7.0,6.67,0.0
2017,1,23,7,45,47.0,30.5,1.1,6.5,36.0,68.63,39.84
2017,1,23,8,0,94.0,54.0,1.2,7.0,65.0,129.63,102.95
2017,1,23,8,15,166.0,73.5,1.3,7.0,103.5,202.96,168.34
2017,1,23,8,30,238.0,93.0,1.4,7.0,142.0,273.82,230.65
2017,1,23,8,45,315.5,103.5,1.5,7.5,183.5,339.85,287.62
2017,1,23,9,0,393.0,114.0,1.6,8.0,225.0,421.37,355.38
2017,1,23,9,15,298.0,129.5,1.65,8.0,221.0,373.65,315.59
2017,1,23,9,30,203.0,145.0,1.7,8.0,217.0,317.97,268.68
2017,1,23,9,45,403.5,127.0,1.75,8.0,288.0,470.94,396.89
2017,1,23,10,0,604.0,109.0,1.8,8.0,359.0,613.61,510.87
2017,1,23,10,15,302.0,60.0,1.85,8.0,185.0,325.12,276.9
2017,1,23,10,30,0.0,11.0,1.9,8.0,11.0,10.21,3.22
2017,1,23,10,45,0.0,73.0,1.95,8.5,73.0,67.95,53.2
2017,1,23,11,0,0.0,135.0,2.0,9.0,135.0,129.48,105.17
2017,1,23,11,15,0.0,117.0,2.05,9.0,117.0,110.77,89.16
2017,1,23,11,30,0.0,99.0,2.1,9.0,99.0,92.73,73.86
2017,1,23,11,45,180.0,163.5,2.15,9.0,262.0,328.52,275.0
2017,1,23,12,0,360.0,228.0,2.2,9.0,425.0,537.77,442.38
2017,1,23,12,15,281.5,241.0,2.2,9.0,395.5,484.66,397.36
2017,1,23,12,30,203.0,254.0,2.2,9.0,366.0,422.71,346.94
2017,1,23,12,45,118.0,236.0,2.25,9.0,301.0,334.79,275.33
2017,1,23,13,0,33.0,218.0,2.3,9.0,236.0,242.57,198.81
2017,1,23,13,15,435.0,156.0,2.25,9.0,381.5,466.16,387.51
2017,1,23,13,30,837.0,94.0,2.2,9.0,527.0,639.74,524.6
2017,1,23,13,45,482.0,155.0,2.2,9.0,402.0,457.95,377.12
2017,1,23,14,0,127.0,216.0,2.2,9.0,277.0,289.48,238.17
2017,1,23,14,15,308.0,179.0,2.1,8.5,316.0,342.69,283.5
2017,1,23,14,30,489.0,142.0,2.0,8.0,355.0,379.53,312.14
2017,1,23,14,45,438.5,138.0,1.9,8.0,317.5,328.51,268.2
2017,1,23,15,0,388.0,134.0,1.8,8.0,280.0,281.33,227.54
2017,1,23,15,15,357.0,126.0,1.6,8.0,249.5,240.87,191.82
2017,1,23,15,30,326.0,118.0,1.4,8.0,219.0,201.21,156.69
2017,1,23,15,45,435.0,92.0,1.2,8.0,206.0,181.63,133.29
2017,1,23,16,0,544.0,66.0,1.0,8.0,193.0,149.46,98.66
2017,1,23,16,15,466.5,58.0,1.0,7.5,150.5,100.69,60.98
2017,1,23,16,30,389.0,50.0,1.0,7.0,108.0,60.62,35.46
2017,1,23,16,45,258.5,37.5,1.0,7.0,70.5,29.27,19.6
2017,1,23,17,0,128.0,25.0,1.0,7.0,33.0,19.83,2.86
2017,1,23,17,15,64.0,12.5,1.0,7.0,16.5,11.91,0.0
2017,1,23,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,6.5,1.05,5.5,6.5,0.0,0.0
2017,1,24,7,30,0.0,13.0,1.2,6.0,13.0,12.39,0.0
2017,1,24,7,45,103.5,28.5,1.4,6.5,41.0,98.88,62.07
2017,1,24,8,0,207.0,44.0,1.6,7.0,69.0,187.82,151.69
2017,1,24,8,15,262.0,59.0,1.6,7.0,104.0,243.77,203.44
2017,1,24,8,30,317.0,74.0,1.6,7.0,139.0,303.68,256.77
2017,1,24,8,45,357.0,86.5,1.65,7.5,176.0,354.14,300.37
2017,1,24,9,0,397.0,99.0,1.7,8.0,213.0,406.29,343.95
2017,1,24,9,15,438.5,104.5,1.8,8.0,247.0,451.94,382.06
2017,1,24,9,30,480.0,110.0,1.9,8.0,281.0,498.46,420.06
2017,1,24,9,45,464.0,126.5,2.0,8.5,305.5,516.09,432.51
2017,1,24,10,0,448.0,143.0,2.1,9.0,330.0,530.95,442.64
2017,1,24,10,15,543.0,130.5,2.15,9.0,374.0,595.05,494.13
2017,1,24,10,30,638.0,118.0,2.2,9.0,418.0,666.45,549.13
2017,1,24,10,45,754.0,99.5,2.25,9.5,471.0,740.54,602.9
2017,1,24,11,0,870.0,81.0,2.3,10.0,524.0,809.41,651.57
2017,1,24,11,15,877.0,82.0,2.3,10.0,541.0,815.01,654.24
2017,1,24,11,30,884.0,83.0,2.3,10.0,558.0,817.13,655.14
2017,1,24,11,45,888.0,83.5,2.35,10.0,567.5,806.77,647.5
2017,1,24,12,0,892.0,84.0,2.4,10.0,577.0,799.15,642.13
2017,1,24,12,15,893.0,84.0,2.4,10.0,578.5,785.21,631.82
2017,1,24,12,30,894.0,84.0,2.4,10.0,580.0,767.92,619.22
2017,1,24,12,45,898.5,81.5,2.45,10.0,575.0,747.06,604.4
2017,1,24,13,0,903.0,79.0,2.5,10.0,570.0,722.86,587.12
2017,1,24,13,15,897.5,78.0,2.5,10.0,556.0,690.38,562.86
2017,1,24,13,30,892.0,77.0,2.5,10.0,542.0,655.3,535.14
2017,1,24,13,45,884.5,75.5,2.5,10.0,521.0,616.06,503.64
2017,1,24,14,0,877.0,74.0,2.5,10.0,500.0,574.73,469.79
2017,1,24,14,15,863.5,72.5,2.45,10.0,471.5,529.94,432.12
2017,1,24,14,30,850.0,71.0,2.4,10.0,443.0,482.0,391.03
2017,1,24,14,45,832.0,68.0,2.4,10.0,409.0,429.72,345.52
2017,1,24,15,0,814.0,65.0,2.4,10.0,375.0,377.31,298.63
2017,1,24,15,15,786.0,62.0,2.15,9.5,335.5,321.81,248.39
2017,1,24,15,30,758.0,59.0,1.9,9.0,296.0,267.81,198.65
2017,1,24,15,45,719.0,54.5,1.65,9.0,253.0,211.73,147.35
2017,1,24,16,0,680.0,50.0,1.4,9.0,210.0,159.03,100.58
2017,1,24,16,15,614.5,44.0,1.3,8.5,166.0,105.8,58.67
2017,1,24,16,30,549.0,38.0,1.2,8.0,122.0,59.69,29.61
2017,1,24,16,45,441.0,29.5,1.1,7.5,81.5,25.11,16.12
2017,1,24,17,0,333.0,21.0,1.0,7.0,41.0,16.92,3.28
2017,1,24,17,15,166.5,10.5,1.0,7.0,20.5,10.01,0.0
2017,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,7,15,80.0,7.0,0.8,6.0,9.0,0.0,0.0
2017,1,25,7,30,160.0,14.0,0.9,6.0,18.0,81.96,0.0
2017,1,25,7,45,293.5,25.5,1.0,6.5,53.5,195.49,130.6
2017,1,25,8,0,427.0,37.0,1.1,7.0,89.0,293.52,237.3
2017,1,25,8,15,509.5,45.0,1.1,7.0,132.5,366.69,304.02
2017,1,25,8,30,592.0,53.0,1.1,7.0,176.0,445.15,371.88
2017,1,25,8,45,648.0,57.5,1.1,7.5,220.0,506.84,423.18
2017,1,25,9,0,704.0,62.0,1.1,8.0,264.0,565.77,470.34
2017,1,25,9,15,671.0,72.0,1.05,8.0,287.5,579.88,480.63
2017,1,25,9,30,638.0,82.0,1.0,8.0,311.0,585.16,483.77
2017,1,25,9,45,737.5,76.0,1.0,8.5,366.5,661.38,539.78
2017,1,25,10,0,837.0,70.0,1.0,9.0,422.0,743.45,597.35
2017,1,25,10,15,852.5,71.5,1.05,9.0,453.0,769.29,614.54
2017,1,25,10,30,868.0,73.0,1.1,9.0,484.0,792.27,630.33
2017,1,25,10,45,880.5,74.0,1.15,9.5,508.5,802.58,635.96
2017,1,25,11,0,893.0,75.0,1.2,10.0,533.0,816.26,644.21
2017,1,25,11,15,694.0,132.0,1.2,10.0,495.0,732.28,583.12
2017,1,25,11,30,495.0,189.0,1.2,10.0,457.0,627.23,503.14
2017,1,25,11,45,416.5,212.0,1.25,10.5,440.0,584.22,469.35
2017,1,25,12,0,338.0,235.0,1.3,11.0,423.0,530.21,426.51
2017,1,25,12,15,173.5,214.0,1.35,11.0,311.0,361.88,294.18
2017,1,25,12,30,9.0,193.0,1.4,11.0,199.0,193.11,155.54
2017,1,25,12,45,134.5,218.5,1.45,11.0,293.0,327.83,268.17
2017,1,25,13,0,260.0,244.0,1.5,11.0,387.0,446.92,362.93
2017,1,25,13,15,130.0,133.0,1.5,11.0,204.5,223.34,183.43
2017,1,25,13,30,0.0,22.0,1.5,11.0,22.0,20.43,11.86
2017,1,25,13,45,0.0,21.5,1.5,11.0,21.5,19.97,11.56
2017,1,25,14,0,0.0,21.0,1.5,11.0,21.0,19.5,11.18
2017,1,25,14,15,45.5,106.0,1.5,11.0,126.5,125.15,101.62
2017,1,25,14,30,91.0,191.0,1.5,11.0,232.0,228.38,186.78
2017,1,25,14,45,297.0,154.0,1.5,11.0,271.0,281.82,228.75
2017,1,25,15,0,503.0,117.0,1.5,11.0,310.0,310.45,247.24
2017,1,25,15,15,484.5,107.5,1.3,10.5,278.0,266.84,208.46
2017,1,25,15,30,466.0,98.0,1.1,10.0,246.0,224.41,170.48
2017,1,25,15,45,574.0,74.0,0.95,9.5,230.0,199.22,142.01
2017,1,25,16,0,682.0,50.0,0.8,9.0,214.0,161.05,102.06
2017,1,25,16,15,617.0,44.5,0.8,8.5,169.5,108.04,60.26
2017,1,25,16,30,552.0,39.0,0.8,8.0,125.0,62.09,31.08
2017,1,25,16,45,437.5,30.5,0.85,7.5,84.0,23.75,15.07
2017,1,25,17,0,323.0,22.0,0.9,7.0,43.0,17.71,5.06
2017,1,25,17,15,161.5,11.0,0.9,7.0,21.5,10.48,0.0
2017,1,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,9.5,0.65,5.5,9.5,0.0,0.0
2017,1,26,7,30,0.0,19.0,0.6,6.0,19.0,18.11,0.0
2017,1,26,7,45,214.5,28.0,0.6,6.5,54.5,161.44,110.48
2017,1,26,8,0,429.0,37.0,0.6,7.0,90.0,295.22,238.35
2017,1,26,8,15,510.0,44.5,0.65,7.0,133.0,367.17,303.01
2017,1,26,8,30,591.0,52.0,0.7,7.0,176.0,444.31,369.27
2017,1,26,8,45,647.0,56.5,0.8,7.5,220.5,506.05,420.71
2017,1,26,9,0,703.0,61.0,0.9,8.0,265.0,565.35,468.53
2017,1,26,9,15,678.0,70.5,0.95,8.5,290.5,584.19,482.37
2017,1,26,9,30,653.0,80.0,1.0,9.0,316.0,594.88,489.36
2017,1,26,9,45,580.0,106.5,1.1,9.5,332.0,585.94,480.96
2017,1,26,10,0,507.0,133.0,1.2,10.0,348.0,566.11,463.86
2017,1,26,10,15,689.5,102.0,1.2,10.0,417.0,684.74,554.41
2017,1,26,10,30,872.0,71.0,1.2,10.0,486.0,788.44,627.61
2017,1,26,10,45,885.5,72.0,1.3,10.5,511.5,806.3,638.18
2017,1,26,11,0,899.0,73.0,1.4,11.0,537.0,820.92,647.57
2017,1,26,11,15,906.5,73.5,1.5,11.0,554.5,826.68,651.95
2017,1,26,11,30,914.0,74.0,1.6,11.0,572.0,828.91,654.03
2017,1,26,11,45,918.5,74.5,1.7,11.0,581.5,825.15,651.98
2017,1,26,12,0,923.0,75.0,1.8,11.0,591.0,817.79,647.52
2017,1,26,12,15,924.5,75.0,1.85,11.0,593.0,803.93,638.0
2017,1,26,12,30,926.0,75.0,1.9,11.0,595.0,786.59,626.1
2017,1,26,12,45,924.5,74.5,2.0,11.5,589.5,763.07,609.08
2017,1,26,13,0,923.0,74.0,2.1,12.0,584.0,736.36,589.72
2017,1,26,13,15,918.5,73.5,2.15,12.0,570.0,704.56,567.23
2017,1,26,13,30,914.0,73.0,2.2,12.0,556.0,670.01,540.84
2017,1,26,13,45,905.0,72.0,2.3,12.0,534.5,629.61,509.51
2017,1,26,14,0,896.0,71.0,2.4,12.0,513.0,587.17,475.71
2017,1,26,14,15,883.0,69.5,2.35,11.5,485.0,540.26,437.7
2017,1,26,14,30,870.0,68.0,2.3,11.0,457.0,492.11,397.54
2017,1,26,14,45,850.5,66.0,2.3,11.0,422.0,440.17,352.58
2017,1,26,15,0,831.0,64.0,2.3,11.0,387.0,387.17,305.54
2017,1,26,15,15,804.0,61.5,2.05,10.5,347.5,331.43,255.33
2017,1,26,15,30,777.0,59.0,1.8,10.0,308.0,277.03,205.41
2017,1,26,15,45,737.0,55.0,1.55,10.0,264.0,219.9,153.33
2017,1,26,16,0,697.0,51.0,1.3,10.0,220.0,166.22,105.71
2017,1,26,16,15,634.0,45.0,1.25,9.0,175.0,111.87,62.64
2017,1,26,16,30,571.0,39.0,1.2,8.0,130.0,64.33,31.95
2017,1,26,16,45,464.5,30.5,1.15,7.5,88.5,25.78,16.94
2017,1,26,17,0,358.0,22.0,1.1,7.0,47.0,19.19,7.09
2017,1,26,17,15,179.0,11.0,1.1,7.0,23.5,10.48,0.0
2017,1,26,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,11.5,0.9,4.5,11.5,10.96,0.0
2017,1,27,7,30,0.0,23.0,0.9,5.0,23.0,21.92,0.0
2017,1,27,7,45,263.5,29.0,0.9,5.5,62.0,187.16,132.34
2017,1,27,8,0,527.0,35.0,0.9,6.0,101.0,338.0,274.68
2017,1,27,8,15,603.5,41.5,0.85,6.5,147.0,411.53,340.17
2017,1,27,8,30,680.0,48.0,0.8,7.0,193.0,489.08,405.5
2017,1,27,8,45,731.5,51.5,0.75,7.5,239.0,550.7,455.27
2017,1,27,9,0,783.0,55.0,0.7,8.0,285.0,613.3,503.12
2017,1,27,9,15,813.0,58.0,0.8,8.5,327.0,660.71,538.02
2017,1,27,9,30,843.0,61.0,0.9,9.0,369.0,706.95,571.2
2017,1,27,9,45,866.5,62.5,1.0,9.5,407.0,738.48,592.92
2017,1,27,10,0,890.0,64.0,1.1,10.0,445.0,773.99,617.31
2017,1,27,10,15,904.0,66.0,1.3,10.0,476.0,800.24,637.14
2017,1,27,10,30,918.0,68.0,1.5,10.0,507.0,823.49,654.81
2017,1,27,10,45,928.0,69.0,1.7,10.5,532.0,839.03,665.71
2017,1,27,11,0,938.0,70.0,1.9,11.0,557.0,851.13,674.19
2017,1,27,11,15,944.0,70.5,1.9,11.0,574.0,855.78,676.59
2017,1,27,11,30,950.0,71.0,1.9,11.0,591.0,856.77,676.62
2017,1,27,11,45,952.5,71.5,1.9,11.5,600.5,851.23,670.97
2017,1,27,12,0,955.0,72.0,1.9,12.0,610.0,841.99,662.95
2017,1,27,12,15,954.5,72.0,1.8,12.0,611.0,826.17,650.63
2017,1,27,12,30,954.0,72.0,1.7,12.0,612.0,806.82,636.0
2017,1,27,12,45,948.5,73.0,1.65,12.5,605.0,781.51,616.62
2017,1,27,13,0,943.0,74.0,1.6,13.0,598.0,753.09,595.17
2017,1,27,13,15,937.5,73.0,1.45,13.0,583.5,719.45,570.16
2017,1,27,13,30,932.0,72.0,1.3,13.0,569.0,683.07,541.72
2017,1,27,13,45,921.5,71.5,1.2,13.0,546.5,641.64,509.18
2017,1,27,14,0,911.0,71.0,1.1,13.0,524.0,598.21,474.53
2017,1,27,14,15,897.5,69.5,1.0,13.0,495.0,550.35,435.8
2017,1,27,14,30,884.0,68.0,0.9,13.0,466.0,501.26,395.18
2017,1,27,14,45,863.5,66.0,0.8,13.0,430.5,448.13,350.42
2017,1,27,15,0,843.0,64.0,0.7,13.0,395.0,394.02,303.75
2017,1,27,15,15,816.0,61.5,0.7,12.5,354.5,337.55,255.08
2017,1,27,15,30,789.0,59.0,0.7,12.0,314.0,282.4,206.23
2017,1,27,15,45,748.0,55.0,0.7,11.5,270.0,224.24,154.91
2017,1,27,16,0,707.0,51.0,0.7,11.0,226.0,169.62,107.47
2017,1,27,16,15,644.0,45.5,0.8,10.5,180.5,114.98,64.28
2017,1,27,16,30,581.0,40.0,0.9,10.0,135.0,67.14,33.29
2017,1,27,16,45,471.5,32.0,1.0,9.5,92.5,27.13,18.05
2017,1,27,17,0,362.0,24.0,1.1,9.0,50.0,19.33,7.99
2017,1,27,17,15,181.0,12.0,1.1,8.5,25.0,11.44,0.0
2017,1,27,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,11.5,1.3,4.5,11.5,10.96,0.0
2017,1,28,7,30,0.0,23.0,1.4,5.0,23.0,21.92,0.0
2017,1,28,7,45,244.5,30.0,1.5,5.5,61.5,180.44,130.46
2017,1,28,8,0,489.0,37.0,1.6,6.0,100.0,327.98,268.69
2017,1,28,8,15,570.0,44.0,1.75,6.5,146.0,402.12,336.05
2017,1,28,8,30,651.0,51.0,1.9,7.0,192.0,476.15,400.87
2017,1,28,8,45,701.5,56.0,2.1,7.5,238.0,538.21,453.74
2017,1,28,9,0,752.0,61.0,2.3,8.0,284.0,601.28,505.49
2017,1,28,9,15,785.0,64.5,2.3,8.5,326.5,650.79,542.69
2017,1,28,9,30,818.0,68.0,2.3,9.0,369.0,699.31,577.91
2017,1,28,9,45,641.5,106.0,2.35,9.5,356.5,634.4,525.91
2017,1,28,10,0,465.0,144.0,2.4,10.0,344.0,549.13,455.67
2017,1,28,10,15,506.5,146.0,2.35,10.5,378.5,589.85,486.94
2017,1,28,10,30,548.0,148.0,2.3,11.0,413.0,629.72,516.03
2017,1,28,10,45,734.5,113.0,2.25,11.5,486.5,748.65,604.3
2017,1,28,11,0,921.0,78.0,2.2,12.0,560.0,849.6,674.3
2017,1,28,11,15,927.5,79.0,2.1,12.0,577.5,855.23,675.57
2017,1,28,11,30,934.0,80.0,2.0,12.0,595.0,857.24,675.33
2017,1,28,11,45,936.0,81.0,1.95,12.5,604.5,851.94,669.35
2017,1,28,12,0,938.0,82.0,1.9,13.0,614.0,843.0,661.04
2017,1,28,12,15,938.5,82.0,1.85,13.0,615.5,828.11,649.94
2017,1,28,12,30,939.0,82.0,1.8,13.0,617.0,809.72,636.54
2017,1,28,12,45,936.5,81.5,1.75,13.5,610.5,785.11,617.7
2017,1,28,13,0,934.0,81.0,1.7,14.0,604.0,757.3,596.74
2017,1,28,13,15,928.0,80.5,1.6,14.0,589.5,724.05,572.57
2017,1,28,13,30,922.0,80.0,1.5,14.0,575.0,688.09,544.85
2017,1,28,13,45,914.0,78.5,1.45,14.0,553.0,647.31,513.34
2017,1,28,14,0,906.0,77.0,1.4,14.0,531.0,604.38,479.54
2017,1,28,14,15,892.5,75.0,1.25,14.0,501.5,556.06,440.21
2017,1,28,14,30,879.0,73.0,1.1,14.0,472.0,507.55,399.82
2017,1,28,14,45,861.5,70.5,1.0,14.0,437.0,454.3,355.1
2017,1,28,15,0,844.0,68.0,0.9,14.0,402.0,400.77,308.97
2017,1,28,15,15,816.5,65.0,0.85,13.5,361.5,343.41,259.5
2017,1,28,15,30,789.0,62.0,0.8,13.0,321.0,287.41,209.99
2017,1,28,15,45,750.0,57.5,0.75,13.0,276.5,229.03,158.18
2017,1,28,16,0,711.0,53.0,0.7,13.0,232.0,173.98,110.21
2017,1,28,16,15,648.5,47.5,0.8,12.5,186.0,118.95,66.82
2017,1,28,16,30,586.0,42.0,0.9,12.0,140.0,70.69,35.4
2017,1,28,16,45,479.0,33.5,1.0,11.5,96.5,26.05,17.02
2017,1,28,17,0,372.0,25.0,1.1,11.0,53.0,20.13,9.18
2017,1,28,17,15,186.0,12.5,1.1,10.5,26.5,11.91,0.0
2017,1,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,13.0,2.15,4.5,13.0,12.39,0.0
2017,1,29,7,30,0.0,26.0,2.1,5.0,26.0,24.78,0.0
2017,1,29,7,45,274.0,31.0,2.1,5.5,67.0,196.58,145.22
2017,1,29,8,0,548.0,36.0,2.1,6.0,108.0,352.04,289.58
2017,1,29,8,15,624.0,42.0,2.05,6.5,154.5,426.02,356.68
2017,1,29,8,30,700.0,48.0,2.0,7.0,201.0,503.9,423.83
2017,1,29,8,45,749.5,52.0,2.0,7.5,248.0,565.83,475.55
2017,1,29,9,0,799.0,56.0,2.0,8.0,295.0,628.63,525.27
2017,1,29,9,15,829.5,59.0,2.0,8.5,338.5,677.16,560.96
2017,1,29,9,30,860.0,62.0,2.0,9.0,382.0,724.48,594.65
2017,1,29,9,45,873.0,66.5,2.05,9.5,419.0,758.89,618.19
2017,1,29,10,0,886.0,71.0,2.1,10.0,456.0,790.59,639.39
2017,1,29,10,15,901.0,73.0,2.15,10.5,488.0,811.19,652.22
2017,1,29,10,30,916.0,75.0,2.2,11.0,520.0,835.3,667.61
2017,1,29,10,45,927.0,76.0,2.25,11.5,545.5,851.71,677.36
2017,1,29,11,0,938.0,77.0,2.3,12.0,571.0,864.69,684.76
2017,1,29,11,15,852.0,93.0,2.3,12.5,552.5,819.43,650.11
2017,1,29,11,30,766.0,109.0,2.3,13.0,534.0,763.49,608.19
2017,1,29,11,45,743.0,119.0,2.3,13.5,537.0,752.86,599.41
2017,1,29,12,0,720.0,129.0,2.3,14.0,540.0,735.68,585.57
2017,1,29,12,15,590.0,172.0,2.3,14.0,509.5,663.46,530.35
2017,1,29,12,30,460.0,215.0,2.3,14.0,479.0,597.74,478.38
2017,1,29,12,45,578.0,174.5,2.3,14.0,502.5,627.94,503.79
2017,1,29,13,0,696.0,134.0,2.3,14.0,526.0,655.48,525.85
2017,1,29,13,15,653.5,142.5,2.3,14.0,504.0,612.4,492.01
2017,1,29,13,30,611.0,151.0,2.3,14.0,482.0,569.33,458.33
2017,1,29,13,45,614.5,143.5,2.3,14.0,465.0,538.91,434.57
2017,1,29,14,0,618.0,136.0,2.3,14.0,448.0,506.42,408.58
2017,1,29,14,15,505.5,154.0,2.15,14.0,400.0,432.85,348.95
2017,1,29,14,30,393.0,172.0,2.0,14.0,352.0,370.39,297.9
2017,1,29,14,45,394.5,157.5,1.95,14.0,326.5,335.19,268.5
2017,1,29,15,0,396.0,143.0,1.9,14.0,301.0,299.19,237.56
2017,1,29,15,15,379.0,131.5,1.7,13.5,271.0,259.04,203.05
2017,1,29,15,30,362.0,120.0,1.5,13.0,241.0,220.14,169.11
2017,1,29,15,45,345.5,105.5,1.3,12.5,208.0,180.01,133.95
2017,1,29,16,0,329.0,91.0,1.1,12.0,175.0,141.47,100.46
2017,1,29,16,15,291.5,77.0,1.1,11.0,140.5,102.63,69.19
2017,1,29,16,30,254.0,63.0,1.1,10.0,106.0,68.02,44.0
2017,1,29,16,45,204.0,46.0,1.1,9.5,73.5,35.57,25.6
2017,1,29,17,0,154.0,29.0,1.1,9.0,41.0,22.73,11.86
2017,1,29,17,15,77.0,14.5,1.1,9.0,20.5,13.82,0.0
2017,1,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,14.0,1.15,4.5,14.0,13.34,0.0
2017,1,30,7,30,0.0,28.0,1.2,5.0,28.0,37.23,0.0
2017,1,30,7,45,274.5,32.5,1.25,6.0,69.5,198.55,148.46
2017,1,30,8,0,549.0,37.0,1.3,7.0,111.0,354.58,289.73
2017,1,30,8,15,625.0,43.5,1.45,7.0,158.0,429.42,357.34
2017,1,30,8,30,701.0,50.0,1.6,7.0,205.0,508.2,425.83
2017,1,30,8,45,747.5,54.5,1.8,7.5,252.0,569.1,477.2
2017,1,30,9,0,794.0,59.0,2.0,8.0,299.0,630.66,526.83
2017,1,30,9,15,824.5,62.0,2.0,8.5,342.5,679.24,562.49
2017,1,30,9,30,855.0,65.0,2.0,9.0,386.0,726.6,596.14
2017,1,30,9,45,878.0,67.0,2.05,10.0,424.5,765.42,621.78
2017,1,30,10,0,901.0,69.0,2.1,11.0,463.0,795.39,640.38
2017,1,30,10,15,915.0,71.0,2.1,11.5,495.5,822.05,657.09
2017,1,30,10,30,929.0,73.0,2.1,12.0,528.0,845.65,671.43
2017,1,30,10,45,940.0,74.0,2.15,12.5,553.5,862.28,681.23
2017,1,30,11,0,951.0,75.0,2.2,13.0,579.0,875.42,688.66
2017,1,30,11,15,847.0,96.5,2.15,13.0,556.0,821.79,649.05
2017,1,30,11,30,743.0,118.0,2.1,13.0,533.0,761.18,604.82
2017,1,30,11,45,588.0,170.5,2.1,13.5,502.5,682.03,544.56
2017,1,30,12,0,433.0,223.0,2.1,14.0,472.0,607.52,484.63
2017,1,30,12,15,700.5,150.5,2.05,14.0,554.0,733.17,582.87
2017,1,30,12,30,968.0,78.0,2.0,14.0,636.0,832.62,652.99
2017,1,30,12,45,950.5,83.0,1.95,14.5,626.5,802.54,629.09
2017,1,30,13,0,933.0,88.0,1.9,15.0,617.0,769.75,604.69
2017,1,30,13,15,837.0,101.0,1.85,15.0,567.0,693.35,549.0
2017,1,30,13,30,741.0,114.0,1.8,15.0,517.0,616.87,491.03
2017,1,30,13,45,723.5,113.0,1.75,15.0,494.5,575.95,459.54
2017,1,30,14,0,706.0,112.0,1.7,15.0,472.0,534.11,426.45
2017,1,30,14,15,677.0,112.0,1.55,15.0,442.0,486.53,387.84
2017,1,30,14,30,648.0,112.0,1.4,15.0,412.0,439.55,349.08
2017,1,30,14,45,713.5,89.0,1.3,15.0,396.0,412.16,324.64
2017,1,30,15,0,779.0,66.0,1.2,15.0,380.0,377.67,292.83
2017,1,30,15,15,781.0,66.5,1.1,14.5,355.0,337.05,255.77
2017,1,30,15,30,783.0,67.0,1.0,14.0,330.0,294.65,216.23
2017,1,30,15,45,744.0,62.5,0.9,14.0,285.5,236.24,164.35
2017,1,30,16,0,705.0,58.0,0.8,14.0,241.0,181.19,116.34
2017,1,30,16,15,642.0,52.0,0.85,13.5,194.0,123.61,70.61
2017,1,30,16,30,579.0,46.0,0.9,13.0,147.0,74.44,37.82
2017,1,30,16,45,468.5,37.5,1.0,12.5,103.0,29.94,20.46
2017,1,30,17,0,358.0,29.0,1.1,12.0,59.0,23.63,12.89
2017,1,30,17,15,179.0,14.5,1.05,11.5,29.5,13.82,0.0
2017,1,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,14.0,1.35,7.5,14.0,13.34,0.0
2017,1,31,7,30,0.0,28.0,1.6,8.0,28.0,36.51,0.0
2017,1,31,7,45,251.5,34.0,1.85,8.5,68.5,191.1,143.68
2017,1,31,8,0,503.0,40.0,2.1,9.0,109.0,341.36,278.96
2017,1,31,8,15,580.5,47.0,2.05,9.5,155.5,414.93,344.45
2017,1,31,8,30,658.0,54.0,2.0,10.0,202.0,493.19,410.96
2017,1,31,8,45,708.5,58.5,1.95,10.5,248.5,550.12,457.94
2017,1,31,9,0,759.0,63.0,1.9,11.0,295.0,613.4,507.44
2017,1,31,9,15,791.5,66.5,1.8,11.5,338.0,663.2,543.01
2017,1,31,9,30,824.0,70.0,1.7,12.0,381.0,711.96,576.5
2017,1,31,9,45,852.0,71.0,1.65,12.5,420.5,752.81,603.47
2017,1,31,10,0,880.0,72.0,1.6,13.0,460.0,791.61,628.31
2017,1,31,10,15,895.0,74.0,1.6,13.5,492.0,812.25,640.25
2017,1,31,10,30,910.0,76.0,1.6,14.0,524.0,836.47,654.8
2017,1,31,10,45,800.0,100.5,1.6,14.5,509.0,788.93,618.68
2017,1,31,11,0,690.0,125.0,1.6,15.0,494.0,733.72,577.76
2017,1,31,11,15,817.0,102.5,1.55,15.0,552.0,806.45,628.96
2017,1,31,11,30,944.0,80.0,1.5,15.0,610.0,873.22,673.43
2017,1,31,11,45,947.0,80.0,1.45,15.5,620.0,867.58,666.39
2017,1,31,12,0,950.0,80.0,1.4,16.0,630.0,858.25,657.86
2017,1,31,12,15,950.5,80.0,1.3,16.0,631.5,843.27,646.22
2017,1,31,12,30,951.0,80.0,1.2,16.0,633.0,824.71,632.31
2017,1,31,12,45,783.0,121.5,1.2,16.5,574.0,730.9,566.23
2017,1,31,13,0,615.0,163.0,1.2,17.0,515.0,631.98,492.83
2017,1,31,13,15,538.5,182.5,1.15,17.0,485.5,574.95,450.24
2017,1,31,13,30,462.0,202.0,1.1,17.0,456.0,524.37,411.38
2017,1,31,13,45,489.0,186.5,1.05,17.0,446.0,505.33,397.24
2017,1,31,14,0,516.0,171.0,1.0,17.0,436.0,482.98,379.88
2017,1,31,14,15,352.0,188.5,0.9,16.5,364.5,382.1,301.78
2017,1,31,14,30,188.0,206.0,0.8,16.0,293.0,296.09,234.58
2017,1,31,14,45,171.0,191.0,0.75,16.0,266.0,262.77,208.27
2017,1,31,15,0,154.0,176.0,0.7,16.0,239.0,230.96,182.53
2017,1,31,15,15,150.5,159.0,0.65,15.5,215.5,203.52,160.16
2017,1,31,15,30,147.0,142.0,0.6,15.0,192.0,176.45,137.62
2017,1,31,15,45,140.0,123.5,0.6,15.0,166.0,147.6,113.24
2017,1,31,16,0,133.0,105.0,0.6,15.0,140.0,119.64,89.55
2017,1,31,16,15,120.0,86.5,0.6,14.5,113.5,91.91,66.77
2017,1,31,16,30,107.0,68.0,0.6,14.0,87.0,65.92,46.29
2017,1,31,16,45,83.0,49.5,0.65,13.5,61.5,41.78,30.71
2017,1,31,17,0,59.0,31.0,0.7,13.0,36.0,26.58,15.6
2017,1,31,17,15,29.5,15.5,0.7,13.0,18.0,13.69,0.0
2017,1,31,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,0.0,0.5,1.05,10.5,0.5,0.46,0.0
2017,2,1,8,0,0.0,1.0,1.1,11.0,1.0,0.92,0.0
2017,2,1,8,15,0.0,2.0,1.25,11.0,2.0,1.85,0.0
2017,2,1,8,30,0.0,3.0,1.4,11.0,3.0,2.78,0.0
2017,2,1,8,45,0.0,3.5,1.55,11.5,3.5,3.24,0.0
2017,2,1,9,0,0.0,4.0,1.7,12.0,4.0,3.7,0.0
2017,2,1,9,15,0.0,4.5,1.75,12.0,4.5,4.17,0.0
2017,2,1,9,30,0.0,5.0,1.8,12.0,5.0,4.63,0.0
2017,2,1,9,45,0.0,26.5,1.9,12.5,26.5,24.59,15.57
2017,2,1,10,0,0.0,48.0,2.0,13.0,48.0,44.61,32.58
2017,2,1,10,15,2.5,108.5,2.1,13.0,110.0,105.0,83.57
2017,2,1,10,30,5.0,169.0,2.2,13.0,172.0,170.27,137.53
2017,2,1,10,45,71.5,208.0,2.35,13.5,246.5,278.57,227.25
2017,2,1,11,0,138.0,247.0,2.5,14.0,321.0,390.33,316.54
2017,2,1,11,15,158.0,255.0,2.55,14.0,342.5,413.52,334.34
2017,2,1,11,30,178.0,263.0,2.6,14.0,364.0,436.02,351.93
2017,2,1,11,45,186.5,267.5,2.7,14.0,375.0,444.16,358.18
2017,2,1,12,0,195.0,272.0,2.8,14.0,386.0,451.43,363.85
2017,2,1,12,15,100.0,230.5,2.8,14.0,289.0,324.66,262.24
2017,2,1,12,30,5.0,189.0,2.8,14.0,192.0,185.41,148.04
2017,2,1,12,45,4.5,187.0,2.8,14.5,189.5,182.52,145.72
2017,2,1,13,0,4.0,185.0,2.8,15.0,187.0,179.69,143.21
2017,2,1,13,15,2.0,97.5,2.75,15.0,98.5,92.4,71.72
2017,2,1,13,30,0.0,10.0,2.7,15.0,10.0,9.29,2.2
2017,2,1,13,45,0.0,10.0,2.65,15.0,10.0,9.28,2.21
2017,2,1,14,0,0.0,10.0,2.6,15.0,10.0,9.28,2.22
2017,2,1,14,15,0.0,60.5,2.4,14.5,60.5,56.28,42.09
2017,2,1,14,30,0.0,111.0,2.2,14.0,111.0,103.76,82.11
2017,2,1,14,45,183.0,132.5,2.05,14.0,208.0,214.66,173.67
2017,2,1,15,0,366.0,154.0,1.9,14.0,305.0,297.47,237.28
2017,2,1,15,15,344.5,143.5,1.75,13.5,274.5,258.68,203.77
2017,2,1,15,30,323.0,133.0,1.6,13.0,244.0,221.61,171.79
2017,2,1,15,45,308.0,116.5,1.5,13.0,211.0,182.48,137.53
2017,2,1,16,0,293.0,100.0,1.4,13.0,178.0,144.88,104.8
2017,2,1,16,15,263.0,83.5,1.45,12.5,143.5,107.06,73.84
