Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,16,30,233.0,67.0,1.5,12.0,109.0,72.75,48.0
2017,2,1,16,45,186.5,50.0,1.6,12.0,77.0,41.6,30.82
2017,2,1,17,0,140.0,33.0,1.7,12.0,45.0,25.77,15.37
2017,2,1,17,15,70.0,16.5,1.85,11.5,22.5,13.88,0.0
2017,2,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,8.0,3.8,11.0,8.0,7.63,0.0
2017,2,2,7,30,0.0,16.0,3.8,11.0,16.0,14.9,0.0
2017,2,2,7,45,21.5,34.0,3.85,11.5,37.0,51.22,35.21
2017,2,2,8,0,43.0,52.0,3.9,12.0,58.0,84.19,65.45
2017,2,2,8,15,58.0,71.5,3.85,12.0,83.0,116.58,94.36
2017,2,2,8,30,73.0,91.0,3.8,12.0,108.0,158.95,131.35
2017,2,2,8,45,82.5,110.0,3.8,12.5,133.0,188.8,156.93
2017,2,2,9,0,92.0,129.0,3.8,13.0,158.0,218.89,182.16
2017,2,2,9,15,100.0,146.0,3.75,13.0,181.5,245.41,204.22
2017,2,2,9,30,108.0,163.0,3.7,13.0,205.0,272.03,226.01
2017,2,2,9,45,80.5,174.5,3.65,13.5,207.5,252.33,208.23
2017,2,2,10,0,53.0,186.0,3.6,14.0,210.0,243.08,198.98
2017,2,2,10,15,31.0,181.0,3.5,14.0,195.5,217.11,176.66
2017,2,2,10,30,9.0,176.0,3.4,14.0,181.0,180.99,145.97
2017,2,2,10,45,4.5,147.5,3.35,14.0,150.0,145.92,116.8
2017,2,2,11,0,0.0,119.0,3.3,14.0,119.0,112.62,88.96
2017,2,2,11,15,59.0,191.5,3.25,14.0,225.5,245.87,200.21
2017,2,2,11,30,118.0,264.0,3.2,14.0,332.0,387.97,314.19
2017,2,2,11,45,117.0,269.5,3.2,14.5,338.0,378.19,305.1
2017,2,2,12,0,116.0,275.0,3.2,15.0,344.0,380.2,305.84
2017,2,2,12,15,70.5,252.5,3.15,15.0,294.5,315.14,253.21
2017,2,2,12,30,25.0,230.0,3.1,15.0,245.0,242.84,194.4
2017,2,2,12,45,27.5,231.0,3.1,15.0,247.0,244.52,196.01
2017,2,2,13,0,30.0,232.0,3.1,15.0,249.0,254.5,204.1
2017,2,2,13,15,41.0,235.0,3.0,15.0,258.0,263.2,211.34
2017,2,2,13,30,52.0,238.0,2.9,15.0,267.0,271.01,217.83
2017,2,2,13,45,30.5,209.5,2.8,15.0,226.5,224.95,180.53
2017,2,2,14,0,9.0,181.0,2.7,15.0,186.0,176.79,141.36
2017,2,2,14,15,56.5,195.5,2.55,15.0,223.0,220.32,177.56
2017,2,2,14,30,104.0,210.0,2.4,15.0,260.0,254.73,205.36
2017,2,2,14,45,52.0,132.0,2.3,15.0,157.0,149.09,119.15
2017,2,2,15,0,0.0,54.0,2.2,15.0,54.0,50.2,37.02
2017,2,2,15,15,0.0,48.5,2.0,14.5,48.5,45.07,32.89
2017,2,2,15,30,0.0,43.0,1.8,14.0,43.0,39.94,28.65
2017,2,2,15,45,0.0,37.0,1.65,14.0,37.0,34.35,23.9
2017,2,2,16,0,0.0,31.0,1.5,14.0,31.0,28.76,19.1
2017,2,2,16,15,0.0,25.0,1.55,14.0,25.0,23.18,14.24
2017,2,2,16,30,0.0,19.0,1.6,14.0,19.0,17.61,9.34
2017,2,2,16,45,0.0,13.5,1.65,14.0,13.5,12.5,5.29
2017,2,2,17,0,0.0,8.0,1.7,14.0,8.0,7.4,0.43
2017,2,2,17,15,0.0,4.0,1.8,13.5,4.0,3.7,0.0
2017,2,2,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,7,15,10.5,9.5,3.7,13.0,10.0,13.22,0.0
2017,2,3,7,30,21.0,19.0,3.7,13.0,20.0,34.9,0.13
2017,2,3,7,45,74.5,36.5,3.7,13.0,46.5,88.78,65.41
2017,2,3,8,0,128.0,54.0,3.7,13.0,73.0,149.81,120.44
2017,2,3,8,15,150.5,73.0,3.8,13.0,102.5,190.37,156.92
2017,2,3,8,30,173.0,92.0,3.9,13.0,132.0,231.98,193.58
2017,2,3,8,45,187.0,110.5,4.0,13.5,162.0,268.31,224.52
2017,2,3,9,0,201.0,129.0,4.1,14.0,192.0,304.89,254.85
2017,2,3,9,15,212.0,145.0,4.2,14.0,220.0,336.13,280.6
2017,2,3,9,30,223.0,161.0,4.3,14.0,248.0,367.21,305.8
2017,2,3,9,45,502.0,123.0,4.45,14.0,343.0,551.09,459.06
2017,2,3,10,0,781.0,85.0,4.6,14.0,438.0,736.31,603.67
2017,2,3,10,15,612.0,134.5,4.6,14.0,423.0,674.18,553.64
2017,2,3,10,30,443.0,184.0,4.6,14.0,408.0,594.31,487.4
2017,2,3,10,45,386.0,207.5,4.7,14.5,409.5,563.05,460.81
2017,2,3,11,0,329.0,231.0,4.8,15.0,411.0,542.81,442.22
2017,2,3,11,15,223.0,248.5,4.8,15.0,372.5,460.02,374.34
2017,2,3,11,30,117.0,266.0,4.8,15.0,334.0,377.31,305.71
2017,2,3,11,45,102.0,268.0,4.8,15.0,327.5,364.15,294.74
2017,2,3,12,0,87.0,270.0,4.8,15.0,321.0,351.04,283.66
2017,2,3,12,15,109.0,274.5,4.7,14.5,339.0,370.28,299.91
2017,2,3,12,30,131.0,279.0,4.6,14.0,357.0,398.63,323.14
2017,2,3,12,45,68.0,232.5,4.55,14.0,273.0,285.5,231.35
2017,2,3,13,0,5.0,186.0,4.5,14.0,189.0,181.27,145.21
2017,2,3,13,15,13.5,200.5,4.35,14.0,208.5,201.2,161.93
2017,2,3,13,30,22.0,215.0,4.2,14.0,228.0,220.48,177.87
2017,2,3,13,45,19.5,205.0,4.1,14.0,216.0,207.69,167.47
2017,2,3,14,0,17.0,195.0,4.0,14.0,204.0,195.17,157.35
2017,2,3,14,15,11.0,179.0,3.9,13.5,185.0,175.16,141.32
2017,2,3,14,30,5.0,163.0,3.8,13.0,166.0,155.85,125.78
2017,2,3,14,45,64.5,172.5,3.75,13.0,200.0,194.02,157.69
2017,2,3,15,0,124.0,182.0,3.7,13.0,234.0,225.52,182.93
2017,2,3,15,15,117.5,165.5,3.5,13.0,211.5,198.96,160.32
2017,2,3,15,30,111.0,149.0,3.3,13.0,189.0,173.11,138.23
2017,2,3,15,45,106.0,130.0,3.1,13.0,164.0,146.14,115.02
2017,2,3,16,0,101.0,111.0,2.9,13.0,139.0,119.91,92.38
2017,2,3,16,15,88.5,91.5,2.7,12.5,113.0,93.07,69.95
2017,2,3,16,30,76.0,72.0,2.5,12.0,87.0,68.0,49.54
2017,2,3,16,45,56.0,53.0,2.4,12.0,62.5,45.15,31.93
2017,2,3,17,0,36.0,34.0,2.3,12.0,38.0,29.07,18.65
2017,2,3,17,15,18.0,17.0,2.25,12.0,19.0,15.61,0.0
2017,2,3,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,7,15,1.0,10.0,1.8,11.0,10.0,9.93,0.0
2017,2,4,7,30,2.0,20.0,2.0,11.0,20.0,20.96,0.61
2017,2,4,7,45,46.0,37.5,2.2,11.5,44.0,75.91,55.87
2017,2,4,8,0,90.0,55.0,2.4,12.0,68.0,121.42,97.14
2017,2,4,8,15,105.5,74.5,2.5,12.0,95.5,156.6,128.67
2017,2,4,8,30,121.0,94.0,2.6,12.0,123.0,192.27,160.07
2017,2,4,8,45,130.0,113.0,2.75,12.5,149.5,223.53,186.69
2017,2,4,9,0,139.0,132.0,2.9,13.0,176.0,254.89,212.72
2017,2,4,9,15,146.0,149.5,2.95,13.0,201.5,282.8,235.67
2017,2,4,9,30,153.0,167.0,3.0,13.0,227.0,310.58,258.13
2017,2,4,9,45,93.5,174.0,3.05,13.5,212.0,261.26,215.47
2017,2,4,10,0,34.0,181.0,3.1,14.0,197.0,221.31,180.24
2017,2,4,10,15,17.0,162.5,3.1,14.0,170.5,173.64,140.38
2017,2,4,10,30,0.0,144.0,3.1,14.0,144.0,139.05,111.04
2017,2,4,10,45,196.5,181.5,3.1,14.0,289.5,376.11,309.55
2017,2,4,11,0,393.0,219.0,3.1,14.0,435.0,582.64,472.87
2017,2,4,11,15,247.5,242.5,3.0,14.0,380.0,486.61,393.29
2017,2,4,11,30,102.0,266.0,2.9,14.0,325.0,364.82,294.05
2017,2,4,11,45,132.5,273.0,2.8,14.0,351.0,406.8,327.8
2017,2,4,12,0,163.0,280.0,2.7,14.0,377.0,435.41,350.22
2017,2,4,12,15,102.5,265.5,2.65,14.0,326.5,354.98,285.62
2017,2,4,12,30,42.0,251.0,2.6,14.0,276.0,288.3,231.32
2017,2,4,12,45,28.5,232.5,2.55,14.0,249.5,255.69,205.17
2017,2,4,13,0,15.0,214.0,2.5,14.0,223.0,216.65,173.57
2017,2,4,13,15,28.5,225.0,2.45,14.0,241.5,243.76,195.91
2017,2,4,13,30,42.0,236.0,2.4,14.0,260.0,262.14,210.92
2017,2,4,13,45,29.0,216.0,2.35,14.0,232.5,230.54,185.35
2017,2,4,14,0,16.0,196.0,2.3,14.0,205.0,195.51,157.02
2017,2,4,14,15,18.0,189.0,2.15,14.0,198.5,188.67,151.7
2017,2,4,14,30,20.0,182.0,2.0,14.0,192.0,181.63,146.12
2017,2,4,14,45,47.5,181.0,1.95,14.0,202.0,194.6,156.91
2017,2,4,15,0,75.0,180.0,1.9,14.0,212.0,201.15,161.97
2017,2,4,15,15,375.5,131.5,1.7,13.5,268.0,263.29,207.67
2017,2,4,15,30,676.0,83.0,1.5,13.0,324.0,286.54,215.88
2017,2,4,15,45,638.5,77.0,1.3,13.0,281.5,231.75,166.71
2017,2,4,16,0,601.0,71.0,1.1,13.0,239.0,180.33,121.45
2017,2,4,16,15,540.0,64.0,1.05,12.5,194.5,128.6,79.55
2017,2,4,16,30,479.0,57.0,1.0,12.0,150.0,83.62,47.77
2017,2,4,16,45,389.5,46.0,0.95,11.5,108.0,41.58,26.03
2017,2,4,17,0,300.0,35.0,0.9,11.0,66.0,28.37,18.41
2017,2,4,17,15,150.0,17.5,0.9,10.5,33.0,13.78,0.0
2017,2,4,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.0,0.95,9.5,7.0,6.67,0.0
2017,2,5,7,30,0.0,14.0,1.0,10.0,14.0,12.98,0.0
2017,2,5,7,45,0.0,31.0,1.1,10.5,31.0,30.5,19.33
2017,2,5,8,0,0.0,48.0,1.2,11.0,48.0,48.64,35.62
2017,2,5,8,15,2.5,67.0,1.45,11.0,67.5,70.23,54.63
2017,2,5,8,30,5.0,86.0,1.7,11.0,87.0,91.59,73.3
2017,2,5,8,45,12.0,104.0,1.95,11.5,107.5,114.62,93.09
2017,2,5,9,0,19.0,122.0,2.2,12.0,128.0,138.02,112.89
2017,2,5,9,15,23.5,137.5,2.35,12.0,146.5,156.97,128.8
2017,2,5,9,30,28.0,153.0,2.5,12.0,165.0,186.87,153.63
2017,2,5,9,45,24.0,163.5,2.7,12.5,174.0,183.17,149.83
2017,2,5,10,0,20.0,174.0,2.9,13.0,183.0,190.12,154.88
2017,2,5,10,15,10.0,166.5,3.0,13.0,171.0,172.2,139.44
2017,2,5,10,30,0.0,159.0,3.1,13.0,159.0,154.8,124.46
2017,2,5,10,45,25.0,197.5,3.25,13.0,211.5,215.91,175.46
2017,2,5,11,0,50.0,236.0,3.4,13.0,264.0,291.18,236.84
2017,2,5,11,15,89.5,254.0,3.45,13.0,306.0,342.99,279.1
2017,2,5,11,30,129.0,272.0,3.5,13.0,348.0,406.49,329.94
2017,2,5,11,45,96.5,269.0,3.6,13.5,326.5,360.64,291.88
2017,2,5,12,0,64.0,266.0,3.7,14.0,305.0,327.61,264.17
2017,2,5,12,15,32.5,220.0,3.7,14.0,240.0,248.9,200.41
2017,2,5,12,30,1.0,174.0,3.7,14.0,175.0,166.87,133.0
2017,2,5,12,45,0.5,172.0,3.75,14.0,172.5,164.19,130.97
2017,2,5,13,0,0.0,170.0,3.8,14.0,170.0,161.57,128.88
2017,2,5,13,15,11.0,194.0,3.75,13.5,200.5,192.84,155.13
2017,2,5,13,30,22.0,218.0,3.7,13.0,231.0,223.37,180.63
2017,2,5,13,45,11.0,151.5,3.7,13.0,158.0,149.81,120.22
2017,2,5,14,0,0.0,85.0,3.7,13.0,85.0,79.18,61.39
2017,2,5,14,15,4.0,127.5,3.65,12.5,129.5,121.69,97.41
2017,2,5,14,30,8.0,170.0,3.6,12.0,174.0,164.01,133.04
2017,2,5,14,45,87.5,178.0,3.55,12.0,216.0,210.06,171.44
2017,2,5,15,0,167.0,186.0,3.5,12.0,258.0,247.35,201.15
2017,2,5,15,15,83.5,109.5,3.5,12.0,145.5,134.63,107.78
2017,2,5,15,30,0.0,33.0,3.5,12.0,33.0,30.63,20.81
2017,2,5,15,45,0.0,28.5,3.55,12.0,28.5,26.44,17.25
2017,2,5,16,0,0.0,24.0,3.6,12.0,24.0,22.25,13.63
2017,2,5,16,15,0.0,19.5,3.75,11.5,19.5,18.07,10.0
2017,2,5,16,30,0.0,15.0,3.9,11.0,15.0,13.89,6.32
2017,2,5,16,45,0.0,10.5,4.05,11.0,10.5,9.72,2.61
2017,2,5,17,0,0.0,6.0,4.2,11.0,6.0,5.55,0.0
2017,2,5,17,15,0.0,3.0,4.3,11.0,3.0,2.77,0.0
2017,2,5,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.5,2.0,11.5,6.5,6.2,0.0
2017,2,6,7,30,0.0,13.0,2.3,12.0,13.0,12.05,0.24
2017,2,6,7,45,0.0,27.5,2.65,12.5,27.5,25.54,15.21
2017,2,6,8,0,0.0,42.0,3.0,13.0,42.0,40.56,28.56
2017,2,6,8,15,0.0,58.5,3.2,13.0,58.5,57.66,43.54
2017,2,6,8,30,0.0,75.0,3.4,13.0,75.0,74.49,58.18
2017,2,6,8,45,0.0,91.0,3.6,13.0,91.0,90.59,72.0
2017,2,6,9,0,0.0,107.0,3.8,13.0,107.0,106.63,85.58
2017,2,6,9,15,0.5,121.5,3.9,13.0,122.0,121.27,97.82
2017,2,6,9,30,1.0,136.0,4.0,13.0,137.0,135.95,109.96
2017,2,6,9,45,0.5,119.5,4.1,13.5,120.0,115.87,92.68
2017,2,6,10,0,0.0,103.0,4.2,14.0,103.0,97.51,76.94
2017,2,6,10,15,1.5,136.0,4.25,14.0,137.5,132.4,105.96
2017,2,6,10,30,3.0,169.0,4.3,14.0,172.0,167.82,135.05
2017,2,6,10,45,54.5,212.0,4.4,14.0,243.0,268.55,218.97
2017,2,6,11,0,106.0,255.0,4.5,14.0,314.0,360.47,293.85
2017,2,6,11,15,79.5,254.5,4.5,14.0,299.5,335.07,272.07
2017,2,6,11,30,53.0,254.0,4.5,14.0,285.0,309.8,250.7
2017,2,6,11,45,65.5,264.0,4.55,14.0,303.0,329.16,266.46
2017,2,6,12,0,78.0,274.0,4.6,14.0,321.0,347.97,281.63
2017,2,6,12,15,45.5,244.0,4.55,14.0,271.5,285.45,230.53
2017,2,6,12,30,13.0,214.0,4.5,14.0,222.0,216.67,174.04
2017,2,6,12,45,8.5,199.5,4.45,14.0,205.0,197.76,158.65
2017,2,6,13,0,4.0,185.0,4.4,14.0,188.0,179.34,143.56
2017,2,6,13,15,2.0,155.5,4.35,14.0,157.0,148.45,118.3
2017,2,6,13,30,0.0,126.0,4.3,14.0,126.0,118.28,93.48
2017,2,6,13,45,0.0,127.0,4.25,14.0,127.0,119.17,94.36
2017,2,6,14,0,0.0,128.0,4.2,14.0,128.0,120.04,95.22
2017,2,6,14,15,2.5,147.5,3.95,13.5,149.0,139.98,112.14
2017,2,6,14,30,5.0,167.0,3.7,13.0,170.0,159.57,128.78
2017,2,6,14,45,12.5,165.5,3.45,13.0,171.5,160.94,130.11
2017,2,6,15,0,20.0,164.0,3.2,13.0,173.0,161.44,130.63
2017,2,6,15,15,38.5,156.0,3.1,13.0,171.0,160.29,129.5
2017,2,6,15,30,57.0,148.0,3.0,13.0,169.0,154.98,124.5
2017,2,6,15,45,53.0,130.0,2.9,13.0,147.5,132.85,105.74
2017,2,6,16,0,49.0,112.0,2.8,13.0,126.0,111.33,87.41
2017,2,6,16,15,41.0,93.0,2.8,12.5,103.5,89.09,68.79
2017,2,6,16,30,33.0,74.0,2.8,12.0,81.0,68.07,51.27
2017,2,6,16,45,19.0,55.5,2.85,12.0,59.0,48.68,35.28
2017,2,6,17,0,5.0,37.0,2.9,12.0,37.0,33.26,22.78
2017,2,6,17,15,2.5,18.5,2.9,12.0,18.5,17.17,3.36
2017,2,6,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.5,5.95,14.0,2.5,2.38,0.0
2017,2,7,7,30,0.0,5.0,5.8,14.0,5.0,4.62,0.0
2017,2,7,7,45,0.0,11.5,5.65,14.0,11.5,10.65,3.03
2017,2,7,8,0,0.0,18.0,5.5,14.0,18.0,16.68,8.4
2017,2,7,8,15,0.0,25.0,5.4,14.0,25.0,23.18,14.12
2017,2,7,8,30,0.0,32.0,5.3,14.0,32.0,29.69,19.81
2017,2,7,8,45,0.0,39.0,5.2,14.0,39.0,36.21,25.45
2017,2,7,9,0,0.0,46.0,5.1,14.0,46.0,42.73,31.02
2017,2,7,9,15,0.0,52.5,5.0,14.0,52.5,48.79,36.14
2017,2,7,9,30,0.0,59.0,4.9,14.0,59.0,54.86,41.22
2017,2,7,9,45,0.0,78.0,4.85,14.5,78.0,72.61,56.04
2017,2,7,10,0,0.0,97.0,4.8,15.0,97.0,91.35,71.51
2017,2,7,10,15,0.0,73.0,4.55,15.0,73.0,67.95,51.74
2017,2,7,10,30,0.0,49.0,4.3,15.0,49.0,45.57,32.86
2017,2,7,10,45,0.0,76.5,4.1,15.0,76.5,71.24,54.31
2017,2,7,11,0,0.0,104.0,3.9,15.0,104.0,97.56,76.11
2017,2,7,11,15,30.0,181.5,3.8,15.0,199.5,210.27,169.53
2017,2,7,11,30,60.0,259.0,3.7,15.0,295.0,321.25,258.76
2017,2,7,11,45,30.0,171.5,3.65,15.0,189.5,197.22,158.21
2017,2,7,12,0,0.0,84.0,3.6,15.0,84.0,78.28,59.76
2017,2,7,12,15,0.0,113.0,3.6,15.0,113.0,106.0,82.77
2017,2,7,12,30,0.0,142.0,3.6,15.0,142.0,134.23,105.94
2017,2,7,12,45,0.0,95.0,3.6,15.0,95.0,88.62,68.38
2017,2,7,13,0,0.0,48.0,3.6,15.0,48.0,44.66,31.87
2017,2,7,13,15,4.0,120.5,3.4,14.5,123.0,115.86,91.37
2017,2,7,13,30,8.0,193.0,3.2,14.0,198.0,189.0,151.62
2017,2,7,13,45,34.0,214.0,3.0,14.0,233.0,231.45,186.58
2017,2,7,14,0,60.0,235.0,2.8,14.0,268.0,265.87,214.62
2017,2,7,14,15,37.0,207.5,2.65,14.0,227.5,221.56,178.54
2017,2,7,14,30,14.0,180.0,2.5,14.0,187.0,176.59,141.93
2017,2,7,14,45,17.0,172.5,2.35,14.0,180.5,169.66,136.51
2017,2,7,15,0,20.0,165.0,2.2,14.0,174.0,162.39,130.65
2017,2,7,15,15,10.0,100.5,1.95,14.0,105.0,97.12,76.61
2017,2,7,15,30,0.0,36.0,1.7,14.0,36.0,33.42,23.02
2017,2,7,15,45,0.0,31.5,1.45,14.0,31.5,29.23,19.51
2017,2,7,16,0,0.0,27.0,1.2,14.0,27.0,25.04,15.93
2017,2,7,16,15,0.0,22.0,1.1,13.5,22.0,20.39,11.93
2017,2,7,16,30,0.0,17.0,1.0,13.0,17.0,15.75,7.89
2017,2,7,16,45,0.0,12.5,0.95,13.0,12.5,11.57,4.18
2017,2,7,17,0,0.0,8.0,0.9,13.0,8.0,7.4,0.71
2017,2,7,17,15,0.0,4.5,0.9,12.5,4.5,4.16,0.0
2017,2,7,17,30,0.0,1.0,0.9,12.0,1.0,0.95,0.0
2017,2,7,17,45,0.0,0.5,0.95,12.0,0.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,5.5,3.0,14.0,5.5,5.24,0.0
2017,2,8,7,30,0.0,11.0,3.1,14.0,11.0,10.19,0.56
2017,2,8,7,45,0.0,22.5,3.25,14.0,22.5,20.88,11.46
2017,2,8,8,0,0.0,34.0,3.4,14.0,34.0,31.58,20.98
2017,2,8,8,15,0.0,46.5,3.4,14.0,46.5,43.28,31.25
2017,2,8,8,30,0.0,59.0,3.4,14.0,59.0,55.69,42.02
2017,2,8,8,45,0.0,71.5,3.4,14.5,71.5,68.04,52.51
2017,2,8,9,0,0.0,84.0,3.4,15.0,84.0,80.38,62.81
2017,2,8,9,15,0.0,96.0,3.35,15.0,96.0,92.17,72.63
2017,2,8,9,30,0.0,108.0,3.3,15.0,108.0,103.97,82.34
2017,2,8,9,45,0.0,63.0,3.3,15.0,63.0,58.6,44.07
2017,2,8,10,0,0.0,18.0,3.3,15.0,18.0,16.71,8.56
2017,2,8,10,15,0.0,60.0,3.2,15.0,60.0,55.82,41.58
2017,2,8,10,30,0.0,102.0,3.1,15.0,102.0,95.83,74.89
2017,2,8,10,45,0.0,131.0,3.05,15.0,131.0,124.74,98.63
2017,2,8,11,0,0.0,160.0,3.0,15.0,160.0,154.0,122.42
2017,2,8,11,15,0.0,164.5,2.95,15.0,164.5,158.11,125.56
2017,2,8,11,30,0.0,169.0,2.9,15.0,169.0,162.24,128.78
2017,2,8,11,45,3.0,182.0,2.85,15.0,184.0,177.57,141.22
2017,2,8,12,0,6.0,195.0,2.8,15.0,199.0,192.81,153.53
2017,2,8,12,15,3.5,184.5,2.75,15.0,187.0,179.58,142.67
2017,2,8,12,30,1.0,174.0,2.7,15.0,175.0,166.67,132.13
2017,2,8,12,45,3.5,184.0,2.65,15.5,186.5,178.24,141.37
2017,2,8,13,0,6.0,194.0,2.6,16.0,198.0,189.64,150.38
2017,2,8,13,15,23.0,218.0,2.5,16.0,231.5,225.13,179.34
2017,2,8,13,30,40.0,242.0,2.4,16.0,265.0,266.7,212.72
2017,2,8,13,45,20.0,156.0,2.3,16.0,167.5,163.94,130.09
2017,2,8,14,0,0.0,70.0,2.2,16.0,70.0,65.17,48.91
2017,2,8,14,15,0.0,96.5,2.05,15.5,96.5,90.0,69.87
2017,2,8,14,30,0.0,123.0,1.9,15.0,123.0,115.03,90.86
2017,2,8,14,45,0.0,102.5,1.8,15.0,102.5,95.59,74.87
2017,2,8,15,0,0.0,82.0,1.7,15.0,82.0,76.35,58.98
2017,2,8,15,15,18.0,114.0,1.6,15.0,121.0,112.58,89.19
2017,2,8,15,30,36.0,146.0,1.5,15.0,160.0,146.84,117.1
2017,2,8,15,45,31.5,129.0,1.4,15.0,140.0,126.72,100.32
2017,2,8,16,0,27.0,112.0,1.3,15.0,120.0,107.27,84.12
2017,2,8,16,15,20.0,93.5,1.3,14.5,99.0,87.49,67.82
2017,2,8,16,30,13.0,75.0,1.3,14.0,78.0,68.49,52.02
2017,2,8,16,45,6.5,56.0,1.3,14.0,57.5,50.19,36.52
2017,2,8,17,0,0.0,37.0,1.3,14.0,37.0,33.48,23.07
2017,2,8,17,15,0.0,21.5,1.3,14.0,21.5,19.8,7.3
2017,2,8,17,30,0.0,6.0,1.3,14.0,6.0,5.72,0.0
2017,2,8,17,45,0.0,3.0,1.3,14.0,3.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,4.5,14.0,0.5,0.48,0.0
2017,2,9,7,30,0.0,1.0,4.6,14.0,1.0,0.92,0.0
2017,2,9,7,45,0.0,2.5,4.75,14.0,2.5,2.31,0.0
2017,2,9,8,0,0.0,4.0,4.9,14.0,4.0,3.7,0.0
2017,2,9,8,15,0.0,5.0,4.95,14.0,5.0,4.63,0.0
2017,2,9,8,30,0.0,6.0,5.0,14.0,6.0,5.55,0.0
2017,2,9,8,45,0.0,7.5,5.05,14.0,7.5,6.95,0.32
2017,2,9,9,0,0.0,9.0,5.1,14.0,9.0,8.34,1.51
2017,2,9,9,15,0.0,9.0,5.1,14.0,9.0,8.34,1.51
2017,2,9,9,30,0.0,9.0,5.1,14.0,9.0,8.34,1.49
2017,2,9,9,45,0.0,9.0,5.1,14.0,9.0,8.35,1.48
2017,2,9,10,0,0.0,9.0,5.1,14.0,9.0,8.35,1.47
2017,2,9,10,15,0.0,55.0,5.0,14.0,55.0,51.15,37.78
2017,2,9,10,30,0.0,101.0,4.9,14.0,101.0,94.81,74.35
2017,2,9,10,45,1.0,138.5,4.8,14.5,139.0,133.16,105.92
2017,2,9,11,0,2.0,176.0,4.7,15.0,177.0,172.2,137.59
2017,2,9,11,15,1.0,163.0,4.5,15.0,163.5,157.32,125.13
2017,2,9,11,30,0.0,150.0,4.3,15.0,150.0,142.91,113.15
2017,2,9,11,45,0.0,152.5,4.15,15.0,152.5,145.14,114.89
2017,2,9,12,0,0.0,155.0,4.0,15.0,155.0,147.38,116.65
2017,2,9,12,15,0.0,106.5,3.9,15.0,106.5,99.69,77.45
2017,2,9,12,30,0.0,58.0,3.8,15.0,58.0,54.0,39.6
2017,2,9,12,45,0.0,48.0,3.7,15.0,48.0,44.67,31.85
2017,2,9,13,0,0.0,38.0,3.6,15.0,38.0,35.35,24.07
2017,2,9,13,15,0.0,51.0,3.5,14.5,51.0,47.46,34.31
2017,2,9,13,30,0.0,64.0,3.4,14.0,64.0,59.58,44.58
2017,2,9,13,45,0.0,70.0,3.35,14.0,70.0,65.18,49.32
2017,2,9,14,0,0.0,76.0,3.3,14.0,76.0,70.77,54.09
2017,2,9,14,15,0.0,73.5,3.15,14.0,73.5,68.43,52.21
2017,2,9,14,30,0.0,71.0,3.0,14.0,71.0,66.08,50.35
2017,2,9,14,45,0.0,47.0,2.9,14.0,47.0,43.69,31.54
2017,2,9,15,0,0.0,23.0,2.8,14.0,23.0,21.35,12.61
2017,2,9,15,15,0.0,20.0,2.7,14.0,20.0,18.55,10.26
2017,2,9,15,30,0.0,17.0,2.6,14.0,17.0,15.76,7.9
2017,2,9,15,45,0.0,15.0,2.55,14.0,15.0,13.9,6.32
2017,2,9,16,0,0.0,13.0,2.5,14.0,13.0,12.04,4.73
2017,2,9,16,15,0.0,10.5,2.45,14.0,10.5,9.72,2.71
2017,2,9,16,30,0.0,8.0,2.4,14.0,8.0,7.4,0.68
2017,2,9,16,45,0.0,6.0,2.35,14.0,6.0,5.55,0.0
2017,2,9,17,0,0.0,4.0,2.3,14.0,4.0,3.7,0.0
2017,2,9,17,15,0.0,2.0,2.15,13.5,2.0,1.85,0.0
2017,2,9,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,8.5,0.9,11.0,8.5,8.1,0.0
2017,2,10,7,30,0.0,17.0,1.0,11.0,17.0,15.77,5.38
2017,2,10,7,45,0.0,32.5,1.1,11.5,32.5,30.9,20.13
2017,2,10,8,0,0.0,48.0,1.2,12.0,48.0,46.94,34.31
2017,2,10,8,15,0.0,65.0,1.35,12.0,65.0,64.47,49.67
2017,2,10,8,30,0.0,82.0,1.5,12.0,82.0,81.76,64.65
2017,2,10,8,45,0.0,99.5,1.65,12.5,99.5,99.51,79.64
2017,2,10,9,0,0.0,117.0,1.8,13.0,117.0,117.17,94.29
2017,2,10,9,15,5.5,133.5,1.9,13.0,136.0,137.69,111.46
2017,2,10,9,30,11.0,150.0,2.0,13.0,155.0,158.49,128.69
2017,2,10,9,45,22.5,171.0,2.1,13.0,181.5,189.39,154.28
2017,2,10,10,0,34.0,192.0,2.2,13.0,208.0,232.99,189.89
2017,2,10,10,15,108.0,217.5,2.25,13.0,274.0,322.62,264.05
2017,2,10,10,30,182.0,243.0,2.3,13.0,340.0,426.83,347.36
2017,2,10,10,45,171.0,255.5,2.4,13.5,350.0,431.03,348.61
2017,2,10,11,0,160.0,268.0,2.5,14.0,360.0,434.33,349.75
2017,2,10,11,15,120.5,271.5,2.5,14.0,342.0,402.0,322.98
2017,2,10,11,30,81.0,275.0,2.5,14.0,324.0,356.94,286.43
2017,2,10,11,45,40.5,210.5,2.55,14.0,235.0,248.05,199.29
2017,2,10,12,0,0.0,146.0,2.6,14.0,146.0,138.39,109.34
2017,2,10,12,15,40.0,215.5,2.65,14.0,241.0,249.68,201.07
2017,2,10,12,30,80.0,285.0,2.7,14.0,336.0,354.89,284.96
2017,2,10,12,45,121.0,288.0,2.75,14.0,363.5,395.92,317.69
2017,2,10,13,0,162.0,291.0,2.8,14.0,391.0,423.98,340.35
2017,2,10,13,15,306.5,258.5,2.8,14.0,442.0,494.13,397.67
2017,2,10,13,30,451.0,226.0,2.8,14.0,493.0,553.51,445.03
2017,2,10,13,45,507.0,199.5,2.85,14.0,489.5,542.99,437.33
2017,2,10,14,0,563.0,173.0,2.9,14.0,486.0,526.9,425.22
2017,2,10,14,15,559.5,164.5,2.8,13.5,462.0,489.44,395.58
2017,2,10,14,30,556.0,156.0,2.7,13.0,438.0,450.89,364.45
2017,2,10,14,45,560.5,143.0,2.65,13.0,411.0,410.76,330.73
2017,2,10,15,0,565.0,130.0,2.6,13.0,384.0,371.6,296.77
2017,2,10,15,15,581.0,113.5,2.35,13.0,354.0,329.23,258.8
2017,2,10,15,30,597.0,97.0,2.1,13.0,324.0,284.28,217.59
2017,2,10,15,45,645.0,81.0,1.9,13.0,299.5,245.59,179.57
2017,2,10,16,0,693.0,65.0,1.7,13.0,275.0,200.87,135.95
2017,2,10,16,15,639.5,59.5,1.5,12.5,228.0,145.25,89.3
2017,2,10,16,30,586.0,54.0,1.3,12.0,181.0,95.36,52.32
2017,2,10,16,45,504.5,45.5,1.15,11.5,135.5,48.1,26.71
2017,2,10,17,0,423.0,37.0,1.0,11.0,90.0,29.09,19.79
2017,2,10,17,15,211.5,27.0,1.0,10.5,53.5,21.2,10.12
2017,2,10,17,30,0.0,17.0,1.0,10.0,17.0,16.2,0.0
2017,2,10,17,45,0.0,8.5,1.0,10.0,8.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,7,15,196.5,12.0,1.3,7.5,28.0,92.37,0.0
2017,2,11,7,30,393.0,24.0,1.5,8.0,56.0,229.94,159.93
2017,2,11,7,45,495.5,32.5,1.75,8.5,100.5,312.44,253.11
2017,2,11,8,0,598.0,41.0,2.0,9.0,145.0,402.07,333.55
2017,2,11,8,15,659.0,46.5,2.1,9.0,193.5,471.07,394.67
2017,2,11,8,30,720.0,52.0,2.2,9.0,242.0,543.05,455.87
2017,2,11,8,45,757.5,56.0,2.35,9.5,288.5,599.74,501.87
2017,2,11,9,0,795.0,60.0,2.5,10.0,335.0,656.58,545.06
2017,2,11,9,15,821.0,63.0,2.55,10.0,378.5,703.34,579.83
2017,2,11,9,30,847.0,66.0,2.6,10.0,422.0,748.69,612.84
2017,2,11,9,45,859.0,70.5,2.7,10.5,459.0,783.07,636.3
2017,2,11,10,0,871.0,75.0,2.8,11.0,496.0,814.7,657.49
2017,2,11,10,15,555.5,157.5,2.8,11.0,432.5,662.25,540.7
2017,2,11,10,30,240.0,240.0,2.8,11.0,369.0,472.06,386.28
2017,2,11,10,45,577.5,160.5,2.85,11.5,490.0,698.37,568.41
2017,2,11,11,0,915.0,81.0,2.9,12.0,611.0,884.64,702.65
2017,2,11,11,15,920.5,81.5,2.95,12.0,628.5,889.39,703.88
2017,2,11,11,30,926.0,82.0,3.0,12.0,646.0,890.47,704.32
2017,2,11,11,45,929.5,82.5,3.05,12.5,656.0,886.13,699.77
2017,2,11,12,0,933.0,83.0,3.1,13.0,666.0,878.08,692.78
2017,2,11,12,15,933.5,83.0,3.15,13.0,668.0,863.29,682.39
2017,2,11,12,30,934.0,83.0,3.2,13.0,670.0,844.93,669.58
2017,2,11,12,45,929.5,83.5,3.25,13.0,663.0,819.73,651.88
2017,2,11,13,0,925.0,84.0,3.3,13.0,656.0,791.37,631.89
2017,2,11,13,15,920.5,83.0,3.25,13.0,642.0,758.33,607.91
2017,2,11,13,30,916.0,82.0,3.2,13.0,628.0,722.47,581.79
2017,2,11,13,45,910.5,80.5,3.2,13.0,606.5,682.76,551.45
2017,2,11,14,0,905.0,79.0,3.2,13.0,585.0,640.66,518.11
2017,2,11,14,15,893.5,77.0,3.15,13.0,556.5,592.43,479.08
2017,2,11,14,30,882.0,75.0,3.1,13.0,528.0,542.75,437.96
2017,2,11,14,45,868.5,72.5,3.05,13.0,493.0,490.43,393.62
2017,2,11,15,0,855.0,70.0,3.0,13.0,458.0,437.27,347.33
2017,2,11,15,15,833.0,67.5,2.7,12.5,417.5,380.13,296.87
2017,2,11,15,30,811.0,65.0,2.4,12.0,377.0,323.75,245.85
2017,2,11,15,45,782.0,61.0,2.1,12.0,332.0,265.12,192.14
2017,2,11,16,0,753.0,57.0,1.8,12.0,287.0,208.69,140.72
2017,2,11,16,15,704.5,52.0,1.6,11.5,239.5,150.94,91.6
2017,2,11,16,30,656.0,47.0,1.4,11.0,192.0,98.32,52.04
2017,2,11,16,45,580.0,40.5,1.25,10.5,145.5,48.97,25.67
2017,2,11,17,0,504.0,34.0,1.1,10.0,99.0,28.67,19.58
2017,2,11,17,15,358.0,24.0,1.1,9.5,59.5,18.97,9.04
2017,2,11,17,30,212.0,14.0,1.1,9.0,20.0,13.34,0.0
2017,2,11,17,45,106.0,7.0,1.15,9.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
