Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,7,15,182.0,14.0,0.7,7.0,29.0,88.71,0.0
2017,2,12,7,30,364.0,28.0,0.7,7.0,58.0,229.41,164.75
2017,2,12,7,45,473.5,36.5,0.7,7.5,103.5,312.58,252.63
2017,2,12,8,0,583.0,45.0,0.7,8.0,149.0,405.04,332.97
2017,2,12,8,15,645.5,51.0,0.75,8.5,198.0,469.84,388.41
2017,2,12,8,30,708.0,57.0,0.8,9.0,247.0,543.22,447.95
2017,2,12,8,45,752.0,60.5,0.85,9.5,295.0,603.6,494.83
2017,2,12,9,0,796.0,64.0,0.9,10.0,343.0,664.49,538.9
2017,2,12,9,15,823.0,67.0,1.0,10.5,387.0,712.18,572.47
2017,2,12,9,30,850.0,70.0,1.1,11.0,431.0,758.47,604.38
2017,2,12,9,45,868.0,72.5,1.25,12.0,469.5,795.22,628.38
2017,2,12,10,0,886.0,75.0,1.4,13.0,508.0,822.55,645.44
2017,2,12,10,15,899.5,77.0,1.5,13.0,541.0,849.55,663.98
2017,2,12,10,30,913.0,79.0,1.6,13.0,574.0,873.46,680.34
2017,2,12,10,45,922.0,80.0,1.7,13.5,599.5,889.02,689.71
2017,2,12,11,0,931.0,81.0,1.8,14.0,625.0,901.05,696.79
2017,2,12,11,15,936.5,82.0,1.85,14.0,643.0,906.41,700.12
2017,2,12,11,30,942.0,83.0,1.9,14.0,661.0,908.03,701.09
2017,2,12,11,45,943.5,84.0,2.0,14.5,670.5,902.46,696.55
2017,2,12,12,0,945.0,85.0,2.1,15.0,680.0,893.13,689.58
2017,2,12,12,15,945.5,85.0,2.1,15.0,682.0,878.11,679.09
2017,2,12,12,30,946.0,85.0,2.1,15.0,684.0,859.47,666.24
2017,2,12,12,45,942.0,85.5,2.15,15.0,677.0,834.32,649.38
2017,2,12,13,0,938.0,86.0,2.2,15.0,670.0,805.93,630.23
2017,2,12,13,15,933.0,85.0,2.15,15.0,655.5,772.07,606.33
2017,2,12,13,30,928.0,84.0,2.1,15.0,641.0,735.36,580.36
2017,2,12,13,45,919.5,83.0,2.1,15.0,619.0,693.71,549.66
2017,2,12,14,0,911.0,82.0,2.1,15.0,597.0,649.84,516.01
2017,2,12,14,15,899.5,80.5,2.05,14.5,567.5,601.76,478.98
2017,2,12,14,30,888.0,79.0,2.0,14.0,538.0,552.19,439.7
2017,2,12,14,45,870.5,77.0,1.95,14.0,502.0,498.48,395.21
2017,2,12,15,0,853.0,75.0,1.9,14.0,466.0,443.47,348.44
2017,2,12,15,15,630.0,105.0,1.65,13.5,379.5,341.87,266.52
2017,2,12,15,30,407.0,135.0,1.4,13.0,293.0,259.69,201.3
2017,2,12,15,45,570.0,99.0,1.15,13.0,292.0,245.48,181.49
2017,2,12,16,0,733.0,63.0,0.9,13.0,291.0,211.84,143.08
2017,2,12,16,15,682.5,58.0,0.85,12.5,243.0,154.77,95.14
2017,2,12,16,30,632.0,53.0,0.8,12.0,195.0,100.65,54.48
2017,2,12,16,45,551.5,45.5,0.8,11.5,147.5,51.17,27.39
2017,2,12,17,0,471.0,38.0,0.8,11.0,100.0,29.68,20.45
2017,2,12,17,15,326.0,26.5,0.85,10.5,61.0,21.14,11.12
2017,2,12,17,30,181.0,15.0,0.9,10.0,22.0,14.3,0.0
2017,2,12,17,45,90.5,7.5,0.95,10.0,11.0,7.15,0.0
2017,2,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,7,15,123.5,15.5,0.7,8.0,26.0,66.2,0.0
2017,2,13,7,30,247.0,31.0,0.9,8.0,52.0,178.84,131.2
2017,2,13,7,45,322.0,45.0,1.1,8.5,91.5,244.38,198.77
2017,2,13,8,0,397.0,59.0,1.3,9.0,131.0,316.86,263.41
2017,2,13,8,15,451.5,69.5,1.2,9.5,174.0,380.8,318.17
2017,2,13,8,30,506.0,80.0,1.1,10.0,217.0,446.76,372.12
2017,2,13,8,45,560.5,82.0,1.0,10.5,259.5,505.63,418.33
2017,2,13,9,0,615.0,84.0,0.9,11.0,302.0,565.9,463.56
2017,2,13,9,15,534.0,114.5,0.95,11.0,320.5,554.58,453.0
2017,2,13,9,30,453.0,145.0,1.0,11.0,339.0,542.18,441.66
2017,2,13,9,45,410.0,169.5,1.1,11.5,356.5,546.1,442.73
2017,2,13,10,0,367.0,194.0,1.2,12.0,374.0,533.06,430.93
2017,2,13,10,15,411.0,197.5,1.3,12.0,412.0,591.09,475.13
2017,2,13,10,30,455.0,201.0,1.4,12.0,450.0,635.76,508.47
2017,2,13,10,45,469.5,208.0,1.55,12.5,474.5,658.08,524.03
2017,2,13,11,0,484.0,215.0,1.7,13.0,499.0,678.49,538.3
2017,2,13,11,15,528.5,205.0,1.7,13.0,524.0,703.68,556.9
2017,2,13,11,30,573.0,195.0,1.7,13.0,549.0,726.51,573.62
2017,2,13,11,45,506.5,223.0,1.7,13.0,540.0,694.3,547.68
2017,2,13,12,0,440.0,251.0,1.7,13.0,531.0,660.13,520.78
2017,2,13,12,15,368.5,270.0,1.65,13.0,505.0,601.46,475.77
2017,2,13,12,30,297.0,289.0,1.6,13.0,479.0,554.7,439.15
2017,2,13,12,45,434.0,244.5,1.6,13.5,519.0,613.68,485.55
2017,2,13,13,0,571.0,200.0,1.6,14.0,559.0,655.78,517.73
2017,2,13,13,15,474.0,226.0,1.6,14.0,519.5,592.12,468.24
2017,2,13,13,30,377.0,252.0,1.6,14.0,480.0,524.76,416.43
2017,2,13,13,45,313.0,254.5,1.6,14.5,439.5,468.52,372.42
2017,2,13,14,0,249.0,257.0,1.6,15.0,399.0,416.01,330.82
2017,2,13,14,15,362.0,220.5,1.5,14.5,415.5,430.39,343.52
2017,2,13,14,30,475.0,184.0,1.4,14.0,432.0,439.5,350.45
2017,2,13,14,45,336.0,193.0,1.3,14.0,362.5,351.44,280.07
2017,2,13,15,0,197.0,202.0,1.2,14.0,293.0,277.73,221.37
2017,2,13,15,15,210.5,182.0,1.1,13.5,272.0,251.29,199.68
2017,2,13,15,30,224.0,162.0,1.0,13.0,251.0,224.73,176.92
2017,2,13,15,45,208.0,146.0,0.95,13.0,221.0,190.34,147.74
2017,2,13,16,0,192.0,130.0,0.9,13.0,191.0,157.57,119.93
2017,2,13,16,15,371.5,96.5,0.85,12.5,190.0,140.79,97.41
2017,2,13,16,30,551.0,63.0,0.8,12.0,189.0,103.61,60.13
2017,2,13,16,45,472.0,53.5,0.8,12.0,143.0,57.0,33.35
2017,2,13,17,0,393.0,44.0,0.8,12.0,97.0,35.05,25.11
2017,2,13,17,15,196.5,33.0,0.8,11.5,59.5,25.89,15.24
2017,2,13,17,30,0.0,22.0,0.8,11.0,22.0,19.27,0.0
2017,2,13,17,45,0.0,11.0,0.8,11.0,11.0,10.48,0.0
2017,2,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,14,7,15,54.0,16.0,0.75,9.5,21.0,47.95,0.0
2017,2,14,7,30,108.0,32.0,0.8,10.0,42.0,104.71,76.27
2017,2,14,7,45,143.0,51.0,0.85,10.5,72.5,150.74,121.13
2017,2,14,8,0,178.0,70.0,0.9,11.0,103.0,198.94,163.91
2017,2,14,8,15,198.5,89.0,1.0,11.0,135.5,240.69,200.52
2017,2,14,8,30,219.0,108.0,1.1,11.0,168.0,283.41,236.95
2017,2,14,8,45,235.0,125.0,1.2,11.5,200.0,321.17,267.89
2017,2,14,9,0,251.0,142.0,1.3,12.0,232.0,359.29,298.29
2017,2,14,9,15,494.5,111.0,1.4,12.5,315.5,522.0,430.22
2017,2,14,9,30,738.0,80.0,1.5,13.0,399.0,688.63,555.09
2017,2,14,9,45,806.5,76.5,1.65,13.5,453.5,756.01,601.57
2017,2,14,10,0,875.0,73.0,1.8,14.0,508.0,816.17,642.97
2017,2,14,10,15,888.5,74.5,1.8,14.0,540.5,842.52,659.64
2017,2,14,10,30,902.0,76.0,1.8,14.0,573.0,865.82,674.47
2017,2,14,10,45,911.5,77.5,1.8,14.5,599.0,882.42,683.4
2017,2,14,11,0,921.0,79.0,1.8,15.0,625.0,895.52,690.03
2017,2,14,11,15,697.5,156.5,1.75,15.0,577.5,802.54,623.78
2017,2,14,11,30,474.0,234.0,1.7,15.0,530.0,686.12,536.51
2017,2,14,11,45,706.0,158.0,1.7,15.5,606.0,799.79,621.42
2017,2,14,12,0,938.0,82.0,1.7,16.0,682.0,889.27,680.74
2017,2,14,12,15,939.0,82.0,1.6,16.0,684.0,874.76,668.41
2017,2,14,12,30,940.0,82.0,1.5,16.0,686.0,856.62,654.93
2017,2,14,12,45,937.5,82.5,1.45,16.5,680.0,832.73,637.08
2017,2,14,13,0,935.0,83.0,1.4,17.0,674.0,805.52,617.12
2017,2,14,13,15,930.5,82.5,1.3,17.0,660.0,772.58,593.86
2017,2,14,13,30,926.0,82.0,1.2,17.0,646.0,736.76,568.61
2017,2,14,13,45,918.5,80.5,1.15,17.0,624.0,695.17,538.86
2017,2,14,14,0,911.0,79.0,1.1,17.0,602.0,651.32,505.95
2017,2,14,14,15,900.0,77.5,1.05,17.0,573.0,603.39,469.29
2017,2,14,14,30,889.0,76.0,1.0,17.0,544.0,553.94,430.55
2017,2,14,14,45,874.5,74.0,1.0,17.5,508.5,501.02,387.69
2017,2,14,15,0,860.0,72.0,1.0,18.0,473.0,447.3,342.97
2017,2,14,15,15,838.0,69.5,0.9,17.5,432.0,389.53,294.64
2017,2,14,15,30,816.0,67.0,0.8,17.0,391.0,332.51,245.53
2017,2,14,15,45,784.5,63.0,0.75,17.0,345.5,272.54,193.12
2017,2,14,16,0,753.0,59.0,0.7,17.0,300.0,215.05,142.71
2017,2,14,16,15,705.5,54.5,0.7,16.5,251.5,157.44,94.87
2017,2,14,16,30,658.0,50.0,0.7,16.0,203.0,104.86,55.69
2017,2,14,16,45,580.5,43.5,0.7,15.5,155.5,54.77,28.3
2017,2,14,17,0,503.0,37.0,0.7,15.0,108.0,28.43,19.12
2017,2,14,17,15,251.5,31.5,0.7,14.5,67.0,25.53,15.08
2017,2,14,17,30,0.0,26.0,0.7,14.0,26.0,22.29,0.0
2017,2,14,17,45,0.0,13.0,0.75,14.0,13.0,12.39,0.0
2017,2,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,7.5,1.3,11.5,7.5,6.94,0.0
2017,2,15,7,30,0.0,15.0,1.5,12.0,15.0,13.9,5.38
2017,2,15,7,45,0.0,26.0,1.7,12.5,26.0,24.13,14.67
2017,2,15,8,0,0.0,37.0,1.9,13.0,37.0,34.36,23.69
2017,2,15,8,15,0.0,48.5,1.85,13.0,48.5,45.08,33.09
2017,2,15,8,30,0.0,60.0,1.8,13.0,60.0,56.01,42.56
2017,2,15,8,45,0.0,71.0,1.75,13.5,71.0,66.76,51.62
2017,2,15,9,0,0.0,82.0,1.7,14.0,82.0,77.5,60.53
2017,2,15,9,15,0.0,107.5,1.75,14.5,107.5,103.6,82.17
2017,2,15,9,30,0.0,133.0,1.8,15.0,133.0,129.9,103.58
2017,2,15,9,45,0.0,118.0,1.9,15.5,118.0,112.88,89.05
2017,2,15,10,0,0.0,103.0,2.0,16.0,103.0,97.05,75.63
2017,2,15,10,15,10.0,156.0,2.0,16.0,161.5,159.53,127.11
2017,2,15,10,30,20.0,209.0,2.0,16.0,220.0,223.83,178.84
2017,2,15,10,45,30.5,229.0,2.05,16.0,247.0,266.16,212.32
2017,2,15,11,0,41.0,249.0,2.1,16.0,274.0,296.35,235.98
2017,2,15,11,15,39.0,254.0,2.05,16.0,278.0,298.24,236.9
2017,2,15,11,30,37.0,259.0,2.0,16.0,282.0,300.06,237.92
2017,2,15,11,45,19.5,218.5,2.0,16.5,231.0,228.4,180.54
2017,2,15,12,0,2.0,178.0,2.0,17.0,180.0,171.69,134.61
2017,2,15,12,15,2.5,181.0,1.9,17.0,183.0,174.75,137.15
2017,2,15,12,30,3.0,184.0,1.8,17.0,186.0,177.78,139.53
2017,2,15,12,45,2.5,181.0,1.75,17.0,182.5,174.04,136.53
2017,2,15,13,0,2.0,178.0,1.7,17.0,179.0,170.37,133.63
2017,2,15,13,15,53.5,232.0,1.7,17.0,265.0,268.2,212.65
2017,2,15,13,30,105.0,286.0,1.7,17.0,351.0,356.87,281.99
2017,2,15,13,45,106.5,275.5,1.7,17.0,339.5,341.38,269.74
2017,2,15,14,0,108.0,265.0,1.7,17.0,328.0,325.65,257.76
2017,2,15,14,15,207.0,245.0,1.7,16.5,357.5,361.49,287.43
2017,2,15,14,30,306.0,225.0,1.7,16.0,387.0,387.0,307.8
2017,2,15,14,45,390.0,192.5,1.75,16.0,385.0,378.39,300.34
2017,2,15,15,0,474.0,160.0,1.8,16.0,383.0,364.52,287.51
2017,2,15,15,15,399.5,157.0,1.6,15.5,334.0,305.05,238.98
2017,2,15,15,30,325.0,154.0,1.4,15.0,285.0,251.13,195.05
2017,2,15,15,45,314.5,137.0,1.25,15.0,252.0,211.76,161.11
2017,2,15,16,0,304.0,120.0,1.1,15.0,219.0,173.43,127.87
2017,2,15,16,15,287.5,102.5,1.05,14.5,184.0,134.89,95.56
2017,2,15,16,30,271.0,85.0,1.0,14.0,149.0,98.35,66.56
2017,2,15,16,45,242.0,67.0,1.0,13.5,114.5,61.18,40.91
2017,2,15,17,0,213.0,49.0,1.0,13.0,80.0,37.51,27.27
2017,2,15,17,15,106.5,35.0,1.05,12.5,50.5,28.6,18.04
2017,2,15,17,30,0.0,21.0,1.1,12.0,21.0,18.79,0.0
2017,2,15,17,45,0.0,10.5,1.15,12.0,10.5,10.01,0.0
2017,2,15,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,16,7,15,194.5,15.5,3.2,13.0,34.5,117.09,0.0
2017,2,16,7,30,389.0,31.0,3.2,13.0,69.0,248.23,189.56
2017,2,16,7,45,488.0,39.0,3.25,13.0,115.0,327.72,266.29
2017,2,16,8,0,587.0,47.0,3.3,13.0,161.0,415.69,344.01
2017,2,16,8,15,646.5,52.5,3.2,13.0,210.0,479.45,399.68
2017,2,16,8,30,706.0,58.0,3.1,13.0,259.0,551.1,459.2
2017,2,16,8,45,388.5,104.5,3.05,13.5,218.0,414.1,345.67
2017,2,16,9,0,71.0,151.0,3.0,14.0,177.0,217.88,179.12
2017,2,16,9,15,145.5,170.0,2.9,14.0,231.5,308.1,254.95
2017,2,16,9,30,220.0,189.0,2.8,14.0,286.0,390.74,322.16
2017,2,16,9,45,133.5,199.5,2.75,14.5,260.0,335.75,274.38
2017,2,16,10,0,47.0,210.0,2.7,15.0,234.0,263.66,213.05
2017,2,16,10,15,163.5,228.5,2.65,15.0,319.0,395.19,320.76
2017,2,16,10,30,280.0,247.0,2.6,15.0,404.0,529.92,426.15
2017,2,16,10,45,357.5,241.5,2.55,15.0,451.0,590.12,472.0
2017,2,16,11,0,435.0,236.0,2.5,15.0,498.0,663.18,526.58
2017,2,16,11,15,682.0,159.5,2.45,15.0,584.0,796.48,627.16
2017,2,16,11,30,929.0,83.0,2.4,15.0,670.0,907.84,703.69
2017,2,16,11,45,932.5,83.0,2.35,15.5,680.0,902.86,696.84
2017,2,16,12,0,936.0,83.0,2.3,16.0,690.0,894.13,688.76
2017,2,16,12,15,936.5,83.5,2.3,16.0,692.0,879.73,678.7
2017,2,16,12,30,937.0,84.0,2.3,16.0,694.0,861.71,666.28
2017,2,16,12,45,919.5,90.0,2.3,16.0,684.5,832.01,645.76
2017,2,16,13,0,902.0,96.0,2.3,16.0,675.0,799.6,623.4
2017,2,16,13,15,652.0,174.5,2.3,15.5,588.5,676.84,533.86
2017,2,16,13,30,402.0,253.0,2.3,15.0,502.0,545.68,433.13
2017,2,16,13,45,637.0,173.0,2.35,15.0,551.5,613.0,488.29
2017,2,16,14,0,872.0,93.0,2.4,15.0,601.0,648.4,516.67
2017,2,16,14,15,860.0,91.5,2.35,15.0,572.0,600.63,478.44
2017,2,16,14,30,848.0,90.0,2.3,15.0,543.0,551.54,438.88
2017,2,16,14,45,830.0,88.0,2.3,15.0,507.0,497.97,394.97
2017,2,16,15,0,812.0,86.0,2.3,15.0,471.0,444.22,349.63
2017,2,16,15,15,788.0,82.5,2.1,14.5,430.0,386.81,300.36
2017,2,16,15,30,764.0,79.0,1.9,14.0,389.0,330.5,250.76
2017,2,16,15,45,731.5,75.0,1.7,14.0,344.0,272.8,199.07
2017,2,16,16,0,699.0,71.0,1.5,14.0,299.0,215.75,148.15
2017,2,16,16,15,649.0,65.5,1.35,13.5,251.5,159.29,100.43
2017,2,16,16,30,599.0,60.0,1.2,13.0,204.0,108.2,61.4
2017,2,16,16,45,520.5,52.0,1.05,12.5,156.5,59.53,33.09
2017,2,16,17,0,442.0,44.0,0.9,12.0,109.0,34.4,24.72
2017,2,16,17,15,308.0,32.0,0.9,11.5,69.0,25.63,15.9
2017,2,16,17,30,174.0,20.0,0.9,11.0,29.0,16.41,0.0
2017,2,16,17,45,87.0,10.0,0.9,11.0,14.5,9.53,0.0
2017,2,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.0,5.45,10.5,6.0,5.55,0.0
2017,2,17,7,30,0.0,12.0,5.8,11.0,12.0,11.11,3.36
2017,2,17,7,45,0.0,19.5,6.15,11.5,19.5,18.07,9.65
2017,2,17,8,0,0.0,27.0,6.5,12.0,27.0,25.04,15.82
2017,2,17,8,15,0.0,35.5,6.6,12.0,35.5,32.95,22.78
2017,2,17,8,30,0.0,44.0,6.7,12.0,44.0,40.87,29.67
2017,2,17,8,45,0.0,51.5,6.85,12.5,51.5,47.86,35.61
2017,2,17,9,0,0.0,59.0,7.0,13.0,59.0,54.86,41.46
2017,2,17,9,15,0.0,67.5,7.0,13.0,67.5,62.8,48.13
2017,2,17,9,30,0.0,76.0,7.0,13.0,76.0,70.74,54.75
2017,2,17,9,45,0.0,43.0,7.0,13.0,43.0,39.96,28.47
2017,2,17,10,0,0.0,10.0,7.0,13.0,10.0,9.28,2.26
2017,2,17,10,15,0.0,26.5,7.0,13.0,26.5,24.62,15.3
2017,2,17,10,30,0.0,43.0,7.0,13.0,43.0,39.99,28.29
2017,2,17,10,45,4.5,122.5,7.0,13.0,125.5,119.65,95.31
2017,2,17,11,0,9.0,202.0,7.0,13.0,208.0,204.41,165.41
2017,2,17,11,15,24.5,235.0,7.05,13.0,250.5,251.75,204.51
2017,2,17,11,30,40.0,268.0,7.1,13.0,293.0,312.37,254.02
2017,2,17,11,45,48.5,279.5,7.2,13.0,311.0,330.34,268.57
2017,2,17,12,0,57.0,291.0,7.3,13.0,329.0,347.84,282.8
2017,2,17,12,15,28.5,220.5,7.2,13.0,239.5,244.99,198.53
2017,2,17,12,30,0.0,150.0,7.1,13.0,150.0,141.72,112.77
2017,2,17,12,45,0.0,154.5,7.05,13.0,154.5,145.95,116.36
2017,2,17,13,0,0.0,159.0,7.0,13.0,159.0,150.17,119.89
2017,2,17,13,15,0.0,141.0,6.75,13.0,141.0,132.59,105.4
2017,2,17,13,30,0.0,123.0,6.5,13.0,123.0,115.22,91.09
2017,2,17,13,45,0.0,71.5,6.25,13.0,71.5,66.6,50.55
2017,2,17,14,0,0.0,20.0,6.0,13.0,20.0,18.59,10.11
2017,2,17,14,15,0.0,52.5,5.7,13.0,52.5,48.84,35.78
2017,2,17,14,30,0.0,85.0,5.4,13.0,85.0,79.18,61.46
2017,2,17,14,45,0.0,55.0,5.1,13.0,55.0,51.16,37.89
2017,2,17,15,0,0.0,25.0,4.8,13.0,25.0,23.21,14.2
2017,2,17,15,15,0.0,16.5,4.45,12.5,16.5,15.31,7.51
2017,2,17,15,30,0.0,8.0,4.1,12.0,8.0,7.42,0.75
2017,2,17,15,45,0.0,7.0,3.75,12.0,7.0,6.49,0.0
2017,2,17,16,0,0.0,6.0,3.4,12.0,6.0,5.56,0.0
2017,2,17,16,15,0.0,5.0,3.1,11.5,5.0,4.63,0.0
2017,2,17,16,30,0.0,4.0,2.8,11.0,4.0,3.7,0.0
2017,2,17,16,45,0.0,3.0,2.55,11.0,3.0,2.77,0.0
2017,2,17,17,0,0.0,2.0,2.3,11.0,2.0,1.85,0.0
2017,2,17,17,15,0.0,1.0,2.15,11.0,1.0,0.92,0.0
2017,2,17,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,15.5,1.9,10.0,15.5,14.38,0.07
2017,2,18,7,30,0.0,31.0,2.2,10.0,31.0,30.27,19.22
2017,2,18,7,45,2.5,51.5,2.55,10.5,52.0,54.1,40.38
2017,2,18,8,0,5.0,72.0,2.9,11.0,73.0,77.3,60.76
2017,2,18,8,15,14.0,92.0,3.0,11.0,95.5,103.62,83.85
2017,2,18,8,30,23.0,112.0,3.1,11.0,118.0,139.12,114.46
2017,2,18,8,45,30.5,130.0,3.25,11.0,140.5,163.9,135.57
2017,2,18,9,0,38.0,148.0,3.4,11.0,163.0,189.13,156.78
2017,2,18,9,15,88.0,173.0,3.4,11.0,212.0,256.0,213.57
2017,2,18,9,30,138.0,198.0,3.4,11.0,261.0,337.72,281.18
2017,2,18,9,45,69.0,159.0,3.4,11.0,190.5,221.91,183.83
2017,2,18,10,0,0.0,120.0,3.4,11.0,120.0,114.11,91.33
2017,2,18,10,15,61.5,191.5,3.45,11.0,226.5,251.87,207.84
2017,2,18,10,30,123.0,263.0,3.5,11.0,333.0,400.93,328.75
2017,2,18,10,45,77.5,255.0,3.55,11.0,300.0,336.53,274.97
2017,2,18,11,0,32.0,247.0,3.6,11.0,267.0,285.45,232.06
2017,2,18,11,15,17.0,211.5,3.65,11.0,222.0,220.38,178.7
2017,2,18,11,30,2.0,176.0,3.7,11.0,177.0,170.24,136.99
2017,2,18,11,45,1.0,165.0,3.75,11.0,165.5,157.97,126.85
2017,2,18,12,0,0.0,154.0,3.8,11.0,154.0,145.96,116.85
2017,2,18,12,15,0.0,153.5,3.85,11.0,153.5,145.28,116.28
2017,2,18,12,30,0.0,153.0,3.9,11.0,153.0,144.62,115.74
2017,2,18,12,45,35.5,224.5,4.0,11.0,248.0,251.31,204.45
2017,2,18,13,0,71.0,296.0,4.1,11.0,343.0,351.5,285.72
2017,2,18,13,15,58.0,281.5,4.1,11.0,319.5,322.72,262.14
2017,2,18,13,30,45.0,267.0,4.1,11.0,296.0,294.94,239.69
2017,2,18,13,45,35.0,248.0,4.2,11.0,270.0,265.73,216.14
2017,2,18,14,0,25.0,229.0,4.3,11.0,244.0,232.61,189.27
2017,2,18,14,15,12.5,149.0,4.3,10.5,156.5,146.94,118.88
2017,2,18,14,30,0.0,69.0,4.3,10.0,69.0,64.23,49.38
2017,2,18,14,45,28.0,136.0,4.35,10.0,149.5,142.46,116.01
2017,2,18,15,0,56.0,203.0,4.4,10.0,230.0,215.64,177.09
2017,2,18,15,15,29.5,172.5,4.2,10.0,186.5,172.41,141.05
2017,2,18,15,30,3.0,142.0,4.0,10.0,143.0,132.15,107.71
2017,2,18,15,45,1.5,126.5,3.8,10.0,127.0,116.75,94.92
2017,2,18,16,0,0.0,111.0,3.6,10.0,111.0,101.63,82.22
2017,2,18,16,15,0.0,93.5,3.4,9.5,93.5,85.3,68.39
2017,2,18,16,30,0.0,76.0,3.2,9.0,76.0,69.14,54.47
2017,2,18,16,45,214.0,63.0,3.0,9.0,96.0,60.38,41.21
2017,2,18,17,0,428.0,50.0,2.8,9.0,116.0,39.6,29.75
2017,2,18,17,15,296.0,37.0,2.7,8.5,75.0,30.07,20.25
2017,2,18,17,30,164.0,24.0,2.6,8.0,34.0,19.04,1.77
2017,2,18,17,45,82.0,12.0,2.55,8.0,17.0,11.44,0.0
2017,2,18,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,17.0,2.3,8.0,17.0,15.78,2.44
2017,2,19,7,30,0.0,34.0,2.5,8.0,34.0,33.94,22.61
2017,2,19,7,45,4.5,54.0,2.75,8.5,55.0,58.01,44.14
2017,2,19,8,0,9.0,74.0,3.0,9.0,76.0,81.7,65.14
2017,2,19,8,15,16.5,93.5,3.15,9.0,98.0,106.59,87.14
2017,2,19,8,30,24.0,113.0,3.3,9.0,120.0,140.58,116.61
2017,2,19,8,45,29.5,131.0,3.45,9.5,141.0,164.03,136.42
2017,2,19,9,0,35.0,149.0,3.6,10.0,162.0,187.77,156.13
2017,2,19,9,15,30.5,162.5,3.7,10.0,174.5,198.46,164.57
2017,2,19,9,30,26.0,176.0,3.8,10.0,187.0,197.45,163.19
2017,2,19,9,45,111.5,205.0,3.9,10.5,262.0,324.44,269.97
2017,2,19,10,0,197.0,234.0,4.0,11.0,337.0,430.59,356.46
2017,2,19,10,15,139.0,246.0,4.0,11.0,321.0,395.64,325.58
2017,2,19,10,30,81.0,258.0,4.0,11.0,305.0,345.07,282.64
2017,2,19,10,45,69.0,264.0,4.05,11.5,305.0,339.47,276.93
2017,2,19,11,0,57.0,270.0,4.1,12.0,305.0,333.64,270.95
2017,2,19,11,15,43.0,264.0,4.0,12.0,291.0,312.19,252.9
2017,2,19,11,30,29.0,258.0,3.9,12.0,277.0,291.09,235.22
2017,2,19,11,45,55.5,282.5,3.85,12.0,319.5,339.35,274.51
2017,2,19,12,0,82.0,307.0,3.8,12.0,362.0,386.67,312.36
2017,2,19,12,15,57.5,289.5,3.75,11.5,328.0,343.43,277.62
2017,2,19,12,30,33.0,272.0,3.7,11.0,294.0,301.51,243.91
2017,2,19,12,45,36.5,274.0,3.7,11.0,298.0,304.09,246.22
2017,2,19,13,0,40.0,276.0,3.7,11.0,302.0,306.34,248.17
2017,2,19,13,15,121.5,287.5,3.8,11.0,365.0,384.22,312.7
2017,2,19,13,30,203.0,299.0,3.9,11.0,428.0,447.07,363.93
2017,2,19,13,45,111.0,260.5,4.0,11.5,331.0,335.84,273.27
2017,2,19,14,0,19.0,222.0,4.1,12.0,234.0,221.99,179.5
2017,2,19,14,15,9.5,179.0,3.9,11.5,185.0,173.75,140.45
2017,2,19,14,30,0.0,136.0,3.7,11.0,136.0,127.11,102.06
2017,2,19,14,45,0.0,102.5,3.55,11.0,102.5,95.53,75.78
2017,2,19,15,0,0.0,69.0,3.4,11.0,69.0,64.21,49.41
2017,2,19,15,15,0.0,84.5,3.45,11.0,84.5,78.66,61.89
2017,2,19,15,30,0.0,100.0,3.5,11.0,100.0,92.83,74.11
2017,2,19,15,45,0.0,88.5,3.55,11.0,88.5,82.07,65.1
2017,2,19,16,0,0.0,77.0,3.6,11.0,77.0,71.38,56.07
2017,2,19,16,15,0.0,65.0,3.6,10.5,65.0,60.31,46.68
2017,2,19,16,30,0.0,53.0,3.6,10.0,53.0,49.27,37.16
2017,2,19,16,45,0.0,41.0,3.6,10.0,41.0,38.09,27.29
2017,2,19,17,0,0.0,29.0,3.6,10.0,29.0,26.91,18.39
2017,2,19,17,15,0.0,18.5,3.6,10.0,18.5,17.15,9.14
2017,2,19,17,30,0.0,8.0,3.6,10.0,8.0,7.41,0.0
2017,2,19,17,45,0.0,4.0,3.65,10.0,4.0,3.81,0.0
2017,2,19,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.5,4.65,13.0,1.5,1.39,0.0
2017,2,20,7,30,0.0,3.0,4.7,13.0,3.0,2.77,0.0
2017,2,20,7,45,0.0,5.5,4.8,13.0,5.5,5.09,0.0
2017,2,20,8,0,0.0,8.0,4.9,13.0,8.0,7.4,0.69
2017,2,20,8,15,0.0,10.5,4.9,13.0,10.5,9.72,2.73
2017,2,20,8,30,0.0,13.0,4.9,13.0,13.0,12.04,4.75
2017,2,20,8,45,0.0,15.5,4.95,13.5,15.5,14.37,6.72
2017,2,20,9,0,0.0,18.0,5.0,14.0,18.0,16.69,8.67
2017,2,20,9,15,0.0,61.5,5.05,14.0,61.5,57.2,43.16
2017,2,20,9,30,0.0,105.0,5.1,14.0,105.0,99.62,78.8
2017,2,20,9,45,0.0,110.0,5.15,14.5,110.0,104.23,82.27
2017,2,20,10,0,0.0,115.0,5.2,15.0,115.0,108.9,85.79
2017,2,20,10,15,0.0,69.5,5.15,15.0,69.5,64.7,48.78
2017,2,20,10,30,0.0,24.0,5.1,15.0,24.0,22.31,13.15
2017,2,20,10,45,0.0,18.5,5.05,15.0,18.5,17.19,8.83
2017,2,20,11,0,0.0,13.0,5.0,15.0,13.0,12.08,4.51
2017,2,20,11,15,0.0,34.5,4.95,15.0,34.5,32.1,21.28
2017,2,20,11,30,0.0,56.0,4.9,15.0,56.0,52.15,37.99
2017,2,20,11,45,2.0,124.5,4.9,15.0,126.0,118.86,93.21
2017,2,20,12,0,4.0,193.0,4.9,15.0,196.0,188.09,149.64
2017,2,20,12,15,2.0,118.0,4.9,15.0,119.5,112.38,87.7
2017,2,20,12,30,0.0,43.0,4.9,15.0,43.0,40.03,27.82
2017,2,20,12,45,0.0,34.5,4.95,15.0,34.5,32.11,21.23
2017,2,20,13,0,0.0,26.0,5.0,15.0,26.0,24.19,14.62
2017,2,20,13,15,0.0,27.0,5.0,15.0,27.0,25.12,15.41
2017,2,20,13,30,0.0,28.0,5.0,15.0,28.0,26.04,16.21
2017,2,20,13,45,0.0,31.5,5.05,15.0,31.5,29.3,18.97
2017,2,20,14,0,0.0,35.0,5.1,15.0,35.0,32.55,21.73
2017,2,20,14,15,0.0,29.0,5.2,14.5,29.0,26.96,17.11
2017,2,20,14,30,0.0,23.0,5.3,14.0,23.0,21.37,12.46
2017,2,20,14,45,0.0,15.5,5.45,14.0,15.5,14.39,6.58
2017,2,20,15,0,0.0,8.0,5.6,14.0,8.0,7.42,0.67
2017,2,20,15,15,0.0,7.0,5.65,14.0,7.0,6.49,0.0
2017,2,20,15,30,0.0,6.0,5.7,14.0,6.0,5.56,0.0
2017,2,20,15,45,0.0,5.5,5.8,14.0,5.5,5.1,0.0
2017,2,20,16,0,0.0,5.0,5.9,14.0,5.0,4.63,0.0
2017,2,20,16,15,0.0,4.0,5.85,13.5,4.0,3.7,0.0
2017,2,20,16,30,0.0,3.0,5.8,13.0,3.0,2.78,0.0
2017,2,20,16,45,0.0,2.0,5.8,13.0,2.0,1.85,0.0
2017,2,20,17,0,0.0,1.0,5.8,13.0,1.0,0.92,0.0
2017,2,20,17,15,0.0,0.5,5.8,13.0,0.5,0.46,0.0
2017,2,20,17,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,4.0,2.35,11.0,4.0,0.0,0.0
2017,2,21,7,0,0.0,8.0,2.3,11.0,8.0,7.63,0.0
2017,2,21,7,15,39.5,26.5,2.35,11.0,31.5,54.62,29.76
2017,2,21,7,30,79.0,45.0,2.4,11.0,55.0,99.9,77.43
2017,2,21,7,45,115.5,65.5,2.5,11.5,87.0,146.92,119.62
2017,2,21,8,0,152.0,86.0,2.6,12.0,119.0,196.43,163.17
2017,2,21,8,15,172.0,106.0,2.6,12.0,152.0,237.45,198.87
2017,2,21,8,30,192.0,126.0,2.6,12.0,185.0,279.54,234.59
2017,2,21,8,45,213.0,142.5,2.65,12.5,218.0,330.15,275.89
2017,2,21,9,0,234.0,159.0,2.7,13.0,251.0,370.74,308.2
2017,2,21,9,15,268.5,174.0,2.65,13.0,290.5,420.41,347.84
2017,2,21,9,30,303.0,189.0,2.6,13.0,330.0,471.13,387.46
2017,2,21,9,45,151.5,156.5,2.6,13.0,227.0,298.71,246.56
2017,2,21,10,0,0.0,124.0,2.6,13.0,124.0,117.98,93.56
2017,2,21,10,15,8.5,169.0,2.6,13.0,174.0,171.25,137.92
2017,2,21,10,30,17.0,214.0,2.6,13.0,224.0,225.53,182.0
2017,2,21,10,45,287.5,208.0,2.65,13.5,388.0,493.43,401.72
2017,2,21,11,0,558.0,202.0,2.7,14.0,552.0,739.92,589.43
2017,2,21,11,15,430.5,249.5,2.7,14.0,524.0,677.65,537.38
2017,2,21,11,30,303.0,297.0,2.7,14.0,496.0,601.84,477.35
2017,2,21,11,45,183.5,300.0,2.75,14.0,421.0,482.77,384.77
2017,2,21,12,0,64.0,303.0,2.8,14.0,346.0,366.4,291.75
2017,2,21,12,15,145.0,312.5,2.85,14.0,410.0,453.63,362.12
2017,2,21,12,30,226.0,322.0,2.9,14.0,474.0,525.38,418.49
2017,2,21,12,45,140.5,307.5,2.95,14.0,401.5,432.93,345.33
2017,2,21,13,0,55.0,293.0,3.0,14.0,329.0,335.56,267.71
2017,2,21,13,15,158.0,294.5,3.0,14.0,396.5,418.85,335.92
2017,2,21,13,30,261.0,296.0,3.0,14.0,464.0,493.34,394.98
2017,2,21,13,45,559.5,198.0,3.0,14.0,541.5,589.76,473.84
2017,2,21,14,0,858.0,100.0,3.0,14.0,619.0,657.03,527.51
2017,2,21,14,15,846.0,98.0,2.85,13.5,589.5,608.81,489.12
2017,2,21,14,30,834.0,96.0,2.7,13.0,560.0,559.33,449.57
2017,2,21,14,45,540.5,155.0,2.55,13.0,448.5,425.43,341.98
2017,2,21,15,0,247.0,214.0,2.4,13.0,337.0,316.34,254.13
2017,2,21,15,15,140.5,191.0,2.25,12.5,260.0,234.8,188.92
2017,2,21,15,30,34.0,168.0,2.1,12.0,183.0,166.54,134.48
2017,2,21,15,45,29.5,150.5,2.0,12.0,162.0,145.87,117.53
2017,2,21,16,0,25.0,133.0,1.9,12.0,141.0,125.88,100.92
2017,2,21,16,15,306.0,99.5,1.7,11.5,180.0,137.47,98.49
2017,2,21,16,30,587.0,66.0,1.5,11.0,219.0,117.03,69.4
2017,2,21,16,45,516.5,58.0,1.35,11.0,171.5,68.55,39.2
2017,2,21,17,0,446.0,50.0,1.2,11.0,124.0,38.86,29.02
2017,2,21,17,15,325.5,38.0,1.1,10.5,82.0,30.36,20.76
2017,2,21,17,30,205.0,26.0,1.0,10.0,40.0,20.53,7.5
2017,2,21,17,45,102.5,13.0,0.95,10.0,20.0,12.39,0.0
2017,2,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,6,45,90.5,6.5,1.45,6.5,8.5,0.0,0.0
2017,2,22,7,0,181.0,13.0,1.5,7.0,17.0,82.83,0.0
2017,2,22,7,15,344.0,23.5,1.75,7.5,57.5,203.27,134.56
2017,2,22,7,30,507.0,34.0,2.0,8.0,98.0,309.62,250.22
2017,2,22,7,45,593.0,41.0,2.3,8.5,148.0,389.75,323.91
2017,2,22,8,0,679.0,48.0,2.6,9.0,198.0,476.22,399.69
2017,2,22,8,15,729.5,52.5,2.75,9.0,249.0,543.11,457.47
2017,2,22,8,30,780.0,57.0,2.9,9.0,300.0,611.93,514.6
2017,2,22,8,45,812.5,61.0,3.1,9.5,349.0,668.82,558.0
2017,2,22,9,0,845.0,65.0,3.3,10.0,398.0,725.33,599.94
2017,2,22,9,15,737.5,91.0,3.35,10.0,405.5,703.49,581.54
2017,2,22,9,30,630.0,117.0,3.4,10.0,413.0,668.09,553.13
2017,2,22,9,45,462.0,172.5,3.45,10.0,399.5,602.35,498.27
2017,2,22,10,0,294.0,228.0,3.5,10.0,386.0,519.45,428.44
2017,2,22,10,15,346.0,232.0,3.5,10.0,428.0,571.25,469.85
2017,2,22,10,30,398.0,236.0,3.5,10.0,470.0,623.26,510.11
2017,2,22,10,45,372.0,254.0,3.55,10.5,480.0,622.16,506.43
2017,2,22,11,0,346.0,272.0,3.6,11.0,490.0,618.88,501.47
2017,2,22,11,15,648.0,180.0,3.65,11.0,602.5,800.49,645.32
2017,2,22,11,30,950.0,88.0,3.7,11.0,715.0,948.28,751.36
2017,2,22,11,45,619.0,200.0,3.75,11.0,611.0,784.44,629.67
2017,2,22,12,0,288.0,312.0,3.8,11.0,507.0,593.9,478.01
2017,2,22,12,15,321.5,305.0,3.85,11.0,523.5,606.88,489.78
2017,2,22,12,30,355.0,298.0,3.9,11.0,540.0,617.55,498.64
2017,2,22,12,45,327.5,301.5,3.95,11.0,523.0,587.5,474.83
2017,2,22,13,0,300.0,305.0,4.0,11.0,506.0,557.45,451.13
2017,2,22,13,15,417.5,262.0,4.0,10.5,535.5,596.16,484.75
2017,2,22,13,30,535.0,219.0,4.0,10.0,565.0,618.92,505.33
2017,2,22,13,45,449.0,237.5,4.05,10.0,521.5,555.49,454.05
