Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,14,0,363.0,256.0,4.1,10.0,478.0,491.17,402.12
2017,2,22,14,15,619.0,174.5,4.05,10.0,530.5,552.42,453.12
2017,2,22,14,30,875.0,93.0,4.0,10.0,583.0,580.51,475.04
2017,2,22,14,45,643.5,140.0,4.0,10.0,488.0,466.06,380.67
2017,2,22,15,0,412.0,187.0,4.0,10.0,393.0,368.22,299.98
2017,2,22,15,15,229.0,180.5,3.85,9.5,293.5,262.05,213.38
2017,2,22,15,30,46.0,174.0,3.7,9.0,194.0,176.02,144.06
2017,2,22,15,45,404.0,121.5,3.6,9.0,265.0,227.49,177.23
2017,2,22,16,0,762.0,69.0,3.5,9.0,336.0,237.31,168.58
2017,2,22,16,15,718.0,64.0,3.25,8.5,286.5,178.06,116.05
2017,2,22,16,30,674.0,59.0,3.0,8.0,237.0,120.81,69.65
2017,2,22,16,45,608.5,52.0,2.8,8.0,187.5,68.04,36.34
2017,2,22,17,0,543.0,45.0,2.6,8.0,138.0,34.22,25.23
2017,2,22,17,15,421.0,35.5,2.45,7.5,92.5,27.88,18.92
2017,2,22,17,30,299.0,26.0,2.3,7.0,47.0,21.3,9.18
2017,2,22,17,45,149.5,13.0,2.2,7.0,23.5,12.39,0.0
2017,2,22,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,6,45,73.5,7.0,1.2,5.5,9.5,0.0,0.0
2017,2,23,7,0,147.0,14.0,1.2,6.0,19.0,70.94,0.0
2017,2,23,7,15,302.0,26.5,1.45,6.0,58.5,190.46,133.23
2017,2,23,7,30,457.0,39.0,1.7,6.0,98.0,297.83,243.15
2017,2,23,7,45,543.0,46.5,2.0,6.5,147.5,375.73,314.63
2017,2,23,8,0,629.0,54.0,2.3,7.0,197.0,460.4,389.05
2017,2,23,8,15,682.0,59.5,2.35,7.0,247.5,523.39,443.53
2017,2,23,8,30,735.0,65.0,2.4,7.0,298.0,593.55,501.52
2017,2,23,8,45,770.5,69.0,2.5,7.5,346.5,651.17,545.56
2017,2,23,9,0,806.0,73.0,2.6,8.0,395.0,708.66,587.93
2017,2,23,9,15,830.0,76.5,2.55,8.0,440.0,756.04,621.75
2017,2,23,9,30,854.0,80.0,2.5,8.0,485.0,801.77,653.67
2017,2,23,9,45,872.0,82.0,2.45,8.0,524.5,838.69,678.51
2017,2,23,10,0,890.0,84.0,2.4,8.0,564.0,873.02,701.2
2017,2,23,10,15,902.5,86.0,2.35,8.0,597.0,892.37,712.9
2017,2,23,10,30,915.0,88.0,2.3,8.0,630.0,915.77,727.64
2017,2,23,10,45,924.5,88.5,2.25,8.5,656.5,931.32,735.41
2017,2,23,11,0,934.0,89.0,2.2,9.0,683.0,943.28,740.77
2017,2,23,11,15,939.5,90.0,2.15,9.0,701.0,948.54,742.92
2017,2,23,11,30,945.0,91.0,2.1,9.0,719.0,949.97,742.62
2017,2,23,11,45,949.0,91.0,2.1,9.0,729.5,945.07,738.69
2017,2,23,12,0,953.0,91.0,2.1,9.0,740.0,936.3,732.31
2017,2,23,12,15,752.0,161.5,2.1,9.0,674.5,836.4,661.58
2017,2,23,12,30,551.0,232.0,2.1,9.0,609.0,721.82,576.01
2017,2,23,12,45,431.0,269.0,2.15,9.0,562.0,646.87,518.55
2017,2,23,13,0,311.0,306.0,2.2,9.0,515.0,567.58,456.5
2017,2,23,13,15,424.5,263.0,2.2,9.0,542.5,603.28,486.81
2017,2,23,13,30,538.0,220.0,2.2,9.0,570.0,623.21,503.86
2017,2,23,13,45,731.0,154.0,2.25,9.0,612.0,668.0,540.59
2017,2,23,14,0,924.0,88.0,2.3,9.0,654.0,688.49,557.72
2017,2,23,14,15,913.0,86.5,2.3,9.0,624.0,639.1,518.23
2017,2,23,14,30,902.0,85.0,2.3,9.0,594.0,588.15,477.03
2017,2,23,14,45,685.5,130.5,2.3,9.0,503.5,479.1,388.83
2017,2,23,15,0,469.0,176.0,2.3,9.0,413.0,384.29,311.55
2017,2,23,15,15,379.5,175.5,2.15,8.5,357.0,317.59,256.7
2017,2,23,15,30,290.0,175.0,2.0,8.0,301.0,262.5,211.15
2017,2,23,15,45,279.0,158.0,1.9,8.0,268.5,224.43,177.83
2017,2,23,16,0,268.0,141.0,1.8,8.0,236.0,187.48,145.22
2017,2,23,16,15,478.5,99.0,1.6,7.5,239.0,166.87,117.26
2017,2,23,16,30,689.0,57.0,1.4,7.0,242.0,124.2,71.91
2017,2,23,16,45,622.5,50.5,1.2,7.0,191.5,68.23,35.84
2017,2,23,17,0,556.0,44.0,1.0,7.0,141.0,33.17,24.46
2017,2,23,17,15,440.0,34.5,1.0,6.5,95.5,26.79,18.17
2017,2,23,17,30,324.0,25.0,1.0,6.0,50.0,20.15,9.24
2017,2,23,17,45,162.0,12.5,1.0,6.0,25.0,11.91,0.0
2017,2,23,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,45,68.5,7.5,0.7,4.5,10.0,0.0,0.0
2017,2,24,7,0,137.0,15.0,0.7,5.0,20.0,68.34,0.0
2017,2,24,7,15,283.5,28.0,0.8,5.5,59.5,186.17,135.04
2017,2,24,7,30,430.0,41.0,0.9,6.0,99.0,287.88,234.74
2017,2,24,7,45,513.0,50.0,1.05,6.5,147.5,365.03,304.03
2017,2,24,8,0,596.0,59.0,1.2,7.0,196.0,448.78,376.11
2017,2,24,8,15,649.5,65.0,1.2,7.0,246.0,515.92,432.21
2017,2,24,8,30,703.0,71.0,1.2,7.0,296.0,585.57,488.01
2017,2,24,8,45,739.0,75.0,1.25,7.5,344.5,638.03,527.19
2017,2,24,9,0,775.0,79.0,1.3,8.0,393.0,695.02,567.97
2017,2,24,9,15,537.5,138.0,1.3,8.0,367.0,601.82,494.12
2017,2,24,9,30,300.0,197.0,1.3,8.0,341.0,480.16,395.18
2017,2,24,9,45,580.5,144.5,1.35,8.5,450.5,676.32,550.81
2017,2,24,10,0,861.0,92.0,1.4,9.0,560.0,860.65,680.82
2017,2,24,10,15,516.5,185.5,1.45,9.0,471.0,681.1,546.19
2017,2,24,10,30,172.0,279.0,1.5,9.0,382.0,462.57,373.25
2017,2,24,10,45,248.0,281.0,1.6,9.5,436.0,544.78,438.85
2017,2,24,11,0,324.0,283.0,1.7,10.0,490.0,613.24,490.61
2017,2,24,11,15,617.0,192.5,1.8,10.0,601.0,789.76,627.25
2017,2,24,11,30,910.0,102.0,1.9,10.0,712.0,933.99,728.13
2017,2,24,11,45,912.5,103.0,2.0,10.0,721.5,929.01,723.66
2017,2,24,12,0,915.0,104.0,2.1,10.0,731.0,920.31,718.46
2017,2,24,12,15,915.5,104.0,2.2,10.0,733.0,905.11,708.8
2017,2,24,12,30,916.0,104.0,2.3,10.0,735.0,886.34,696.7
2017,2,24,12,45,918.5,101.5,2.4,10.0,729.0,863.0,681.36
2017,2,24,13,0,921.0,99.0,2.5,10.0,723.0,836.2,663.47
2017,2,24,13,15,916.0,98.0,2.55,10.0,708.5,801.93,639.7
2017,2,24,13,30,911.0,97.0,2.6,10.0,694.0,764.84,613.73
2017,2,24,13,45,904.0,95.5,2.65,10.0,671.5,723.23,583.98
2017,2,24,14,0,897.0,94.0,2.7,10.0,649.0,679.32,550.2
2017,2,24,14,15,886.0,92.5,2.7,10.0,619.0,632.48,513.02
2017,2,24,14,30,875.0,91.0,2.7,10.0,589.0,582.02,472.12
2017,2,24,14,45,859.5,88.5,2.7,10.0,552.5,527.07,426.56
2017,2,24,15,0,844.0,86.0,2.7,10.0,516.0,471.66,379.27
2017,2,24,15,15,822.5,83.0,2.55,9.5,473.5,413.17,328.47
2017,2,24,15,30,801.0,80.0,2.4,9.0,431.0,355.45,276.88
2017,2,24,15,45,773.0,76.0,2.25,9.0,385.0,295.98,222.52
2017,2,24,16,0,745.0,72.0,2.1,9.0,339.0,238.67,169.81
2017,2,24,16,15,701.0,67.0,1.85,8.5,289.5,177.73,116.28
2017,2,24,16,30,657.0,62.0,1.6,8.0,240.0,123.56,72.42
2017,2,24,16,45,591.0,54.5,1.35,7.5,190.0,71.06,38.77
2017,2,24,17,0,525.0,47.0,1.1,7.0,140.0,35.59,26.68
2017,2,24,17,15,411.5,37.0,1.1,6.5,95.0,28.89,20.09
2017,2,24,17,30,298.0,27.0,1.1,6.0,50.0,21.89,11.19
2017,2,24,17,45,149.0,13.5,1.1,6.0,25.0,12.87,0.0
2017,2,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,10.5,0.35,5.5,10.5,10.01,0.0
2017,2,25,7,0,0.0,21.0,0.3,6.0,21.0,20.02,0.0
2017,2,25,7,15,180.5,32.5,0.2,6.0,57.5,145.47,107.66
2017,2,25,7,30,361.0,44.0,0.1,6.0,94.0,257.74,209.45
2017,2,25,7,45,429.0,55.5,0.05,6.5,139.0,326.54,269.26
2017,2,25,8,0,497.0,67.0,0.0,7.0,184.0,400.76,331.13
2017,2,25,8,15,539.0,76.5,0.1,7.0,230.0,460.82,380.36
2017,2,25,8,30,581.0,86.0,0.2,7.0,276.0,522.7,429.57
2017,2,25,8,45,632.5,85.0,0.35,7.5,320.0,580.28,474.3
2017,2,25,9,0,684.0,84.0,0.5,8.0,364.0,638.91,517.46
2017,2,25,9,15,761.0,82.5,0.55,8.5,425.0,714.2,570.1
2017,2,25,9,30,838.0,81.0,0.6,9.0,486.0,795.15,624.84
2017,2,25,9,45,590.0,154.0,0.65,9.5,450.5,696.34,551.2
2017,2,25,10,0,342.0,227.0,0.7,10.0,415.0,560.89,446.59
2017,2,25,10,15,626.0,155.5,0.75,10.0,524.0,749.59,590.94
2017,2,25,10,30,910.0,84.0,0.8,10.0,633.0,911.89,700.26
2017,2,25,10,45,920.5,84.5,0.85,10.0,659.0,928.35,708.63
2017,2,25,11,0,931.0,85.0,0.9,10.0,685.0,941.23,717.02
2017,2,25,11,15,936.5,85.5,0.95,10.0,703.5,945.91,720.13
2017,2,25,11,30,942.0,86.0,1.0,10.0,722.0,946.77,720.96
2017,2,25,11,45,948.0,85.0,1.05,10.5,732.5,942.5,717.25
2017,2,25,12,0,954.0,84.0,1.1,11.0,743.0,934.36,711.15
2017,2,25,12,15,954.5,84.0,1.0,11.0,744.5,918.71,698.83
2017,2,25,12,30,955.0,84.0,0.9,11.0,746.0,899.35,684.24
2017,2,25,12,45,741.5,161.5,0.85,11.5,673.0,793.83,610.7
2017,2,25,13,0,528.0,239.0,0.8,12.0,600.0,678.92,525.66
2017,2,25,13,15,733.0,161.5,0.7,12.0,651.0,738.69,571.97
2017,2,25,13,30,938.0,84.0,0.6,12.0,702.0,772.71,594.51
2017,2,25,13,45,931.0,82.5,0.55,12.0,679.0,730.15,564.31
2017,2,25,14,0,924.0,81.0,0.5,12.0,656.0,685.23,531.69
2017,2,25,14,15,913.5,79.5,0.55,11.5,626.0,636.05,496.97
2017,2,25,14,30,903.0,78.0,0.6,11.0,596.0,585.28,459.67
2017,2,25,14,45,574.0,151.0,0.7,11.0,473.0,444.96,352.29
2017,2,25,15,0,245.0,224.0,0.8,11.0,350.0,325.99,259.98
2017,2,25,15,15,203.5,208.0,0.75,10.5,307.0,276.21,220.95
2017,2,25,15,30,162.0,192.0,0.7,10.0,264.0,233.2,186.49
2017,2,25,15,45,98.5,166.5,0.7,10.0,209.0,179.92,143.85
2017,2,25,16,0,35.0,141.0,0.7,10.0,154.0,135.22,108.65
2017,2,25,16,15,29.5,122.0,0.65,9.5,131.5,113.81,91.09
2017,2,25,16,30,24.0,103.0,0.6,9.0,109.0,93.27,74.06
2017,2,25,16,45,16.0,83.0,0.6,9.0,87.0,74.43,58.34
2017,2,25,17,0,8.0,63.0,0.6,9.0,65.0,55.73,44.53
2017,2,25,17,15,4.0,43.5,0.65,8.5,44.5,39.04,28.94
2017,2,25,17,30,0.0,24.0,0.7,8.0,24.0,22.12,11.78
2017,2,25,17,45,0.0,12.0,0.75,8.0,12.0,11.44,0.0
2017,2,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,6,45,107.0,8.5,0.5,4.5,13.5,45.52,0.0
2017,2,26,7,0,214.0,17.0,0.6,5.0,27.0,119.45,0.0
2017,2,26,7,15,353.0,28.5,0.7,5.5,69.0,219.56,166.94
2017,2,26,7,30,492.0,40.0,0.8,6.0,111.0,320.53,262.16
2017,2,26,7,45,569.5,48.0,0.95,6.5,161.0,396.78,330.18
2017,2,26,8,0,647.0,56.0,1.1,7.0,211.0,479.07,400.45
2017,2,26,8,15,696.0,61.0,1.1,7.5,262.0,540.42,450.62
2017,2,26,8,30,745.0,66.0,1.1,8.0,313.0,608.31,503.33
2017,2,26,8,45,777.5,70.5,1.15,9.0,361.5,665.04,543.32
2017,2,26,9,0,810.0,75.0,1.2,10.0,410.0,721.43,581.71
2017,2,26,9,15,833.5,78.0,1.25,10.0,455.0,768.14,614.12
2017,2,26,9,30,857.0,81.0,1.3,10.0,500.0,813.15,644.87
2017,2,26,9,45,873.0,83.5,1.4,10.5,539.0,849.19,668.35
2017,2,26,10,0,889.0,86.0,1.5,11.0,578.0,882.55,689.82
2017,2,26,10,15,900.5,87.5,1.55,11.0,611.0,900.36,701.02
2017,2,26,10,30,912.0,89.0,1.6,11.0,644.0,922.28,715.33
2017,2,26,10,45,918.5,91.0,1.65,11.5,669.0,936.88,723.32
2017,2,26,11,0,925.0,93.0,1.7,12.0,694.0,947.83,729.0
2017,2,26,11,15,930.0,94.0,1.75,12.0,712.0,952.53,731.92
2017,2,26,11,30,935.0,95.0,1.8,12.0,730.0,953.42,732.48
2017,2,26,11,45,936.0,96.0,1.9,12.0,739.5,946.91,728.82
2017,2,26,12,0,937.0,97.0,2.0,12.0,749.0,936.62,722.72
2017,2,26,12,15,937.0,97.0,2.1,12.0,750.0,920.61,712.76
2017,2,26,12,30,937.0,97.0,2.2,12.0,751.0,900.97,700.33
2017,2,26,12,45,560.0,215.0,2.3,12.0,605.5,698.85,553.81
2017,2,26,13,0,183.0,333.0,2.4,12.0,460.0,486.97,387.47
2017,2,26,13,15,119.5,313.0,2.45,12.0,395.0,409.26,327.64
2017,2,26,13,30,56.0,293.0,2.5,12.0,330.0,328.46,263.45
2017,2,26,13,45,253.5,268.5,2.65,12.0,428.5,448.69,362.8
2017,2,26,14,0,451.0,244.0,2.8,12.0,527.0,544.24,438.91
2017,2,26,14,15,660.0,169.5,2.85,11.5,562.0,577.08,466.58
2017,2,26,14,30,869.0,95.0,2.9,11.0,597.0,586.15,474.57
2017,2,26,14,45,853.5,92.5,3.0,11.0,560.0,531.25,429.13
2017,2,26,15,0,838.0,90.0,3.1,11.0,523.0,475.91,382.25
2017,2,26,15,15,816.0,86.5,3.05,10.5,480.5,416.8,331.3
2017,2,26,15,30,794.0,83.0,3.0,10.0,438.0,358.55,279.56
2017,2,26,15,45,764.0,79.0,3.0,10.0,391.0,298.67,225.11
2017,2,26,16,0,734.0,75.0,3.0,10.0,344.0,241.2,172.44
2017,2,26,16,15,690.0,70.0,2.7,9.5,294.5,180.54,119.08
2017,2,26,16,30,646.0,65.0,2.4,9.0,245.0,126.78,75.32
2017,2,26,16,45,580.5,57.5,2.15,8.5,195.0,74.68,41.42
2017,2,26,17,0,515.0,50.0,1.9,8.0,145.0,37.86,28.67
2017,2,26,17,15,405.0,39.5,1.75,7.5,99.5,30.82,21.83
2017,2,26,17,30,295.0,29.0,1.6,7.0,54.0,23.46,13.33
2017,2,26,17,45,147.5,14.5,1.5,7.0,27.0,13.82,0.0
2017,2,26,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,27,6,45,97.0,9.5,0.8,5.5,14.5,43.21,0.0
2017,2,27,7,0,194.0,19.0,0.8,6.0,29.0,115.25,0.0
2017,2,27,7,15,335.0,30.5,0.95,6.0,71.0,214.46,165.66
2017,2,27,7,30,476.0,42.0,1.1,6.0,113.0,316.14,260.2
2017,2,27,7,45,565.5,48.5,1.25,6.5,164.5,396.79,331.89
2017,2,27,8,0,655.0,55.0,1.4,7.0,216.0,484.47,406.69
2017,2,27,8,15,704.5,60.0,1.45,7.0,267.5,546.92,459.0
2017,2,27,8,30,754.0,65.0,1.5,7.0,319.0,615.59,513.78
2017,2,27,8,45,791.0,68.0,1.6,7.5,368.5,674.17,556.96
2017,2,27,9,0,828.0,71.0,1.7,8.0,418.0,732.66,598.92
2017,2,27,9,15,850.5,74.0,1.75,8.0,463.0,779.16,631.67
2017,2,27,9,30,873.0,77.0,1.8,8.0,508.0,823.86,662.69
2017,2,27,9,45,891.0,78.5,1.85,8.5,548.0,853.63,681.35
2017,2,27,10,0,909.0,80.0,1.9,9.0,588.0,887.76,703.11
2017,2,27,10,15,673.5,159.5,1.9,9.0,547.5,799.4,637.92
2017,2,27,10,30,438.0,239.0,1.9,9.0,507.0,680.38,545.63
2017,2,27,10,45,691.0,163.5,1.9,9.5,606.5,830.75,659.4
2017,2,27,11,0,944.0,88.0,1.9,10.0,706.0,961.74,747.59
2017,2,27,11,15,949.0,88.5,1.9,10.0,724.0,965.89,748.02
2017,2,27,11,30,954.0,89.0,1.9,10.0,742.0,966.16,747.5
2017,2,27,11,45,956.0,89.5,1.95,10.0,751.5,959.85,743.32
2017,2,27,12,0,958.0,90.0,2.0,10.0,761.0,949.67,736.67
2017,2,27,12,15,958.0,90.0,2.05,10.0,762.5,933.35,725.93
2017,2,27,12,30,958.0,90.0,2.1,10.0,764.0,913.32,712.72
2017,2,27,12,45,961.0,87.5,2.2,10.5,758.0,889.37,696.06
2017,2,27,13,0,964.0,85.0,2.3,11.0,752.0,861.78,676.79
2017,2,27,13,15,959.5,84.5,2.35,10.5,736.5,827.04,654.34
2017,2,27,13,30,955.0,84.0,2.4,10.0,721.0,789.28,629.47
2017,2,27,13,45,948.5,82.5,2.45,10.0,698.0,746.27,599.3
2017,2,27,14,0,942.0,81.0,2.5,10.0,675.0,700.8,565.55
2017,2,27,14,15,932.0,79.5,2.5,10.0,644.5,650.96,526.46
2017,2,27,14,30,922.0,78.0,2.5,10.0,614.0,599.43,485.0
2017,2,27,14,45,906.0,76.5,2.5,10.0,577.0,543.4,438.79
2017,2,27,15,0,890.0,75.0,2.5,10.0,540.0,486.79,390.7
2017,2,27,15,15,870.5,73.0,2.4,9.5,497.0,427.98,339.77
2017,2,27,15,30,851.0,71.0,2.3,9.0,454.0,368.15,286.47
2017,2,27,15,45,666.5,92.0,2.2,9.0,372.5,281.51,213.9
2017,2,27,16,0,482.0,113.0,2.1,9.0,291.0,214.28,159.47
2017,2,27,16,15,596.0,85.0,1.85,8.5,274.0,178.71,121.92
2017,2,27,16,30,710.0,57.0,1.6,8.0,257.0,130.36,75.66
2017,2,27,16,45,646.5,51.0,1.4,8.0,206.0,76.04,40.29
2017,2,27,17,0,583.0,45.0,1.2,8.0,155.0,33.41,24.68
2017,2,27,17,15,476.5,36.5,1.2,7.5,108.0,27.98,19.38
2017,2,27,17,30,370.0,28.0,1.2,7.0,61.0,22.37,12.8
2017,2,27,17,45,185.0,14.0,1.2,7.0,30.5,13.34,0.0
2017,2,27,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,6,45,131.0,9.5,1.1,5.5,16.5,55.49,0.0
2017,2,28,7,0,262.0,19.0,1.1,6.0,33.0,144.84,21.99
2017,2,28,7,15,394.0,29.0,1.3,6.5,76.5,240.63,188.12
2017,2,28,7,30,526.0,39.0,1.5,7.0,120.0,339.38,279.52
2017,2,28,7,45,600.5,45.5,1.7,7.5,170.5,409.93,343.3
2017,2,28,8,0,675.0,52.0,1.9,8.0,221.0,490.87,412.91
2017,2,28,8,15,721.5,56.5,1.95,8.0,272.0,555.96,467.4
2017,2,28,8,30,768.0,61.0,2.0,8.0,323.0,622.69,520.44
2017,2,28,8,45,799.0,64.5,2.1,8.5,371.5,678.05,561.24
2017,2,28,9,0,830.0,68.0,2.2,9.0,420.0,732.93,600.63
2017,2,28,9,15,852.0,71.0,2.2,9.0,465.0,779.14,633.04
2017,2,28,9,30,874.0,74.0,2.2,9.0,510.0,816.6,658.5
2017,2,28,9,45,890.0,76.0,2.2,9.5,549.0,852.32,681.24
2017,2,28,10,0,906.0,78.0,2.2,10.0,588.0,885.38,701.76
2017,2,28,10,15,917.0,79.5,2.2,10.0,621.0,910.47,717.76
2017,2,28,10,30,928.0,81.0,2.2,10.0,654.0,932.25,731.5
2017,2,28,10,45,934.5,83.0,2.2,10.5,679.5,947.05,739.11
2017,2,28,11,0,941.0,85.0,2.2,11.0,705.0,958.13,744.3
2017,2,28,11,15,946.0,85.5,2.25,11.0,723.0,962.28,746.78
2017,2,28,11,30,951.0,86.0,2.3,11.0,741.0,962.57,746.83
2017,2,28,11,45,952.0,87.0,2.35,11.5,750.5,955.94,740.93
2017,2,28,12,0,953.0,88.0,2.4,12.0,760.0,945.47,732.6
2017,2,28,12,15,953.5,88.5,2.4,12.0,761.5,930.18,721.95
2017,2,28,12,30,954.0,89.0,2.4,12.0,763.0,911.17,708.86
2017,2,28,12,45,951.0,89.0,2.45,12.0,756.0,885.07,691.35
2017,2,28,13,0,948.0,89.0,2.5,12.0,749.0,855.61,671.48
2017,2,28,13,15,943.5,88.5,2.5,12.0,734.0,821.24,647.64
2017,2,28,13,30,939.0,88.0,2.5,12.0,719.0,783.91,621.58
2017,2,28,13,45,933.0,86.5,2.5,12.0,696.5,741.72,591.79
2017,2,28,14,0,927.0,85.0,2.5,12.0,674.0,697.08,558.49
2017,2,28,14,15,917.0,83.5,2.45,12.0,643.5,647.77,519.85
2017,2,28,14,30,907.0,82.0,2.4,12.0,613.0,596.8,478.98
2017,2,28,14,45,893.5,80.0,2.4,12.0,576.5,542.13,434.3
2017,2,28,15,0,880.0,78.0,2.4,12.0,540.0,486.68,387.6
2017,2,28,15,15,860.5,75.5,2.25,11.5,497.5,426.83,336.28
2017,2,28,15,30,841.0,73.0,2.1,11.0,455.0,367.91,284.17
2017,2,28,15,45,815.5,69.0,1.95,11.0,408.0,306.57,228.58
2017,2,28,16,0,790.0,65.0,1.8,11.0,361.0,247.05,174.13
2017,2,28,16,15,751.0,61.0,1.6,10.5,310.5,187.26,121.39
2017,2,28,16,30,712.0,57.0,1.4,10.0,260.0,131.5,75.84
2017,2,28,16,45,655.0,50.5,1.2,9.5,209.5,76.81,40.11
2017,2,28,17,0,598.0,44.0,1.0,9.0,159.0,35.45,26.45
2017,2,28,17,15,495.5,35.5,1.0,8.5,111.5,26.96,18.44
2017,2,28,17,30,393.0,27.0,1.0,8.0,64.0,21.28,12.11
2017,2,28,17,45,196.5,13.5,1.05,7.5,32.0,10.53,0.0
2017,2,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,1,6,45,148.5,10.0,0.35,5.5,18.5,62.55,0.0
2017,3,1,7,0,297.0,20.0,0.3,6.0,37.0,162.38,54.36
2017,3,1,7,15,426.0,30.0,0.25,6.5,82.5,257.59,201.25
2017,3,1,7,30,555.0,40.0,0.2,7.0,128.0,351.86,285.58
2017,3,1,7,45,629.5,46.0,0.15,7.5,180.0,428.67,350.8
2017,3,1,8,0,704.0,52.0,0.1,8.0,232.0,510.6,416.67
2017,3,1,8,15,748.5,56.5,0.3,8.5,283.5,575.77,468.94
2017,3,1,8,30,793.0,61.0,0.5,9.0,335.0,642.35,519.87
2017,3,1,8,45,825.5,64.0,0.75,9.5,385.0,699.2,562.12
2017,3,1,9,0,858.0,67.0,1.0,10.0,435.0,755.6,603.17
2017,3,1,9,15,878.5,69.5,1.25,10.5,480.0,794.2,630.68
2017,3,1,9,30,899.0,72.0,1.5,11.0,525.0,837.28,661.14
2017,3,1,9,45,911.5,75.0,1.75,11.5,564.0,871.94,685.18
2017,3,1,10,0,924.0,78.0,2.0,12.0,603.0,903.65,707.0
2017,3,1,10,15,935.0,79.5,2.05,12.0,636.5,929.04,723.45
2017,3,1,10,30,946.0,81.0,2.1,12.0,670.0,951.03,737.65
2017,3,1,10,45,952.0,82.5,2.2,12.5,695.5,964.91,745.58
2017,3,1,11,0,958.0,84.0,2.3,13.0,721.0,975.0,751.08
2017,3,1,11,15,963.0,85.0,2.3,13.0,739.0,979.71,753.38
2017,3,1,11,30,968.0,86.0,2.3,13.0,757.0,980.48,753.2
2017,3,1,11,45,969.0,87.0,2.35,13.5,766.5,973.66,747.22
2017,3,1,12,0,970.0,88.0,2.4,14.0,776.0,962.93,738.78
2017,3,1,12,15,970.0,88.0,2.4,14.0,777.5,946.32,727.36
2017,3,1,12,30,970.0,88.0,2.4,14.0,779.0,925.95,713.51
2017,3,1,12,45,968.0,87.5,2.45,14.0,772.0,899.69,696.13
2017,3,1,13,0,966.0,87.0,2.5,14.0,765.0,869.96,676.32
2017,3,1,13,15,962.0,86.5,2.45,14.0,749.5,835.37,652.22
2017,3,1,13,30,958.0,86.0,2.4,14.0,734.0,797.72,625.91
2017,3,1,13,45,950.0,85.0,2.4,14.0,710.5,753.88,595.35
2017,3,1,14,0,942.0,84.0,2.4,14.0,687.0,707.69,561.56
2017,3,1,14,15,932.0,82.5,2.35,14.0,656.0,657.65,522.83
2017,3,1,14,30,922.0,81.0,2.3,14.0,625.0,605.91,481.84
2017,3,1,14,45,906.5,79.5,2.25,14.0,587.5,549.9,436.43
2017,3,1,15,0,891.0,78.0,2.2,14.0,550.0,493.27,389.18
2017,3,1,15,15,872.0,75.5,2.0,13.5,507.0,433.9,338.62
2017,3,1,15,30,853.0,73.0,1.8,13.0,464.0,373.43,285.73
2017,3,1,15,45,824.0,70.0,1.65,13.0,416.0,311.23,230.09
2017,3,1,16,0,795.0,67.0,1.5,13.0,368.0,251.22,175.88
2017,3,1,16,15,756.0,63.0,1.35,12.5,317.0,191.01,123.29
2017,3,1,16,30,717.0,59.0,1.2,12.0,266.0,134.84,77.72
2017,3,1,16,45,654.0,53.0,1.05,11.5,214.5,79.86,42.09
2017,3,1,17,0,591.0,47.0,0.9,11.0,163.0,34.81,25.67
2017,3,1,17,15,489.5,38.0,0.95,10.5,115.0,29.02,20.13
2017,3,1,17,30,388.0,29.0,1.0,10.0,67.0,22.99,13.63
2017,3,1,17,45,194.0,14.5,1.05,9.5,33.5,11.34,0.0
2017,3,1,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,6,45,145.0,11.0,0.75,6.5,20.0,62.63,0.0
2017,3,2,7,0,290.0,22.0,0.7,7.0,40.0,163.9,75.68
2017,3,2,7,15,416.0,32.0,0.8,7.5,85.5,256.43,202.55
2017,3,2,7,30,542.0,42.0,0.9,8.0,131.0,354.28,290.19
2017,3,2,7,45,613.5,49.0,1.0,8.5,182.5,429.34,355.73
2017,3,2,8,0,685.0,56.0,1.1,9.0,234.0,505.78,419.8
2017,3,2,8,15,730.5,61.0,1.15,9.5,286.0,571.66,472.47
2017,3,2,8,30,776.0,66.0,1.2,10.0,338.0,639.04,523.24
2017,3,2,8,45,809.0,69.0,1.3,10.5,387.5,695.81,563.82
2017,3,2,9,0,842.0,72.0,1.4,11.0,437.0,752.15,603.08
2017,3,2,9,15,863.5,74.5,1.45,11.5,482.5,797.83,633.2
2017,3,2,9,30,885.0,77.0,1.5,12.0,528.0,834.58,656.54
2017,3,2,9,45,902.0,79.0,1.6,13.0,568.0,871.45,679.1
2017,3,2,10,0,919.0,81.0,1.7,14.0,608.0,905.63,699.47
2017,3,2,10,15,930.0,82.5,1.7,14.0,641.0,930.9,714.94
2017,3,2,10,30,941.0,84.0,1.7,14.0,674.0,952.8,728.21
2017,3,2,10,45,948.0,85.5,1.7,14.5,700.0,967.49,735.36
2017,3,2,11,0,955.0,87.0,1.7,15.0,726.0,978.41,740.15
2017,3,2,11,15,583.5,211.5,1.75,15.0,605.0,784.72,606.11
2017,3,2,11,30,212.0,336.0,1.8,15.0,484.0,554.41,431.79
2017,3,2,11,45,212.5,340.0,1.85,15.5,490.0,554.58,432.73
2017,3,2,12,0,213.0,344.0,1.9,16.0,496.0,553.83,431.28
2017,3,2,12,15,590.5,216.5,1.95,16.0,639.5,766.43,595.1
2017,3,2,12,30,968.0,89.0,2.0,16.0,783.0,927.65,707.04
2017,3,2,12,45,964.5,89.5,2.05,16.0,775.5,901.2,687.93
2017,3,2,13,0,961.0,90.0,2.1,16.0,768.0,871.35,668.5
2017,3,2,13,15,956.5,89.0,2.1,16.0,752.5,835.88,644.62
2017,3,2,13,30,952.0,88.0,2.1,16.0,737.0,797.42,618.54
2017,3,2,13,45,944.5,87.0,2.15,16.5,713.5,754.05,588.05
2017,3,2,14,0,937.0,86.0,2.2,17.0,690.0,708.31,554.41
2017,3,2,14,15,926.5,84.5,2.15,16.5,659.0,658.07,517.12
2017,3,2,14,30,916.0,83.0,2.1,16.0,628.0,606.19,477.48
2017,3,2,14,45,901.5,81.5,2.1,16.0,590.5,550.88,433.34
2017,3,2,15,0,887.0,80.0,2.1,16.0,553.0,494.85,387.23
2017,3,2,15,15,867.5,77.0,2.0,15.5,510.0,433.88,336.24
2017,3,2,15,30,848.0,74.0,1.9,15.0,467.0,373.89,284.4
2017,3,2,15,45,820.0,71.0,1.8,15.0,419.0,312.17,229.59
2017,3,2,16,0,792.0,68.0,1.7,15.0,371.0,252.52,176.04
2017,3,2,16,15,753.0,63.5,1.5,14.5,320.0,191.91,123.38
2017,3,2,16,30,714.0,59.0,1.3,14.0,269.0,135.36,77.65
2017,3,2,16,45,654.0,53.0,1.15,13.5,217.5,80.61,42.09
2017,3,2,17,0,594.0,47.0,1.0,13.0,166.0,34.65,25.33
2017,3,2,17,15,494.5,38.5,1.0,12.5,117.5,29.31,20.25
2017,3,2,17,30,395.0,30.0,1.0,12.0,69.0,23.77,14.33
2017,3,2,17,45,197.5,15.0,1.0,11.5,34.5,11.7,0.0
2017,3,2,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,3,6,45,50.0,12.0,0.5,7.5,15.5,29.55,0.0
2017,3,3,7,0,100.0,24.0,0.5,8.0,31.0,80.34,42.13
2017,3,3,7,15,160.5,42.5,0.55,8.5,64.5,140.16,110.46
2017,3,3,7,30,221.0,61.0,0.6,9.0,98.0,200.82,164.92
2017,3,3,7,45,254.5,79.5,0.65,9.5,136.0,251.49,209.37
2017,3,3,8,0,288.0,98.0,0.7,10.0,174.0,304.62,254.39
2017,3,3,8,15,318.0,112.5,0.6,10.5,212.5,352.35,292.93
2017,3,3,8,30,348.0,127.0,0.5,11.0,251.0,414.27,340.63
2017,3,3,8,45,581.5,104.0,0.4,11.5,345.0,576.46,465.46
2017,3,3,9,0,815.0,81.0,0.3,12.0,439.0,744.78,582.02
2017,3,3,9,15,790.0,87.0,0.3,12.5,462.5,756.59,584.88
2017,3,3,9,30,765.0,93.0,0.3,13.0,486.0,763.96,587.15
2017,3,3,9,45,824.0,94.0,0.3,13.5,546.0,832.92,631.33
2017,3,3,10,0,883.0,95.0,0.3,14.0,606.0,901.17,672.75
2017,3,3,10,15,894.5,97.0,0.35,14.5,639.5,926.9,686.72
2017,3,3,10,30,906.0,99.0,0.4,15.0,673.0,941.53,694.3
2017,3,3,10,45,760.5,151.0,0.5,15.5,645.5,887.46,658.81
2017,3,3,11,0,615.0,203.0,0.6,16.0,618.0,812.61,609.56
2017,3,3,11,15,577.5,223.0,0.55,16.0,621.0,793.44,595.28
2017,3,3,11,30,540.0,243.0,0.5,16.0,624.0,776.36,581.52
2017,3,3,11,45,728.5,179.0,0.5,16.0,699.5,875.21,649.68
2017,3,3,12,0,917.0,115.0,0.5,16.0,775.0,950.4,696.44
2017,3,3,12,15,763.5,172.0,0.55,15.5,722.0,872.36,646.88
2017,3,3,12,30,610.0,229.0,0.6,15.0,669.0,781.91,587.89
2017,3,3,12,45,528.5,257.0,0.65,15.0,636.0,722.3,547.25
2017,3,3,13,0,447.0,285.0,0.7,15.0,603.0,666.9,508.15
2017,3,3,13,15,526.0,249.0,0.75,15.0,615.5,673.67,516.01
2017,3,3,13,30,605.0,213.0,0.8,15.0,628.0,676.5,519.96
2017,3,3,13,45,570.0,216.0,0.9,15.0,597.0,625.74,484.14
2017,3,3,14,0,535.0,219.0,1.0,15.0,566.0,578.65,450.55
2017,3,3,14,15,515.0,215.5,1.0,14.5,537.5,535.69,419.36
2017,3,3,14,30,495.0,212.0,1.0,14.0,509.0,493.11,387.63
2017,3,3,14,45,520.0,190.0,1.05,14.0,485.0,457.07,359.95
2017,3,3,15,0,545.0,168.0,1.1,14.0,461.0,417.67,328.42
2017,3,3,15,15,621.5,132.5,1.15,13.5,441.5,385.51,301.2
2017,3,3,15,30,698.0,97.0,1.2,13.0,422.0,341.86,262.55
2017,3,3,15,45,654.5,95.0,1.25,13.0,375.5,284.3,212.64
2017,3,3,16,0,611.0,93.0,1.3,13.0,329.0,230.86,165.86
2017,3,3,16,15,543.5,94.5,1.2,12.5,283.0,180.77,123.88
2017,3,3,16,30,476.0,96.0,1.1,12.0,237.0,136.61,89.67
2017,3,3,16,45,429.5,82.5,1.05,11.5,191.5,89.93,57.42
2017,3,3,17,0,383.0,69.0,1.0,11.0,146.0,51.81,40.91
2017,3,3,17,15,303.0,53.5,1.0,10.5,103.5,40.96,30.79
2017,3,3,17,30,223.0,38.0,1.0,10.0,61.0,29.66,19.64
2017,3,3,17,45,111.5,19.0,1.05,9.5,30.5,14.96,0.0
2017,3,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,45,124.5,13.0,1.9,9.0,22.0,57.83,0.0
2017,3,4,7,0,249.0,26.0,2.1,9.0,44.0,155.61,95.67
2017,3,4,7,15,369.5,37.0,2.2,9.0,88.5,242.48,194.34
2017,3,4,7,30,490.0,48.0,2.3,9.0,133.0,337.37,279.69
2017,3,4,7,45,570.0,54.0,2.4,9.5,184.0,414.31,347.45
2017,3,4,8,0,650.0,60.0,2.5,10.0,235.0,497.25,417.59
2017,3,4,8,15,353.5,102.5,2.55,10.0,200.0,376.05,317.37
2017,3,4,8,30,57.0,145.0,2.6,10.0,165.0,198.61,165.16
2017,3,4,8,45,29.5,146.5,2.65,10.5,157.0,178.04,147.03
2017,3,4,9,0,2.0,148.0,2.7,11.0,149.0,147.43,119.89
2017,3,4,9,15,13.5,173.5,2.7,11.0,180.5,182.94,149.6
2017,3,4,9,30,25.0,199.0,2.7,11.0,212.0,219.04,179.28
2017,3,4,9,45,131.0,231.5,2.75,11.5,307.5,371.75,305.26
2017,3,4,10,0,237.0,264.0,2.8,12.0,403.0,503.28,409.27
2017,3,4,10,15,207.0,283.0,2.85,12.0,409.0,499.75,404.02
2017,3,4,10,30,177.0,302.0,2.9,12.0,415.0,494.35,398.13
2017,3,4,10,45,110.0,295.5,3.0,12.5,366.5,410.23,330.05
2017,3,4,11,0,43.0,289.0,3.1,13.0,318.0,339.36,271.6
2017,3,4,11,15,250.5,284.0,3.15,13.0,461.0,548.82,440.67
2017,3,4,11,30,458.0,279.0,3.2,13.0,604.0,741.47,587.82
2017,3,4,11,45,704.0,182.0,3.3,13.5,688.5,858.02,675.35
2017,3,4,12,0,950.0,85.0,3.4,14.0,773.0,948.87,737.91
2017,3,4,12,15,657.0,204.0,3.45,14.0,680.0,814.51,641.27
2017,3,4,12,30,364.0,323.0,3.5,14.0,587.0,657.86,519.39
2017,3,4,12,45,367.5,316.5,3.6,14.0,581.0,641.62,508.63
2017,3,4,13,0,371.0,310.0,3.7,14.0,575.0,623.9,495.8
2017,3,4,13,15,425.0,285.5,3.75,13.5,583.5,632.93,504.93
2017,3,4,13,30,479.0,261.0,3.8,13.0,592.0,629.62,504.57
2017,3,4,13,45,469.0,256.5,3.85,13.0,571.5,595.84,478.61
2017,3,4,14,0,459.0,252.0,3.9,13.0,551.0,561.4,451.93
2017,3,4,14,15,251.0,252.0,3.9,13.0,414.5,404.23,326.78
2017,3,4,14,30,43.0,252.0,3.9,13.0,278.0,263.4,212.08
2017,3,4,14,45,56.5,244.0,3.9,13.0,276.0,258.81,209.07
2017,3,4,15,0,70.0,236.0,3.9,13.0,274.0,252.68,204.25
2017,3,4,15,15,35.0,171.5,3.75,12.5,190.5,173.66,140.1
2017,3,4,15,30,0.0,107.0,3.6,12.0,107.0,99.29,78.9
2017,3,4,15,45,62.5,135.5,3.5,12.0,160.0,142.97,114.4
2017,3,4,16,0,125.0,164.0,3.4,12.0,213.0,176.09,139.52
2017,3,4,16,15,118.0,143.0,3.2,11.5,184.0,146.4,114.43
2017,3,4,16,30,111.0,122.0,3.0,11.0,155.0,117.79,90.66
2017,3,4,16,45,99.0,100.5,2.8,11.0,126.0,89.65,68.25
2017,3,4,17,0,87.0,79.0,2.6,11.0,97.0,64.15,51.95
2017,3,4,17,15,67.5,58.0,2.6,10.5,69.5,48.07,37.08
2017,3,4,17,30,48.0,37.0,2.6,10.0,42.0,31.51,21.34
2017,3,4,17,45,24.0,18.5,2.6,10.0,21.0,16.32,0.0
2017,3,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
