Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,6,45,52.5,16.5,3.05,7.0,20.5,35.04,0.0
2017,3,5,7,0,105.0,33.0,3.1,7.0,41.0,99.51,65.01
2017,3,5,7,15,213.0,50.5,3.25,7.0,83.0,185.4,150.25
2017,3,5,7,30,321.0,68.0,3.4,7.0,125.0,272.69,228.96
2017,3,5,7,45,417.0,76.5,3.55,7.5,175.5,352.21,299.67
2017,3,5,8,0,513.0,85.0,3.7,8.0,226.0,442.76,377.56
2017,3,5,8,15,612.5,75.5,3.8,8.0,276.5,521.44,444.74
2017,3,5,8,30,712.0,66.0,3.9,8.0,327.0,600.94,510.13
2017,3,5,8,45,742.5,70.0,4.0,8.0,374.0,654.89,551.72
2017,3,5,9,0,773.0,74.0,4.1,8.0,421.0,708.48,592.5
2017,3,5,9,15,386.5,47.5,4.2,8.0,221.0,383.83,328.75
2017,3,5,9,30,0.0,21.0,4.3,8.0,21.0,19.5,11.22
2017,3,5,9,45,353.0,78.5,4.4,8.0,286.0,415.4,356.09
2017,3,5,10,0,706.0,136.0,4.5,8.0,551.0,803.05,662.96
2017,3,5,10,15,408.5,218.5,4.6,8.0,462.0,634.07,524.59
2017,3,5,10,30,111.0,301.0,4.7,8.0,373.0,419.32,345.29
2017,3,5,10,45,292.5,280.5,4.8,8.5,478.5,588.08,484.6
2017,3,5,11,0,474.0,260.0,4.9,9.0,584.0,744.05,607.73
2017,3,5,11,15,543.5,241.5,4.9,9.0,622.0,785.27,639.5
2017,3,5,11,30,613.0,223.0,4.9,9.0,660.0,827.81,672.47
2017,3,5,11,45,308.0,200.5,4.9,9.0,420.0,514.39,424.78
2017,3,5,12,0,3.0,178.0,4.9,9.0,180.0,171.62,138.25
2017,3,5,12,15,46.0,262.5,4.8,9.0,296.0,302.83,247.66
2017,3,5,12,30,89.0,347.0,4.7,9.0,412.0,426.6,347.35
2017,3,5,12,45,501.0,230.5,4.65,9.0,591.5,673.75,552.28
2017,3,5,13,0,913.0,114.0,4.6,9.0,771.0,864.13,699.34
2017,3,5,13,15,909.0,113.5,4.5,9.0,756.0,830.56,672.84
2017,3,5,13,30,905.0,113.0,4.4,9.0,741.0,794.12,645.66
2017,3,5,13,45,902.0,110.0,4.35,9.0,719.0,756.14,617.58
2017,3,5,14,0,899.0,107.0,4.3,9.0,697.0,711.9,582.74
2017,3,5,14,15,449.5,108.0,4.2,8.5,403.0,393.3,328.0
2017,3,5,14,30,0.0,109.0,4.1,8.0,109.0,101.65,81.08
2017,3,5,14,45,147.0,171.5,4.0,8.0,251.5,240.64,199.41
2017,3,5,15,0,294.0,234.0,3.9,8.0,394.0,360.03,296.06
2017,3,5,15,15,544.0,164.5,3.75,8.0,432.5,382.65,310.73
2017,3,5,15,30,794.0,95.0,3.6,8.0,471.0,378.18,299.1
2017,3,5,15,45,397.0,83.5,3.45,8.0,271.5,197.47,153.23
2017,3,5,16,0,0.0,72.0,3.3,8.0,72.0,67.0,52.69
2017,3,5,16,15,319.5,74.5,2.9,7.5,172.0,122.81,87.39
2017,3,5,16,30,639.0,77.0,2.5,7.0,272.0,141.99,88.99
2017,3,5,16,45,575.0,69.5,2.15,7.0,220.5,89.54,52.85
2017,3,5,17,0,511.0,62.0,1.8,7.0,169.0,47.18,37.44
2017,3,5,17,15,405.5,51.0,1.65,6.5,121.0,40.15,30.66
2017,3,5,17,30,300.0,40.0,1.5,6.0,73.0,31.21,21.65
2017,3,5,17,45,150.0,20.0,1.4,6.0,36.5,15.71,1.49
2017,3,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,6,45,75.0,17.0,1.5,6.5,23.5,44.01,0.0
2017,3,6,7,0,150.0,34.0,1.6,7.0,47.0,128.95,89.95
2017,3,6,7,15,262.0,49.0,1.7,7.0,90.0,206.89,168.14
2017,3,6,7,30,374.0,64.0,1.8,7.0,133.0,296.2,247.9
2017,3,6,7,45,445.5,75.0,1.9,7.5,182.0,367.74,310.76
2017,3,6,8,0,517.0,86.0,2.0,8.0,231.0,448.02,378.57
2017,3,6,8,15,568.0,93.5,2.0,8.0,280.5,514.28,433.14
2017,3,6,8,30,619.0,101.0,2.0,8.0,330.0,582.75,487.66
2017,3,6,8,45,407.5,148.0,2.05,8.0,307.0,498.28,416.72
2017,3,6,9,0,196.0,195.0,2.1,8.0,284.0,376.82,314.81
2017,3,6,9,15,256.5,207.0,2.15,8.0,335.5,456.53,380.0
2017,3,6,9,30,317.0,219.0,2.2,8.0,387.0,526.26,435.01
2017,3,6,9,45,174.0,227.5,2.3,8.5,321.0,403.99,333.42
2017,3,6,10,0,31.0,236.0,2.4,9.0,255.0,275.04,224.52
2017,3,6,10,15,164.0,263.5,2.4,9.0,369.0,438.4,359.5
2017,3,6,10,30,297.0,291.0,2.4,9.0,483.0,605.08,489.67
2017,3,6,10,45,319.5,298.0,2.45,9.5,512.0,633.36,508.83
2017,3,6,11,0,342.0,305.0,2.5,10.0,541.0,660.47,527.97
2017,3,6,11,15,416.5,287.0,2.5,10.0,581.0,718.46,572.03
2017,3,6,11,30,491.0,269.0,2.5,10.0,621.0,763.04,605.69
2017,3,6,11,45,387.0,307.5,2.5,10.5,587.0,690.87,548.08
2017,3,6,12,0,283.0,346.0,2.5,11.0,553.0,631.35,499.97
2017,3,6,12,15,317.0,338.0,2.5,11.0,570.5,644.41,510.89
2017,3,6,12,30,351.0,330.0,2.5,11.0,588.0,655.09,519.46
2017,3,6,12,45,350.5,326.5,2.55,11.0,582.5,638.85,507.47
2017,3,6,13,0,350.0,323.0,2.6,11.0,577.0,621.33,494.65
2017,3,6,13,15,352.0,314.5,2.55,11.0,565.5,599.4,478.2
2017,3,6,13,30,354.0,306.0,2.5,11.0,554.0,576.24,460.72
2017,3,6,13,45,238.0,309.5,2.5,11.0,474.0,474.38,380.91
2017,3,6,14,0,122.0,313.0,2.5,11.0,394.0,387.84,311.86
2017,3,6,14,15,92.0,290.0,2.45,11.0,349.5,334.03,269.51
2017,3,6,14,30,62.0,267.0,2.4,11.0,305.0,288.36,233.05
2017,3,6,14,45,461.5,175.0,2.35,11.0,430.5,414.26,336.44
2017,3,6,15,0,861.0,83.0,2.3,11.0,556.0,490.47,392.9
2017,3,6,15,15,717.0,109.0,2.15,11.0,482.5,405.47,321.5
2017,3,6,15,30,573.0,135.0,2.0,11.0,409.0,334.88,262.59
2017,3,6,15,45,286.5,119.5,1.9,11.0,256.5,196.16,152.63
2017,3,6,16,0,0.0,104.0,1.8,11.0,104.0,95.83,76.52
2017,3,6,16,15,0.0,90.5,1.55,10.5,90.5,83.29,66.3
2017,3,6,16,30,0.0,77.0,1.3,10.0,77.0,70.84,55.83
2017,3,6,16,45,295.5,63.0,1.05,9.5,126.0,67.45,42.77
2017,3,6,17,0,591.0,49.0,0.8,9.0,175.0,35.7,26.83
2017,3,6,17,15,497.5,41.0,0.8,8.5,127.0,30.89,22.2
2017,3,6,17,30,404.0,33.0,0.8,8.0,79.0,25.92,17.01
2017,3,6,17,45,202.0,16.5,0.85,8.0,39.5,12.66,1.18
2017,3,6,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,6,45,151.0,14.5,0.25,7.5,27.5,70.24,0.0
2017,3,7,7,0,302.0,29.0,0.2,8.0,55.0,188.05,135.76
2017,3,7,7,15,410.0,39.0,0.25,8.0,100.5,267.46,214.72
2017,3,7,7,30,518.0,49.0,0.3,8.0,146.0,357.84,293.24
2017,3,7,7,45,579.0,56.0,0.4,8.5,196.0,427.0,352.05
2017,3,7,8,0,640.0,63.0,0.5,9.0,246.0,500.47,411.9
2017,3,7,8,15,505.0,97.5,0.55,9.5,259.0,474.11,390.11
2017,3,7,8,30,370.0,132.0,0.6,10.0,272.0,439.3,360.96
2017,3,7,8,45,537.5,112.0,0.65,10.5,344.0,559.54,455.76
2017,3,7,9,0,705.0,92.0,0.7,11.0,416.0,685.23,546.89
2017,3,7,9,15,559.5,146.5,0.7,11.0,419.0,645.93,514.42
2017,3,7,9,30,414.0,201.0,0.7,11.0,422.0,600.73,477.04
2017,3,7,9,45,491.0,192.5,0.75,11.5,473.0,666.34,525.68
2017,3,7,10,0,568.0,184.0,0.8,12.0,524.0,733.08,572.63
2017,3,7,10,15,559.0,199.0,0.85,12.0,548.5,749.65,582.53
2017,3,7,10,30,550.0,214.0,0.9,12.0,573.0,763.36,591.12
2017,3,7,10,45,730.0,152.5,0.95,12.5,647.5,868.95,664.02
2017,3,7,11,0,910.0,91.0,1.0,13.0,722.0,953.98,718.13
2017,3,7,11,15,697.0,182.0,1.0,13.0,672.5,870.07,660.16
2017,3,7,11,30,484.0,273.0,1.0,13.0,623.0,761.9,582.33
2017,3,7,11,45,508.5,267.5,1.05,13.5,639.0,771.29,589.96
2017,3,7,12,0,533.0,262.0,1.1,14.0,655.0,777.99,594.24
2017,3,7,12,15,434.0,299.5,1.15,14.0,620.0,717.38,549.6
2017,3,7,12,30,335.0,337.0,1.2,14.0,585.0,649.12,499.7
2017,3,7,12,45,315.0,338.0,1.25,14.0,570.0,621.5,480.49
2017,3,7,13,0,295.0,339.0,1.3,14.0,555.0,593.6,460.46
2017,3,7,13,15,405.5,295.0,1.35,13.5,584.5,621.61,485.16
2017,3,7,13,30,516.0,251.0,1.4,13.0,614.0,649.38,508.56
2017,3,7,13,45,676.5,184.0,1.5,13.0,644.0,675.95,531.22
2017,3,7,14,0,837.0,117.0,1.6,13.0,674.0,683.82,539.53
2017,3,7,14,15,670.5,166.0,1.6,13.0,599.5,589.82,466.77
2017,3,7,14,30,504.0,215.0,1.6,13.0,525.0,503.65,399.65
2017,3,7,14,45,652.5,158.0,1.6,13.0,534.5,501.22,397.9
2017,3,7,15,0,801.0,101.0,1.6,13.0,544.0,480.93,379.78
2017,3,7,15,15,705.5,113.0,1.5,13.0,481.5,405.35,317.5
2017,3,7,15,30,610.0,125.0,1.4,13.0,419.0,339.62,262.77
2017,3,7,15,45,658.5,104.5,1.35,13.0,393.0,297.4,223.5
2017,3,7,16,0,707.0,84.0,1.3,13.0,367.0,249.0,177.59
2017,3,7,16,15,666.5,79.0,1.15,12.5,318.0,191.82,127.96
2017,3,7,16,30,626.0,74.0,1.0,12.0,269.0,139.0,84.86
2017,3,7,16,45,567.0,66.5,0.9,11.5,219.0,87.46,49.92
2017,3,7,17,0,508.0,59.0,0.8,11.0,169.0,44.0,34.05
2017,3,7,17,15,414.0,48.5,0.85,10.5,122.5,37.35,27.78
2017,3,7,17,30,320.0,38.0,0.9,10.0,76.0,30.4,20.83
2017,3,7,17,45,160.0,19.0,0.95,10.0,38.0,14.78,3.28
2017,3,7,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,6,45,145.0,15.5,1.15,8.5,29.0,85.06,0.0
2017,3,8,7,0,290.0,31.0,1.2,9.0,58.0,185.71,137.79
2017,3,8,7,15,396.5,41.5,1.25,9.0,103.5,264.94,214.91
2017,3,8,7,30,503.0,52.0,1.3,9.0,149.0,354.86,294.16
2017,3,8,7,45,563.0,60.5,1.4,9.5,199.0,424.84,354.47
2017,3,8,8,0,623.0,69.0,1.5,10.0,249.0,499.05,415.78
2017,3,8,8,15,666.5,74.5,1.65,10.5,299.5,562.05,466.23
2017,3,8,8,30,710.0,80.0,1.8,11.0,350.0,626.63,515.75
2017,3,8,8,45,740.5,84.0,2.0,11.5,398.0,676.78,552.21
2017,3,8,9,0,771.0,88.0,2.2,12.0,446.0,730.61,590.77
2017,3,8,9,15,792.5,91.0,2.25,12.5,489.5,775.03,620.59
2017,3,8,9,30,814.0,94.0,2.3,13.0,533.0,817.68,648.69
2017,3,8,9,45,841.5,92.0,2.4,13.5,573.5,857.49,674.76
2017,3,8,10,0,869.0,90.0,2.5,14.0,614.0,887.53,693.71
2017,3,8,10,15,880.0,91.5,2.5,14.0,646.0,911.86,709.1
2017,3,8,10,30,891.0,93.0,2.5,14.0,678.0,932.97,722.31
2017,3,8,10,45,899.0,94.0,2.55,14.5,703.5,947.33,730.06
2017,3,8,11,0,907.0,95.0,2.6,15.0,729.0,958.1,735.5
2017,3,8,11,15,912.0,96.0,2.6,15.0,746.0,962.39,737.57
2017,3,8,11,30,917.0,97.0,2.6,15.0,763.0,962.91,737.29
2017,3,8,11,45,919.0,97.5,2.6,15.5,772.5,956.32,730.97
2017,3,8,12,0,921.0,98.0,2.6,16.0,782.0,945.98,722.33
2017,3,8,12,15,921.5,98.0,2.55,16.0,783.0,930.05,710.94
2017,3,8,12,30,922.0,98.0,2.5,16.0,784.0,910.5,697.24
2017,3,8,12,45,924.0,95.5,2.5,16.5,777.5,886.0,679.4
2017,3,8,13,0,926.0,93.0,2.5,17.0,771.0,858.03,659.28
2017,3,8,13,15,922.0,92.5,2.5,17.0,756.0,824.07,636.23
2017,3,8,13,30,918.0,92.0,2.5,17.0,741.0,787.2,611.05
2017,3,8,13,45,911.5,90.5,2.5,17.0,718.0,744.79,581.74
2017,3,8,14,0,905.0,89.0,2.5,17.0,695.0,700.05,549.74
2017,3,8,14,15,895.5,87.5,2.45,17.0,665.0,651.31,512.51
2017,3,8,14,30,886.0,86.0,2.4,17.0,635.0,600.96,473.14
2017,3,8,14,45,872.5,84.0,2.35,17.0,598.0,546.63,429.69
2017,3,8,15,0,859.0,82.0,2.3,17.0,561.0,491.58,384.42
2017,3,8,15,15,840.5,79.5,2.15,16.5,518.5,432.33,334.96
2017,3,8,15,30,822.0,77.0,2.0,16.0,476.0,374.19,284.85
2017,3,8,15,45,795.5,73.5,1.9,16.0,428.5,313.38,231.17
2017,3,8,16,0,769.0,70.0,1.8,16.0,381.0,254.57,178.57
2017,3,8,16,15,732.0,66.0,1.6,15.5,331.0,195.62,127.25
2017,3,8,16,30,695.0,62.0,1.4,15.0,281.0,140.54,82.22
2017,3,8,16,45,640.0,56.0,1.2,14.5,230.0,83.6,43.38
2017,3,8,17,0,585.0,50.0,1.0,14.0,179.0,36.22,26.72
2017,3,8,17,15,494.0,42.0,1.0,13.5,131.0,31.45,22.25
2017,3,8,17,30,403.0,34.0,1.0,13.0,83.0,26.51,17.28
2017,3,8,17,45,245.0,21.5,1.0,12.5,47.0,17.03,5.45
2017,3,8,18,0,87.0,9.0,1.0,12.0,11.0,8.58,0.0
2017,3,8,18,15,43.5,4.5,1.0,11.5,5.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,6,45,173.0,14.5,0.3,10.5,31.5,95.96,0.0
2017,3,9,7,0,346.0,29.0,0.2,11.0,63.0,208.82,155.74
2017,3,9,7,15,449.0,38.5,0.2,11.5,110.0,288.19,229.37
2017,3,9,7,30,552.0,48.0,0.2,12.0,157.0,377.94,304.98
2017,3,9,7,45,610.5,54.5,0.2,12.5,207.5,446.96,361.4
2017,3,9,8,0,669.0,61.0,0.2,13.0,258.0,520.01,418.21
2017,3,9,8,15,709.5,65.5,0.3,13.5,308.5,578.48,462.71
2017,3,9,8,30,750.0,70.0,0.4,14.0,359.0,641.67,507.75
2017,3,9,8,45,776.5,74.0,0.55,14.5,407.0,694.34,544.4
2017,3,9,9,0,803.0,78.0,0.7,15.0,455.0,746.2,579.88
2017,3,9,9,15,823.0,81.0,0.85,15.5,499.0,790.32,609.38
2017,3,9,9,30,843.0,84.0,1.0,16.0,543.0,832.53,637.26
2017,3,9,9,45,857.5,86.5,1.2,16.5,581.0,867.1,660.41
2017,3,9,10,0,872.0,89.0,1.4,17.0,619.0,891.37,676.48
2017,3,9,10,15,882.5,90.5,1.5,17.0,651.0,915.29,692.3
2017,3,9,10,30,893.0,92.0,1.6,17.0,683.0,935.96,706.01
2017,3,9,10,45,898.5,94.5,1.7,17.5,707.5,949.72,713.88
2017,3,9,11,0,904.0,97.0,1.8,18.0,732.0,959.84,719.49
2017,3,9,11,15,908.5,97.5,1.85,18.0,749.5,963.03,721.38
2017,3,9,11,30,913.0,98.0,1.9,18.0,767.0,962.47,721.02
2017,3,9,11,45,912.0,100.5,2.0,18.5,775.0,955.31,715.68
2017,3,9,12,0,911.0,103.0,2.1,19.0,783.0,944.44,708.02
2017,3,9,12,15,769.5,168.5,2.15,19.0,744.0,883.57,667.51
2017,3,9,12,30,628.0,234.0,2.2,19.0,705.0,809.85,616.24
2017,3,9,12,45,764.0,170.0,2.25,19.0,737.0,840.37,640.34
2017,3,9,13,0,900.0,106.0,2.3,19.0,769.0,852.28,648.98
2017,3,9,13,15,895.5,105.0,2.3,19.0,754.0,818.01,625.59
2017,3,9,13,30,891.0,104.0,2.3,19.0,739.0,780.97,600.56
2017,3,9,13,45,714.5,166.5,2.3,19.0,665.0,687.55,532.63
2017,3,9,14,0,538.0,229.0,2.3,19.0,591.0,594.87,462.28
2017,3,9,14,15,537.0,217.5,2.15,18.5,565.5,555.4,433.45
2017,3,9,14,30,536.0,206.0,2.0,18.0,540.0,514.73,402.68
2017,3,9,14,45,549.0,188.0,1.95,18.0,513.0,474.28,371.04
2017,3,9,15,0,562.0,170.0,1.9,18.0,486.0,431.57,336.67
2017,3,9,15,15,617.0,140.0,1.75,17.5,462.5,395.09,305.96
2017,3,9,15,30,672.0,110.0,1.6,17.0,439.0,349.61,266.35
2017,3,9,15,45,575.0,119.0,1.5,17.0,381.0,286.45,213.88
2017,3,9,16,0,478.0,128.0,1.4,17.0,323.0,231.86,169.07
2017,3,9,16,15,441.5,118.5,1.25,16.5,280.5,184.59,129.54
2017,3,9,16,30,405.0,109.0,1.1,16.0,238.0,141.39,95.15
2017,3,9,16,45,367.5,93.5,0.95,15.5,195.0,97.47,64.01
2017,3,9,17,0,330.0,78.0,0.8,15.0,152.0,58.26,46.07
2017,3,9,17,15,271.5,61.0,0.8,14.5,111.0,46.26,35.18
2017,3,9,17,30,213.0,44.0,0.8,14.0,70.0,34.02,23.73
2017,3,9,17,45,106.5,27.0,0.85,13.5,40.0,22.3,9.76
2017,3,9,18,0,0.0,10.0,0.9,13.0,10.0,9.53,0.0
2017,3,9,18,15,0.0,5.0,0.9,12.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,15.0,0.75,10.5,15.0,13.92,0.0
2017,3,10,7,0,0.0,30.0,0.7,11.0,30.0,29.31,18.14
2017,3,10,7,15,5.0,51.0,0.75,11.0,52.0,54.47,40.61
2017,3,10,7,30,10.0,72.0,0.8,11.0,74.0,79.25,62.45
2017,3,10,7,45,18.0,93.0,0.85,11.5,98.0,105.84,85.46
2017,3,10,8,0,26.0,114.0,0.9,12.0,122.0,141.16,115.32
2017,3,10,8,15,32.5,133.5,0.85,12.0,145.5,166.95,136.77
2017,3,10,8,30,39.0,153.0,0.8,12.0,169.0,193.17,158.16
2017,3,10,8,45,100.0,180.5,0.8,12.5,226.5,271.14,222.24
2017,3,10,9,0,161.0,208.0,0.8,13.0,284.0,365.31,296.43
2017,3,10,9,15,274.0,211.5,0.8,13.0,356.0,477.74,383.87
2017,3,10,9,30,387.0,215.0,0.8,13.0,428.0,583.29,462.88
2017,3,10,9,45,325.5,245.5,0.8,13.5,433.5,572.34,449.93
2017,3,10,10,0,264.0,276.0,0.8,14.0,439.0,556.98,435.09
2017,3,10,10,15,378.5,259.0,0.9,14.0,505.0,643.12,500.75
2017,3,10,10,30,493.0,242.0,1.0,14.0,571.0,745.94,575.08
2017,3,10,10,45,478.5,258.5,1.1,14.5,587.0,752.34,576.93
2017,3,10,11,0,464.0,275.0,1.2,15.0,603.0,756.11,578.2
2017,3,10,11,15,506.5,265.5,1.35,15.0,631.5,782.73,598.79
2017,3,10,11,30,549.0,256.0,1.5,15.0,660.0,806.87,617.36
2017,3,10,11,45,727.0,186.5,1.65,15.5,728.5,893.36,679.32
2017,3,10,12,0,905.0,117.0,1.8,16.0,797.0,956.14,720.89
2017,3,10,12,15,692.5,203.5,1.85,16.0,724.5,853.62,651.15
2017,3,10,12,30,480.0,290.0,1.9,16.0,652.0,736.99,565.98
2017,3,10,12,45,392.0,317.5,2.0,16.5,611.5,666.14,514.09
2017,3,10,13,0,304.0,345.0,2.1,17.0,571.0,607.81,469.72
2017,3,10,13,15,426.0,295.5,2.15,17.0,604.5,647.06,501.93
2017,3,10,13,30,548.0,246.0,2.2,17.0,638.0,670.55,521.55
2017,3,10,13,45,484.5,261.0,2.25,17.5,600.0,614.93,478.7
2017,3,10,14,0,421.0,276.0,2.3,18.0,562.0,562.21,438.16
2017,3,10,14,15,632.0,193.0,2.25,18.0,600.5,594.38,464.78
2017,3,10,14,30,843.0,110.0,2.2,18.0,639.0,603.09,471.73
2017,3,10,14,45,832.5,105.5,2.2,18.5,602.5,548.98,428.03
2017,3,10,15,0,822.0,101.0,2.2,19.0,566.0,494.04,382.97
2017,3,10,15,15,801.0,97.5,2.05,18.5,522.5,435.06,334.52
2017,3,10,15,30,780.0,94.0,1.9,18.0,479.0,376.92,285.3
2017,3,10,15,45,756.5,89.0,1.8,18.0,432.0,317.74,233.73
2017,3,10,16,0,733.0,84.0,1.7,18.0,385.0,257.72,180.95
2017,3,10,16,15,694.0,78.5,1.5,17.5,334.5,198.59,130.25
2017,3,10,16,30,655.0,73.0,1.3,17.0,284.0,143.63,85.75
2017,3,10,16,45,606.0,65.0,1.1,16.5,233.5,90.27,49.36
2017,3,10,17,0,557.0,57.0,0.9,16.0,183.0,42.87,32.39
2017,3,10,17,15,467.0,48.0,0.9,15.5,134.5,36.39,26.44
2017,3,10,17,30,377.0,39.0,0.9,15.0,86.0,30.81,20.95
2017,3,10,17,45,233.5,25.0,0.95,14.5,49.5,20.06,8.83
2017,3,10,18,0,90.0,11.0,1.0,14.0,13.0,10.48,0.0
2017,3,10,18,15,45.0,5.5,1.0,13.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,6,45,194.5,15.5,0.55,12.5,36.5,108.63,27.2
2017,3,11,7,0,389.0,31.0,0.6,13.0,73.0,231.86,176.7
2017,3,11,7,15,485.5,40.0,0.75,13.0,121.5,310.55,248.66
2017,3,11,7,30,582.0,49.0,0.9,13.0,170.0,398.72,324.55
2017,3,11,7,45,636.0,55.5,1.1,13.5,221.0,466.9,381.98
2017,3,11,8,0,690.0,62.0,1.3,14.0,272.0,535.15,437.41
2017,3,11,8,15,728.5,66.5,1.4,14.5,323.5,596.97,485.07
2017,3,11,8,30,767.0,71.0,1.5,15.0,375.0,659.68,530.11
2017,3,11,8,45,678.0,100.5,1.6,15.5,393.5,659.56,527.76
2017,3,11,9,0,589.0,130.0,1.7,16.0,412.0,645.66,515.46
2017,3,11,9,15,500.0,171.0,1.7,16.0,426.0,631.35,501.79
2017,3,11,9,30,411.0,212.0,1.7,16.0,440.0,614.6,485.97
2017,3,11,9,45,643.5,152.0,1.75,16.5,537.0,764.99,597.69
2017,3,11,10,0,876.0,92.0,1.8,17.0,634.0,903.18,690.22
2017,3,11,10,15,886.0,94.0,1.8,17.0,666.0,927.21,703.57
2017,3,11,10,30,896.0,96.0,1.8,17.0,698.0,947.95,716.03
2017,3,11,10,45,748.5,160.5,1.8,17.5,676.0,902.42,682.78
2017,3,11,11,0,601.0,225.0,1.8,18.0,654.0,830.58,631.32
2017,3,11,11,15,756.5,164.5,1.8,18.0,717.0,912.73,688.23
2017,3,11,11,30,912.0,104.0,1.8,18.0,780.0,972.39,726.5
2017,3,11,11,45,913.0,105.5,1.8,18.0,789.0,965.76,720.99
2017,3,11,12,0,914.0,107.0,1.8,18.0,798.0,955.39,713.95
2017,3,11,12,15,782.5,168.0,1.8,18.0,760.0,897.59,675.36
2017,3,11,12,30,651.0,229.0,1.8,18.0,722.0,827.17,626.98
2017,3,11,12,45,498.0,283.0,1.8,18.0,658.5,730.13,556.59
2017,3,11,13,0,345.0,337.0,1.8,18.0,595.0,633.42,485.09
2017,3,11,13,15,334.0,332.5,1.85,18.0,577.5,605.22,465.71
2017,3,11,13,30,323.0,328.0,1.9,18.0,560.0,576.62,445.23
2017,3,11,13,45,612.5,212.5,1.95,18.0,636.0,661.92,513.49
2017,3,11,14,0,902.0,97.0,2.0,18.0,712.0,710.39,552.33
2017,3,11,14,15,892.5,95.5,2.05,17.5,681.5,661.47,516.34
2017,3,11,14,30,883.0,94.0,2.1,17.0,651.0,610.94,478.78
2017,3,11,14,45,872.5,90.5,2.2,17.0,614.5,556.58,436.37
2017,3,11,15,0,862.0,87.0,2.3,17.0,578.0,500.57,391.17
2017,3,11,15,15,844.0,84.5,2.2,16.5,535.0,441.74,342.34
2017,3,11,15,30,826.0,82.0,2.1,16.0,492.0,383.32,292.25
2017,3,11,15,45,803.5,78.0,2.05,16.0,445.0,322.78,238.83
2017,3,11,16,0,781.0,74.0,2.0,16.0,398.0,263.78,185.98
2017,3,11,16,15,745.5,69.5,1.8,15.5,347.0,203.68,133.52
2017,3,11,16,30,710.0,65.0,1.6,15.0,296.0,147.28,87.09
2017,3,11,16,45,659.5,59.0,1.4,14.5,244.5,89.29,46.87
2017,3,11,17,0,609.0,53.0,1.2,14.0,193.0,40.23,30.33
2017,3,11,17,15,523.0,45.0,1.2,13.5,143.5,33.65,24.27
2017,3,11,17,30,437.0,37.0,1.2,13.0,94.0,28.82,19.48
2017,3,11,17,45,287.0,24.5,1.25,12.5,55.0,19.46,9.02
2017,3,11,18,0,137.0,12.0,1.3,12.0,16.0,11.44,0.0
2017,3,11,18,15,68.5,6.0,1.3,11.5,8.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,6,45,187.5,17.5,0.95,10.5,39.0,110.33,44.85
2017,3,12,7,0,375.0,35.0,1.0,11.0,78.0,231.12,179.59
2017,3,12,7,15,475.0,44.5,1.05,11.5,127.5,312.11,252.67
2017,3,12,7,30,575.0,54.0,1.1,12.0,177.0,402.72,330.02
2017,3,12,7,45,634.5,60.5,1.15,12.5,230.0,474.17,389.39
2017,3,12,8,0,694.0,67.0,1.2,13.0,283.0,549.57,449.26
2017,3,12,8,15,734.0,72.0,1.25,13.5,335.5,609.41,494.91
2017,3,12,8,30,774.0,77.0,1.3,14.0,388.0,674.21,540.86
2017,3,12,8,45,802.0,80.5,1.4,14.5,437.5,728.53,578.2
2017,3,12,9,0,830.0,84.0,1.5,15.0,487.0,782.02,614.18
2017,3,12,9,15,850.5,87.5,1.65,15.5,532.0,828.06,644.76
2017,3,12,9,30,871.0,91.0,1.8,16.0,577.0,872.08,673.59
2017,3,12,9,45,876.5,96.5,1.95,16.5,614.5,902.93,693.08
2017,3,12,10,0,882.0,102.0,2.1,17.0,652.0,930.49,710.36
2017,3,12,10,15,893.0,104.0,2.15,17.0,685.0,955.54,726.21
2017,3,12,10,30,904.0,106.0,2.2,17.0,718.0,969.14,734.43
2017,3,12,10,45,913.0,107.0,2.3,17.5,743.5,984.24,743.06
2017,3,12,11,0,922.0,108.0,2.4,18.0,769.0,995.7,749.32
2017,3,12,11,15,926.5,108.5,2.4,18.0,786.5,998.6,750.38
2017,3,12,11,30,931.0,109.0,2.4,18.0,804.0,997.68,749.15
2017,3,12,11,45,934.0,109.0,2.45,18.5,813.0,990.96,743.37
2017,3,12,12,0,937.0,109.0,2.5,19.0,822.0,980.41,735.23
2017,3,12,12,15,937.0,109.0,2.5,19.0,822.5,963.36,723.82
2017,3,12,12,30,937.0,109.0,2.5,19.0,823.0,942.66,710.11
2017,3,12,12,45,947.5,102.0,2.5,19.0,818.5,919.93,695.12
2017,3,12,13,0,958.0,95.0,2.5,19.0,814.0,893.24,677.48
2017,3,12,13,15,954.0,94.5,2.5,19.0,798.0,857.95,653.94
2017,3,12,13,30,950.0,94.0,2.5,19.0,782.0,819.63,628.24
2017,3,12,13,45,944.0,93.0,2.5,19.0,758.5,776.54,599.0
2017,3,12,14,0,938.0,92.0,2.5,19.0,735.0,730.97,567.35
2017,3,12,14,15,928.5,90.5,2.4,19.0,703.5,680.43,529.12
2017,3,12,14,30,919.0,89.0,2.3,19.0,672.0,628.2,488.77
2017,3,12,14,45,906.5,86.5,2.25,19.0,634.0,571.94,444.58
2017,3,12,15,0,894.0,84.0,2.2,19.0,596.0,514.81,398.4
2017,3,12,15,15,876.5,81.5,2.05,18.5,552.5,454.97,349.09
2017,3,12,15,30,859.0,79.0,1.9,18.0,509.0,393.56,297.03
2017,3,12,15,45,834.5,76.0,1.8,18.0,460.5,331.4,242.71
2017,3,12,16,0,810.0,73.0,1.7,18.0,412.0,270.95,189.08
2017,3,12,16,15,775.0,68.5,1.5,17.0,360.0,209.13,135.83
2017,3,12,16,30,740.0,64.0,1.3,16.0,308.0,150.93,88.32
2017,3,12,16,45,688.0,58.5,1.15,15.5,255.0,94.57,49.88
2017,3,12,17,0,636.0,53.0,1.0,15.0,202.0,40.93,30.83
2017,3,12,17,15,550.0,45.5,1.0,14.5,151.0,33.97,24.48
2017,3,12,17,30,464.0,38.0,1.0,14.0,100.0,29.61,20.14
2017,3,12,17,45,306.5,25.5,1.0,13.5,59.0,20.27,10.02
2017,3,12,18,0,149.0,13.0,1.0,13.0,18.0,12.39,0.0
2017,3,12,18,15,74.5,6.5,1.0,12.5,9.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,13,6,45,208.5,17.0,0.6,11.5,42.0,119.51,61.21
2017,3,13,7,0,417.0,34.0,0.6,12.0,84.0,249.96,194.22
2017,3,13,7,15,511.0,42.5,0.65,12.5,134.0,329.12,264.56
2017,3,13,7,30,605.0,51.0,0.7,13.0,184.0,417.27,338.81
2017,3,13,7,45,661.0,57.0,0.8,13.5,236.5,483.83,393.8
2017,3,13,8,0,717.0,63.0,0.9,14.0,289.0,558.01,452.2
2017,3,13,8,15,754.0,67.5,1.0,14.5,341.0,620.14,498.78
2017,3,13,8,30,791.0,72.0,1.1,15.0,393.0,682.96,543.05
2017,3,13,8,45,817.0,75.0,1.2,15.5,442.0,735.73,578.85
2017,3,13,9,0,843.0,78.0,1.3,16.0,491.0,787.51,613.25
2017,3,13,9,15,861.5,80.5,1.45,16.5,535.5,831.06,641.89
2017,3,13,9,30,880.0,83.0,1.6,17.0,580.0,865.21,663.8
2017,3,13,9,45,903.5,81.0,1.75,17.5,621.0,902.98,688.09
2017,3,13,10,0,927.0,79.0,1.9,18.0,662.0,938.31,710.5
2017,3,13,10,15,936.0,80.5,1.9,18.5,694.0,961.72,723.04
2017,3,13,10,30,945.0,82.0,1.9,19.0,726.0,981.61,733.35
2017,3,13,10,45,950.5,83.0,1.95,19.5,750.5,993.95,739.41
2017,3,13,11,0,956.0,84.0,2.0,20.0,775.0,1002.45,743.16
2017,3,13,11,15,960.0,85.0,2.0,20.0,792.0,1005.63,744.4
2017,3,13,11,30,964.0,86.0,2.0,20.0,809.0,1004.85,743.28
2017,3,13,11,45,965.5,86.5,2.0,20.5,818.0,997.19,736.46
2017,3,13,12,0,967.0,87.0,2.0,21.0,827.0,985.59,727.32
2017,3,13,12,15,967.0,87.0,1.95,21.0,827.5,968.21,715.38
2017,3,13,12,30,967.0,87.0,1.9,21.0,828.0,947.07,701.14
2017,3,13,12,45,966.0,86.0,1.9,21.5,820.0,920.31,682.58
2017,3,13,13,0,965.0,85.0,1.9,22.0,812.0,890.05,661.81
2017,3,13,13,15,960.5,84.5,1.85,22.0,796.5,854.18,638.04
2017,3,13,13,30,956.0,84.0,1.8,22.0,781.0,815.3,612.21
2017,3,13,13,45,949.5,83.0,1.75,22.0,757.0,771.65,582.99
2017,3,13,14,0,943.0,82.0,1.7,22.0,733.0,725.56,551.86
2017,3,13,14,15,933.5,81.0,1.6,22.0,701.5,675.35,514.75
2017,3,13,14,30,924.0,80.0,1.5,22.0,670.0,623.42,475.49
2017,3,13,14,45,911.0,78.5,1.4,22.0,632.0,567.67,432.43
2017,3,13,15,0,898.0,77.0,1.3,22.0,594.0,511.08,387.51
2017,3,13,15,15,880.5,74.5,1.2,22.0,550.5,451.05,338.7
2017,3,13,15,30,863.0,72.0,1.1,22.0,507.0,391.26,288.62
2017,3,13,15,45,838.5,69.5,1.0,22.0,459.0,327.41,234.35
2017,3,13,16,0,814.0,67.0,0.9,22.0,411.0,267.21,182.13
2017,3,13,16,15,780.5,63.0,0.85,21.5,359.5,205.9,130.21
2017,3,13,16,30,747.0,59.0,0.8,21.0,308.0,147.99,83.68
2017,3,13,16,45,696.5,54.0,0.8,20.5,255.5,91.69,45.95
2017,3,13,17,0,646.0,49.0,0.8,20.0,203.0,41.48,30.65
2017,3,13,17,15,566.0,42.0,0.85,19.5,152.5,33.71,23.73
2017,3,13,17,30,486.0,35.0,0.9,19.0,102.0,26.76,17.28
2017,3,13,17,45,341.5,24.0,0.95,18.5,61.0,18.77,8.91
2017,3,13,18,0,197.0,13.0,1.0,18.0,20.0,12.39,0.0
2017,3,13,18,15,98.5,6.5,1.0,17.5,10.0,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,6,15,41.0,5.0,1.15,12.5,5.5,0.0,0.0
2017,3,14,6,30,82.0,10.0,1.1,13.0,11.0,37.47,0.0
2017,3,14,6,45,228.0,24.0,1.05,13.5,47.5,137.88,80.68
2017,3,14,7,0,374.0,38.0,1.0,14.0,84.0,236.13,183.79
2017,3,14,7,15,465.0,48.0,1.05,14.5,133.0,313.92,252.45
2017,3,14,7,30,556.0,58.0,1.1,15.0,182.0,400.32,325.23
2017,3,14,7,45,610.5,65.0,1.15,15.5,234.0,468.89,381.33
2017,3,14,8,0,665.0,72.0,1.2,16.0,286.0,540.95,437.73
2017,3,14,8,15,704.0,77.5,1.05,16.5,337.0,603.33,482.91
2017,3,14,8,30,743.0,83.0,0.9,17.0,388.0,666.78,525.25
2017,3,14,8,45,767.5,88.0,0.75,18.0,436.0,715.34,553.61
2017,3,14,9,0,792.0,93.0,0.6,19.0,484.0,766.72,582.5
2017,3,14,9,15,812.0,96.0,0.6,19.0,528.0,810.65,609.78
2017,3,14,9,30,832.0,99.0,0.6,19.0,572.0,852.63,635.41
2017,3,14,9,45,862.5,95.0,0.6,19.5,614.5,893.34,658.63
2017,3,14,10,0,893.0,91.0,0.6,20.0,657.0,924.19,675.17
2017,3,14,10,15,903.0,92.5,0.6,20.0,689.0,947.82,688.43
2017,3,14,10,30,913.0,94.0,0.6,20.0,721.0,968.09,699.68
2017,3,14,10,45,920.5,95.0,0.6,20.5,746.0,981.89,705.66
2017,3,14,11,0,928.0,96.0,0.6,21.0,771.0,991.99,709.52
2017,3,14,11,15,932.5,97.0,0.6,21.0,788.0,995.46,710.81
2017,3,14,11,30,937.0,98.0,0.6,21.0,805.0,995.07,709.96
2017,3,14,11,45,940.0,97.5,0.6,21.5,814.0,987.73,703.69
2017,3,14,12,0,943.0,97.0,0.6,22.0,823.0,976.55,695.31
2017,3,14,12,15,943.0,97.5,0.6,22.0,824.0,959.93,685.08
2017,3,14,12,30,943.0,98.0,0.6,22.0,825.0,939.63,672.72
2017,3,14,12,45,938.0,99.0,0.65,22.5,816.5,911.98,655.57
2017,3,14,13,0,933.0,100.0,0.7,23.0,808.0,881.1,636.4
2017,3,14,13,15,929.0,99.0,0.75,23.0,792.0,845.88,615.53
2017,3,14,13,30,925.0,98.0,0.8,23.0,776.0,807.74,592.53
2017,3,14,13,45,919.5,96.5,0.85,23.0,752.5,765.28,566.32
2017,3,14,14,0,914.0,95.0,0.9,23.0,729.0,720.39,537.67
2017,3,14,14,15,904.5,93.5,0.9,23.0,697.5,670.75,502.75
2017,3,14,14,30,895.0,92.0,0.9,23.0,666.0,619.48,465.68
2017,3,14,14,45,882.0,89.5,0.9,23.0,628.5,563.99,424.43
2017,3,14,15,0,869.0,87.0,0.9,23.0,591.0,507.75,381.21
2017,3,14,15,15,850.5,84.5,0.95,22.5,547.5,447.34,334.34
2017,3,14,15,30,832.0,82.0,1.0,22.0,504.0,388.18,286.45
2017,3,14,15,45,807.0,78.5,1.05,22.0,456.0,326.81,234.8
2017,3,14,16,0,782.0,75.0,1.1,22.0,408.0,267.26,183.6
2017,3,14,16,15,746.5,71.0,1.05,21.0,357.0,207.36,133.22
2017,3,14,16,30,711.0,67.0,1.0,20.0,306.0,151.17,88.21
2017,3,14,16,45,657.5,61.5,0.95,19.5,253.5,93.01,48.45
2017,3,14,17,0,604.0,56.0,0.9,19.0,201.0,44.27,33.24
2017,3,14,17,15,521.5,47.5,1.0,18.0,151.0,35.34,25.34
2017,3,14,17,30,439.0,39.0,1.1,17.0,101.0,30.16,20.42
2017,3,14,17,45,294.0,27.0,1.25,16.0,60.5,21.38,11.38
2017,3,14,18,0,149.0,15.0,1.4,15.0,20.0,14.3,0.0
2017,3,14,18,15,74.5,7.5,1.45,14.5,10.0,0.0,0.0
2017,3,14,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
