Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,3.5,1.3,10.5,3.5,0.0,0.0
2017,3,15,6,30,0.0,7.0,1.5,11.0,7.0,6.67,0.0
2017,3,15,6,45,13.5,25.5,1.75,11.5,27.5,33.65,17.87
2017,3,15,7,0,27.0,44.0,2.0,12.0,48.0,61.81,45.83
2017,3,15,7,15,43.0,66.0,2.05,12.5,74.5,96.05,76.07
2017,3,15,7,30,59.0,88.0,2.1,13.0,101.0,131.04,106.6
2017,3,15,7,45,69.5,110.5,2.2,13.5,130.0,164.42,135.15
2017,3,15,8,0,80.0,133.0,2.3,14.0,159.0,198.37,163.5
2017,3,15,8,15,88.0,154.0,2.3,14.0,187.0,229.22,188.9
2017,3,15,8,30,96.0,175.0,2.3,14.0,215.0,260.45,214.12
2017,3,15,8,45,273.0,175.0,2.3,14.5,307.5,421.76,346.37
2017,3,15,9,0,450.0,175.0,2.3,15.0,400.0,586.11,474.08
2017,3,15,9,15,440.0,196.0,2.25,15.0,432.0,614.57,492.43
2017,3,15,9,30,430.0,217.0,2.2,15.0,464.0,640.45,509.53
2017,3,15,9,45,646.5,159.0,2.15,15.5,557.5,782.13,614.26
2017,3,15,10,0,863.0,101.0,2.1,16.0,651.0,918.78,705.59
2017,3,15,10,15,873.0,103.0,2.05,16.0,682.5,934.5,712.94
2017,3,15,10,30,883.0,105.0,2.0,16.0,714.0,954.84,724.78
2017,3,15,10,45,887.0,107.5,1.95,16.5,738.0,966.66,729.49
2017,3,15,11,0,891.0,110.0,1.9,17.0,762.0,974.84,731.94
2017,3,15,11,15,676.5,205.0,1.85,17.0,706.5,887.69,672.03
2017,3,15,11,30,462.0,300.0,1.8,17.0,651.0,776.99,590.54
2017,3,15,11,45,503.5,288.5,1.8,17.0,675.0,796.13,605.6
2017,3,15,12,0,545.0,277.0,1.8,17.0,699.0,812.2,617.2
2017,3,15,12,15,461.5,310.5,1.85,17.0,668.0,758.65,577.75
2017,3,15,12,30,378.0,344.0,1.9,17.0,637.0,696.89,532.86
2017,3,15,12,45,427.5,319.5,2.0,17.0,648.0,709.1,543.95
2017,3,15,13,0,477.0,295.0,2.1,17.0,659.0,709.06,545.79
2017,3,15,13,15,520.0,272.5,2.05,17.0,662.0,701.33,541.0
2017,3,15,13,30,563.0,250.0,2.0,17.0,665.0,689.17,532.92
2017,3,15,13,45,561.0,240.5,1.95,17.0,643.0,652.59,506.22
2017,3,15,14,0,559.0,231.0,1.9,17.0,621.0,614.58,478.26
2017,3,15,14,15,529.5,230.0,1.8,16.5,586.5,565.93,442.14
2017,3,15,14,30,500.0,229.0,1.7,16.0,552.0,518.48,406.33
2017,3,15,14,45,524.5,206.0,1.65,16.0,528.0,481.16,377.44
2017,3,15,15,0,549.0,183.0,1.6,16.0,504.0,440.55,344.92
2017,3,15,15,15,404.5,200.5,1.5,15.5,427.5,360.73,282.21
2017,3,15,15,30,260.0,218.0,1.4,15.0,351.0,294.88,230.87
2017,3,15,15,45,130.0,131.0,1.35,15.0,197.5,160.52,124.88
2017,3,15,16,0,0.0,44.0,1.3,15.0,44.0,40.88,29.09
2017,3,15,16,15,0.0,38.5,1.2,14.5,38.5,35.75,24.98
2017,3,15,16,30,0.0,33.0,1.1,14.0,33.0,30.63,20.71
2017,3,15,16,45,0.0,27.5,1.05,14.0,27.5,25.51,16.33
2017,3,15,17,0,0.0,22.0,1.0,14.0,22.0,20.39,12.7
2017,3,15,17,15,0.0,16.5,0.95,13.5,16.5,15.29,8.03
2017,3,15,17,30,0.0,11.0,0.9,13.0,11.0,10.18,3.32
2017,3,15,17,45,0.0,6.5,0.85,12.5,6.5,6.01,0.0
2017,3,15,18,0,0.0,2.0,0.8,12.0,2.0,1.85,0.0
2017,3,15,18,15,0.0,1.0,0.8,11.5,1.0,0.95,0.0
2017,3,15,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,2.0,1.1,10.5,2.0,0.0,0.0
2017,3,16,6,30,0.0,4.0,1.3,11.0,4.0,3.81,0.0
2017,3,16,6,45,0.0,15.0,1.5,11.5,15.0,13.91,4.63
2017,3,16,7,0,0.0,26.0,1.7,12.0,26.0,24.13,14.59
2017,3,16,7,15,0.0,41.0,1.75,12.5,41.0,38.1,26.88
2017,3,16,7,30,0.0,56.0,1.8,13.0,56.0,52.86,39.72
2017,3,16,7,45,0.0,71.5,1.9,13.5,71.5,68.19,52.84
2017,3,16,8,0,0.0,87.0,2.0,14.0,87.0,83.47,65.65
2017,3,16,8,15,0.0,102.5,1.95,14.0,102.5,98.71,78.34
2017,3,16,8,30,0.0,118.0,1.9,14.0,118.0,113.93,90.83
2017,3,16,8,45,122.0,167.0,1.9,14.5,229.0,282.31,231.88
2017,3,16,9,0,244.0,216.0,1.9,15.0,340.0,455.07,368.36
2017,3,16,9,15,228.5,239.0,1.9,15.0,362.5,461.02,370.49
2017,3,16,9,30,213.0,262.0,1.9,15.0,385.0,478.08,381.88
2017,3,16,9,45,373.0,238.0,1.9,15.5,471.0,609.02,482.55
2017,3,16,10,0,533.0,214.0,1.9,16.0,557.0,747.58,583.41
2017,3,16,10,15,555.5,218.5,2.05,16.0,591.5,780.08,605.62
2017,3,16,10,30,578.0,223.0,2.2,16.0,626.0,810.73,627.48
2017,3,16,10,45,578.0,233.5,2.35,16.5,648.0,824.62,635.82
2017,3,16,11,0,578.0,244.0,2.5,17.0,670.0,835.8,642.42
2017,3,16,11,15,696.0,202.5,2.55,17.0,726.5,904.84,691.76
2017,3,16,11,30,814.0,161.0,2.6,17.0,783.0,959.64,728.45
2017,3,16,11,45,821.5,159.5,2.65,17.0,793.5,955.63,725.25
2017,3,16,12,0,829.0,158.0,2.7,17.0,804.0,948.02,720.32
2017,3,16,12,15,704.0,213.0,2.7,17.0,762.0,881.04,674.29
2017,3,16,12,30,579.0,268.0,2.7,17.0,720.0,805.69,619.15
2017,3,16,12,45,716.0,206.0,2.7,17.0,759.5,845.2,650.84
2017,3,16,13,0,853.0,144.0,2.7,17.0,799.0,868.39,667.0
2017,3,16,13,15,849.0,143.0,2.7,17.0,783.5,834.43,643.5
2017,3,16,13,30,845.0,142.0,2.7,17.0,768.0,797.81,618.51
2017,3,16,13,45,725.0,179.5,2.7,17.0,705.0,714.57,557.41
2017,3,16,14,0,605.0,217.0,2.7,17.0,642.0,635.09,497.28
2017,3,16,14,15,705.0,176.0,2.7,16.5,650.5,628.61,494.62
2017,3,16,14,30,805.0,135.0,2.7,16.0,659.0,611.26,482.32
2017,3,16,14,45,685.0,157.0,2.7,16.0,585.0,524.02,413.8
2017,3,16,15,0,565.0,179.0,2.7,16.0,511.0,445.07,351.07
2017,3,16,15,15,405.0,200.5,2.6,15.5,429.5,361.17,284.6
2017,3,16,15,30,245.0,222.0,2.5,15.0,348.0,292.86,230.88
2017,3,16,15,45,240.0,200.5,2.4,15.0,314.5,254.48,198.88
2017,3,16,16,0,235.0,179.0,2.3,15.0,281.0,216.76,166.92
2017,3,16,16,15,213.0,161.5,2.05,14.5,245.0,181.42,137.76
2017,3,16,16,30,191.0,144.0,1.8,14.0,209.0,147.42,110.44
2017,3,16,16,45,178.5,121.0,1.6,14.0,174.0,112.8,83.58
2017,3,16,17,0,166.0,98.0,1.4,14.0,139.0,80.16,65.74
2017,3,16,17,15,136.5,76.5,1.3,13.0,104.5,62.25,49.76
2017,3,16,17,30,107.0,55.0,1.2,12.0,70.0,45.69,34.6
2017,3,16,17,45,53.5,35.0,1.15,11.5,42.5,29.74,19.03
2017,3,16,18,0,0.0,15.0,1.1,11.0,15.0,13.91,0.0
2017,3,16,18,15,0.0,7.5,1.05,10.5,7.5,7.15,0.0
2017,3,16,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,6,15,64.0,7.5,0.5,10.5,9.5,0.0,0.0
2017,3,17,6,30,128.0,15.0,0.5,11.0,19.0,59.04,0.0
2017,3,17,6,45,278.5,27.0,0.5,11.5,59.0,167.84,118.63
2017,3,17,7,0,429.0,39.0,0.5,12.0,99.0,265.95,210.22
2017,3,17,7,15,514.0,47.5,0.5,12.0,149.0,342.57,277.17
2017,3,17,7,30,599.0,56.0,0.5,12.0,199.0,427.05,347.79
2017,3,17,7,45,655.0,61.5,0.55,12.5,252.0,497.07,404.04
2017,3,17,8,0,711.0,67.0,0.6,13.0,305.0,567.33,458.17
2017,3,17,8,15,746.5,71.0,0.5,13.5,357.0,627.89,500.21
2017,3,17,8,30,782.0,75.0,0.4,14.0,409.0,688.98,539.67
2017,3,17,8,45,807.5,78.5,0.35,15.0,457.5,741.77,571.35
2017,3,17,9,0,833.0,82.0,0.3,16.0,506.0,793.55,601.2
2017,3,17,9,15,851.0,84.5,0.2,16.5,550.5,836.37,624.38
2017,3,17,9,30,869.0,87.0,0.1,17.0,595.0,869.67,641.08
2017,3,17,9,45,881.5,89.5,0.05,17.5,633.0,902.75,658.42
2017,3,17,10,0,894.0,92.0,0.0,18.0,671.0,932.91,673.94
2017,3,17,10,15,903.5,93.5,0.0,18.5,703.0,955.97,685.27
2017,3,17,10,30,913.0,95.0,0.0,19.0,735.0,975.64,694.6
2017,3,17,10,45,918.5,97.0,0.05,19.5,759.5,988.53,700.23
2017,3,17,11,0,924.0,99.0,0.1,20.0,784.0,997.67,704.1
2017,3,17,11,15,928.0,100.0,0.1,20.0,800.5,1000.45,704.95
2017,3,17,11,30,932.0,101.0,0.1,20.0,817.0,999.38,703.73
2017,3,17,11,45,932.0,102.5,0.15,20.5,825.0,991.25,697.94
2017,3,17,12,0,932.0,104.0,0.2,21.0,833.0,979.32,690.21
2017,3,17,12,15,931.5,104.0,0.2,21.0,833.5,961.6,679.48
2017,3,17,12,30,931.0,104.0,0.2,21.0,834.0,940.27,666.7
2017,3,17,12,45,927.5,104.0,0.2,21.0,825.0,912.85,650.23
2017,3,17,13,0,924.0,104.0,0.2,21.0,816.0,882.18,631.77
2017,3,17,13,15,919.0,103.5,0.2,21.0,799.5,846.71,610.23
2017,3,17,13,30,914.0,103.0,0.2,21.0,783.0,808.42,586.77
2017,3,17,13,45,904.0,103.0,0.25,21.0,758.0,764.37,560.12
2017,3,17,14,0,894.0,103.0,0.3,21.0,733.0,718.29,531.24
2017,3,17,14,15,883.5,101.0,0.35,21.0,701.5,668.14,497.37
2017,3,17,14,30,873.0,99.0,0.4,21.0,670.0,616.53,461.32
2017,3,17,14,45,855.5,98.0,0.45,21.0,631.5,560.77,420.96
2017,3,17,15,0,838.0,97.0,0.5,21.0,593.0,504.31,378.56
2017,3,17,15,15,818.5,94.0,0.6,20.5,549.5,445.18,333.52
2017,3,17,15,30,799.0,91.0,0.7,20.0,506.0,386.72,286.85
2017,3,17,15,45,655.0,111.5,0.8,19.5,430.5,308.79,226.06
2017,3,17,16,0,511.0,132.0,0.9,19.0,355.0,246.91,178.15
2017,3,17,16,15,479.0,122.0,0.85,18.0,311.0,197.72,137.63
2017,3,17,16,30,447.0,112.0,0.8,17.0,267.0,152.09,101.36
2017,3,17,16,45,508.5,87.0,0.8,16.5,235.5,105.91,64.73
2017,3,17,17,0,570.0,62.0,0.8,16.0,204.0,50.44,39.13
2017,3,17,17,15,490.0,53.0,0.85,15.5,154.5,39.6,29.45
2017,3,17,17,30,410.0,44.0,0.9,15.0,105.0,34.21,24.28
2017,3,17,17,45,279.0,31.0,1.0,14.5,65.0,24.68,14.83
2017,3,17,18,0,148.0,18.0,1.1,14.0,25.0,14.23,0.0
2017,3,17,18,15,74.0,9.0,1.1,13.5,12.5,8.58,0.0
2017,3,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.5,0.85,11.0,4.5,4.29,0.0
2017,3,18,6,30,0.0,9.0,0.8,11.0,9.0,8.34,0.0
2017,3,18,6,45,0.0,27.0,0.75,11.5,27.0,26.18,14.92
2017,3,18,7,0,0.0,45.0,0.7,12.0,45.0,44.97,32.25
2017,3,18,7,15,6.0,66.5,0.75,12.0,68.0,70.55,54.67
2017,3,18,7,30,12.0,88.0,0.8,12.0,91.0,96.23,76.99
2017,3,18,7,45,20.0,108.5,0.85,12.5,114.5,122.23,99.09
2017,3,18,8,0,28.0,129.0,0.9,13.0,138.0,157.47,128.38
2017,3,18,8,15,25.0,145.5,1.05,13.0,155.0,163.63,133.14
2017,3,18,8,30,22.0,162.0,1.2,13.0,172.0,178.2,144.75
2017,3,18,8,45,11.0,118.5,1.4,13.0,123.5,121.79,97.55
2017,3,18,9,0,0.0,75.0,1.6,13.0,75.0,69.82,53.59
2017,3,18,9,15,18.5,156.5,1.55,13.5,167.5,166.6,134.21
2017,3,18,9,30,37.0,238.0,1.5,14.0,260.0,282.37,226.53
2017,3,18,9,45,20.5,214.5,1.45,14.5,227.0,227.99,181.48
2017,3,18,10,0,4.0,191.0,1.4,15.0,194.0,187.84,148.3
2017,3,18,10,15,47.0,260.5,1.3,15.0,294.0,312.79,247.9
2017,3,18,10,30,90.0,330.0,1.2,15.0,394.0,430.17,336.85
2017,3,18,10,45,52.5,293.0,1.15,15.5,331.0,351.21,274.28
2017,3,18,11,0,15.0,256.0,1.1,16.0,268.0,262.1,204.36
2017,3,18,11,15,7.5,204.0,1.0,16.0,210.0,201.96,157.45
2017,3,18,11,30,0.0,152.0,0.9,16.0,152.0,143.51,111.02
2017,3,18,11,45,8.5,214.5,0.85,16.0,221.5,212.45,165.83
2017,3,18,12,0,17.0,277.0,0.8,16.0,291.0,281.81,219.11
2017,3,18,12,15,100.0,334.5,0.75,16.0,414.0,425.38,328.83
2017,3,18,12,30,183.0,392.0,0.7,16.0,537.0,564.97,429.5
2017,3,18,12,45,553.0,248.5,0.65,16.5,679.0,746.54,562.69
2017,3,18,13,0,923.0,105.0,0.6,17.0,821.0,883.74,652.71
2017,3,18,13,15,919.5,104.0,0.5,17.0,805.0,848.91,626.39
2017,3,18,13,30,916.0,103.0,0.4,17.0,789.0,811.17,600.82
2017,3,18,13,45,918.5,98.0,0.3,17.0,767.5,771.03,573.69
2017,3,18,14,0,921.0,93.0,0.2,17.0,746.0,727.89,544.56
2017,3,18,14,15,912.5,91.5,0.45,17.0,715.0,678.34,513.54
2017,3,18,14,30,904.0,90.0,0.7,17.0,684.0,627.07,479.48
2017,3,18,14,45,895.0,86.5,0.95,17.0,647.0,572.12,440.42
2017,3,18,15,0,886.0,83.0,1.2,17.0,610.0,516.02,397.99
2017,3,18,15,15,869.5,81.0,1.15,17.0,567.0,457.19,349.72
2017,3,18,15,30,853.0,79.0,1.1,17.0,524.0,396.46,298.5
2017,3,18,15,45,830.0,76.0,1.1,17.0,475.5,334.79,245.37
2017,3,18,16,0,807.0,73.0,1.1,17.0,427.0,274.69,192.5
2017,3,18,16,15,775.5,69.0,0.95,16.5,376.0,213.87,139.72
2017,3,18,16,30,744.0,65.0,0.8,16.0,325.0,156.25,92.14
2017,3,18,16,45,690.0,61.0,0.7,16.0,271.5,100.46,53.45
2017,3,18,17,0,636.0,57.0,0.6,16.0,218.0,47.46,29.8
2017,3,18,17,15,558.5,49.5,0.7,15.5,166.5,36.51,26.75
2017,3,18,17,30,481.0,42.0,0.8,15.0,115.0,32.29,22.65
2017,3,18,17,45,240.5,35.5,0.9,14.5,72.0,27.68,17.5
2017,3,18,18,0,0.0,29.0,1.0,14.0,29.0,24.76,0.0
2017,3,18,18,15,0.0,14.5,1.0,13.5,14.5,13.82,0.0
2017,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,2.5,0.15,11.0,2.5,2.38,0.0
2017,3,19,6,30,0.0,5.0,0.2,11.0,5.0,4.62,0.0
2017,3,19,6,45,0.0,14.0,0.3,11.5,14.0,12.97,4.77
2017,3,19,7,0,0.0,23.0,0.4,12.0,23.0,21.33,12.46
2017,3,19,7,15,0.0,34.0,0.5,12.0,34.0,31.56,21.53
2017,3,19,7,30,0.0,45.0,0.6,12.0,45.0,41.81,30.52
2017,3,19,7,45,0.0,56.5,0.7,12.5,56.5,52.53,39.71
2017,3,19,8,0,0.0,68.0,0.8,13.0,68.0,63.26,48.73
2017,3,19,8,15,25.0,122.0,0.85,13.5,133.0,144.33,117.21
2017,3,19,8,30,50.0,176.0,0.9,14.0,198.0,225.92,183.58
2017,3,19,8,45,158.5,198.5,1.0,14.5,279.0,348.94,282.99
2017,3,19,9,0,267.0,221.0,1.1,15.0,360.0,480.63,384.47
2017,3,19,9,15,235.5,246.0,1.15,15.0,376.5,475.7,378.1
2017,3,19,9,30,204.0,271.0,1.2,15.0,393.0,481.02,380.34
2017,3,19,9,45,136.5,282.5,1.25,15.5,366.0,435.45,342.78
2017,3,19,10,0,69.0,294.0,1.3,16.0,339.0,372.48,292.15
2017,3,19,10,15,94.5,317.0,1.2,16.0,382.0,421.04,329.03
2017,3,19,10,30,120.0,340.0,1.1,16.0,425.0,483.84,374.72
2017,3,19,10,45,268.0,328.0,1.0,16.0,526.5,623.46,478.16
2017,3,19,11,0,416.0,316.0,0.9,16.0,628.0,749.48,566.43
2017,3,19,11,15,429.0,317.0,0.8,16.0,644.5,771.64,577.92
2017,3,19,11,30,442.0,318.0,0.7,16.0,661.0,779.61,581.28
2017,3,19,11,45,381.0,344.5,0.65,16.0,642.5,731.92,546.27
2017,3,19,12,0,320.0,371.0,0.6,16.0,624.0,695.06,518.93
2017,3,19,12,15,321.5,370.5,0.6,16.0,625.0,686.4,513.36
2017,3,19,12,30,323.0,370.0,0.6,16.0,626.0,676.31,506.48
2017,3,19,12,45,355.0,356.5,0.65,16.0,635.5,677.75,509.11
2017,3,19,13,0,387.0,343.0,0.7,16.0,645.0,676.38,509.6
2017,3,19,13,15,351.5,345.5,0.65,16.0,615.0,633.81,478.7
2017,3,19,13,30,316.0,348.0,0.6,16.0,585.0,592.27,448.77
2017,3,19,13,45,300.0,339.5,0.55,16.5,559.0,555.62,421.8
2017,3,19,14,0,284.0,331.0,0.5,17.0,533.0,519.44,394.93
2017,3,19,14,15,163.5,304.5,0.45,16.5,420.0,396.37,304.63
2017,3,19,14,30,43.0,278.0,0.4,16.0,307.0,286.38,221.87
2017,3,19,14,45,41.0,261.5,0.4,16.0,287.5,265.68,207.13
2017,3,19,15,0,39.0,245.0,0.4,16.0,268.0,245.32,191.81
2017,3,19,15,15,21.5,207.0,0.4,15.5,219.5,199.66,156.86
2017,3,19,15,30,4.0,169.0,0.4,15.0,171.0,156.79,123.69
2017,3,19,15,45,20.5,171.5,0.45,15.0,181.0,162.92,128.9
2017,3,19,16,0,37.0,174.0,0.5,15.0,191.0,164.45,129.83
2017,3,19,16,15,31.5,154.0,0.55,14.5,167.5,141.86,111.98
2017,3,19,16,30,26.0,134.0,0.6,14.0,144.0,120.17,94.79
2017,3,19,16,45,19.5,113.5,0.65,13.5,120.0,101.65,80.15
2017,3,19,17,0,13.0,93.0,0.7,13.0,96.0,81.57,63.97
2017,3,19,17,15,6.5,71.5,0.7,12.5,73.0,63.15,50.75
2017,3,19,17,30,0.0,50.0,0.7,12.0,50.0,44.88,34.07
2017,3,19,17,45,0.0,31.5,0.75,12.0,31.5,28.75,18.78
2017,3,19,18,0,0.0,13.0,0.8,12.0,13.0,12.06,0.0
2017,3,19,18,15,0.0,6.5,0.8,12.0,6.5,6.2,0.0
2017,3,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,6.0,2.2,11.0,6.0,5.72,0.0
2017,3,20,6,30,0.0,12.0,2.4,11.0,12.0,11.13,0.0
2017,3,20,6,45,0.0,30.5,2.6,11.5,30.5,29.86,18.49
2017,3,20,7,0,0.0,49.0,2.8,12.0,49.0,49.07,35.82
2017,3,20,7,15,4.5,70.0,2.9,12.0,71.0,73.12,56.96
2017,3,20,7,30,9.0,91.0,3.0,12.0,93.0,97.22,77.97
2017,3,20,7,45,16.0,111.0,3.1,12.5,116.0,121.89,99.03
2017,3,20,8,0,23.0,131.0,3.2,13.0,139.0,147.1,120.15
2017,3,20,8,15,24.0,149.0,3.15,13.0,159.0,166.27,135.91
2017,3,20,8,30,25.0,167.0,3.1,13.0,179.0,185.49,151.46
2017,3,20,8,45,63.5,199.5,3.1,13.5,232.5,262.88,215.2
2017,3,20,9,0,102.0,232.0,3.1,14.0,286.0,332.35,270.87
2017,3,20,9,15,51.5,200.5,3.15,14.0,228.0,252.28,204.43
2017,3,20,9,30,1.0,169.0,3.2,14.0,170.0,163.64,130.32
2017,3,20,9,45,0.5,133.0,3.3,14.5,133.5,126.32,99.43
2017,3,20,10,0,0.0,97.0,3.4,15.0,97.0,90.56,69.69
2017,3,20,10,15,0.0,102.0,3.45,15.0,102.0,95.37,73.55
2017,3,20,10,30,0.0,107.0,3.5,15.0,107.0,100.19,77.37
2017,3,20,10,45,0.0,116.5,3.55,15.0,116.5,109.33,84.73
2017,3,20,11,0,0.0,126.0,3.6,15.0,126.0,118.47,92.06
2017,3,20,11,15,0.0,132.5,3.45,15.0,132.5,124.69,97.01
2017,3,20,11,30,0.0,139.0,3.3,15.0,139.0,130.9,101.95
2017,3,20,11,45,28.0,249.5,3.2,15.0,272.0,274.88,217.92
2017,3,20,12,0,56.0,360.0,3.1,15.0,405.0,415.05,326.41
2017,3,20,12,15,71.0,370.5,3.1,15.0,427.5,436.53,342.56
2017,3,20,12,30,86.0,381.0,3.1,15.0,450.0,456.92,358.33
2017,3,20,12,45,91.0,376.0,3.1,15.5,448.0,451.37,353.59
2017,3,20,13,0,96.0,371.0,3.1,16.0,446.0,445.29,348.61
2017,3,20,13,15,50.5,280.0,3.05,16.0,319.5,312.17,245.81
2017,3,20,13,30,5.0,189.0,3.0,16.0,193.0,181.34,142.01
2017,3,20,13,45,2.5,142.5,2.95,16.0,144.5,135.12,105.22
2017,3,20,14,0,0.0,96.0,2.9,16.0,96.0,89.58,68.32
2017,3,20,14,15,6.5,162.0,2.8,16.0,166.5,155.4,122.14
2017,3,20,14,30,13.0,228.0,2.7,16.0,237.0,219.99,174.05
2017,3,20,14,45,6.5,136.0,2.6,16.0,140.5,130.12,101.81
2017,3,20,15,0,0.0,44.0,2.5,16.0,44.0,40.94,28.61
2017,3,20,15,15,0.0,91.0,2.3,15.5,91.0,84.79,65.36
2017,3,20,15,30,0.0,138.0,2.1,15.0,138.0,127.47,100.93
2017,3,20,15,45,0.0,138.5,1.95,15.0,138.5,127.32,101.02
2017,3,20,16,0,0.0,139.0,1.8,15.0,139.0,126.86,100.94
2017,3,20,16,15,0.0,122.0,1.65,14.5,122.0,111.05,88.26
2017,3,20,16,30,0.0,105.0,1.5,14.0,105.0,95.36,75.52
2017,3,20,16,45,0.0,87.5,1.4,14.0,87.5,79.4,62.17
2017,3,20,17,0,0.0,70.0,1.3,14.0,70.0,63.63,48.77
2017,3,20,17,15,0.0,53.5,1.4,14.0,53.5,49.06,38.07
2017,3,20,17,30,0.0,37.0,1.5,14.0,37.0,34.38,24.63
2017,3,20,17,45,0.0,23.5,1.65,14.0,23.5,21.81,12.85
2017,3,20,18,0,0.0,10.0,1.8,14.0,10.0,9.26,0.0
2017,3,20,18,15,0.0,5.0,1.95,14.0,5.0,4.77,0.0
2017,3,20,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,4.5,2.75,13.0,4.5,4.29,0.0
2017,3,21,6,30,0.0,9.0,2.8,13.0,9.0,8.33,0.0
2017,3,21,6,45,0.0,21.5,2.9,13.5,21.5,19.95,10.53
2017,3,21,7,0,0.0,34.0,3.0,14.0,34.0,31.58,20.95
2017,3,21,7,15,0.0,49.0,3.05,14.0,49.0,45.94,33.52
2017,3,21,7,30,0.0,64.0,3.1,14.0,64.0,60.73,46.34
2017,3,21,7,45,0.0,79.5,3.15,14.5,79.5,75.99,59.25
2017,3,21,8,0,0.0,95.0,3.2,15.0,95.0,91.22,71.88
2017,3,21,8,15,367.5,90.5,3.35,15.0,255.0,384.79,322.34
2017,3,21,8,30,735.0,86.0,3.5,15.0,415.0,675.09,551.71
2017,3,21,8,45,562.5,144.5,3.65,15.0,412.5,631.55,514.4
2017,3,21,9,0,390.0,203.0,3.8,15.0,410.0,561.4,456.16
2017,3,21,9,15,286.0,241.0,3.75,15.0,399.5,526.9,425.77
2017,3,21,9,30,182.0,279.0,3.7,15.0,389.0,471.07,378.61
2017,3,21,9,45,505.5,197.5,3.7,15.0,529.0,700.71,561.81
2017,3,21,10,0,829.0,116.0,3.7,15.0,669.0,917.06,718.67
2017,3,21,10,15,841.0,118.0,3.65,15.0,701.5,941.85,732.8
2017,3,21,10,30,853.0,120.0,3.6,15.0,734.0,963.43,746.21
2017,3,21,10,45,861.0,122.0,3.55,15.0,759.0,977.79,754.67
2017,3,21,11,0,869.0,124.0,3.5,15.0,784.0,988.59,760.8
2017,3,21,11,15,875.5,125.0,3.5,15.0,801.5,984.75,757.35
2017,3,21,11,30,882.0,126.0,3.5,15.0,819.0,985.81,757.58
2017,3,21,11,45,892.0,123.0,3.55,15.0,830.5,982.2,755.05
2017,3,21,12,0,902.0,120.0,3.6,15.0,842.0,974.81,750.09
2017,3,21,12,15,903.5,120.0,3.6,15.0,843.0,958.98,739.08
2017,3,21,12,30,905.0,120.0,3.6,15.0,844.0,939.58,725.75
2017,3,21,12,45,913.5,114.5,3.65,15.0,839.0,917.07,710.65
2017,3,21,13,0,922.0,109.0,3.7,15.0,834.0,890.83,692.93
2017,3,21,13,15,918.5,108.0,3.7,15.0,818.5,855.79,668.67
2017,3,21,13,30,915.0,107.0,3.7,15.0,803.0,817.86,642.26
2017,3,21,13,45,912.5,104.5,3.75,15.0,780.5,776.44,613.39
2017,3,21,14,0,910.0,102.0,3.8,15.0,758.0,732.43,582.14
2017,3,21,14,15,901.0,100.0,3.8,15.0,726.5,682.3,543.61
2017,3,21,14,30,892.0,98.0,3.8,15.0,695.0,630.55,502.91
2017,3,21,14,45,677.0,161.0,3.8,15.0,599.5,526.22,419.39
2017,3,21,15,0,462.0,224.0,3.8,15.0,504.0,437.5,347.81
2017,3,21,15,15,651.0,155.0,3.75,15.0,518.5,429.97,339.23
2017,3,21,15,30,840.0,86.0,3.7,15.0,533.0,400.32,309.4
2017,3,21,15,45,497.0,139.5,3.7,15.0,398.0,284.01,217.59
2017,3,21,16,0,154.0,193.0,3.7,15.0,263.0,209.13,163.69
2017,3,21,16,15,145.5,171.5,3.4,14.5,231.5,176.72,136.95
2017,3,21,16,30,137.0,150.0,3.1,14.0,200.0,145.53,111.44
2017,3,21,16,45,127.0,127.0,2.8,13.5,167.5,114.43,87.0
2017,3,21,17,0,117.0,104.0,2.5,13.0,135.0,85.01,65.95
2017,3,21,17,15,293.0,74.5,2.25,12.5,128.0,55.55,44.08
2017,3,21,17,30,469.0,45.0,2.0,12.0,121.0,34.49,24.97
2017,3,21,17,45,335.0,33.5,1.75,11.5,77.5,26.43,17.07
2017,3,21,18,0,201.0,22.0,1.5,11.0,34.0,17.94,2.44
2017,3,21,18,15,100.5,11.0,1.45,11.0,17.0,10.48,0.0
2017,3,21,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,3.0,1.45,11.0,3.0,2.86,0.0
2017,3,22,6,30,0.0,6.0,1.5,11.0,6.0,5.55,0.0
2017,3,22,6,45,0.0,14.0,1.6,11.0,14.0,12.97,5.07
2017,3,22,7,0,0.0,22.0,1.7,11.0,22.0,20.4,11.79
2017,3,22,7,15,0.0,31.0,1.8,11.0,31.0,28.76,19.23
2017,3,22,7,30,0.0,40.0,1.9,11.0,40.0,37.14,26.61
2017,3,22,7,45,0.0,50.0,2.0,11.0,50.0,46.46,34.69
2017,3,22,8,0,0.0,60.0,2.1,11.0,60.0,55.79,42.66
2017,3,22,8,15,0.0,102.5,2.2,11.0,102.5,97.83,78.42
2017,3,22,8,30,0.0,145.0,2.3,11.0,145.0,141.77,115.1
2017,3,22,8,45,210.0,171.5,2.4,11.0,284.0,370.1,308.33
2017,3,22,9,0,420.0,198.0,2.5,11.0,423.0,594.53,486.66
2017,3,22,9,15,215.0,200.5,2.6,11.0,316.5,418.51,343.4
2017,3,22,9,30,10.0,203.0,2.7,11.0,210.0,206.75,166.86
2017,3,22,9,45,58.0,258.5,2.8,11.5,298.0,322.15,261.43
2017,3,22,10,0,106.0,314.0,2.9,12.0,386.0,428.95,345.29
2017,3,22,10,15,500.5,211.0,2.95,12.0,571.0,726.31,582.15
2017,3,22,10,30,895.0,108.0,3.0,12.0,756.0,983.13,765.66
2017,3,22,10,45,583.5,236.0,3.1,12.5,664.0,838.93,658.42
2017,3,22,11,0,272.0,364.0,3.2,13.0,572.0,665.52,522.32
2017,3,22,11,15,401.5,326.5,3.2,13.0,640.5,745.16,585.5
2017,3,22,11,30,531.0,289.0,3.2,13.0,709.0,835.83,653.21
2017,3,22,11,45,269.5,250.0,3.25,13.0,463.5,525.73,419.57
2017,3,22,12,0,8.0,211.0,3.3,13.0,218.0,207.92,164.34
2017,3,22,12,15,65.5,304.5,3.35,13.0,358.0,362.26,289.09
2017,3,22,12,30,123.0,398.0,3.4,13.0,498.0,517.16,408.51
2017,3,22,12,45,170.0,394.0,3.5,13.0,530.0,547.07,432.02
2017,3,22,13,0,217.0,390.0,3.6,13.0,562.0,573.8,453.58
2017,3,22,13,15,251.0,375.5,3.65,13.0,570.5,583.04,461.46
2017,3,22,13,30,285.0,361.0,3.7,13.0,579.0,581.3,461.18
2017,3,22,13,45,588.0,237.0,3.75,13.0,668.5,672.29,536.89
2017,3,22,14,0,891.0,113.0,3.8,13.0,758.0,731.06,585.62
2017,3,22,14,15,495.5,213.0,3.85,12.5,569.0,530.58,427.6
2017,3,22,14,30,100.0,313.0,3.9,12.0,380.0,352.49,283.23
2017,3,22,14,45,474.0,208.0,3.95,12.0,500.0,457.97,370.91
2017,3,22,15,0,848.0,103.0,4.0,12.0,620.0,518.78,416.99
2017,3,22,15,15,830.0,100.0,3.95,11.5,576.0,459.46,366.18
2017,3,22,15,30,812.0,97.0,3.9,11.0,532.0,400.64,314.72
2017,3,22,15,45,789.0,93.0,3.9,11.0,484.0,340.09,260.11
2017,3,22,16,0,766.0,89.0,3.9,11.0,436.0,281.23,206.18
2017,3,22,16,15,731.0,84.5,3.7,10.5,384.0,218.24,149.97
2017,3,22,16,30,696.0,80.0,3.5,10.0,332.0,161.8,101.75
2017,3,22,16,45,645.5,73.5,3.35,10.0,279.0,106.4,61.14
2017,3,22,17,0,595.0,67.0,3.2,10.0,226.0,57.18,37.64
2017,3,22,17,15,516.5,58.5,2.95,9.5,174.5,43.59,33.87
2017,3,22,17,30,438.0,50.0,2.7,9.0,123.0,38.88,29.26
2017,3,22,17,45,308.5,37.5,2.45,9.0,79.5,30.06,20.5
2017,3,22,18,0,179.0,25.0,2.2,9.0,36.0,19.79,4.96
2017,3,22,18,15,89.5,12.5,2.25,9.0,18.0,11.91,0.0
2017,3,22,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,6,15,103.5,13.0,1.2,8.5,19.5,44.74,0.0
2017,3,23,6,30,207.0,26.0,1.4,9.0,39.0,122.83,63.16
2017,3,23,6,45,330.5,38.5,1.6,9.5,84.0,206.49,161.83
2017,3,23,7,0,454.0,51.0,1.8,10.0,129.0,298.74,244.14
2017,3,23,7,15,530.0,60.0,1.85,10.0,181.0,374.54,311.28
2017,3,23,7,30,606.0,69.0,1.9,10.0,233.0,456.89,381.54
2017,3,23,7,45,465.0,101.5,2.0,10.5,242.5,431.31,360.81
2017,3,23,8,0,324.0,134.0,2.1,11.0,252.0,383.28,320.54
2017,3,23,8,15,234.0,165.5,2.05,11.0,257.5,368.64,306.66
2017,3,23,8,30,144.0,197.0,2.0,11.0,263.0,333.25,275.29
2017,3,23,8,45,227.5,210.5,2.0,11.5,327.5,418.31,344.13
2017,3,23,9,0,311.0,224.0,2.0,12.0,392.0,521.9,424.25
2017,3,23,9,15,196.5,249.0,2.05,12.0,358.5,446.12,361.33
2017,3,23,9,30,82.0,274.0,2.1,12.0,325.0,362.54,292.13
2017,3,23,9,45,315.0,248.0,2.15,12.5,459.0,571.87,459.65
2017,3,23,10,0,548.0,222.0,2.2,13.0,593.0,777.97,613.3
2017,3,23,10,15,512.0,249.0,2.3,13.0,607.5,780.48,611.49
2017,3,23,10,30,476.0,276.0,2.4,13.0,622.0,779.24,608.98
2017,3,23,10,45,533.5,265.5,2.5,13.5,665.5,824.16,641.2
2017,3,23,11,0,591.0,255.0,2.6,14.0,709.0,867.19,671.3
2017,3,23,11,15,759.5,186.0,2.6,14.0,781.5,956.65,734.17
2017,3,23,11,30,928.0,117.0,2.6,14.0,854.0,1023.1,777.94
2017,3,23,11,45,911.5,128.0,2.6,14.0,858.0,1008.81,767.21
2017,3,23,12,0,895.0,139.0,2.6,14.0,862.0,998.77,760.34
2017,3,23,12,15,754.5,203.5,2.65,13.5,813.5,924.29,711.2
2017,3,23,12,30,614.0,268.0,2.7,13.0,765.0,843.62,654.61
2017,3,23,12,45,617.0,263.5,2.8,13.0,758.5,822.3,640.88
2017,3,23,13,0,620.0,259.0,2.9,13.0,752.0,798.45,624.62
2017,3,23,13,15,756.5,192.5,2.95,13.0,782.0,819.34,643.49
2017,3,23,13,30,893.0,126.0,3.0,13.0,812.0,821.81,646.04
2017,3,23,13,45,898.5,117.5,3.05,13.0,789.5,780.99,617.5
2017,3,23,14,0,904.0,109.0,3.1,13.0,767.0,737.03,586.39
2017,3,23,14,15,893.5,107.0,2.95,13.0,734.5,686.03,546.74
2017,3,23,14,30,883.0,105.0,2.8,13.0,702.0,633.58,505.19
2017,3,23,14,45,474.0,186.5,2.7,13.0,505.0,438.27,351.09
2017,3,23,15,0,65.0,268.0,2.6,13.0,308.0,278.47,222.66
2017,3,23,15,15,206.5,242.0,2.5,13.0,355.5,311.48,249.11
2017,3,23,15,30,348.0,216.0,2.4,13.0,403.0,327.33,258.71
2017,3,23,15,45,370.5,190.5,2.3,13.0,373.5,288.69,224.79
2017,3,23,16,0,393.0,165.0,2.2,13.0,344.0,246.02,186.85
2017,3,23,16,15,412.0,141.0,1.95,12.5,309.0,201.96,147.61
2017,3,23,16,30,431.0,117.0,1.7,12.0,274.0,155.75,107.37
2017,3,23,16,45,392.0,104.5,1.45,12.0,230.5,112.12,75.05
2017,3,23,17,0,353.0,92.0,1.2,12.0,187.0,73.3,53.4
2017,3,23,17,15,310.5,75.0,1.15,11.5,145.0,55.74,44.49
2017,3,23,17,30,268.0,58.0,1.1,11.0,103.0,44.03,33.65
2017,3,23,17,45,188.0,41.0,1.05,10.5,67.0,31.72,21.93
2017,3,23,18,0,108.0,24.0,1.0,10.0,31.0,18.86,5.66
2017,3,23,18,15,54.0,12.0,1.0,10.0,15.5,11.44,0.0
2017,3,23,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,24,6,15,46.5,13.0,2.95,10.0,16.5,27.05,0.0
2017,3,24,6,30,93.0,26.0,3.1,10.0,33.0,74.65,42.06
2017,3,24,6,45,164.5,44.5,3.3,10.5,69.0,134.68,105.31
2017,3,24,7,0,236.0,63.0,3.5,11.0,105.0,207.73,170.25
2017,3,24,7,15,283.0,80.5,3.6,11.0,147.0,265.39,221.87
2017,3,24,7,30,330.0,98.0,3.7,11.0,189.0,327.38,275.96
2017,3,24,7,45,376.0,109.5,3.85,11.0,233.5,385.46,325.66
2017,3,24,8,0,422.0,121.0,4.0,11.0,278.0,446.92,376.87
2017,3,24,8,15,330.0,157.0,3.95,11.0,290.5,427.95,359.21
2017,3,24,8,30,238.0,193.0,3.9,11.0,303.0,412.2,343.45
2017,3,24,8,45,320.0,200.0,3.9,11.5,364.5,492.72,408.36
2017,3,24,9,0,402.0,207.0,3.9,12.0,426.0,591.32,484.91
2017,3,24,9,15,347.0,239.0,4.05,12.0,439.0,578.2,471.98
2017,3,24,9,30,292.0,271.0,4.2,12.0,452.0,573.47,465.88
2017,3,24,9,45,175.0,285.0,4.35,12.0,395.5,472.81,383.93
2017,3,24,10,0,58.0,299.0,4.5,12.0,339.0,366.46,295.86
2017,3,24,10,15,29.0,190.0,4.4,12.0,210.0,218.36,176.25
2017,3,24,10,30,0.0,81.0,4.3,12.0,81.0,75.56,57.66
2017,3,24,10,45,0.0,96.0,4.25,12.5,96.0,89.67,69.26
2017,3,24,11,0,0.0,111.0,4.2,13.0,111.0,104.03,80.86
2017,3,24,11,15,1.5,139.5,4.0,13.0,140.5,132.87,104.46
2017,3,24,11,30,3.0,168.0,3.8,13.0,170.0,161.81,127.94
2017,3,24,11,45,20.0,255.0,3.6,13.0,271.0,263.11,209.73
2017,3,24,12,0,37.0,342.0,3.4,13.0,372.0,377.34,299.18
2017,3,24,12,15,18.5,234.5,3.25,13.0,249.5,239.93,190.47
2017,3,24,12,30,0.0,127.0,3.1,13.0,127.0,119.11,92.75
2017,3,24,12,45,11.5,215.5,3.0,13.0,225.0,213.72,169.87
2017,3,24,13,0,23.0,304.0,2.9,13.0,323.0,308.29,244.78
2017,3,24,13,15,13.5,244.5,2.7,13.0,256.0,241.65,191.7
2017,3,24,13,30,4.0,185.0,2.5,13.0,189.0,176.68,139.71
2017,3,24,13,45,4.0,185.5,2.4,13.0,189.0,176.71,140.0
2017,3,24,14,0,4.0,186.0,2.3,13.0,189.0,176.69,140.14
2017,3,24,14,15,11.5,217.0,2.15,13.0,225.0,209.94,167.22
2017,3,24,14,30,19.0,248.0,2.0,13.0,261.0,241.95,192.98
2017,3,24,14,45,9.5,146.5,1.85,13.0,153.0,141.47,112.01
2017,3,24,15,0,0.0,45.0,1.7,13.0,45.0,41.87,29.73
2017,3,24,15,15,0.0,72.0,1.5,13.0,72.0,67.05,51.08
2017,3,24,15,30,0.0,99.0,1.3,13.0,99.0,92.07,72.16
2017,3,24,15,45,0.0,105.0,1.1,13.0,105.0,97.34,76.72
2017,3,24,16,0,0.0,111.0,0.9,13.0,111.0,102.34,81.11
2017,3,24,16,15,0.0,95.5,0.75,12.5,95.5,88.12,69.55
2017,3,24,16,30,0.0,80.0,0.6,12.0,80.0,74.01,57.95
2017,3,24,16,45,0.0,67.5,0.5,12.0,67.5,62.62,48.37
2017,3,24,17,0,0.0,55.0,0.4,12.0,55.0,51.13,38.55
2017,3,24,17,15,0.0,42.5,0.45,11.5,42.5,39.48,30.02
2017,3,24,17,30,0.0,30.0,0.5,11.0,30.0,27.84,19.32
2017,3,24,17,45,0.0,19.5,0.6,11.0,19.5,18.08,10.14
2017,3,24,18,0,0.0,9.0,0.7,11.0,9.0,8.33,0.0
2017,3,24,18,15,0.0,4.5,0.7,11.0,4.5,4.29,0.0
2017,3,24,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,6,15,107.0,14.0,0.95,10.0,22.0,47.39,0.0
2017,3,25,6,30,214.0,28.0,1.1,10.0,44.0,131.45,83.98
2017,3,25,6,45,324.0,41.0,1.25,10.5,88.5,208.3,164.33
2017,3,25,7,0,434.0,54.0,1.4,11.0,133.0,294.98,240.74
2017,3,25,7,15,506.5,63.0,1.45,11.0,184.0,368.29,304.88
2017,3,25,7,30,579.0,72.0,1.5,11.0,235.0,447.81,371.9
2017,3,25,7,45,627.0,79.0,1.6,11.5,287.5,515.0,426.23
2017,3,25,8,0,675.0,86.0,1.7,12.0,340.0,584.9,480.67
