Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,8,15,709.0,91.0,1.75,12.0,391.0,644.39,525.55
2017,3,25,8,30,743.0,96.0,1.8,12.0,442.0,704.41,568.64
2017,3,25,8,45,774.0,97.5,1.9,12.5,491.0,754.17,602.6
2017,3,25,9,0,805.0,99.0,2.0,13.0,540.0,807.26,638.4
2017,3,25,9,15,823.0,102.0,2.0,13.0,584.0,849.75,666.33
2017,3,25,9,30,841.0,105.0,2.0,13.0,628.0,890.08,692.5
2017,3,25,9,45,845.0,111.5,2.0,13.5,664.0,919.23,709.37
2017,3,25,10,0,849.0,118.0,2.0,14.0,700.0,945.07,723.98
2017,3,25,10,15,859.0,120.0,2.0,14.0,731.5,968.05,737.99
2017,3,25,10,30,869.0,122.0,2.0,14.0,763.0,987.7,749.81
2017,3,25,10,45,646.5,223.0,2.05,14.5,708.0,893.27,683.71
2017,3,25,11,0,424.0,324.0,2.1,15.0,653.0,780.98,598.48
2017,3,25,11,15,429.5,326.5,2.15,15.0,666.0,785.26,602.48
2017,3,25,11,30,435.0,329.0,2.2,15.0,679.0,787.41,603.95
2017,3,25,11,45,306.0,369.0,2.25,15.0,616.5,688.55,530.25
2017,3,25,12,0,177.0,409.0,2.3,15.0,554.0,590.62,456.18
2017,3,25,12,15,105.0,372.5,2.3,15.0,458.5,468.74,365.06
2017,3,25,12,30,33.0,336.0,2.3,15.0,363.0,361.87,282.59
2017,3,25,12,45,33.0,332.0,2.35,15.0,359.0,354.97,277.94
2017,3,25,13,0,33.0,328.0,2.4,15.0,355.0,348.0,272.8
2017,3,25,13,15,59.0,347.5,2.45,15.0,394.0,385.33,302.4
2017,3,25,13,30,85.0,367.0,2.5,15.0,433.0,420.17,329.62
2017,3,25,13,45,72.0,347.5,2.55,15.0,402.0,385.65,303.16
2017,3,25,14,0,59.0,328.0,2.6,15.0,371.0,352.37,277.76
2017,3,25,14,15,268.0,290.5,2.65,14.5,474.5,453.6,360.74
2017,3,25,14,30,477.0,253.0,2.7,14.0,578.0,529.91,421.2
2017,3,25,14,45,317.0,270.0,2.75,14.0,481.5,427.29,339.91
2017,3,25,15,0,157.0,287.0,2.8,14.0,385.0,341.53,271.99
2017,3,25,15,15,273.5,248.5,2.75,14.0,404.0,346.8,275.7
2017,3,25,15,30,390.0,210.0,2.7,14.0,423.0,338.5,266.25
2017,3,25,15,45,570.5,151.0,2.7,14.0,431.0,319.05,244.32
2017,3,25,16,0,751.0,92.0,2.7,14.0,439.0,278.66,201.83
2017,3,25,16,15,717.0,87.0,2.5,13.5,388.0,219.08,149.25
2017,3,25,16,30,683.0,82.0,2.3,13.0,337.0,163.11,102.02
2017,3,25,16,45,638.5,75.0,2.1,12.5,284.5,108.47,62.08
2017,3,25,17,0,594.0,68.0,1.9,12.0,232.0,59.26,37.94
2017,3,25,17,15,520.0,59.5,1.7,11.5,181.0,43.91,33.96
2017,3,25,17,30,446.0,51.0,1.5,11.0,130.0,39.23,29.45
2017,3,25,17,45,328.5,39.0,1.35,10.5,86.0,30.95,21.42
2017,3,25,18,0,211.0,27.0,1.2,10.0,42.0,21.29,9.09
2017,3,25,18,15,105.5,13.5,1.2,9.5,21.0,12.87,0.0
2017,3,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,7.5,1.05,9.5,7.5,7.15,0.0
2017,3,26,6,30,0.0,15.0,1.2,10.0,15.0,13.91,4.7
2017,3,26,6,45,0.0,29.5,1.4,10.5,29.5,27.39,17.46
2017,3,26,7,0,0.0,44.0,1.6,11.0,44.0,41.24,29.75
2017,3,26,7,15,0.0,60.0,1.6,11.0,60.0,57.12,43.72
2017,3,26,7,30,0.0,76.0,1.6,11.0,76.0,72.89,57.4
2017,3,26,7,45,0.0,92.5,1.65,11.5,92.5,89.15,71.12
2017,3,26,8,0,0.0,109.0,1.7,12.0,109.0,105.36,84.52
2017,3,26,8,15,0.0,82.5,1.6,12.0,82.5,77.07,60.35
2017,3,26,8,30,0.0,56.0,1.5,12.0,56.0,52.08,38.98
2017,3,26,8,45,71.5,153.0,1.4,12.0,192.5,214.08,176.32
2017,3,26,9,0,143.0,250.0,1.3,12.0,329.0,399.47,323.73
2017,3,26,9,15,169.0,270.0,1.3,12.0,371.0,447.01,358.77
2017,3,26,9,30,195.0,290.0,1.3,12.0,413.0,495.26,394.7
2017,3,26,9,45,223.5,305.5,1.3,12.5,454.0,540.95,427.49
2017,3,26,10,0,252.0,321.0,1.3,13.0,495.0,601.11,469.93
2017,3,26,10,15,211.0,341.0,1.35,13.0,491.5,571.55,446.14
2017,3,26,10,30,170.0,361.0,1.4,13.0,488.0,554.11,431.74
2017,3,26,10,45,310.0,337.0,1.5,13.0,576.5,675.14,523.97
2017,3,26,11,0,450.0,313.0,1.6,13.0,665.0,795.11,611.31
2017,3,26,11,15,307.0,358.0,1.65,13.0,600.0,689.46,531.47
2017,3,26,11,30,164.0,403.0,1.7,13.0,535.0,582.6,450.75
2017,3,26,11,45,86.5,315.0,1.75,13.0,385.0,398.09,313.0
2017,3,26,12,0,9.0,227.0,1.8,13.0,235.0,224.35,176.65
2017,3,26,12,15,9.5,232.5,1.85,13.0,241.0,229.62,181.43
2017,3,26,12,30,10.0,238.0,1.9,13.0,247.0,234.78,185.55
2017,3,26,12,45,12.0,250.5,1.95,13.5,261.0,247.92,195.68
2017,3,26,13,0,14.0,263.0,2.0,14.0,275.0,260.79,205.53
2017,3,26,13,15,15.5,267.5,2.05,14.0,280.0,265.25,209.18
2017,3,26,13,30,17.0,272.0,2.1,14.0,285.0,269.46,212.7
2017,3,26,13,45,10.5,229.0,2.15,14.0,237.5,222.52,175.78
2017,3,26,14,0,4.0,186.0,2.2,14.0,190.0,176.65,139.37
2017,3,26,14,15,9.5,212.5,2.25,14.0,220.0,204.39,162.09
2017,3,26,14,30,15.0,239.0,2.3,14.0,250.0,231.16,183.74
2017,3,26,14,45,125.0,261.0,2.4,14.0,340.0,312.31,249.56
2017,3,26,15,0,235.0,283.0,2.5,14.0,430.0,376.64,299.75
2017,3,26,15,15,150.5,259.0,2.45,14.0,351.0,301.69,240.03
2017,3,26,15,30,66.0,235.0,2.4,14.0,272.0,237.0,189.04
2017,3,26,15,45,118.0,218.0,2.4,14.0,276.0,231.39,183.6
2017,3,26,16,0,170.0,201.0,2.4,14.0,280.0,220.25,172.42
2017,3,26,16,15,151.0,178.0,2.2,13.5,242.0,183.5,142.42
2017,3,26,16,30,132.0,155.0,2.0,13.0,204.0,149.33,114.96
2017,3,26,16,45,111.0,134.0,1.85,13.0,171.0,119.11,91.47
2017,3,26,17,0,90.0,113.0,1.7,13.0,138.0,91.75,71.61
2017,3,26,17,15,71.5,90.0,1.75,12.5,107.5,75.08,61.54
2017,3,26,17,30,53.0,67.0,1.8,12.0,77.0,56.99,45.06
2017,3,26,17,45,26.5,45.5,1.85,12.0,50.5,39.56,28.79
2017,3,26,18,0,0.0,24.0,1.9,12.0,24.0,21.95,10.14
2017,3,26,18,15,0.0,12.0,2.05,12.0,12.0,11.44,0.0
2017,3,26,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,27,6,15,115.0,16.0,2.05,9.5,26.0,52.5,0.0
2017,3,27,6,30,230.0,32.0,2.3,10.0,52.0,145.79,102.94
2017,3,27,6,45,348.5,44.0,2.55,10.5,98.0,224.07,179.1
2017,3,27,7,0,467.0,56.0,2.8,11.0,144.0,315.96,260.3
2017,3,27,7,15,538.5,64.0,2.9,11.0,196.5,389.7,325.53
2017,3,27,7,30,610.0,72.0,3.0,11.0,249.0,469.41,393.63
2017,3,27,7,45,661.0,77.0,3.1,11.5,303.0,537.78,449.64
2017,3,27,8,0,712.0,82.0,3.2,12.0,357.0,609.0,505.91
2017,3,27,8,15,744.5,86.5,3.2,12.0,409.0,668.39,550.64
2017,3,27,8,30,777.0,91.0,3.2,12.0,461.0,724.68,591.43
2017,3,27,8,45,805.5,93.0,3.2,12.5,511.0,778.18,628.13
2017,3,27,9,0,834.0,95.0,3.2,13.0,561.0,830.74,663.34
2017,3,27,9,15,631.0,170.0,3.25,13.0,538.5,767.91,615.27
2017,3,27,9,30,428.0,245.0,3.3,13.0,516.0,679.88,544.06
2017,3,27,9,45,662.0,174.0,3.35,13.5,620.5,830.24,658.42
2017,3,27,10,0,896.0,103.0,3.4,14.0,725.0,967.06,752.33
2017,3,27,10,15,904.5,104.5,3.5,14.0,756.0,988.6,765.54
2017,3,27,10,30,913.0,106.0,3.6,14.0,787.0,1006.68,777.46
2017,3,27,10,45,765.5,179.5,3.7,14.0,762.5,963.78,747.14
2017,3,27,11,0,618.0,253.0,3.8,14.0,738.0,897.93,699.55
2017,3,27,11,15,772.0,183.5,3.8,14.0,801.5,970.54,751.97
2017,3,27,11,30,926.0,114.0,3.8,14.0,865.0,1023.64,787.73
2017,3,27,11,45,774.0,193.0,3.85,14.0,825.0,965.33,746.76
2017,3,27,12,0,622.0,272.0,3.9,14.0,785.0,889.4,691.72
2017,3,27,12,15,608.5,278.0,3.85,14.0,780.0,866.28,674.98
2017,3,27,12,30,595.0,284.0,3.8,14.0,775.0,843.17,657.78
2017,3,27,12,45,600.0,276.0,3.75,14.0,766.5,820.2,641.36
2017,3,27,13,0,605.0,268.0,3.7,14.0,758.0,794.8,623.08
2017,3,27,13,15,753.5,193.5,3.65,14.0,791.0,820.47,645.3
2017,3,27,13,30,902.0,119.0,3.6,14.0,824.0,825.43,649.03
2017,3,27,13,45,891.0,119.0,3.6,14.0,798.0,780.31,616.94
2017,3,27,14,0,880.0,119.0,3.6,14.0,772.0,733.32,583.0
2017,3,27,14,15,691.5,182.0,3.6,14.0,681.5,631.62,503.22
2017,3,27,14,30,503.0,245.0,3.6,14.0,591.0,538.46,429.21
2017,3,27,14,45,666.0,178.0,3.6,14.0,610.0,538.54,429.9
2017,3,27,15,0,829.0,111.0,3.6,14.0,629.0,520.11,413.69
2017,3,27,15,15,810.0,108.0,3.5,14.0,585.0,461.15,363.55
2017,3,27,15,30,791.0,105.0,3.4,14.0,541.0,402.88,312.81
2017,3,27,15,45,761.0,102.0,3.35,14.0,491.5,339.24,256.93
2017,3,27,16,0,731.0,99.0,3.3,14.0,442.0,280.47,204.31
2017,3,27,16,15,695.5,94.0,3.0,13.5,390.5,221.67,152.48
2017,3,27,16,30,660.0,89.0,2.7,13.0,339.0,166.71,106.09
2017,3,27,16,45,609.0,82.5,2.4,12.5,286.0,113.3,67.1
2017,3,27,17,0,558.0,76.0,2.1,12.0,233.0,66.2,43.59
2017,3,27,17,15,482.5,66.5,1.95,11.5,182.0,49.65,39.13
2017,3,27,17,30,407.0,57.0,1.8,11.0,131.0,44.37,34.09
2017,3,27,17,45,293.0,43.0,1.7,11.0,87.0,33.16,23.42
2017,3,27,18,0,179.0,29.0,1.6,11.0,43.0,22.79,11.43
2017,3,27,18,15,89.5,14.5,1.65,10.5,21.5,13.82,0.0
2017,3,27,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,28,6,15,107.0,17.0,1.85,9.5,27.0,63.65,0.0
2017,3,28,6,30,214.0,34.0,2.1,10.0,54.0,142.41,103.26
2017,3,28,6,45,325.5,46.5,2.4,10.5,99.5,216.43,173.58
2017,3,28,7,0,437.0,59.0,2.7,11.0,145.0,305.63,252.24
2017,3,28,7,15,508.0,68.0,2.9,11.5,196.5,378.95,316.37
2017,3,28,7,30,579.0,77.0,3.1,12.0,248.0,458.24,383.33
2017,3,28,7,45,632.5,82.0,3.3,12.5,301.5,526.99,439.7
2017,3,28,8,0,686.0,87.0,3.5,13.0,355.0,598.82,496.68
2017,3,28,8,15,719.0,91.5,3.7,13.0,406.5,657.55,541.92
2017,3,28,8,30,752.0,96.0,3.9,13.0,458.0,716.67,585.87
2017,3,28,8,45,778.5,99.0,4.15,13.5,506.5,765.1,620.1
2017,3,28,9,0,805.0,102.0,4.4,14.0,555.0,816.3,656.41
2017,3,28,9,15,822.5,105.0,4.45,14.0,598.5,858.27,685.55
2017,3,28,9,30,840.0,108.0,4.5,14.0,642.0,898.04,712.92
2017,3,28,9,45,851.5,111.0,4.55,14.5,679.5,929.8,732.96
2017,3,28,10,0,863.0,114.0,4.6,15.0,717.0,958.59,750.83
2017,3,28,10,15,873.0,116.0,4.6,15.0,748.5,981.62,765.63
2017,3,28,10,30,883.0,118.0,4.6,15.0,780.0,992.71,772.11
2017,3,28,10,45,889.0,119.5,4.6,15.5,803.5,1004.37,777.72
2017,3,28,11,0,895.0,121.0,4.6,16.0,827.0,1012.41,780.9
2017,3,28,11,15,899.0,122.0,4.6,16.0,843.0,1014.26,781.46
2017,3,28,11,30,903.0,123.0,4.6,16.0,859.0,1012.37,779.61
2017,3,28,11,45,906.0,123.0,4.6,16.5,867.5,1004.71,772.44
2017,3,28,12,0,909.0,123.0,4.6,17.0,876.0,993.34,762.91
2017,3,28,12,15,908.5,122.5,4.6,17.0,875.0,974.54,749.84
2017,3,28,12,30,908.0,122.0,4.6,17.0,874.0,952.26,734.47
2017,3,28,12,45,914.5,117.0,4.7,17.0,867.5,928.14,718.65
2017,3,28,13,0,921.0,112.0,4.8,17.0,861.0,900.41,700.2
2017,3,28,13,15,916.5,111.0,4.7,17.0,843.5,864.16,674.25
2017,3,28,13,30,912.0,110.0,4.6,17.0,826.0,825.12,646.3
2017,3,28,13,45,902.0,110.0,4.6,17.0,800.5,780.4,614.71
2017,3,28,14,0,892.0,110.0,4.6,17.0,775.0,733.7,581.27
2017,3,28,14,15,882.0,108.5,4.5,17.0,743.0,683.83,542.52
2017,3,28,14,30,872.0,107.0,4.4,17.0,711.0,632.5,501.86
2017,3,28,14,45,854.5,106.5,4.3,17.0,671.5,576.43,456.62
2017,3,28,15,0,837.0,106.0,4.2,17.0,632.0,519.91,409.94
2017,3,28,15,15,819.0,103.0,3.9,17.0,588.0,460.98,359.99
2017,3,28,15,30,801.0,100.0,3.6,17.0,544.0,402.6,309.29
2017,3,28,15,45,776.0,96.0,3.35,17.0,495.5,341.87,255.87
2017,3,28,16,0,751.0,92.0,3.1,17.0,447.0,283.11,203.44
2017,3,28,16,15,717.5,87.5,2.75,16.5,395.5,221.02,149.32
2017,3,28,16,30,684.0,83.0,2.4,16.0,344.0,165.47,102.73
2017,3,28,16,45,637.0,76.5,2.05,15.5,291.0,110.91,63.08
2017,3,28,17,0,590.0,70.0,1.7,15.0,238.0,62.1,38.81
2017,3,28,17,15,518.5,62.0,1.6,14.5,187.0,45.54,35.02
2017,3,28,17,30,447.0,54.0,1.5,14.0,136.0,41.41,31.09
2017,3,28,17,45,332.5,41.5,1.4,13.5,91.5,32.78,22.9
2017,3,28,18,0,218.0,29.0,1.3,13.0,47.0,22.77,11.78
2017,3,28,18,15,109.0,14.5,1.3,12.5,23.5,13.82,0.0
2017,3,28,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,6,15,117.5,17.0,1.1,10.5,28.5,67.95,0.0
2017,3,29,6,30,235.0,34.0,1.2,11.0,57.0,150.39,110.74
2017,3,29,6,45,340.0,46.0,1.35,11.5,102.5,224.49,179.36
2017,3,29,7,0,445.0,58.0,1.5,12.0,148.0,309.87,253.76
2017,3,29,7,15,512.5,66.5,1.55,12.5,199.0,381.14,314.83
2017,3,29,7,30,580.0,75.0,1.6,13.0,250.0,458.06,378.15
2017,3,29,7,45,623.5,82.0,1.7,13.5,301.5,522.73,429.62
2017,3,29,8,0,667.0,89.0,1.8,14.0,353.0,589.68,481.03
2017,3,29,8,15,699.5,94.0,1.9,14.5,404.0,647.88,523.58
2017,3,29,8,30,732.0,99.0,2.0,15.0,455.0,706.49,564.53
2017,3,29,8,45,751.0,105.0,2.15,15.5,501.5,755.29,597.81
2017,3,29,9,0,770.0,111.0,2.3,16.0,548.0,798.7,626.78
2017,3,29,9,15,788.5,114.0,2.35,16.0,591.0,840.53,654.74
2017,3,29,9,30,807.0,117.0,2.4,16.0,634.0,880.3,681.02
2017,3,29,9,45,824.5,118.0,2.45,16.5,672.5,914.54,701.99
2017,3,29,10,0,842.0,119.0,2.5,17.0,711.0,946.13,721.02
2017,3,29,10,15,852.0,121.0,2.55,17.0,742.0,968.78,735.31
2017,3,29,10,30,862.0,123.0,2.6,17.0,773.0,988.12,747.52
2017,3,29,10,45,862.0,128.0,2.7,17.0,795.5,997.63,753.74
2017,3,29,11,0,862.0,133.0,2.8,17.0,818.0,1003.43,757.68
2017,3,29,11,15,866.5,134.5,2.8,17.0,834.0,1006.03,758.72
2017,3,29,11,30,871.0,136.0,2.8,17.0,850.0,1004.92,757.46
2017,3,29,11,45,869.0,138.5,2.85,17.0,856.5,994.95,750.88
2017,3,29,12,0,867.0,141.0,2.9,17.0,863.0,981.4,742.08
2017,3,29,12,15,867.5,141.0,2.95,16.5,863.0,964.04,732.19
2017,3,29,12,30,868.0,141.0,3.0,16.0,863.0,943.24,719.97
2017,3,29,12,45,721.5,214.5,3.05,16.0,810.0,868.64,668.98
2017,3,29,13,0,575.0,288.0,3.1,16.0,757.0,790.02,610.48
2017,3,29,13,15,570.5,281.0,3.1,16.0,739.5,756.2,586.85
2017,3,29,13,30,566.0,274.0,3.1,16.0,722.0,720.82,561.47
2017,3,29,13,45,574.5,258.5,3.1,16.0,701.0,685.5,536.15
2017,3,29,14,0,583.0,243.0,3.1,16.0,680.0,647.99,508.75
2017,3,29,14,15,711.5,181.0,3.05,16.0,692.0,644.41,507.68
2017,3,29,14,30,840.0,119.0,3.0,16.0,704.0,625.72,494.05
2017,3,29,14,45,826.0,116.5,3.0,16.0,665.5,570.82,450.5
2017,3,29,15,0,812.0,114.0,3.0,16.0,627.0,515.53,405.6
2017,3,29,15,15,793.0,111.0,2.85,15.5,583.0,457.43,357.59
2017,3,29,15,30,774.0,108.0,2.7,15.0,539.0,400.07,308.72
2017,3,29,15,45,741.0,106.0,2.55,15.0,489.5,337.16,254.01
2017,3,29,16,0,708.0,104.0,2.4,15.0,440.0,279.58,202.99
2017,3,29,16,15,673.0,98.5,2.25,14.5,389.0,221.76,152.6
2017,3,29,16,30,638.0,93.0,2.1,14.0,338.0,167.77,107.37
2017,3,29,16,45,593.5,85.0,2.0,14.0,286.5,114.91,68.41
2017,3,29,17,0,549.0,77.0,1.9,14.0,235.0,67.58,43.91
2017,3,29,17,15,477.5,67.5,1.7,13.5,184.5,50.11,39.25
2017,3,29,17,30,406.0,58.0,1.5,13.0,134.0,44.87,34.31
2017,3,29,17,45,298.5,44.5,1.35,12.5,90.5,34.22,24.32
2017,3,29,18,0,191.0,31.0,1.2,12.0,47.0,24.32,13.48
2017,3,29,18,15,95.5,15.5,1.25,11.5,23.5,14.77,0.0
2017,3,29,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,6,15,142.0,18.5,3.1,10.0,33.0,79.18,0.0
2017,3,30,6,30,284.0,37.0,3.3,10.0,66.0,173.73,131.11
2017,3,30,6,45,409.0,47.0,3.55,10.5,116.5,257.35,208.28
2017,3,30,7,0,534.0,57.0,3.8,11.0,167.0,354.64,294.06
2017,3,30,7,15,599.5,64.5,3.9,11.0,221.0,428.4,359.27
2017,3,30,7,30,665.0,72.0,4.0,11.0,275.0,507.4,426.67
2017,3,30,7,45,712.0,76.5,4.1,11.5,330.5,575.42,482.25
2017,3,30,8,0,759.0,81.0,4.2,12.0,386.0,642.36,535.05
2017,3,30,8,15,789.5,85.0,4.3,12.0,438.5,701.97,579.91
2017,3,30,8,30,820.0,89.0,4.4,12.0,491.0,761.47,623.85
2017,3,30,8,45,841.0,92.5,4.5,12.5,540.5,812.12,659.18
2017,3,30,9,0,862.0,96.0,4.6,13.0,590.0,861.23,692.83
2017,3,30,9,15,878.5,98.5,4.55,13.0,634.5,903.31,721.17
2017,3,30,9,30,895.0,101.0,4.5,13.0,679.0,935.23,741.85
2017,3,30,9,45,911.5,101.0,4.5,13.5,718.5,969.07,762.82
2017,3,30,10,0,928.0,101.0,4.5,14.0,758.0,1000.03,781.54
2017,3,30,10,15,936.5,102.5,4.45,14.0,789.5,1021.86,794.82
2017,3,30,10,30,945.0,104.0,4.4,14.0,821.0,1040.1,805.69
2017,3,30,10,45,949.0,106.0,4.35,14.5,844.5,1050.77,809.83
2017,3,30,11,0,953.0,108.0,4.3,15.0,868.0,1057.54,811.45
2017,3,30,11,15,956.5,109.0,4.2,15.0,884.0,1058.78,810.96
2017,3,30,11,30,960.0,110.0,4.1,15.0,900.0,1056.07,807.87
2017,3,30,11,45,962.0,110.0,4.1,15.0,907.5,1046.88,801.24
2017,3,30,12,0,964.0,110.0,4.1,15.0,915.0,1033.79,792.11
2017,3,30,12,15,963.0,109.5,4.05,15.0,914.0,1013.53,777.88
2017,3,30,12,30,962.0,109.0,4.0,15.0,913.0,989.61,761.25
2017,3,30,12,45,957.0,110.0,3.95,15.0,902.5,960.15,740.86
2017,3,30,13,0,952.0,111.0,3.9,15.0,892.0,927.46,718.25
2017,3,30,13,15,947.0,110.0,3.95,15.0,873.5,889.69,692.57
2017,3,30,13,30,942.0,109.0,4.0,15.0,855.0,849.07,664.69
2017,3,30,13,45,931.0,109.5,4.05,15.0,828.0,802.83,632.49
2017,3,30,14,0,920.0,110.0,4.1,15.0,801.0,754.6,598.5
2017,3,30,14,15,909.5,108.0,4.15,14.5,768.0,702.58,560.03
2017,3,30,14,30,899.0,106.0,4.2,14.0,735.0,649.1,519.26
2017,3,30,14,45,877.0,107.0,4.3,14.0,693.0,590.45,472.44
2017,3,30,15,0,855.0,108.0,4.4,14.0,651.0,531.85,424.23
2017,3,30,15,15,836.5,105.0,4.35,13.5,606.0,471.65,373.7
2017,3,30,15,30,818.0,102.0,4.3,13.0,561.0,412.04,322.07
2017,3,30,15,45,781.5,102.0,4.25,13.0,509.5,350.14,267.05
2017,3,30,16,0,745.0,102.0,4.2,13.0,458.0,288.2,211.52
2017,3,30,16,15,710.5,97.0,4.05,12.5,405.5,228.69,158.66
2017,3,30,16,30,676.0,92.0,3.9,12.0,353.0,172.89,111.11
2017,3,30,16,45,615.5,87.0,3.75,12.0,298.5,118.88,71.44
2017,3,30,17,0,555.0,82.0,3.6,12.0,244.0,72.42,48.03
2017,3,30,17,15,481.0,72.5,3.4,11.5,192.0,54.42,43.44
2017,3,30,17,30,407.0,63.0,3.2,11.0,140.0,47.55,37.0
2017,3,30,17,45,287.5,49.0,3.0,11.0,94.5,37.74,27.59
2017,3,30,18,0,168.0,35.0,2.8,11.0,49.0,27.54,16.45
2017,3,30,18,15,84.0,17.5,2.8,10.5,24.5,16.68,0.0
2017,3,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,6,15,186.5,17.0,3.7,8.5,37.0,95.23,21.5
2017,3,31,6,30,373.0,34.0,3.9,9.0,74.0,206.25,158.34
2017,3,31,6,45,475.5,43.5,4.15,9.5,124.5,284.62,232.08
2017,3,31,7,0,578.0,53.0,4.4,10.0,175.0,373.7,311.93
2017,3,31,7,15,640.0,59.5,4.65,10.0,229.5,446.52,377.24
2017,3,31,7,30,702.0,66.0,4.9,10.0,284.0,524.24,444.6
2017,3,31,7,45,741.5,71.5,5.15,10.5,339.0,587.21,497.2
2017,3,31,8,0,781.0,77.0,5.4,11.0,394.0,655.06,551.37
2017,3,31,8,15,808.5,80.5,5.45,11.5,446.5,712.71,594.1
2017,3,31,8,30,836.0,84.0,5.5,12.0,499.0,769.97,635.56
2017,3,31,8,45,855.5,87.5,5.6,12.5,547.5,819.92,670.82
2017,3,31,9,0,875.0,91.0,5.7,13.0,596.0,868.18,704.3
2017,3,31,9,15,889.5,93.5,5.7,13.0,640.0,901.48,727.05
2017,3,31,9,30,904.0,96.0,5.7,13.0,684.0,939.32,753.11
2017,3,31,9,45,912.0,99.0,5.75,13.5,721.0,968.92,771.82
2017,3,31,10,0,920.0,102.0,5.8,14.0,758.0,995.24,788.11
2017,3,31,10,15,928.0,104.0,5.8,14.0,788.5,1016.97,802.3
2017,3,31,10,30,936.0,106.0,5.8,14.0,819.0,1035.12,814.01
2017,3,31,10,45,939.5,107.5,5.8,14.5,842.0,1044.59,818.08
2017,3,31,11,0,943.0,109.0,5.8,15.0,865.0,1050.21,819.59
2017,3,31,11,15,946.0,110.0,5.8,15.0,880.5,1050.91,819.37
2017,3,31,11,30,949.0,111.0,5.8,15.0,896.0,1047.69,816.56
2017,3,31,11,45,949.0,112.0,5.8,15.5,903.0,1037.68,807.56
2017,3,31,12,0,949.0,113.0,5.8,16.0,910.0,1023.85,796.06
2017,3,31,12,15,948.0,113.0,5.7,16.0,908.5,1004.29,781.51
2017,3,31,12,30,947.0,113.0,5.6,16.0,907.0,981.12,764.55
2017,3,31,12,45,946.0,111.5,5.6,16.0,898.0,952.91,744.75
2017,3,31,13,0,945.0,110.0,5.6,16.0,889.0,921.34,722.55
2017,3,31,13,15,940.5,109.5,5.5,16.0,871.5,884.67,696.07
2017,3,31,13,30,936.0,109.0,5.4,16.0,854.0,845.14,667.49
2017,3,31,13,45,931.0,107.0,5.35,16.0,829.0,801.09,635.74
2017,3,31,14,0,926.0,105.0,5.3,16.0,804.0,754.62,602.02
2017,3,31,14,15,916.5,103.0,5.15,16.0,771.0,703.0,561.7
2017,3,31,14,30,907.0,101.0,5.0,16.0,738.0,649.82,519.09
2017,3,31,14,45,894.5,99.0,4.9,16.0,699.0,593.65,473.38
2017,3,31,15,0,882.0,97.0,4.8,16.0,660.0,536.73,425.9
2017,3,31,15,15,865.5,94.5,4.55,16.0,615.0,475.25,373.33
2017,3,31,15,30,849.0,92.0,4.3,16.0,570.0,415.33,320.72
2017,3,31,15,45,828.5,88.0,4.1,16.0,521.0,353.31,265.48
2017,3,31,16,0,808.0,84.0,3.9,16.0,472.0,292.66,210.72
2017,3,31,16,15,777.5,79.5,3.6,15.5,419.5,231.13,156.18
2017,3,31,16,30,747.0,75.0,3.3,15.0,367.0,172.77,106.53
2017,3,31,16,45,703.0,70.0,3.0,15.0,312.5,112.48,61.6
2017,3,31,17,0,659.0,65.0,2.7,15.0,258.0,60.85,35.68
2017,3,31,17,15,592.0,57.5,2.45,14.0,205.0,41.36,31.39
2017,3,31,17,30,525.0,50.0,2.2,13.0,152.0,37.41,27.74
2017,3,31,17,45,410.5,40.0,2.0,12.5,104.5,30.95,21.55
2017,3,31,18,0,296.0,30.0,1.8,12.0,57.0,24.19,14.01
2017,3,31,18,15,148.0,15.0,1.75,11.5,28.5,14.3,0.0
2017,3,31,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,6,15,145.5,19.5,1.05,10.5,36.0,83.79,31.06
2017,4,1,6,30,291.0,39.0,1.1,11.0,72.0,179.61,137.36
2017,4,1,6,45,384.5,51.5,1.15,12.0,120.0,253.25,203.28
2017,4,1,7,0,478.0,64.0,1.2,13.0,168.0,336.74,274.69
2017,4,1,7,15,542.5,73.0,1.15,13.0,220.5,409.26,335.81
2017,4,1,7,30,607.0,82.0,1.1,13.0,273.0,486.98,398.54
2017,4,1,7,45,648.5,89.0,1.1,13.5,326.0,551.95,448.38
2017,4,1,8,0,690.0,96.0,1.1,14.0,379.0,618.86,497.68
2017,4,1,8,15,721.0,101.0,1.05,14.5,430.5,677.08,537.47
2017,4,1,8,30,752.0,106.0,1.0,15.0,482.0,735.44,575.32
2017,4,1,8,45,778.5,108.5,0.95,15.5,530.5,782.82,604.25
2017,4,1,9,0,805.0,111.0,0.9,16.0,579.0,833.47,634.7
2017,4,1,9,15,821.0,113.5,0.95,16.5,621.5,873.43,658.81
2017,4,1,9,30,837.0,116.0,1.0,17.0,664.0,911.08,681.23
2017,4,1,9,45,861.5,112.5,1.05,17.5,703.5,947.17,702.44
2017,4,1,10,0,886.0,109.0,1.1,18.0,743.0,972.5,716.54
2017,4,1,10,15,894.0,110.5,1.15,18.0,773.5,993.06,729.09
2017,4,1,10,30,902.0,112.0,1.2,18.0,804.0,1010.17,739.59
2017,4,1,10,45,909.0,112.0,1.3,18.5,827.0,1021.08,745.79
2017,4,1,11,0,916.0,112.0,1.4,19.0,850.0,1028.32,749.8
2017,4,1,11,15,919.0,112.5,1.5,19.0,865.0,1028.43,750.82
2017,4,1,11,30,922.0,113.0,1.6,19.0,880.0,1024.75,749.58
2017,4,1,11,45,921.0,114.5,1.7,19.5,886.0,1014.49,742.8
2017,4,1,12,0,920.0,116.0,1.8,20.0,892.0,1000.54,733.75
2017,4,1,12,15,919.5,116.0,1.85,20.0,890.5,981.88,722.43
2017,4,1,12,30,919.0,116.0,1.9,20.0,889.0,959.7,708.88
2017,4,1,12,45,917.0,115.0,1.95,20.0,880.0,931.77,691.54
2017,4,1,13,0,915.0,114.0,2.0,20.0,871.0,900.62,672.02
2017,4,1,13,15,910.5,113.0,2.0,20.0,853.5,864.36,648.43
2017,4,1,13,30,906.0,112.0,2.0,20.0,836.0,825.35,622.87
2017,4,1,13,45,898.5,111.0,2.05,20.0,811.0,781.55,594.19
2017,4,1,14,0,891.0,110.0,2.1,20.0,786.0,735.62,563.66
2017,4,1,14,15,881.5,108.5,2.05,20.0,754.0,686.0,527.24
2017,4,1,14,30,872.0,107.0,2.0,20.0,722.0,634.89,488.84
2017,4,1,14,45,858.5,105.0,1.95,20.0,683.0,579.34,446.16
2017,4,1,15,0,845.0,103.0,1.9,20.0,644.0,523.12,401.75
2017,4,1,15,15,828.0,100.0,1.75,19.5,600.0,464.16,354.28
2017,4,1,15,30,811.0,97.0,1.6,19.0,556.0,405.65,305.66
2017,4,1,15,45,785.0,94.5,1.5,19.0,507.5,345.35,254.07
2017,4,1,16,0,759.0,92.0,1.4,19.0,459.0,287.12,203.33
2017,4,1,16,15,727.5,87.5,1.25,18.5,407.5,224.91,150.1
2017,4,1,16,30,696.0,83.0,1.1,18.0,356.0,169.02,103.81
2017,4,1,16,45,641.0,78.5,1.0,17.5,302.0,114.64,64.89
2017,4,1,17,0,586.0,74.0,0.9,17.0,248.0,66.99,41.34
2017,4,1,17,15,518.0,66.0,0.9,16.0,197.0,48.28,37.27
2017,4,1,17,30,450.0,58.0,0.9,15.0,146.0,44.31,33.63
2017,4,1,17,45,333.5,46.0,0.95,14.5,100.0,36.31,26.09
2017,4,1,18,0,217.0,34.0,1.0,14.0,54.0,26.61,16.1
2017,4,1,18,15,108.5,17.0,0.95,13.5,27.0,13.46,0.0
2017,4,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,6,15,125.0,21.5,1.3,10.0,36.5,80.8,38.61
2017,4,2,6,30,250.0,43.0,1.4,10.0,73.0,168.9,130.77
2017,4,2,6,45,347.5,56.0,1.5,10.5,120.0,241.32,195.74
2017,4,2,7,0,445.0,69.0,1.6,11.0,167.0,326.39,269.52
2017,4,2,7,15,273.5,100.5,1.4,11.5,166.0,279.03,231.81
2017,4,2,7,30,102.0,132.0,1.2,12.0,165.0,214.83,177.27
2017,4,2,7,45,117.5,153.5,1.05,12.5,197.5,252.86,208.42
2017,4,2,8,0,133.0,175.0,0.9,13.0,230.0,291.98,238.98
2017,4,2,8,15,434.0,142.5,0.7,13.5,355.5,506.19,409.48
2017,4,2,8,30,735.0,110.0,0.5,14.0,481.0,728.39,567.78
2017,4,2,8,45,765.5,111.5,0.3,14.5,530.0,781.33,594.84
2017,4,2,9,0,796.0,113.0,0.1,15.0,579.0,829.64,620.37
2017,4,2,9,15,813.0,116.0,0.25,15.5,622.0,870.76,646.14
2017,4,2,9,30,830.0,119.0,0.4,16.0,665.0,909.64,670.9
2017,4,2,9,45,850.5,117.5,0.55,16.5,704.0,944.15,692.95
2017,4,2,10,0,871.0,116.0,0.7,17.0,743.0,976.01,713.34
2017,4,2,10,15,880.0,117.5,0.85,17.5,773.5,988.75,721.59
2017,4,2,10,30,889.0,119.0,1.0,18.0,804.0,1006.57,733.35
2017,4,2,10,45,894.0,120.5,1.15,18.5,827.0,1016.96,740.3
2017,4,2,11,0,899.0,122.0,1.3,19.0,850.0,1023.69,745.0
2017,4,2,11,15,902.5,123.0,1.45,19.0,865.0,1024.69,747.51
2017,4,2,11,30,906.0,124.0,1.6,19.0,880.0,1021.95,747.67
2017,4,2,11,45,909.0,123.0,1.75,19.5,887.5,1012.89,742.37
2017,4,2,12,0,912.0,122.0,1.9,20.0,895.0,1000.14,734.69
2017,4,2,12,15,911.5,122.0,1.95,20.0,893.5,981.51,723.31
2017,4,2,12,30,911.0,122.0,2.0,20.0,892.0,959.39,709.73
2017,4,2,12,45,912.0,119.5,2.1,20.0,883.5,932.68,693.66
2017,4,2,13,0,913.0,117.0,2.2,20.0,875.0,902.65,675.24
2017,4,2,13,15,908.0,116.0,2.25,20.0,857.5,865.97,651.69
2017,4,2,13,30,903.0,115.0,2.3,20.0,840.0,826.6,626.11
2017,4,2,13,45,895.0,114.5,2.4,20.0,814.5,782.96,597.64
2017,4,2,14,0,887.0,114.0,2.5,20.0,789.0,737.24,567.18
2017,4,2,14,15,877.0,112.0,2.55,19.5,756.5,686.93,531.55
2017,4,2,14,30,867.0,110.0,2.6,19.0,724.0,635.22,493.73
2017,4,2,14,45,852.5,108.5,2.65,19.0,685.0,579.83,450.98
2017,4,2,15,0,838.0,107.0,2.7,19.0,646.0,523.84,406.43
2017,4,2,15,15,820.5,104.0,2.55,19.0,602.0,465.0,357.84
2017,4,2,15,30,803.0,101.0,2.4,19.0,558.0,406.67,308.36
2017,4,2,15,45,779.5,97.0,2.25,19.0,509.5,346.26,256.2
2017,4,2,16,0,756.0,93.0,2.1,19.0,461.0,287.66,204.74
2017,4,2,16,15,725.0,88.5,1.9,18.5,410.0,225.68,151.35
2017,4,2,16,30,694.0,84.0,1.7,18.0,359.0,170.01,104.95
2017,4,2,16,45,651.0,78.0,1.5,17.5,306.5,115.52,65.21
2017,4,2,17,0,608.0,72.0,1.3,17.0,254.0,66.28,40.08
2017,4,2,17,15,543.0,64.0,1.2,16.0,202.5,46.43,35.64
2017,4,2,17,30,478.0,56.0,1.1,15.0,151.0,42.34,31.92
2017,4,2,17,45,373.0,44.5,1.05,14.5,104.5,34.75,24.76
2017,4,2,18,0,268.0,33.0,1.0,14.0,58.0,26.75,16.44
2017,4,2,18,15,134.0,16.5,1.0,13.5,29.0,13.02,0.0
2017,4,2,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,5,45,28.5,5.5,1.25,8.5,6.0,0.0,0.0
2017,4,3,6,0,57.0,11.0,1.3,9.0,12.0,26.89,0.0
2017,4,3,6,15,220.5,25.5,1.5,9.5,49.5,121.24,69.07
2017,4,3,6,30,384.0,40.0,1.7,10.0,87.0,219.84,171.41
2017,4,3,6,45,492.5,48.5,1.9,10.5,139.5,301.77,245.17
2017,4,3,7,0,601.0,57.0,2.1,11.0,192.0,394.61,325.87
2017,4,3,7,15,661.0,63.0,2.15,11.5,247.5,467.38,387.78
2017,4,3,7,30,721.0,69.0,2.2,12.0,303.0,541.35,448.21
2017,4,3,7,45,767.5,72.0,2.3,12.5,360.0,610.52,502.67
2017,4,3,8,0,814.0,75.0,2.4,13.0,417.0,681.65,555.47
2017,4,3,8,15,841.0,78.5,2.4,13.0,471.0,740.25,596.96
2017,4,3,8,30,868.0,82.0,2.4,13.0,525.0,798.34,637.17
2017,4,3,8,45,889.0,84.5,2.4,13.5,575.0,842.69,665.44
2017,4,3,9,0,910.0,87.0,2.4,14.0,625.0,891.72,696.58
2017,4,3,9,15,923.5,89.5,2.4,14.0,669.0,932.11,722.43
2017,4,3,9,30,937.0,92.0,2.4,14.0,713.0,969.8,746.25
2017,4,3,9,45,945.0,95.0,2.45,14.5,750.5,999.96,763.92
2017,4,3,10,0,953.0,98.0,2.5,15.0,788.0,1026.71,779.28
2017,4,3,10,15,960.0,99.5,2.5,15.0,819.0,1047.21,791.41
2017,4,3,10,30,967.0,101.0,2.5,15.0,850.0,1063.99,801.19
2017,4,3,10,45,970.0,102.5,2.55,15.5,873.0,1072.98,805.05
2017,4,3,11,0,973.0,104.0,2.6,16.0,896.0,1078.0,806.52
2017,4,3,11,15,975.5,104.5,2.6,16.0,911.0,1077.43,805.43
2017,4,3,11,30,978.0,105.0,2.6,16.0,926.0,1072.86,801.93
2017,4,3,11,45,978.5,105.5,2.65,16.5,932.5,1062.35,793.77
2017,4,3,12,0,979.0,106.0,2.7,17.0,939.0,1047.91,783.21
2017,4,3,12,15,978.0,106.0,2.65,17.0,937.0,1027.69,769.4
2017,4,3,12,30,977.0,106.0,2.6,17.0,935.0,1003.75,753.27
2017,4,3,12,45,976.0,104.5,2.6,17.0,925.5,974.68,734.28
2017,4,3,13,0,975.0,103.0,2.6,17.0,916.0,942.15,712.96
2017,4,3,13,15,970.5,102.5,2.6,17.0,898.0,904.42,688.03
2017,4,3,13,30,966.0,102.0,2.6,17.0,880.0,863.75,660.94
2017,4,3,13,45,959.0,101.0,2.65,17.5,853.5,817.97,629.23
2017,4,3,14,0,952.0,100.0,2.7,18.0,827.0,769.85,595.61
2017,4,3,14,15,943.0,98.5,2.7,17.5,794.0,717.83,559.01
2017,4,3,14,30,934.0,97.0,2.7,17.0,761.0,664.13,519.31
2017,4,3,14,45,922.0,95.0,2.7,17.0,721.5,606.87,474.71
2017,4,3,15,0,910.0,93.0,2.7,17.0,682.0,548.75,428.06
2017,4,3,15,15,894.5,90.5,2.6,16.5,636.5,488.04,378.36
2017,4,3,15,30,879.0,88.0,2.5,16.0,591.0,424.85,325.09
2017,4,3,15,45,859.0,84.5,2.4,16.0,541.5,361.74,269.8
2017,4,3,16,0,839.0,81.0,2.3,16.0,492.0,299.91,214.56
2017,4,3,16,15,810.0,77.0,2.1,15.5,438.5,237.29,159.35
2017,4,3,16,30,781.0,73.0,1.9,15.0,385.0,177.61,108.67
2017,4,3,16,45,737.5,68.5,1.7,14.5,329.5,119.43,65.69
2017,4,3,17,0,694.0,64.0,1.5,14.0,274.0,66.56,38.98
2017,4,3,17,15,630.5,57.5,1.4,13.0,220.0,41.01,31.26
2017,4,3,17,30,567.0,51.0,1.3,12.0,166.0,37.9,28.38
2017,4,3,17,45,452.5,42.0,1.25,11.5,116.0,32.36,23.03
2017,4,3,18,0,338.0,33.0,1.2,11.0,66.0,26.63,16.77
2017,4,3,18,15,169.0,16.5,1.15,10.5,33.0,13.13,0.0
2017,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.5,1.3,8.5,6.5,0.0,0.0
2017,4,4,6,0,0.0,13.0,1.4,9.0,13.0,12.39,0.0
2017,4,4,6,15,169.0,27.5,1.55,9.5,49.0,107.06,66.38
2017,4,4,6,30,338.0,42.0,1.7,10.0,85.0,204.28,160.23
2017,4,4,6,45,431.0,52.0,1.85,10.5,134.0,278.53,227.0
2017,4,4,7,0,524.0,62.0,2.0,11.0,183.0,362.14,299.88
2017,4,4,7,15,582.5,69.5,1.95,11.0,235.5,432.1,359.77
2017,4,4,7,30,641.0,77.0,1.9,11.0,288.0,506.6,420.99
2017,4,4,7,45,680.5,82.5,1.9,11.5,341.0,570.07,470.61
2017,4,4,8,0,720.0,88.0,1.9,12.0,394.0,635.24,519.6
2017,4,4,8,15,748.0,92.5,1.9,12.5,444.5,691.78,558.89
2017,4,4,8,30,776.0,97.0,1.9,13.0,495.0,744.86,594.61
2017,4,4,8,45,672.0,137.0,1.9,13.5,505.0,736.55,585.12
2017,4,4,9,0,568.0,177.0,1.9,14.0,515.0,707.53,560.54
2017,4,4,9,15,584.5,187.0,1.85,14.5,557.0,754.5,591.96
2017,4,4,9,30,601.0,197.0,1.8,15.0,599.0,794.78,617.35
2017,4,4,9,45,738.5,153.5,1.8,15.5,674.0,887.74,679.38
2017,4,4,10,0,876.0,110.0,1.8,16.0,749.0,968.32,730.14
2017,4,4,10,15,884.5,111.5,1.8,16.0,779.0,989.03,741.7
