Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,10,30,893.0,113.0,1.8,16.0,809.0,1006.34,751.8
2017,4,4,10,45,895.5,116.0,1.8,16.5,830.5,1015.86,755.5
2017,4,4,11,0,898.0,119.0,1.8,17.0,852.0,1021.66,756.99
2017,4,4,11,15,901.5,119.5,1.8,17.0,867.5,1022.03,756.55
2017,4,4,11,30,905.0,120.0,1.8,17.0,883.0,1018.68,753.91
2017,4,4,11,45,898.0,125.5,1.85,17.0,887.5,1006.7,746.51
2017,4,4,12,0,891.0,131.0,1.9,17.0,892.0,991.16,736.97
2017,4,4,12,15,716.0,226.5,1.9,17.0,837.5,920.4,690.19
2017,4,4,12,30,541.0,322.0,1.9,17.0,783.0,835.03,628.5
2017,4,4,12,45,720.5,221.5,1.95,17.0,829.0,877.45,663.76
2017,4,4,13,0,900.0,121.0,2.0,17.0,875.0,896.86,677.33
2017,4,4,13,15,684.5,219.0,2.0,17.0,786.0,792.53,604.79
2017,4,4,13,30,469.0,317.0,2.0,17.0,697.0,686.94,525.97
2017,4,4,13,45,406.0,331.0,2.05,17.0,653.0,625.58,481.84
2017,4,4,14,0,343.0,345.0,2.1,17.0,609.0,572.91,442.81
2017,4,4,14,15,289.0,341.0,2.15,16.5,557.0,513.54,399.43
2017,4,4,14,30,235.0,337.0,2.2,16.0,505.0,456.74,357.22
2017,4,4,14,45,307.5,302.0,2.25,16.0,509.5,450.75,353.64
2017,4,4,15,0,380.0,267.0,2.3,16.0,514.0,435.62,341.78
2017,4,4,15,15,340.5,255.5,2.25,15.5,465.5,382.89,300.4
2017,4,4,15,30,301.0,244.0,2.2,15.0,417.0,334.06,261.69
2017,4,4,15,45,496.0,173.0,2.15,15.0,429.5,315.89,241.91
2017,4,4,16,0,691.0,102.0,2.1,15.0,442.0,275.51,200.29
2017,4,4,16,15,380.5,132.5,1.9,14.5,316.5,190.52,138.4
2017,4,4,16,30,70.0,163.0,1.7,14.0,191.0,150.31,117.8
2017,4,4,16,45,60.0,141.5,1.5,14.0,163.0,124.94,97.73
2017,4,4,17,0,50.0,120.0,1.3,14.0,135.0,101.08,79.44
2017,4,4,17,15,39.5,97.5,1.15,13.5,108.0,81.35,66.97
2017,4,4,17,30,29.0,75.0,1.0,13.0,81.0,63.72,51.14
2017,4,4,17,45,14.5,53.5,0.9,12.5,56.5,46.4,35.28
2017,4,4,18,0,0.0,32.0,0.8,12.0,32.0,29.08,18.92
2017,4,4,18,15,0.0,16.0,0.8,12.0,16.0,14.86,0.0
2017,4,4,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.0,0.85,11.5,5.0,0.0,0.0
2017,4,5,6,0,0.0,10.0,0.9,12.0,10.0,9.53,0.0
2017,4,5,6,15,56.5,29.5,0.85,12.0,37.0,58.45,36.22
2017,4,5,6,30,113.0,49.0,0.8,12.0,64.0,113.8,87.99
2017,4,5,6,45,150.0,70.0,0.75,12.5,99.5,161.07,129.66
2017,4,5,7,0,187.0,91.0,0.7,13.0,135.0,211.86,173.34
2017,4,5,7,15,208.0,113.0,0.8,13.0,173.5,258.23,212.68
2017,4,5,7,30,229.0,135.0,0.9,13.0,212.0,306.13,252.2
2017,4,5,7,45,254.5,152.0,1.0,13.5,251.0,352.29,288.96
2017,4,5,8,0,280.0,169.0,1.1,14.0,290.0,400.19,326.11
2017,4,5,8,15,530.0,134.5,1.05,14.5,397.0,571.61,459.67
2017,4,5,8,30,780.0,100.0,1.0,15.0,504.0,753.05,588.34
2017,4,5,8,45,572.5,171.5,1.0,15.5,483.0,688.24,536.25
2017,4,5,9,0,365.0,243.0,1.0,16.0,462.0,594.78,462.95
2017,4,5,9,15,606.0,179.5,1.1,16.5,573.0,766.64,590.35
2017,4,5,9,30,847.0,116.0,1.2,17.0,684.0,926.06,695.1
2017,4,5,9,45,663.5,194.5,1.35,18.0,654.5,863.97,649.81
2017,4,5,10,0,480.0,273.0,1.5,19.0,625.0,779.77,587.51
2017,4,5,10,15,670.0,206.0,1.6,19.0,718.5,901.05,674.74
2017,4,5,10,30,860.0,139.0,1.7,19.0,812.0,1012.81,747.06
2017,4,5,10,45,864.0,142.0,1.8,19.0,834.5,1023.33,753.0
2017,4,5,11,0,868.0,145.0,1.9,19.0,857.0,1030.18,757.94
2017,4,5,11,15,690.0,235.5,1.95,19.0,808.0,953.16,707.61
2017,4,5,11,30,512.0,326.0,2.0,19.0,759.0,862.73,643.3
2017,4,5,11,45,512.5,330.0,2.1,19.5,766.5,858.23,640.47
2017,4,5,12,0,513.0,334.0,2.2,20.0,774.0,851.32,635.17
2017,4,5,12,15,493.0,338.5,2.2,20.0,761.0,823.41,615.64
2017,4,5,12,30,473.0,343.0,2.2,20.0,748.0,794.09,595.28
2017,4,5,12,45,507.0,328.5,2.25,20.0,758.5,792.83,595.91
2017,4,5,13,0,541.0,314.0,2.3,20.0,769.0,787.94,593.71
2017,4,5,13,15,548.5,302.5,2.2,20.0,756.0,760.3,574.21
2017,4,5,13,30,556.0,291.0,2.1,20.0,743.0,730.45,553.19
2017,4,5,13,45,711.0,212.5,2.05,20.0,772.0,746.26,567.45
2017,4,5,14,0,866.0,134.0,2.0,20.0,801.0,745.16,568.77
2017,4,5,14,15,741.0,175.5,1.9,19.5,730.0,660.57,506.33
2017,4,5,14,30,616.0,217.0,1.8,19.0,659.0,583.79,449.1
2017,4,5,14,45,554.0,223.5,1.75,19.0,605.5,518.64,399.87
2017,4,5,15,0,492.0,230.0,1.7,19.0,552.0,459.81,354.44
2017,4,5,15,15,493.5,213.0,1.65,18.5,517.0,414.33,319.0
2017,4,5,15,30,495.0,196.0,1.6,18.0,482.0,368.14,281.73
2017,4,5,15,45,447.5,188.5,1.55,17.5,430.5,313.09,237.35
2017,4,5,16,0,400.0,181.0,1.5,17.0,379.0,263.14,196.72
2017,4,5,16,15,389.0,161.5,1.4,16.5,337.0,216.41,157.56
2017,4,5,16,30,378.0,142.0,1.3,16.0,295.0,171.09,120.2
2017,4,5,16,45,339.0,129.5,1.2,15.5,252.5,134.01,93.27
2017,4,5,17,0,300.0,117.0,1.1,15.0,210.0,98.16,71.96
2017,4,5,17,15,266.0,97.5,1.1,14.5,168.0,74.89,61.03
2017,4,5,17,30,232.0,78.0,1.1,14.0,126.0,61.04,48.62
2017,4,5,17,45,178.5,58.0,1.1,13.5,89.0,46.26,35.07
2017,4,5,18,0,125.0,38.0,1.1,13.0,52.0,30.97,20.55
2017,4,5,18,15,62.5,19.0,1.0,13.0,26.0,15.91,0.0
2017,4,5,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,5.5,1.05,11.5,5.5,0.0,0.0
2017,4,6,6,0,0.0,11.0,1.1,12.0,11.0,10.48,0.0
2017,4,6,6,15,39.0,31.0,1.2,12.0,36.0,54.46,35.02
2017,4,6,6,30,78.0,51.0,1.3,12.0,61.0,95.14,73.26
2017,4,6,6,45,113.0,72.5,1.45,12.5,95.5,139.58,112.42
2017,4,6,7,0,148.0,94.0,1.6,13.0,130.0,187.25,153.84
2017,4,6,7,15,177.5,113.5,1.75,13.0,166.5,232.45,192.73
2017,4,6,7,30,207.0,133.0,1.9,13.0,203.0,290.01,240.8
2017,4,6,7,45,243.0,152.5,2.1,13.5,248.0,345.35,285.74
2017,4,6,8,0,279.0,172.0,2.3,14.0,293.0,403.31,331.73
2017,4,6,8,15,172.0,196.5,2.4,14.0,274.0,349.23,285.71
2017,4,6,8,30,65.0,221.0,2.5,14.0,255.0,285.02,230.96
2017,4,6,8,45,129.5,248.0,2.7,14.5,324.0,382.11,308.97
2017,4,6,9,0,194.0,275.0,2.9,15.0,393.0,470.97,378.05
2017,4,6,9,15,193.5,296.5,3.05,15.0,421.0,498.36,397.73
2017,4,6,9,30,193.0,318.0,3.2,15.0,449.0,524.84,416.91
2017,4,6,9,45,197.0,336.5,3.35,15.5,476.0,551.18,435.26
2017,4,6,10,0,201.0,355.0,3.5,16.0,503.0,576.71,452.87
2017,4,6,10,15,205.5,370.0,3.6,16.0,527.0,597.91,467.97
2017,4,6,10,30,210.0,385.0,3.7,16.0,551.0,618.18,482.39
2017,4,6,10,45,170.0,397.0,3.85,16.0,534.0,590.2,459.98
2017,4,6,11,0,130.0,409.0,4.0,16.0,517.0,561.02,436.81
2017,4,6,11,15,106.5,408.5,4.05,16.0,498.0,520.9,406.07
2017,4,6,11,30,83.0,408.0,4.1,16.0,479.0,494.04,385.03
2017,4,6,11,45,84.5,410.0,4.15,16.0,482.5,494.13,385.13
2017,4,6,12,0,86.0,412.0,4.2,16.0,486.0,493.79,384.91
2017,4,6,12,15,53.0,362.0,4.2,15.5,408.0,407.31,319.11
2017,4,6,12,30,20.0,312.0,4.2,15.0,330.0,315.22,247.79
2017,4,6,12,45,18.0,299.0,4.2,15.0,315.0,299.49,235.78
2017,4,6,13,0,16.0,286.0,4.2,15.0,300.0,283.97,223.71
2017,4,6,13,15,430.5,214.5,4.05,14.5,566.0,576.79,462.56
2017,4,6,13,30,845.0,143.0,3.9,14.0,832.0,814.19,642.81
2017,4,6,13,45,573.5,251.5,3.8,14.0,713.0,679.31,537.23
2017,4,6,14,0,302.0,360.0,3.7,14.0,594.0,557.9,440.36
2017,4,6,14,15,304.0,342.0,3.65,13.5,569.0,524.04,416.0
2017,4,6,14,30,306.0,324.0,3.6,13.0,544.0,489.55,390.22
2017,4,6,14,45,319.5,303.0,3.6,13.0,522.5,458.19,365.82
2017,4,6,15,0,333.0,282.0,3.6,13.0,501.0,425.15,339.43
2017,4,6,15,15,193.5,263.5,3.7,13.0,389.0,324.49,259.44
2017,4,6,15,30,54.0,245.0,3.8,13.0,277.0,240.59,192.99
2017,4,6,15,45,90.0,231.5,3.95,13.5,279.0,235.02,187.75
2017,4,6,16,0,126.0,218.0,4.1,14.0,281.0,222.54,175.98
2017,4,6,16,15,63.0,116.5,3.95,13.5,148.0,118.55,92.19
2017,4,6,16,30,0.0,15.0,3.8,13.0,15.0,13.91,6.31
2017,4,6,16,45,0.0,13.0,3.7,13.0,13.0,12.05,4.75
2017,4,6,17,0,0.0,11.0,3.6,13.0,11.0,10.19,3.15
2017,4,6,17,15,0.0,8.5,3.7,12.5,8.5,7.87,1.46
2017,4,6,17,30,0.0,6.0,3.8,12.0,6.0,5.55,0.0
2017,4,6,17,45,0.0,4.0,3.95,12.0,4.0,3.7,0.0
2017,4,6,18,0,0.0,2.0,4.1,12.0,2.0,1.85,0.0
2017,4,6,18,15,0.0,1.0,4.3,11.5,1.0,0.92,0.0
2017,4,6,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.5,1.6,12.0,2.5,2.38,0.0
2017,4,7,6,0,0.0,5.0,1.6,12.0,5.0,4.77,0.0
2017,4,7,6,15,0.0,17.0,1.7,12.0,17.0,15.76,6.62
2017,4,7,6,30,0.0,29.0,1.8,12.0,29.0,26.92,17.04
2017,4,7,6,45,0.0,44.5,1.9,12.5,44.5,41.5,29.85
2017,4,7,7,0,0.0,60.0,2.0,13.0,60.0,56.74,43.08
2017,4,7,7,15,0.0,77.0,2.05,13.0,77.0,73.51,57.49
2017,4,7,7,30,0.0,94.0,2.1,13.0,94.0,90.22,71.61
2017,4,7,7,45,0.0,116.5,2.2,13.0,116.5,112.76,90.41
2017,4,7,8,0,0.0,139.0,2.3,13.0,139.0,135.26,108.89
2017,4,7,8,15,3.0,156.0,2.4,13.0,158.0,154.13,124.24
2017,4,7,8,30,6.0,173.0,2.5,13.0,177.0,173.23,139.64
2017,4,7,8,45,6.5,183.5,2.6,13.5,187.5,183.61,147.42
2017,4,7,9,0,7.0,194.0,2.7,14.0,198.0,194.09,155.23
2017,4,7,9,15,62.5,256.5,2.75,14.0,298.5,321.71,258.77
2017,4,7,9,30,118.0,319.0,2.8,14.0,399.0,456.79,364.0
2017,4,7,9,45,67.5,290.5,2.9,14.0,337.0,363.23,289.27
2017,4,7,10,0,17.0,262.0,3.0,14.0,275.0,270.71,214.81
2017,4,7,10,15,12.0,234.5,3.05,14.0,244.0,237.29,188.13
2017,4,7,10,30,7.0,207.0,3.1,14.0,213.0,204.52,161.68
2017,4,7,10,45,13.5,252.5,3.2,14.5,264.0,255.9,202.27
2017,4,7,11,0,20.0,298.0,3.3,15.0,315.0,307.43,242.1
2017,4,7,11,15,20.0,304.0,3.35,15.0,321.5,312.61,245.78
2017,4,7,11,30,20.0,310.0,3.4,15.0,328.0,317.68,249.56
2017,4,7,11,45,21.5,317.5,3.45,15.0,336.5,325.58,255.63
2017,4,7,12,0,23.0,325.0,3.5,15.0,345.0,333.27,261.56
2017,4,7,12,15,54.0,371.0,3.5,15.0,418.0,417.24,326.95
2017,4,7,12,30,85.0,417.0,3.5,15.0,491.0,488.8,381.52
2017,4,7,12,45,169.0,417.0,3.5,15.0,561.0,566.27,441.74
2017,4,7,13,0,253.0,417.0,3.5,15.0,631.0,636.13,495.11
2017,4,7,13,15,270.0,404.0,3.5,14.5,628.5,623.96,487.29
2017,4,7,13,30,287.0,391.0,3.5,14.0,626.0,609.92,478.44
2017,4,7,13,45,256.5,384.0,3.5,14.0,589.0,564.09,443.74
2017,4,7,14,0,226.0,377.0,3.5,14.0,552.0,516.95,407.93
2017,4,7,14,15,233.5,359.0,3.45,14.0,534.0,490.85,388.45
2017,4,7,14,30,241.0,341.0,3.4,14.0,516.0,463.73,367.79
2017,4,7,14,45,291.0,311.5,3.4,14.0,511.5,449.78,357.43
2017,4,7,15,0,341.0,282.0,3.4,14.0,507.0,429.16,341.03
2017,4,7,15,15,377.5,252.5,3.4,14.0,486.0,397.0,314.62
2017,4,7,15,30,414.0,223.0,3.4,14.0,465.0,359.78,283.04
2017,4,7,15,45,214.5,200.5,3.4,14.0,325.5,247.01,194.22
2017,4,7,16,0,15.0,178.0,3.4,14.0,186.0,164.86,131.84
2017,4,7,16,15,99.5,174.0,3.35,13.5,215.5,170.54,133.96
2017,4,7,16,30,184.0,170.0,3.3,13.0,245.0,170.12,130.0
2017,4,7,16,45,158.0,151.0,3.25,13.0,209.5,137.52,104.78
2017,4,7,17,0,132.0,132.0,3.2,13.0,174.0,108.17,84.16
2017,4,7,17,15,110.5,108.5,3.05,12.5,139.5,85.65,71.16
2017,4,7,17,30,89.0,85.0,2.9,12.0,105.0,68.44,55.64
2017,4,7,17,45,58.5,62.5,2.8,12.0,74.0,51.37,39.85
2017,4,7,18,0,28.0,40.0,2.7,12.0,43.0,34.95,24.28
2017,4,7,18,15,14.0,20.0,2.7,12.0,21.5,18.18,2.53
2017,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,11.0,1.55,7.5,11.0,10.48,0.0
2017,4,8,6,0,0.0,22.0,1.6,8.0,22.0,23.22,0.0
2017,4,8,6,15,168.5,35.5,1.85,8.0,60.0,119.94,87.57
2017,4,8,6,30,337.0,49.0,2.1,8.0,98.0,214.06,172.16
2017,4,8,6,45,413.5,61.0,2.4,8.5,146.5,284.22,235.51
2017,4,8,7,0,490.0,73.0,2.7,9.0,195.0,361.43,303.45
2017,4,8,7,15,576.0,70.0,2.85,9.0,246.5,434.27,366.82
2017,4,8,7,30,662.0,67.0,3.0,9.0,298.0,513.17,433.43
2017,4,8,7,45,331.0,82.5,3.15,9.5,198.0,332.65,282.79
2017,4,8,8,0,0.0,98.0,3.3,10.0,98.0,92.45,73.68
2017,4,8,8,15,0.0,119.5,3.35,10.0,119.5,113.68,91.67
2017,4,8,8,30,0.0,141.0,3.4,10.0,141.0,134.96,109.22
2017,4,8,8,45,0.0,131.0,3.45,10.0,131.0,124.26,99.89
2017,4,8,9,0,0.0,121.0,3.5,10.0,121.0,114.02,91.05
2017,4,8,9,15,22.0,204.0,3.55,10.0,219.0,217.02,176.96
2017,4,8,9,30,44.0,287.0,3.6,10.0,317.0,338.11,274.72
2017,4,8,9,45,288.0,273.0,3.65,10.0,486.0,579.24,471.1
2017,4,8,10,0,532.0,259.0,3.7,10.0,655.0,815.86,652.51
2017,4,8,10,15,708.5,194.5,3.7,10.0,744.0,928.39,734.4
2017,4,8,10,30,885.0,130.0,3.7,10.0,833.0,1021.43,798.35
2017,4,8,10,45,759.0,199.0,3.7,10.5,813.5,990.06,773.15
2017,4,8,11,0,633.0,268.0,3.7,11.0,794.0,936.01,731.78
2017,4,8,11,15,572.0,300.0,3.7,11.0,781.5,902.28,705.73
2017,4,8,11,30,511.0,332.0,3.7,11.0,769.0,868.59,679.41
2017,4,8,11,45,707.0,236.0,3.75,11.0,846.0,953.61,745.61
2017,4,8,12,0,903.0,140.0,3.8,11.0,923.0,1014.55,787.87
2017,4,8,12,15,626.5,273.0,3.75,11.0,816.0,884.37,693.05
2017,4,8,12,30,350.0,406.0,3.7,11.0,709.0,737.35,578.53
2017,4,8,12,45,618.0,276.0,3.7,11.0,804.0,840.87,663.08
2017,4,8,13,0,886.0,146.0,3.7,11.0,899.0,917.04,720.1
2017,4,8,13,15,881.5,145.0,3.65,11.0,881.5,880.38,693.45
2017,4,8,13,30,877.0,144.0,3.6,11.0,864.0,841.1,665.71
2017,4,8,13,45,876.5,139.0,3.6,11.0,840.5,798.47,635.62
2017,4,8,14,0,876.0,134.0,3.6,11.0,817.0,753.33,602.78
2017,4,8,14,15,866.0,132.0,3.55,11.0,784.0,702.45,563.57
2017,4,8,14,30,856.0,130.0,3.5,11.0,751.0,650.27,522.48
2017,4,8,14,45,845.5,126.0,3.5,11.0,712.5,594.86,478.06
2017,4,8,15,0,835.0,122.0,3.5,11.0,674.0,538.74,431.77
2017,4,8,15,15,817.0,119.0,3.4,10.5,629.5,479.7,382.32
2017,4,8,15,30,799.0,116.0,3.3,10.0,585.0,421.28,331.83
2017,4,8,15,45,775.0,112.0,3.2,10.0,535.5,357.71,275.43
2017,4,8,16,0,751.0,108.0,3.1,10.0,486.0,298.73,221.92
2017,4,8,16,15,719.0,103.0,2.95,10.0,433.5,239.34,168.5
2017,4,8,16,30,687.0,98.0,2.8,10.0,381.0,183.38,119.98
2017,4,8,16,45,638.0,92.0,2.65,10.0,327.0,128.7,78.38
2017,4,8,17,0,589.0,86.0,2.5,10.0,273.0,80.1,51.63
2017,4,8,17,15,523.0,77.0,2.15,9.5,220.0,56.57,45.82
2017,4,8,17,30,457.0,68.0,1.8,9.0,167.0,52.12,41.67
2017,4,8,17,45,355.0,55.5,1.45,8.5,119.0,42.28,32.39
2017,4,8,18,0,253.0,43.0,1.1,8.0,71.0,33.51,23.61
2017,4,8,18,15,126.5,21.5,1.05,7.5,35.5,16.87,3.43
2017,4,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.5,0.85,6.5,8.5,8.1,0.0
2017,4,9,6,0,0.0,17.0,0.8,7.0,17.0,16.15,0.0
2017,4,9,6,15,77.0,41.5,0.9,7.5,53.5,82.48,60.34
2017,4,9,6,30,154.0,66.0,1.0,8.0,90.0,153.38,123.2
2017,4,9,6,45,238.0,86.0,1.1,8.5,139.0,223.34,184.38
2017,4,9,7,0,322.0,106.0,1.2,9.0,188.0,302.3,252.08
2017,4,9,7,15,378.0,121.0,1.15,9.0,238.5,375.68,313.33
2017,4,9,7,30,434.0,136.0,1.1,9.0,289.0,446.79,370.81
2017,4,9,7,45,506.0,139.0,1.1,9.5,345.0,519.43,427.49
2017,4,9,8,0,578.0,142.0,1.1,10.0,401.0,597.14,485.97
2017,4,9,8,15,610.5,150.0,0.95,10.5,451.5,659.08,528.4
2017,4,9,8,30,643.0,158.0,0.8,11.0,502.0,718.21,566.99
2017,4,9,8,45,678.5,159.5,0.65,11.5,551.5,772.86,600.31
2017,4,9,9,0,714.0,161.0,0.5,12.0,601.0,827.14,631.35
2017,4,9,9,15,732.5,165.5,0.4,12.0,643.5,868.73,654.82
2017,4,9,9,30,751.0,170.0,0.3,12.0,686.0,908.36,676.65
2017,4,9,9,45,774.0,169.0,0.25,12.5,725.0,943.86,695.24
2017,4,9,10,0,797.0,168.0,0.2,13.0,764.0,976.98,712.1
2017,4,9,10,15,807.0,170.0,0.3,13.0,794.5,991.84,721.86
2017,4,9,10,30,817.0,172.0,0.4,13.0,825.0,1009.91,734.29
2017,4,9,10,45,830.0,170.5,0.55,13.5,849.0,1023.91,744.2
2017,4,9,11,0,843.0,169.0,0.7,14.0,873.0,1034.44,752.1
2017,4,9,11,15,847.5,170.0,0.85,14.0,888.0,1035.58,755.55
2017,4,9,11,30,852.0,171.0,1.0,14.0,903.0,1033.08,756.79
2017,4,9,11,45,862.5,166.0,1.15,14.5,912.5,1026.56,754.03
2017,4,9,12,0,873.0,161.0,1.3,15.0,922.0,1016.29,748.79
2017,4,9,12,15,873.0,161.0,1.4,15.0,920.5,997.53,738.5
2017,4,9,12,30,873.0,161.0,1.5,15.0,919.0,975.37,725.99
2017,4,9,12,45,865.5,163.0,1.6,15.0,908.0,945.25,708.08
2017,4,9,13,0,858.0,165.0,1.7,15.0,897.0,912.35,688.13
2017,4,9,13,15,853.0,163.5,1.75,15.0,879.0,875.5,664.65
2017,4,9,13,30,848.0,162.0,1.8,15.0,861.0,836.17,639.22
2017,4,9,13,45,844.5,158.0,1.9,15.0,836.5,793.26,611.45
2017,4,9,14,0,841.0,154.0,2.0,15.0,812.0,748.18,580.23
2017,4,9,14,15,692.0,200.0,2.05,14.5,727.0,652.11,509.49
2017,4,9,14,30,543.0,246.0,2.1,14.0,642.0,564.87,443.87
2017,4,9,14,45,671.5,192.0,2.2,14.0,656.0,557.4,439.18
2017,4,9,15,0,800.0,138.0,2.3,14.0,670.0,536.15,421.65
2017,4,9,15,15,781.5,134.0,2.35,13.5,625.0,475.34,372.47
2017,4,9,15,30,763.0,130.0,2.4,13.0,580.0,417.22,323.85
2017,4,9,15,45,743.5,123.5,2.5,13.0,532.0,357.6,272.09
2017,4,9,16,0,724.0,117.0,2.6,13.0,484.0,299.46,220.46
2017,4,9,16,15,691.5,111.0,2.5,12.5,431.5,240.67,168.87
2017,4,9,16,30,659.0,105.0,2.4,12.0,379.0,185.44,121.91
2017,4,9,16,45,612.0,98.0,2.3,12.0,325.5,131.81,81.34
2017,4,9,17,0,565.0,91.0,2.2,12.0,272.0,84.07,54.79
2017,4,9,17,15,501.5,80.5,2.0,11.0,219.5,59.43,48.12
2017,4,9,17,30,438.0,70.0,1.8,10.0,167.0,52.13,41.53
2017,4,9,17,45,343.0,56.0,1.6,9.5,119.0,42.58,32.55
2017,4,9,18,0,248.0,42.0,1.4,9.0,71.0,32.61,22.82
2017,4,9,18,15,124.0,21.0,1.35,8.5,35.5,16.42,4.17
2017,4,9,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,5,45,50.0,10.5,0.75,7.5,13.0,22.53,0.0
2017,4,10,6,0,100.0,21.0,0.7,8.0,26.0,64.89,7.57
2017,4,10,6,15,219.0,37.0,0.9,8.5,66.0,140.01,105.01
2017,4,10,6,30,338.0,53.0,1.1,9.0,106.0,220.51,177.07
2017,4,10,6,45,420.0,64.0,1.3,10.0,155.5,292.52,240.37
2017,4,10,7,0,502.0,75.0,1.5,11.0,205.0,372.29,308.33
2017,4,10,7,15,556.5,83.0,1.55,11.0,257.5,440.25,365.44
2017,4,10,7,30,611.0,91.0,1.6,11.0,310.0,512.23,423.8
2017,4,10,7,45,658.0,88.0,1.7,11.5,357.0,569.83,468.9
2017,4,10,8,0,705.0,85.0,1.8,12.0,404.0,629.27,513.52
2017,4,10,8,15,723.5,99.5,1.7,12.5,459.5,690.05,555.13
2017,4,10,8,30,742.0,114.0,1.6,13.0,515.0,749.75,594.44
2017,4,10,8,45,763.5,118.0,1.55,13.5,562.0,798.29,625.05
2017,4,10,9,0,785.0,122.0,1.5,14.0,609.0,841.38,651.19
2017,4,10,9,15,801.0,125.0,1.4,14.0,651.0,880.92,674.94
2017,4,10,9,30,817.0,128.0,1.3,14.0,693.0,918.18,696.67
2017,4,10,9,45,813.5,138.0,1.25,14.5,725.5,942.22,708.69
2017,4,10,10,0,810.0,148.0,1.2,15.0,758.0,962.68,718.39
2017,4,10,10,15,677.5,217.0,1.15,15.0,740.5,923.73,690.51
2017,4,10,10,30,545.0,286.0,1.1,15.0,723.0,867.12,648.51
2017,4,10,10,45,697.0,219.0,1.1,15.5,793.5,951.33,706.04
2017,4,10,11,0,849.0,152.0,1.1,16.0,864.0,1023.04,748.99
2017,4,10,11,15,853.0,153.0,1.15,16.0,878.5,1023.71,748.76
2017,4,10,11,30,857.0,154.0,1.2,16.0,893.0,1020.76,747.4
2017,4,10,11,45,681.0,249.0,1.25,16.0,839.5,942.28,697.35
2017,4,10,12,0,505.0,344.0,1.3,16.0,786.0,854.32,635.28
2017,4,10,12,15,419.5,377.0,1.4,16.0,743.5,792.92,593.59
2017,4,10,12,30,334.0,410.0,1.5,16.0,701.0,726.42,547.17
2017,4,10,12,45,276.5,418.0,1.6,16.5,657.5,669.75,506.65
2017,4,10,13,0,219.0,426.0,1.7,17.0,614.0,608.32,462.07
2017,4,10,13,15,223.5,413.5,1.8,16.5,602.0,588.37,450.04
2017,4,10,13,30,228.0,401.0,1.9,16.0,590.0,567.56,436.8
2017,4,10,13,45,260.5,384.0,2.0,16.0,594.0,566.39,437.41
2017,4,10,14,0,293.0,367.0,2.1,16.0,598.0,557.37,431.98
2017,4,10,14,15,184.0,350.5,2.1,15.5,494.0,450.04,351.34
2017,4,10,14,30,75.0,334.0,2.1,15.0,390.0,354.44,278.19
2017,4,10,14,45,74.5,317.0,2.1,15.0,369.5,332.13,261.67
2017,4,10,15,0,74.0,300.0,2.1,15.0,349.0,309.9,244.68
2017,4,10,15,15,269.0,256.0,2.15,14.5,418.0,351.03,277.3
2017,4,10,15,30,464.0,212.0,2.2,14.0,487.0,370.24,289.34
2017,4,10,15,45,609.0,155.5,2.3,14.0,485.0,340.84,260.38
2017,4,10,16,0,754.0,99.0,2.4,14.0,483.0,295.88,215.87
2017,4,10,16,15,724.5,94.5,2.3,13.5,432.0,234.09,161.6
2017,4,10,16,30,695.0,90.0,2.2,13.0,381.0,178.71,114.26
2017,4,10,16,45,657.0,83.0,2.15,13.0,328.5,123.78,72.31
2017,4,10,17,0,619.0,76.0,2.1,13.0,276.0,73.5,44.15
2017,4,10,17,15,559.5,68.5,1.9,12.5,224.0,48.92,38.44
2017,4,10,17,30,500.0,61.0,1.7,12.0,172.0,45.41,35.21
2017,4,10,17,45,411.0,50.0,1.5,12.0,124.5,38.48,28.62
2017,4,10,18,0,322.0,39.0,1.3,12.0,77.0,31.19,21.38
2017,4,10,18,15,161.0,19.5,1.2,11.5,38.5,15.15,4.06
2017,4,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,1.5,1.35,10.0,1.5,1.43,0.0
2017,4,11,6,0,0.0,3.0,1.5,10.0,3.0,2.77,0.0
2017,4,11,6,15,0.0,8.0,1.75,10.5,8.0,7.4,0.45
2017,4,11,6,30,0.0,13.0,2.0,11.0,13.0,12.04,4.63
2017,4,11,6,45,0.0,19.0,2.3,11.5,19.0,17.61,9.56
2017,4,11,7,0,0.0,25.0,2.6,12.0,25.0,23.18,14.43
2017,4,11,7,15,0.0,31.5,2.65,12.5,31.5,29.23,19.63
2017,4,11,7,30,0.0,38.0,2.7,13.0,38.0,35.28,24.75
2017,4,11,7,45,0.0,87.0,2.8,13.5,87.0,81.71,64.09
2017,4,11,8,0,0.0,136.0,2.9,14.0,136.0,131.39,105.24
2017,4,11,8,15,14.5,172.5,3.05,14.5,180.5,179.81,144.99
2017,4,11,8,30,29.0,209.0,3.2,15.0,225.0,240.59,193.93
2017,4,11,8,45,45.0,239.5,3.35,15.5,266.5,287.57,230.94
2017,4,11,9,0,61.0,270.0,3.5,16.0,308.0,335.35,267.97
2017,4,11,9,15,75.0,295.0,3.6,16.0,345.0,375.61,299.05
2017,4,11,9,30,89.0,320.0,3.7,16.0,382.0,416.21,330.09
2017,4,11,9,45,235.5,322.5,3.8,16.0,498.0,585.27,462.36
2017,4,11,10,0,382.0,325.0,3.9,16.0,614.0,731.32,572.67
2017,4,11,10,15,216.5,340.5,3.95,16.0,505.5,575.22,451.64
2017,4,11,10,30,51.0,356.0,4.0,16.0,397.0,414.63,324.61
2017,4,11,10,45,43.0,353.0,4.05,16.5,388.5,401.63,314.04
2017,4,11,11,0,35.0,350.0,4.1,17.0,380.0,388.58,302.97
2017,4,11,11,15,107.5,393.5,4.1,17.0,486.5,517.31,402.46
2017,4,11,11,30,180.0,437.0,4.1,17.0,593.0,630.97,487.55
2017,4,11,11,45,143.0,436.0,4.2,17.0,560.5,588.39,454.5
2017,4,11,12,0,106.0,435.0,4.3,17.0,528.0,535.54,414.62
2017,4,11,12,15,115.0,436.5,4.35,17.0,537.5,550.31,426.08
2017,4,11,12,30,124.0,438.0,4.4,17.0,547.0,553.53,428.81
2017,4,11,12,45,293.5,392.0,4.45,17.0,645.5,658.73,512.12
2017,4,11,13,0,463.0,346.0,4.5,17.0,744.0,751.95,584.18
2017,4,11,13,15,468.0,333.5,4.5,17.0,728.5,723.6,563.32
2017,4,11,13,30,473.0,321.0,4.5,17.0,713.0,693.52,541.67
2017,4,11,13,45,474.5,310.5,4.5,17.0,694.0,661.0,517.85
2017,4,11,14,0,476.0,300.0,4.5,17.0,675.0,627.12,492.67
2017,4,11,14,15,470.0,289.5,4.45,16.5,647.5,587.01,463.04
2017,4,11,14,30,464.0,279.0,4.4,16.0,620.0,546.44,432.46
2017,4,11,14,45,467.5,262.0,4.35,16.0,590.0,505.09,399.98
2017,4,11,15,0,471.0,245.0,4.3,16.0,560.0,462.68,365.91
2017,4,11,15,15,467.5,229.0,4.2,15.5,525.0,416.98,328.98
2017,4,11,15,30,464.0,213.0,4.1,15.0,490.0,371.17,290.97
2017,4,11,15,45,436.5,204.5,4.0,15.0,447.5,323.59,250.57
2017,4,11,16,0,409.0,196.0,3.9,15.0,405.0,278.79,212.2
2017,4,11,16,15,511.5,153.5,3.75,14.5,387.5,237.45,172.39
2017,4,11,16,30,614.0,111.0,3.6,14.0,370.0,184.31,122.3
2017,4,11,16,45,560.0,105.0,3.45,14.0,317.0,133.67,84.36
2017,4,11,17,0,506.0,99.0,3.3,14.0,264.0,88.73,59.05
2017,4,11,17,15,441.0,88.5,3.25,13.5,213.5,64.2,51.9
2017,4,11,17,30,376.0,78.0,3.2,13.0,163.0,58.0,46.27
2017,4,11,17,45,283.0,63.0,3.15,13.0,117.0,47.87,36.78
2017,4,11,18,0,190.0,48.0,3.1,13.0,71.0,37.28,26.57
2017,4,11,18,15,98.5,28.0,3.1,12.5,39.5,23.05,9.97
2017,4,11,18,30,7.0,8.0,3.1,12.0,8.0,7.63,0.0
2017,4,11,18,45,3.5,4.0,3.1,12.0,4.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,12,5,45,43.0,12.0,2.05,12.5,15.0,22.4,0.0
2017,4,12,6,0,86.0,24.0,2.1,13.0,30.0,60.93,24.01
2017,4,12,6,15,194.5,41.0,2.2,13.0,69.0,136.29,102.6
2017,4,12,6,30,303.0,58.0,2.3,13.0,108.0,212.76,169.99
2017,4,12,6,45,159.0,77.0,2.45,13.0,104.0,173.37,141.36
2017,4,12,7,0,15.0,96.0,2.6,13.0,100.0,103.88,83.25
2017,4,12,7,15,24.0,117.5,2.65,13.0,125.5,138.29,112.67
2017,4,12,7,30,33.0,139.0,2.7,13.0,151.0,167.56,137.2
2017,4,12,7,45,16.5,115.0,2.75,13.5,121.0,121.71,98.04
2017,4,12,8,0,0.0,91.0,2.8,14.0,91.0,85.25,66.61
2017,4,12,8,15,0.0,102.0,2.85,14.0,102.0,95.86,75.29
2017,4,12,8,30,0.0,113.0,2.9,14.0,113.0,106.47,83.85
2017,4,12,8,45,3.0,153.0,3.0,14.0,155.5,148.71,118.5
2017,4,12,9,0,6.0,193.0,3.1,14.0,198.0,191.58,153.11
2017,4,12,9,15,3.5,178.0,3.2,14.0,181.0,173.52,137.93
2017,4,12,9,30,1.0,163.0,3.3,14.0,164.0,155.89,123.24
2017,4,12,9,45,9.5,215.5,3.4,14.0,223.0,216.15,171.99
2017,4,12,10,0,18.0,268.0,3.5,14.0,282.0,277.23,220.44
2017,4,12,10,15,20.0,284.5,3.55,14.0,300.5,295.39,234.31
2017,4,12,10,30,22.0,301.0,3.6,14.0,319.0,313.47,248.18
2017,4,12,10,45,23.5,312.5,3.7,14.0,332.0,325.85,257.6
2017,4,12,11,0,25.0,324.0,3.8,14.0,345.0,350.86,276.82
2017,4,12,11,15,61.5,375.5,3.85,14.0,429.0,439.59,346.13
2017,4,12,11,30,98.0,427.0,3.9,14.0,513.0,527.3,412.99
2017,4,12,11,45,59.5,373.5,3.95,14.0,426.0,430.22,337.99
2017,4,12,12,0,21.0,320.0,4.0,14.0,339.0,325.96,256.63
2017,4,12,12,15,182.5,365.0,4.05,14.0,526.0,540.51,426.99
2017,4,12,12,30,344.0,410.0,4.1,14.0,713.0,735.2,573.7
2017,4,12,12,45,370.5,393.5,4.2,14.0,716.0,728.58,568.95
2017,4,12,13,0,397.0,377.0,4.3,14.0,719.0,719.4,563.66
2017,4,12,13,15,403.5,363.0,4.35,14.0,705.0,693.36,545.14
2017,4,12,13,30,410.0,349.0,4.4,14.0,691.0,669.9,528.32
2017,4,12,13,45,637.5,238.5,4.5,14.0,751.5,716.65,569.24
2017,4,12,14,0,865.0,128.0,4.6,14.0,812.0,739.21,590.64
2017,4,12,14,15,855.5,126.0,4.65,14.0,780.0,691.0,553.21
2017,4,12,14,30,846.0,124.0,4.7,14.0,748.0,639.7,512.93
2017,4,12,14,45,834.5,121.5,4.8,14.0,709.5,585.74,469.66
2017,4,12,15,0,823.0,119.0,4.9,14.0,671.0,531.19,424.61
2017,4,12,15,15,805.5,115.5,4.85,14.0,627.0,472.65,374.81
2017,4,12,15,30,788.0,112.0,4.8,14.0,583.0,414.72,324.21
2017,4,12,15,45,766.5,107.5,4.8,14.0,535.0,355.42,271.5
2017,4,12,16,0,745.0,103.0,4.8,14.0,487.0,294.29,216.55
2017,4,12,16,15,714.0,98.5,4.65,13.5,435.0,236.03,164.62
2017,4,12,16,30,683.0,94.0,4.5,13.0,383.0,181.06,117.23
2017,4,12,16,45,642.5,87.0,4.4,13.0,330.5,126.63,75.3
2017,4,12,17,0,602.0,80.0,4.3,13.0,278.0,77.16,47.07
2017,4,12,17,15,540.0,72.0,4.1,12.5,226.0,51.48,40.73
2017,4,12,17,30,478.0,64.0,3.9,12.0,174.0,47.67,37.24
2017,4,12,17,45,385.5,53.0,3.7,12.0,126.5,40.86,30.76
2017,4,12,18,0,293.0,42.0,3.5,12.0,79.0,32.45,22.58
2017,4,12,18,15,163.5,26.0,3.5,11.5,45.0,20.39,8.89
2017,4,12,18,30,34.0,10.0,3.5,11.0,11.0,9.53,0.0
2017,4,12,18,45,17.0,5.0,3.5,11.0,5.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,13,5,45,30.0,12.0,1.55,10.5,14.0,19.15,0.0
2017,4,13,6,0,60.0,24.0,1.7,11.0,28.0,53.06,25.12
2017,4,13,6,15,116.0,42.5,1.95,11.0,59.5,101.71,76.88
2017,4,13,6,30,172.0,61.0,2.2,11.0,91.0,152.86,122.8
2017,4,13,6,45,201.5,81.5,2.45,11.5,128.0,199.69,164.52
2017,4,13,7,0,231.0,102.0,2.7,12.0,165.0,249.2,207.58
2017,4,13,7,15,255.5,120.5,2.95,12.0,204.0,295.82,247.61
2017,4,13,7,30,280.0,139.0,3.2,12.0,243.0,344.35,288.28
2017,4,13,7,45,341.0,151.5,3.45,12.5,297.0,412.41,343.98
2017,4,13,8,0,402.0,164.0,3.7,13.0,351.0,497.31,411.41
2017,4,13,8,15,275.5,205.5,3.8,13.0,340.0,451.19,371.09
2017,4,13,8,30,149.0,247.0,3.9,13.0,329.0,393.37,321.12
2017,4,13,8,45,128.0,267.5,4.05,13.0,342.5,402.06,326.75
2017,4,13,9,0,107.0,288.0,4.2,13.0,356.0,395.78,320.48
2017,4,13,9,15,476.5,205.0,4.25,13.0,536.5,678.51,549.61
2017,4,13,9,30,846.0,122.0,4.3,13.0,717.0,941.53,743.54
2017,4,13,9,45,847.0,130.0,4.35,13.0,751.5,968.06,759.38
2017,4,13,10,0,848.0,138.0,4.4,13.0,786.0,991.12,774.6
2017,4,13,10,15,498.5,269.5,4.4,13.0,654.5,801.75,633.4
2017,4,13,10,30,149.0,401.0,4.4,13.0,523.0,574.15,452.9
2017,4,13,10,45,207.0,407.0,4.45,13.0,581.0,636.28,502.17
2017,4,13,11,0,265.0,413.0,4.5,13.0,639.0,710.73,558.34
2017,4,13,11,15,174.0,417.0,4.5,12.5,566.5,607.82,479.25
2017,4,13,11,30,83.0,421.0,4.5,12.0,494.0,505.89,399.88
2017,4,13,11,45,84.0,423.5,4.55,12.0,497.5,505.93,400.27
2017,4,13,12,0,85.0,426.0,4.6,12.0,501.0,505.53,399.97
2017,4,13,12,15,158.5,431.5,4.6,12.0,571.5,585.49,463.1
2017,4,13,12,30,232.0,437.0,4.6,12.0,642.0,651.0,514.09
2017,4,13,12,45,232.5,433.0,4.65,12.0,636.5,637.26,503.7
2017,4,13,13,0,233.0,429.0,4.7,12.0,631.0,622.61,493.01
2017,4,13,13,15,175.5,420.0,4.7,12.0,570.5,554.28,439.91
2017,4,13,13,30,118.0,411.0,4.7,12.0,510.0,489.52,389.18
2017,4,13,13,45,198.5,393.0,4.7,12.0,553.5,524.05,418.34
2017,4,13,14,0,279.0,375.0,4.7,12.0,597.0,554.28,443.2
2017,4,13,14,15,571.5,250.0,4.7,12.0,680.5,617.86,497.53
2017,4,13,14,30,864.0,125.0,4.7,12.0,764.0,651.97,526.52
2017,4,13,14,45,450.5,199.5,4.7,12.0,531.5,439.39,355.81
2017,4,13,15,0,37.0,274.0,4.7,12.0,299.0,268.13,215.62
2017,4,13,15,15,36.0,256.0,4.65,11.5,279.5,247.43,199.85
2017,4,13,15,30,35.0,238.0,4.6,11.0,260.0,226.97,183.79
2017,4,13,15,45,251.0,206.0,4.6,11.0,338.0,264.04,210.39
2017,4,13,16,0,467.0,174.0,4.6,11.0,416.0,276.97,212.85
2017,4,13,16,15,584.0,135.0,4.45,10.5,405.5,239.39,174.17
2017,4,13,16,30,701.0,96.0,4.3,10.0,395.0,186.04,121.9
2017,4,13,16,45,655.0,91.0,4.15,10.0,341.0,131.65,79.8
2017,4,13,17,0,609.0,86.0,4.0,10.0,287.0,82.91,52.11
2017,4,13,17,15,546.5,77.5,3.65,9.5,234.0,56.04,45.36
2017,4,13,17,30,484.0,69.0,3.3,9.0,181.0,52.02,41.65
2017,4,13,17,45,389.5,57.5,2.95,9.0,132.5,43.51,33.57
2017,4,13,18,0,295.0,46.0,2.6,9.0,84.0,35.61,25.74
2017,4,13,18,15,147.5,29.5,2.35,8.5,48.5,23.2,11.71
2017,4,13,18,30,0.0,13.0,2.1,8.0,13.0,12.39,0.0
2017,4,13,18,45,0.0,6.5,1.9,8.0,6.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,5,45,84.5,14.0,1.5,7.5,20.0,35.28,0.0
2017,4,14,6,0,169.0,28.0,1.6,8.0,40.0,99.84,57.7
2017,4,14,6,15,288.5,42.0,1.95,8.0,83.5,172.79,134.43
2017,4,14,6,30,408.0,56.0,2.3,8.0,127.0,257.62,210.42
2017,4,14,6,45,478.0,67.0,2.65,8.5,178.0,327.93,273.58
2017,4,14,7,0,548.0,78.0,3.0,9.0,229.0,404.86,340.64
2017,4,14,7,15,600.5,85.5,3.1,9.5,283.0,473.69,398.71
2017,4,14,7,30,653.0,93.0,3.2,10.0,337.0,546.21,457.71
2017,4,14,7,45,677.5,102.5,3.35,10.5,388.5,604.98,503.82
2017,4,14,8,0,702.0,112.0,3.5,11.0,440.0,664.0,548.76
2017,4,14,8,15,729.5,116.5,3.5,11.0,491.5,719.5,589.39
2017,4,14,8,30,757.0,121.0,3.5,11.0,543.0,774.74,628.8
2017,4,14,8,45,774.5,126.5,3.55,11.5,589.5,822.05,660.72
2017,4,14,9,0,792.0,132.0,3.6,12.0,636.0,863.04,687.57
2017,4,14,9,15,808.0,135.0,3.55,12.0,678.0,902.6,713.81
2017,4,14,9,30,824.0,138.0,3.5,12.0,720.0,939.83,738.12
2017,4,14,9,45,846.0,135.5,3.5,12.5,759.0,974.14,759.13
2017,4,14,10,0,868.0,133.0,3.5,13.0,798.0,1005.79,778.13
2017,4,14,10,15,876.5,134.5,3.45,13.0,828.0,1025.72,790.01
2017,4,14,10,30,885.0,136.0,3.4,13.0,858.0,1032.96,793.35
2017,4,14,10,45,889.0,138.5,3.4,13.5,879.5,1042.42,797.39
2017,4,14,11,0,893.0,141.0,3.4,14.0,901.0,1048.24,799.03
2017,4,14,11,15,896.5,142.0,3.35,14.0,915.5,1048.31,798.02
2017,4,14,11,30,900.0,143.0,3.3,14.0,930.0,1044.7,794.71
2017,4,14,11,45,897.5,145.5,3.3,14.0,935.5,1033.06,786.55
2017,4,14,12,0,895.0,148.0,3.3,14.0,941.0,1017.89,776.2
2017,4,14,12,15,894.5,148.0,3.3,14.0,939.0,998.72,763.23
2017,4,14,12,30,894.0,148.0,3.3,14.0,937.0,976.2,748.05
2017,4,14,12,45,889.0,148.5,3.3,14.5,926.5,946.88,726.89
2017,4,14,13,0,884.0,149.0,3.3,15.0,916.0,920.3,707.72
