Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,13,15,879.0,148.0,3.3,15.0,898.0,883.13,682.44
2017,4,14,13,30,874.0,147.0,3.3,15.0,880.0,843.42,655.28
2017,4,14,13,45,861.0,148.5,3.3,15.0,852.5,797.75,623.65
2017,4,14,14,0,848.0,150.0,3.3,15.0,825.0,750.56,589.52
2017,4,14,14,15,837.5,147.5,3.3,14.5,792.0,700.0,552.63
2017,4,14,14,30,827.0,145.0,3.3,14.0,759.0,648.3,513.82
2017,4,14,14,45,813.0,142.5,3.3,14.0,720.0,593.73,470.76
2017,4,14,15,0,799.0,140.0,3.3,14.0,681.0,538.9,426.28
2017,4,14,15,15,780.5,136.0,3.25,14.0,636.0,478.1,375.89
2017,4,14,15,30,762.0,132.0,3.2,14.0,591.0,420.12,326.32
2017,4,14,15,45,745.0,124.5,3.15,14.0,543.0,360.64,274.35
2017,4,14,16,0,728.0,117.0,3.1,14.0,495.0,302.38,222.43
2017,4,14,16,15,695.5,111.5,2.9,13.5,443.0,243.87,171.05
2017,4,14,16,30,663.0,106.0,2.7,13.0,391.0,188.9,124.21
2017,4,14,16,45,621.5,98.5,2.55,12.5,337.5,135.16,83.16
2017,4,14,17,0,580.0,91.0,2.4,12.0,284.0,86.57,55.15
2017,4,14,17,15,517.0,82.0,2.15,11.5,231.5,59.7,48.29
2017,4,14,17,30,454.0,73.0,1.9,11.0,179.0,54.0,43.13
2017,4,14,17,45,359.5,60.5,1.7,10.5,131.0,45.74,35.39
2017,4,14,18,0,265.0,48.0,1.5,10.0,83.0,37.12,27.03
2017,4,14,18,15,132.5,30.5,1.45,9.5,48.0,23.95,12.76
2017,4,14,18,30,0.0,13.0,1.4,9.0,13.0,12.39,0.0
2017,4,14,18,45,0.0,6.5,1.4,9.0,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,15,5,45,73.0,15.0,0.6,7.5,20.5,33.41,0.0
2017,4,15,6,0,146.0,30.0,0.6,8.0,41.0,96.34,59.95
2017,4,15,6,15,259.5,45.5,0.7,8.5,84.5,166.61,129.6
2017,4,15,6,30,373.0,61.0,0.8,9.0,128.0,247.96,200.77
2017,4,15,6,45,452.0,71.5,0.9,9.5,179.5,320.88,264.15
2017,4,15,7,0,531.0,82.0,1.0,10.0,231.0,401.02,331.55
2017,4,15,7,15,474.0,102.0,1.2,10.5,256.0,414.36,343.52
2017,4,15,7,30,417.0,122.0,1.4,11.0,281.0,423.95,351.33
2017,4,15,7,45,567.5,114.5,1.65,11.5,363.5,543.56,447.26
2017,4,15,8,0,718.0,107.0,1.9,12.0,446.0,671.13,545.21
2017,4,15,8,15,681.0,121.5,1.95,12.5,471.5,688.7,554.69
2017,4,15,8,30,644.0,136.0,2.0,13.0,497.0,700.97,561.17
2017,4,15,8,45,672.0,142.0,2.05,13.5,546.0,753.82,597.3
2017,4,15,9,0,700.0,148.0,2.1,14.0,595.0,806.04,631.9
2017,4,15,9,15,776.0,136.5,2.05,14.0,662.5,876.13,678.67
2017,4,15,9,30,852.0,125.0,2.0,14.0,730.0,952.43,728.32
2017,4,15,9,45,754.5,173.5,2.0,14.5,729.0,935.25,713.0
2017,4,15,10,0,657.0,222.0,2.0,15.0,728.0,904.57,689.74
2017,4,15,10,15,632.0,246.5,1.95,15.0,748.0,912.53,693.14
2017,4,15,10,30,607.0,271.0,1.9,15.0,768.0,916.54,693.26
2017,4,15,10,45,768.5,195.0,1.9,15.5,841.0,999.06,748.06
2017,4,15,11,0,930.0,119.0,1.9,16.0,914.0,1062.56,786.44
2017,4,15,11,15,743.5,224.0,1.85,16.0,866.5,998.47,742.64
2017,4,15,11,30,557.0,329.0,1.8,16.0,819.0,911.58,680.58
2017,4,15,11,45,591.0,315.5,1.8,16.5,838.5,920.97,687.21
2017,4,15,12,0,625.0,302.0,1.8,17.0,858.0,927.8,691.02
2017,4,15,12,15,582.0,322.0,1.75,17.0,839.0,890.82,664.32
2017,4,15,12,30,539.0,342.0,1.7,17.0,820.0,853.39,637.67
2017,4,15,12,45,531.5,339.0,1.65,17.0,806.0,824.69,618.02
2017,4,15,13,0,524.0,336.0,1.6,17.0,792.0,794.44,597.1
2017,4,15,13,15,509.5,330.0,1.55,17.0,766.0,754.17,569.12
2017,4,15,13,30,495.0,324.0,1.5,17.0,740.0,713.3,540.53
2017,4,15,13,45,529.5,300.5,1.45,17.5,733.5,692.61,525.81
2017,4,15,14,0,564.0,277.0,1.4,18.0,727.0,667.9,507.76
2017,4,15,14,15,580.5,256.0,1.35,17.5,703.5,629.35,481.14
2017,4,15,14,30,597.0,235.0,1.3,17.0,680.0,589.14,452.63
2017,4,15,14,45,564.5,230.0,1.3,17.0,633.5,531.11,409.28
2017,4,15,15,0,532.0,225.0,1.3,17.0,587.0,476.26,367.4
2017,4,15,15,15,538.0,206.0,1.25,17.0,552.0,429.29,330.24
2017,4,15,15,30,544.0,187.0,1.2,17.0,517.0,381.11,290.9
2017,4,15,15,45,516.5,179.0,1.2,17.0,472.0,329.73,248.57
2017,4,15,16,0,489.0,171.0,1.2,17.0,427.0,281.02,207.78
2017,4,15,16,15,460.5,157.0,1.15,16.5,378.5,230.06,165.53
2017,4,15,16,30,432.0,143.0,1.1,16.0,330.0,182.43,126.8
2017,4,15,16,45,403.0,130.5,1.05,15.5,287.0,139.39,94.37
2017,4,15,17,0,374.0,118.0,1.0,15.0,244.0,99.94,70.15
2017,4,15,17,15,342.5,100.5,0.95,14.5,200.0,72.53,59.02
2017,4,15,17,30,311.0,83.0,0.9,14.0,156.0,61.29,49.07
2017,4,15,17,45,258.5,65.0,0.9,13.5,115.5,49.02,37.89
2017,4,15,18,0,206.0,47.0,0.9,13.0,75.0,36.15,25.92
2017,4,15,18,15,103.0,30.0,0.9,12.5,44.0,24.69,13.58
2017,4,15,18,30,0.0,13.0,0.9,12.0,13.0,12.39,0.0
2017,4,15,18,45,0.0,6.5,0.9,12.0,6.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,5,45,58.5,14.5,1.55,10.5,19.5,29.27,0.0
2017,4,16,6,0,117.0,29.0,1.7,11.0,39.0,79.86,50.86
2017,4,16,6,15,190.0,47.0,1.9,11.5,76.5,142.29,110.21
2017,4,16,6,30,263.0,65.0,2.1,12.0,114.0,205.34,165.93
2017,4,16,6,45,308.5,82.5,2.35,12.5,157.5,262.14,215.99
2017,4,16,7,0,354.0,100.0,2.6,13.0,201.0,323.38,268.49
2017,4,16,7,15,400.5,109.5,2.7,13.0,245.5,380.01,316.38
2017,4,16,7,30,447.0,119.0,2.8,13.0,290.0,440.41,366.09
2017,4,16,7,45,378.0,153.5,2.95,13.5,312.5,452.75,373.77
2017,4,16,8,0,309.0,188.0,3.1,14.0,335.0,446.13,366.12
2017,4,16,8,15,208.0,219.0,3.15,14.0,323.0,402.86,328.97
2017,4,16,8,30,107.0,250.0,3.2,14.0,311.0,349.95,283.58
2017,4,16,8,45,102.0,271.0,3.3,14.5,333.0,370.7,298.67
2017,4,16,9,0,97.0,292.0,3.4,15.0,355.0,390.73,312.73
2017,4,16,9,15,99.5,313.0,3.35,14.5,381.0,416.89,332.69
2017,4,16,9,30,102.0,334.0,3.3,14.0,407.0,442.72,352.27
2017,4,16,9,45,80.5,340.0,3.25,14.0,399.5,428.46,339.64
2017,4,16,10,0,59.0,346.0,3.2,14.0,392.0,413.24,326.49
2017,4,16,10,15,82.0,372.5,3.15,13.5,439.0,463.52,365.74
2017,4,16,10,30,105.0,399.0,3.1,13.0,486.0,513.71,404.22
2017,4,16,10,45,55.0,287.5,3.05,13.0,333.5,343.08,272.08
2017,4,16,11,0,5.0,176.0,3.0,13.0,181.0,171.53,134.91
2017,4,16,11,15,2.5,145.0,2.95,12.5,147.5,139.07,109.03
2017,4,16,11,30,0.0,114.0,2.9,12.0,114.0,106.96,82.93
2017,4,16,11,45,1.5,136.0,2.9,12.0,138.0,129.32,101.26
2017,4,16,12,0,3.0,158.0,2.9,12.0,162.0,151.62,119.37
2017,4,16,12,15,4.0,164.0,2.9,12.0,168.5,158.09,124.61
2017,4,16,12,30,5.0,170.0,2.9,12.0,175.0,164.46,129.8
2017,4,16,12,45,20.0,267.0,2.9,12.0,285.5,275.52,218.98
2017,4,16,13,0,35.0,364.0,2.9,12.0,396.0,381.02,301.19
2017,4,16,13,15,36.5,360.0,2.95,12.0,392.5,374.87,296.29
2017,4,16,13,30,38.0,356.0,3.0,12.0,389.0,368.49,291.7
2017,4,16,13,45,38.5,346.5,3.1,12.0,379.0,355.92,282.35
2017,4,16,14,0,39.0,337.0,3.2,12.0,369.0,343.3,272.95
2017,4,16,14,15,27.0,295.5,3.15,12.0,317.5,292.97,233.5
2017,4,16,14,30,15.0,254.0,3.1,12.0,266.0,244.24,194.99
2017,4,16,14,45,13.0,237.5,3.1,12.0,247.5,226.43,181.12
2017,4,16,15,0,11.0,221.0,3.1,12.0,229.0,208.92,167.35
2017,4,16,15,15,10.5,211.0,2.95,12.0,218.0,198.18,158.97
2017,4,16,15,30,10.0,201.0,2.8,12.0,207.0,187.47,150.57
2017,4,16,15,45,40.0,211.5,2.7,12.0,233.0,201.76,162.05
2017,4,16,16,0,70.0,222.0,2.6,12.0,259.0,213.25,170.63
2017,4,16,16,15,116.5,202.0,2.5,12.0,256.0,196.49,155.0
2017,4,16,16,30,163.0,182.0,2.4,12.0,253.0,177.18,136.84
2017,4,16,16,45,146.5,161.0,2.3,12.0,218.5,145.3,111.71
2017,4,16,17,0,130.0,140.0,2.2,12.0,184.0,115.67,90.14
2017,4,16,17,15,112.5,117.0,2.1,11.5,150.5,91.96,77.07
2017,4,16,17,30,95.0,94.0,2.0,11.0,117.0,75.29,62.17
2017,4,16,17,45,71.0,71.5,1.95,11.0,86.5,58.43,46.66
2017,4,16,18,0,47.0,49.0,1.9,11.0,56.0,41.07,30.48
2017,4,16,18,15,23.5,29.5,1.85,11.0,33.0,26.27,15.29
2017,4,16,18,30,0.0,10.0,1.8,11.0,10.0,9.53,0.0
2017,4,16,18,45,0.0,5.0,1.8,11.0,5.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,3.0,0.8,12.0,3.0,2.86,0.0
2017,4,17,6,0,0.0,6.0,0.8,12.0,6.0,5.55,0.0
2017,4,17,6,15,0.0,12.0,0.85,12.0,12.0,11.11,3.72
2017,4,17,6,30,0.0,18.0,0.9,12.0,18.0,16.68,8.69
2017,4,17,6,45,0.0,24.5,0.95,12.0,24.5,22.72,14.03
2017,4,17,7,0,0.0,31.0,1.0,12.0,31.0,28.76,19.32
2017,4,17,7,15,0.0,38.5,1.05,12.0,38.5,35.75,25.33
2017,4,17,7,30,0.0,46.0,1.1,12.0,46.0,42.74,31.27
2017,4,17,7,45,0.0,60.0,1.2,12.5,60.0,55.8,42.22
2017,4,17,8,0,0.0,74.0,1.3,13.0,74.0,68.88,53.02
2017,4,17,8,15,0.0,86.5,1.3,13.0,86.5,80.58,62.63
2017,4,17,8,30,0.0,99.0,1.3,13.0,99.0,92.59,72.42
2017,4,17,8,45,8.0,163.5,1.35,13.5,169.0,163.25,130.33
2017,4,17,9,0,16.0,228.0,1.4,14.0,239.0,236.02,188.06
2017,4,17,9,15,20.5,250.5,1.5,14.0,265.0,262.8,208.66
2017,4,17,9,30,25.0,273.0,1.6,14.0,291.0,289.7,229.38
2017,4,17,9,45,28.0,291.5,1.75,14.5,312.5,324.51,255.59
2017,4,17,10,0,31.0,310.0,1.9,15.0,334.0,346.35,271.55
2017,4,17,10,15,26.0,305.5,1.95,15.0,326.5,335.36,262.52
2017,4,17,10,30,21.0,301.0,2.0,15.0,319.0,311.91,244.12
2017,4,17,10,45,22.5,314.5,2.15,15.0,334.0,326.31,255.23
2017,4,17,11,0,24.0,328.0,2.3,15.0,349.0,340.55,266.06
2017,4,17,11,15,24.5,334.0,2.3,15.0,356.0,346.1,270.04
2017,4,17,11,30,25.0,340.0,2.3,15.0,363.0,363.05,282.75
2017,4,17,11,45,19.5,309.0,2.3,15.0,327.5,314.36,245.25
2017,4,17,12,0,14.0,278.0,2.3,15.0,292.0,277.81,217.03
2017,4,17,12,15,15.0,286.0,2.25,15.0,300.5,285.66,223.2
2017,4,17,12,30,16.0,294.0,2.2,15.0,309.0,293.31,229.07
2017,4,17,12,45,14.0,272.0,2.2,15.0,285.0,269.31,210.49
2017,4,17,13,0,12.0,250.0,2.2,15.0,261.0,245.62,192.17
2017,4,17,13,15,19.5,289.5,2.15,15.0,306.5,288.28,225.71
2017,4,17,13,30,27.0,329.0,2.1,15.0,352.0,333.86,260.87
2017,4,17,13,45,23.0,308.0,2.05,15.0,327.5,305.05,238.62
2017,4,17,14,0,19.0,287.0,2.0,15.0,303.0,280.69,220.0
2017,4,17,14,15,18.0,273.5,1.95,15.0,288.0,265.73,208.66
2017,4,17,14,30,17.0,260.0,1.9,15.0,273.0,250.91,197.37
2017,4,17,14,45,8.5,199.0,1.85,15.0,205.5,188.92,148.61
2017,4,17,15,0,0.0,138.0,1.8,15.0,138.0,128.11,100.03
2017,4,17,15,15,0.0,112.5,1.65,14.5,112.5,104.62,81.37
2017,4,17,15,30,0.0,87.0,1.5,14.0,87.0,81.08,62.34
2017,4,17,15,45,0.0,92.0,1.4,14.0,92.0,85.7,66.41
2017,4,17,16,0,0.0,97.0,1.3,14.0,97.0,90.09,70.27
2017,4,17,16,15,0.0,62.0,1.2,14.0,62.0,57.68,43.33
2017,4,17,16,30,0.0,27.0,1.1,14.0,27.0,25.06,15.81
2017,4,17,16,45,0.0,23.5,1.05,14.0,23.5,21.8,13.1
2017,4,17,17,0,0.0,20.0,1.0,14.0,20.0,18.55,10.34
2017,4,17,17,15,0.0,16.5,0.95,13.5,16.5,15.29,8.17
2017,4,17,17,30,0.0,13.0,0.9,13.0,13.0,12.04,5.23
2017,4,17,17,45,0.0,9.5,0.85,12.5,9.5,8.79,2.25
2017,4,17,18,0,0.0,6.0,0.8,12.0,6.0,5.55,0.0
2017,4,17,18,15,0.0,3.5,0.75,12.0,3.5,3.24,0.0
2017,4,17,18,30,0.0,1.0,0.7,12.0,1.0,0.95,0.0
2017,4,17,18,45,0.0,0.5,0.7,12.0,0.5,0.48,0.0
2017,4,17,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,13.5,0.4,11.0,13.5,12.53,0.0
2017,4,18,6,0,0.0,27.0,0.4,11.0,27.0,26.04,14.71
2017,4,18,6,15,15.0,48.0,0.5,11.0,51.0,57.19,42.47
2017,4,18,6,30,30.0,69.0,0.6,11.0,75.0,87.05,68.71
2017,4,18,6,45,41.5,91.5,0.7,11.5,102.5,118.28,95.77
2017,4,18,7,0,53.0,114.0,0.8,12.0,130.0,150.39,123.04
2017,4,18,7,15,64.0,136.0,0.8,12.0,159.0,182.51,149.91
2017,4,18,7,30,75.0,158.0,0.8,12.0,188.0,215.51,176.92
2017,4,18,7,45,225.0,168.5,0.85,12.5,274.5,353.21,289.66
2017,4,18,8,0,375.0,179.0,0.9,13.0,361.0,484.81,392.22
2017,4,18,8,15,213.0,207.5,0.9,13.0,313.5,393.3,316.87
2017,4,18,8,30,51.0,236.0,0.9,13.0,266.0,287.41,229.67
2017,4,18,8,45,56.0,259.0,0.95,13.0,294.0,317.15,253.11
2017,4,18,9,0,61.0,282.0,1.0,13.0,322.0,346.93,275.49
2017,4,18,9,15,45.5,282.5,0.95,13.0,313.5,332.76,263.03
2017,4,18,9,30,30.0,283.0,0.9,13.0,305.0,317.98,250.45
2017,4,18,9,45,85.0,331.0,0.85,13.5,396.5,422.22,330.13
2017,4,18,10,0,140.0,379.0,0.8,14.0,488.0,541.9,416.52
2017,4,18,10,15,110.5,385.0,0.75,14.0,473.5,504.8,386.67
2017,4,18,10,30,81.0,391.0,0.7,14.0,459.0,480.54,367.5
2017,4,18,10,45,80.0,401.5,0.65,14.5,469.5,488.91,372.21
2017,4,18,11,0,79.0,412.0,0.6,15.0,480.0,496.83,376.25
2017,4,18,11,15,137.5,430.0,0.65,15.0,551.0,583.94,439.67
2017,4,18,11,30,196.0,448.0,0.7,15.0,622.0,656.43,490.79
2017,4,18,11,45,103.0,338.0,0.75,15.5,430.0,445.84,339.42
2017,4,18,12,0,10.0,228.0,0.8,16.0,238.0,225.49,173.3
2017,4,18,12,15,46.0,330.0,0.9,16.0,371.5,366.22,282.38
2017,4,18,12,30,82.0,432.0,1.0,16.0,505.0,498.41,378.98
2017,4,18,12,45,185.5,428.0,1.1,16.5,591.5,589.11,445.49
2017,4,18,13,0,289.0,424.0,1.2,17.0,678.0,670.93,504.31
2017,4,18,13,15,324.5,405.5,1.35,17.0,685.5,667.78,503.67
2017,4,18,13,30,360.0,387.0,1.5,17.0,693.0,661.44,501.44
2017,4,18,13,45,302.5,388.0,1.7,17.0,640.0,599.82,457.94
2017,4,18,14,0,245.0,389.0,1.9,17.0,587.0,539.68,414.84
2017,4,18,14,15,222.5,375.0,2.05,17.0,549.5,496.57,383.85
2017,4,18,14,30,200.0,361.0,2.2,17.0,512.0,455.18,353.43
2017,4,18,14,45,196.5,344.5,2.35,17.0,486.0,424.27,330.61
2017,4,18,15,0,193.0,328.0,2.5,17.0,460.0,393.49,307.37
2017,4,18,15,15,317.5,278.0,2.55,16.5,479.5,391.74,306.29
2017,4,18,15,30,442.0,228.0,2.6,16.0,499.0,375.72,291.9
2017,4,18,15,45,221.0,148.0,2.7,16.0,283.5,205.24,158.79
2017,4,18,16,0,0.0,68.0,2.8,16.0,68.0,63.29,47.41
2017,4,18,16,15,318.5,91.0,2.65,15.5,231.0,145.28,104.0
2017,4,18,16,30,637.0,114.0,2.5,15.0,394.0,193.2,128.06
2017,4,18,16,45,602.0,105.0,2.45,14.5,342.5,140.47,87.39
2017,4,18,17,0,567.0,96.0,2.4,14.0,291.0,92.12,58.58
2017,4,18,17,15,508.0,86.5,2.1,13.5,239.0,62.79,50.66
2017,4,18,17,30,449.0,77.0,1.8,13.0,187.0,56.68,45.21
2017,4,18,17,45,369.5,64.0,1.55,12.5,139.5,48.16,37.36
2017,4,18,18,0,290.0,51.0,1.3,12.0,92.0,39.25,28.9
2017,4,18,18,15,173.5,33.5,1.25,11.5,55.0,26.2,15.82
2017,4,18,18,30,57.0,16.0,1.2,11.0,18.0,13.46,0.0
2017,4,18,18,45,28.5,8.0,1.2,11.0,9.0,7.63,0.0
2017,4,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,19,5,45,114.0,17.0,0.75,9.5,28.0,57.18,0.0
2017,4,19,6,0,228.0,34.0,0.8,10.0,56.0,129.97,92.34
2017,4,19,6,15,334.0,47.0,0.9,10.5,101.5,198.04,155.19
2017,4,19,6,30,440.0,60.0,1.0,11.0,147.0,280.54,226.88
2017,4,19,6,45,506.5,70.0,1.15,12.0,199.0,350.28,286.72
2017,4,19,7,0,573.0,80.0,1.3,13.0,251.0,426.14,349.36
2017,4,19,7,15,620.5,87.0,1.35,13.0,305.0,492.83,403.5
2017,4,19,7,30,668.0,94.0,1.4,13.0,359.0,562.65,458.23
2017,4,19,7,45,694.0,102.5,1.5,13.5,410.5,621.88,502.45
2017,4,19,8,0,720.0,111.0,1.6,14.0,462.0,681.44,545.37
2017,4,19,8,15,745.5,115.5,1.6,14.0,513.0,735.94,582.7
2017,4,19,8,30,771.0,120.0,1.6,14.0,564.0,789.98,618.96
2017,4,19,8,45,476.0,211.5,1.65,14.5,492.5,660.99,519.94
2017,4,19,9,0,181.0,303.0,1.7,15.0,421.0,489.91,385.18
2017,4,19,9,15,126.0,314.5,1.75,15.0,399.0,455.33,358.0
2017,4,19,9,30,71.0,326.0,1.8,15.0,377.0,403.83,316.86
2017,4,19,9,45,149.5,351.0,1.9,15.5,466.0,519.76,405.42
2017,4,19,10,0,228.0,376.0,2.0,16.0,555.0,624.07,481.74
2017,4,19,10,15,239.0,389.5,2.0,16.0,583.0,650.11,499.03
2017,4,19,10,30,250.0,403.0,2.0,16.0,611.0,688.67,525.47
2017,4,19,10,45,248.5,414.5,2.0,16.5,625.5,697.64,529.7
2017,4,19,11,0,247.0,426.0,2.0,17.0,640.0,705.21,533.24
2017,4,19,11,15,228.5,436.5,2.0,17.0,637.5,681.29,515.52
2017,4,19,11,30,210.0,447.0,2.0,17.0,635.0,668.96,506.03
2017,4,19,11,45,541.5,304.5,2.0,17.0,791.5,861.31,649.71
2017,4,19,12,0,873.0,162.0,2.0,17.0,948.0,1020.84,757.59
2017,4,19,12,15,872.0,162.0,2.05,17.0,945.0,1000.75,743.19
2017,4,19,12,30,871.0,162.0,2.1,17.0,942.0,977.36,728.73
2017,4,19,12,45,728.5,238.0,2.2,17.0,886.0,903.13,680.61
2017,4,19,13,0,586.0,314.0,2.3,17.0,830.0,826.33,625.71
2017,4,19,13,15,725.0,233.0,2.4,17.0,858.5,841.04,641.23
2017,4,19,13,30,864.0,152.0,2.5,17.0,887.0,841.26,643.5
2017,4,19,13,45,550.5,271.5,2.6,17.0,735.0,680.96,525.74
2017,4,19,14,0,237.0,391.0,2.7,17.0,583.0,535.67,414.05
2017,4,19,14,15,532.0,267.5,2.7,17.0,675.5,607.59,473.6
2017,4,19,14,30,827.0,144.0,2.7,17.0,768.0,648.45,506.33
2017,4,19,14,45,812.0,141.5,2.75,17.0,728.5,593.43,463.37
2017,4,19,15,0,797.0,139.0,2.8,17.0,689.0,538.27,419.67
2017,4,19,15,15,778.5,135.0,2.75,16.5,644.0,477.67,371.02
2017,4,19,15,30,760.0,131.0,2.7,16.0,599.0,419.96,323.05
2017,4,19,15,45,741.5,124.5,2.7,16.0,551.0,361.16,272.38
2017,4,19,16,0,723.0,118.0,2.7,16.0,503.0,303.74,221.85
2017,4,19,16,15,692.0,112.5,2.55,15.5,451.0,245.99,171.59
2017,4,19,16,30,661.0,107.0,2.4,15.0,399.0,191.6,125.48
2017,4,19,16,45,626.0,98.5,2.3,15.0,347.0,137.87,83.94
2017,4,19,17,0,591.0,90.0,2.2,15.0,295.0,88.46,54.37
2017,4,19,17,15,533.0,81.5,1.95,14.5,243.0,58.28,46.46
2017,4,19,17,30,475.0,73.0,1.7,14.0,191.0,54.39,43.02
2017,4,19,17,45,395.5,61.0,1.5,13.5,143.0,45.78,35.13
2017,4,19,18,0,316.0,49.0,1.3,13.0,95.0,37.6,27.38
2017,4,19,18,15,198.0,33.0,1.25,12.5,58.0,25.75,15.6
2017,4,19,18,30,80.0,17.0,1.2,12.0,21.0,13.42,0.0
2017,4,19,18,45,40.0,8.5,1.2,11.5,10.5,8.1,0.0
2017,4,19,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,5,45,126.5,17.5,1.0,10.5,30.0,61.88,0.0
2017,4,20,6,0,253.0,35.0,1.0,11.0,60.0,139.56,100.41
2017,4,20,6,15,359.5,46.5,1.2,11.5,106.0,209.34,164.11
2017,4,20,6,30,466.0,58.0,1.4,12.0,152.0,290.96,235.28
2017,4,20,6,45,538.0,65.5,1.65,12.5,204.5,362.07,297.06
2017,4,20,7,0,610.0,73.0,1.9,13.0,257.0,439.76,362.37
2017,4,20,7,15,656.0,79.0,2.0,13.0,311.5,506.09,416.9
2017,4,20,7,30,702.0,85.0,2.1,13.0,366.0,575.37,472.01
2017,4,20,7,45,737.0,89.0,2.25,13.5,419.5,637.07,519.0
2017,4,20,8,0,772.0,93.0,2.4,14.0,473.0,696.94,561.87
2017,4,20,8,15,796.0,97.0,2.45,14.0,524.0,751.71,600.29
2017,4,20,8,30,820.0,101.0,2.5,14.0,575.0,805.75,637.55
2017,4,20,8,45,614.0,180.0,2.55,14.5,551.5,749.51,593.13
2017,4,20,9,0,408.0,259.0,2.6,15.0,528.0,667.19,525.95
2017,4,20,9,15,431.0,267.5,2.65,15.0,567.5,708.04,555.96
2017,4,20,9,30,454.0,276.0,2.7,15.0,607.0,748.21,584.26
2017,4,20,9,45,458.0,289.0,2.75,15.5,636.5,774.0,600.41
2017,4,20,10,0,462.0,302.0,2.8,16.0,666.0,797.81,615.13
2017,4,20,10,15,684.5,213.0,2.8,16.0,773.5,931.0,712.31
2017,4,20,10,30,907.0,124.0,2.8,16.0,881.0,1045.67,787.77
2017,4,20,10,45,911.5,125.5,2.85,16.5,902.5,1054.45,790.61
2017,4,20,11,0,916.0,127.0,2.9,17.0,924.0,1059.55,792.21
2017,4,20,11,15,919.5,128.0,2.85,17.0,938.0,1059.38,791.0
2017,4,20,11,30,923.0,129.0,2.8,17.0,952.0,1055.48,787.5
2017,4,20,11,45,924.5,129.0,2.75,17.0,958.5,1044.85,779.75
2017,4,20,12,0,926.0,129.0,2.7,17.0,965.0,1030.58,769.77
2017,4,20,12,15,925.5,128.5,2.7,17.0,962.5,1010.33,756.47
2017,4,20,12,30,925.0,128.0,2.7,17.0,960.0,986.66,740.99
2017,4,20,12,45,924.5,126.5,2.75,17.0,950.0,958.69,723.11
2017,4,20,13,0,924.0,125.0,2.8,17.0,940.0,927.53,703.0
2017,4,20,13,15,919.5,124.0,2.85,17.0,921.5,890.44,678.72
2017,4,20,13,30,915.0,123.0,2.9,17.0,903.0,850.69,652.39
2017,4,20,13,45,908.5,121.5,2.95,17.0,877.0,806.48,622.66
2017,4,20,14,0,902.0,120.0,3.0,17.0,851.0,760.13,591.06
2017,4,20,14,15,893.0,118.0,3.0,17.0,818.0,709.75,554.01
2017,4,20,14,30,884.0,116.0,3.0,17.0,785.0,657.92,514.65
2017,4,20,14,45,873.0,113.0,3.05,17.0,745.5,602.83,471.96
2017,4,20,15,0,862.0,110.0,3.1,17.0,706.0,545.32,426.13
2017,4,20,15,15,845.5,107.5,3.0,16.5,661.5,486.31,378.06
2017,4,20,15,30,829.0,105.0,2.9,16.0,617.0,427.74,328.78
2017,4,20,15,45,810.0,100.5,2.85,16.0,568.0,367.22,276.12
2017,4,20,16,0,791.0,96.0,2.8,16.0,519.0,308.01,223.52
2017,4,20,16,15,763.0,92.0,2.65,15.5,467.0,248.78,171.35
2017,4,20,16,30,735.0,88.0,2.5,15.0,415.0,188.41,119.73
2017,4,20,16,45,697.0,82.5,2.35,15.0,361.5,132.52,76.42
2017,4,20,17,0,659.0,77.0,2.2,15.0,308.0,81.18,46.19
2017,4,20,17,15,604.0,70.5,2.0,14.5,254.5,49.1,38.3
2017,4,20,17,30,549.0,64.0,1.8,14.0,201.0,46.44,35.96
2017,4,20,17,45,463.0,55.0,1.6,13.5,151.5,41.4,31.28
2017,4,20,18,0,377.0,46.0,1.4,13.0,102.0,36.14,26.15
2017,4,20,18,15,247.5,32.0,1.4,12.5,63.0,24.93,15.11
2017,4,20,18,30,118.0,18.0,1.4,12.0,24.0,14.22,0.0
2017,4,20,18,45,59.0,9.0,1.45,11.5,12.0,8.58,0.0
2017,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,5,45,126.5,18.0,1.2,10.5,31.0,63.2,3.58
2017,4,21,6,0,253.0,36.0,1.2,11.0,62.0,140.92,102.69
2017,4,21,6,15,355.5,48.0,1.45,11.5,108.0,210.03,165.31
2017,4,21,6,30,458.0,60.0,1.7,12.0,154.0,290.37,235.55
2017,4,21,6,45,524.5,69.0,1.95,12.5,206.5,360.1,296.22
2017,4,21,7,0,591.0,78.0,2.2,13.0,259.0,435.88,360.01
2017,4,21,7,15,637.5,84.5,2.25,13.0,313.0,502.26,414.54
2017,4,21,7,30,684.0,91.0,2.3,13.0,367.0,571.64,469.66
2017,4,21,7,45,718.0,96.0,2.4,13.5,420.5,633.06,516.25
2017,4,21,8,0,752.0,101.0,2.5,14.0,474.0,695.44,561.18
2017,4,21,8,15,776.5,105.0,2.55,14.5,524.5,746.42,595.77
2017,4,21,8,30,801.0,109.0,2.6,15.0,575.0,800.14,631.71
2017,4,21,8,45,821.5,111.5,2.65,15.5,622.5,847.72,662.57
2017,4,21,9,0,842.0,114.0,2.7,16.0,670.0,893.69,691.83
2017,4,21,9,15,855.5,116.5,2.7,16.0,711.5,931.32,715.85
2017,4,21,9,30,869.0,119.0,2.7,16.0,753.0,966.37,738.0
2017,4,21,9,45,892.5,114.0,2.75,16.5,792.5,991.54,752.39
2017,4,21,10,0,916.0,109.0,2.8,17.0,832.0,1022.32,770.61
2017,4,21,10,15,922.5,110.5,2.75,17.5,861.0,1040.53,779.35
2017,4,21,10,30,929.0,112.0,2.7,18.0,890.0,1055.17,785.85
2017,4,21,10,45,934.5,112.5,2.7,18.5,912.0,1064.06,789.2
2017,4,21,11,0,940.0,113.0,2.7,19.0,934.0,1069.2,790.27
2017,4,21,11,15,943.0,113.5,2.6,19.0,947.5,1068.04,787.83
2017,4,21,11,30,946.0,114.0,2.5,19.0,961.0,1063.06,783.08
2017,4,21,11,45,946.5,114.5,2.45,19.0,967.0,1051.82,775.01
2017,4,21,12,0,947.0,115.0,2.4,19.0,973.0,1036.89,764.72
2017,4,21,12,15,946.5,115.0,2.35,19.0,970.5,1016.86,751.25
2017,4,21,12,30,946.0,115.0,2.3,19.0,968.0,993.32,735.62
2017,4,21,12,45,942.5,115.0,2.3,19.5,957.0,963.7,715.21
2017,4,21,13,0,939.0,115.0,2.3,20.0,946.0,930.97,692.81
2017,4,21,13,15,934.5,114.0,2.25,20.0,927.5,893.47,668.05
2017,4,21,13,30,930.0,113.0,2.2,20.0,909.0,853.27,641.37
2017,4,21,13,45,922.5,112.5,2.2,20.0,882.5,808.76,611.98
2017,4,21,14,0,915.0,112.0,2.2,20.0,856.0,762.15,580.85
2017,4,21,14,15,906.0,110.5,2.15,20.0,823.0,711.73,544.77
2017,4,21,14,30,897.0,109.0,2.1,20.0,790.0,659.83,506.12
2017,4,21,14,45,880.5,109.5,2.1,20.0,750.0,604.25,463.95
2017,4,21,15,0,864.0,110.0,2.1,20.0,710.0,546.67,419.08
2017,4,21,15,15,848.5,107.5,2.05,19.5,665.5,488.05,372.58
2017,4,21,15,30,833.0,105.0,2.0,19.0,621.0,429.75,324.7
2017,4,21,15,45,807.0,103.5,1.95,19.0,571.0,369.3,273.3
2017,4,21,16,0,781.0,102.0,1.9,19.0,521.0,310.95,222.62
2017,4,21,16,15,753.0,97.5,1.8,18.5,469.0,248.01,168.61
2017,4,21,16,30,725.0,93.0,1.7,18.0,417.0,191.43,120.93
2017,4,21,16,45,687.5,87.0,1.6,18.0,363.5,135.77,78.37
2017,4,21,17,0,650.0,81.0,1.5,18.0,310.0,84.63,48.38
2017,4,21,17,15,596.5,73.5,1.35,17.0,257.0,51.38,39.91
2017,4,21,17,30,543.0,66.0,1.2,16.0,204.0,47.99,37.04
2017,4,21,17,45,465.5,56.0,1.1,15.5,154.5,42.14,31.69
2017,4,21,18,0,388.0,46.0,1.0,15.0,105.0,35.98,25.83
2017,4,21,18,15,262.5,32.0,1.0,14.5,65.0,25.53,15.63
2017,4,21,18,30,137.0,18.0,1.0,14.0,25.0,14.19,0.0
2017,4,21,18,45,68.5,9.0,1.05,13.5,12.5,8.58,0.0
2017,4,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,22,5,45,116.0,19.5,0.95,10.5,32.0,62.98,13.94
2017,4,22,6,0,232.0,39.0,0.9,11.0,64.0,137.84,101.51
2017,4,22,6,15,329.5,51.5,1.0,11.5,108.5,202.97,159.9
2017,4,22,6,30,427.0,64.0,1.1,12.0,153.0,281.41,227.85
2017,4,22,6,45,486.0,74.0,1.25,12.5,202.5,346.97,284.34
2017,4,22,7,0,545.0,84.0,1.4,13.0,252.0,417.81,343.31
2017,4,22,7,15,590.5,91.0,1.45,13.0,304.0,481.98,395.43
2017,4,22,7,30,636.0,98.0,1.5,13.0,356.0,549.11,448.15
2017,4,22,7,45,421.5,155.5,1.6,13.5,336.0,487.94,396.86
2017,4,22,8,0,207.0,213.0,1.7,14.0,316.0,388.68,314.95
2017,4,22,8,15,295.0,220.5,1.75,14.0,384.0,484.57,390.96
2017,4,22,8,30,383.0,228.0,1.8,14.0,452.0,575.34,460.02
2017,4,22,8,45,495.5,208.5,1.85,14.5,522.5,675.4,533.95
2017,4,22,9,0,608.0,189.0,1.9,15.0,593.0,773.94,604.46
2017,4,22,9,15,598.0,209.5,1.9,15.0,627.5,802.86,622.03
2017,4,22,9,30,588.0,230.0,1.9,15.0,662.0,824.49,635.16
2017,4,22,9,45,561.5,255.5,1.95,15.5,683.5,837.54,641.06
2017,4,22,10,0,535.0,281.0,2.0,16.0,705.0,846.86,644.5
2017,4,22,10,15,522.5,299.5,2.1,16.0,725.5,859.09,652.16
2017,4,22,10,30,510.0,318.0,2.2,16.0,746.0,868.46,657.89
2017,4,22,10,45,408.0,367.5,2.3,16.5,715.5,817.31,618.27
2017,4,22,11,0,306.0,417.0,2.4,17.0,685.0,753.98,570.48
2017,4,22,11,15,307.0,424.0,2.55,17.0,696.5,757.72,574.03
2017,4,22,11,30,308.0,431.0,2.7,17.0,708.0,759.84,575.93
2017,4,22,11,45,329.0,427.5,2.9,17.0,725.5,769.12,583.9
2017,4,22,12,0,350.0,424.0,3.1,17.0,743.0,776.38,590.39
2017,4,22,12,15,241.0,440.0,3.2,17.0,659.5,678.18,517.89
2017,4,22,12,30,132.0,456.0,3.3,17.0,576.0,575.47,441.12
2017,4,22,12,45,200.5,445.5,3.4,17.0,624.5,618.7,475.71
2017,4,22,13,0,269.0,435.0,3.5,17.0,673.0,663.1,509.85
2017,4,22,13,15,252.5,428.5,3.5,17.0,649.0,628.86,484.47
2017,4,22,13,30,236.0,422.0,3.5,17.0,625.0,591.31,457.0
2017,4,22,13,45,270.5,401.0,3.5,17.0,627.0,586.83,454.9
2017,4,22,14,0,305.0,380.0,3.5,17.0,629.0,575.44,447.35
2017,4,22,14,15,321.5,359.5,3.45,16.5,612.5,549.06,428.79
2017,4,22,14,30,338.0,339.0,3.4,16.0,596.0,520.73,408.35
2017,4,22,14,45,255.0,334.0,3.4,16.0,522.5,447.52,351.64
2017,4,22,15,0,172.0,329.0,3.4,16.0,449.0,383.29,301.61
2017,4,22,15,15,174.5,306.5,3.3,15.5,422.0,351.72,277.43
2017,4,22,15,30,177.0,284.0,3.2,15.0,395.0,319.93,252.43
2017,4,22,15,45,178.5,260.5,3.15,15.0,364.5,286.8,225.45
2017,4,22,16,0,180.0,237.0,3.1,15.0,334.0,253.64,198.02
2017,4,22,16,15,153.5,213.5,2.9,14.5,290.5,214.15,166.48
2017,4,22,16,30,127.0,190.0,2.7,14.0,247.0,178.1,138.06
2017,4,22,16,45,115.5,169.0,2.55,13.5,216.0,148.92,115.24
2017,4,22,17,0,104.0,148.0,2.4,13.0,185.0,121.35,94.87
2017,4,22,17,15,93.0,124.5,2.15,12.5,153.5,97.2,81.42
2017,4,22,17,30,82.0,101.0,1.9,12.0,122.0,80.4,66.56
2017,4,22,17,45,66.5,78.5,1.7,12.0,93.0,63.73,51.36
2017,4,22,18,0,51.0,56.0,1.5,12.0,64.0,46.55,35.48
2017,4,22,18,15,25.5,36.0,1.45,11.5,40.0,31.72,21.21
2017,4,22,18,30,0.0,16.0,1.4,11.0,16.0,14.85,0.0
2017,4,22,18,45,0.0,8.0,1.4,11.0,8.0,7.63,0.0
2017,4,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,5,45,147.0,19.0,3.0,10.5,35.5,71.58,24.81
2017,4,23,6,0,294.0,38.0,3.1,11.0,71.0,157.93,117.62
2017,4,23,6,15,394.0,49.0,3.25,11.0,118.0,227.68,181.22
2017,4,23,6,30,494.0,60.0,3.4,11.0,165.0,308.31,253.01
2017,4,23,6,45,557.5,67.5,3.55,11.5,217.5,376.89,313.46
2017,4,23,7,0,621.0,75.0,3.7,12.0,270.0,451.09,376.62
2017,4,23,7,15,665.0,81.0,3.7,12.0,324.0,516.82,431.42
2017,4,23,7,30,709.0,87.0,3.7,12.0,378.0,585.27,486.62
2017,4,23,7,45,740.0,91.5,3.75,12.5,431.0,645.05,532.56
2017,4,23,8,0,771.0,96.0,3.8,13.0,484.0,702.56,573.92
2017,4,23,8,15,794.5,100.0,3.8,13.0,534.5,756.78,612.64
2017,4,23,8,30,818.0,104.0,3.8,13.0,585.0,810.23,650.11
2017,4,23,8,45,830.0,109.0,3.8,13.5,630.5,853.8,678.54
2017,4,23,9,0,842.0,114.0,3.8,14.0,676.0,895.19,705.03
2017,4,23,9,15,855.5,117.0,3.8,14.0,717.5,933.26,730.16
2017,4,23,9,30,869.0,120.0,3.8,14.0,759.0,968.77,753.33
2017,4,23,9,45,859.5,132.0,3.8,14.5,789.5,989.42,764.62
2017,4,23,10,0,850.0,144.0,3.8,15.0,820.0,1006.06,773.26
2017,4,23,10,15,858.0,146.0,3.8,15.0,849.0,1025.25,785.2
2017,4,23,10,30,866.0,148.0,3.8,15.0,878.0,1041.05,794.87
2017,4,23,10,45,867.5,151.5,3.8,15.5,898.0,1048.43,797.44
2017,4,23,11,0,869.0,155.0,3.8,16.0,918.0,1052.16,797.72
2017,4,23,11,15,872.0,156.0,3.8,16.0,931.5,1051.09,796.42
2017,4,23,11,30,875.0,157.0,3.8,16.0,945.0,1046.37,792.84
2017,4,23,11,45,878.0,156.0,3.85,16.0,951.0,1035.96,785.91
2017,4,23,12,0,881.0,155.0,3.9,16.0,957.0,1013.51,770.92
2017,4,23,12,15,880.0,155.0,3.9,15.5,954.0,993.82,759.05
2017,4,23,12,30,879.0,155.0,3.9,15.0,951.0,970.92,744.93
2017,4,23,12,45,895.5,142.0,3.9,15.0,946.0,948.19,729.57
2017,4,23,13,0,912.0,129.0,3.9,15.0,941.0,921.5,711.46
2017,4,23,13,15,907.5,128.0,3.85,15.0,922.5,884.8,686.0
2017,4,23,13,30,903.0,127.0,3.8,15.0,904.0,845.49,658.65
2017,4,23,13,45,739.0,204.5,3.8,15.0,828.0,761.13,596.92
2017,4,23,14,0,575.0,282.0,3.8,15.0,752.0,679.89,533.64
2017,4,23,14,15,581.5,263.5,3.75,14.5,723.0,636.76,502.63
2017,4,23,14,30,588.0,245.0,3.7,14.0,694.0,591.92,469.27
2017,4,23,14,45,715.5,181.5,3.7,14.0,700.5,574.37,456.22
2017,4,23,15,0,843.0,118.0,3.7,14.0,707.0,543.85,431.23
2017,4,23,15,15,827.0,115.0,3.8,14.0,662.5,485.7,382.67
2017,4,23,15,30,811.0,112.0,3.9,14.0,618.0,427.98,333.08
2017,4,23,15,45,781.5,111.5,4.0,14.0,568.0,368.51,280.98
2017,4,23,16,0,752.0,111.0,4.1,14.0,518.0,307.76,227.1
2017,4,23,16,15,593.5,130.5,3.95,13.5,432.5,240.7,172.95
2017,4,23,16,30,435.0,150.0,3.8,13.0,347.0,190.75,135.89
2017,4,23,16,45,516.0,121.5,3.7,13.0,326.5,146.93,96.73
2017,4,23,17,0,597.0,93.0,3.6,13.0,306.0,93.34,57.66
2017,4,23,17,15,540.5,85.0,3.35,12.5,254.0,60.53,48.85
2017,4,23,17,30,484.0,77.0,3.1,12.0,202.0,57.2,45.91
2017,4,23,17,45,401.0,65.5,2.85,12.0,153.0,48.96,38.26
2017,4,23,18,0,318.0,54.0,2.6,12.0,104.0,41.29,30.89
2017,4,23,18,15,202.0,38.0,2.45,11.5,65.5,29.58,19.53
2017,4,23,18,30,86.0,22.0,2.3,11.0,27.0,18.28,0.09
2017,4,23,18,45,43.0,11.0,2.15,11.0,13.5,10.48,0.0
2017,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,24,5,45,37.0,20.5,1.8,10.5,24.5,34.37,12.58
2017,4,24,6,0,74.0,41.0,2.0,11.0,49.0,74.56,54.54
2017,4,24,6,15,110.5,61.5,2.2,11.0,81.5,115.8,91.45
2017,4,24,6,30,147.0,82.0,2.4,11.0,114.0,167.47,137.0
2017,4,24,6,45,168.5,103.5,2.6,11.5,150.0,202.63,168.01
2017,4,24,7,0,190.0,125.0,2.8,12.0,186.0,254.94,212.39
2017,4,24,7,15,210.5,145.0,2.85,12.0,223.5,298.94,249.25
2017,4,24,7,30,231.0,165.0,2.9,12.0,261.0,344.46,286.54
2017,4,24,7,45,153.5,189.0,2.95,12.5,256.5,316.15,261.0
2017,4,24,8,0,76.0,213.0,3.0,13.0,252.0,279.49,228.35
2017,4,24,8,15,47.0,213.0,3.0,13.0,238.5,257.04,208.84
2017,4,24,8,30,18.0,213.0,3.0,13.0,225.0,222.53,179.4
2017,4,24,8,45,13.0,209.5,3.05,13.0,218.5,214.01,171.92
2017,4,24,9,0,8.0,206.0,3.1,13.0,212.0,205.49,164.42
2017,4,24,9,15,14.5,239.0,3.1,13.0,250.0,244.58,195.69
2017,4,24,9,30,21.0,272.0,3.1,13.0,288.0,283.98,226.7
2017,4,24,9,45,19.0,273.5,3.15,13.5,288.5,283.06,224.95
2017,4,24,10,0,17.0,275.0,3.2,14.0,289.0,282.12,223.36
2017,4,24,10,15,18.5,290.5,3.25,14.0,306.0,298.73,236.11
2017,4,24,10,30,20.0,306.0,3.3,14.0,323.0,315.24,248.71
2017,4,24,10,45,26.5,334.5,3.35,14.5,357.5,362.57,284.72
2017,4,24,11,0,33.0,363.0,3.4,15.0,392.0,397.36,310.58
2017,4,24,11,15,24.5,328.5,3.5,15.0,350.0,351.23,274.83
2017,4,24,11,30,16.0,294.0,3.6,15.0,308.0,296.57,232.41
2017,4,24,11,45,34.0,353.5,3.7,15.0,385.0,382.4,299.32
2017,4,24,12,0,52.0,413.0,3.8,15.0,462.0,457.67,356.64
2017,4,24,12,15,62.5,423.0,3.85,15.0,481.0,474.15,369.12
2017,4,24,12,30,73.0,433.0,3.9,15.0,500.0,489.65,381.1
