Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,12,45,55.5,406.0,4.0,15.0,456.5,442.49,345.22
2017,4,24,13,0,38.0,379.0,4.1,15.0,413.0,396.72,310.27
2017,4,24,13,15,70.0,400.0,4.1,15.0,461.0,439.73,344.37
2017,4,24,13,30,102.0,421.0,4.1,15.0,509.0,479.63,375.44
2017,4,24,13,45,75.5,390.0,4.1,15.0,454.5,423.3,332.1
2017,4,24,14,0,49.0,359.0,4.1,15.0,400.0,369.6,290.72
2017,4,24,14,15,121.5,364.0,4.05,14.5,459.0,418.51,330.97
2017,4,24,14,30,194.0,369.0,4.0,14.0,518.0,457.79,362.72
2017,4,24,14,45,137.0,343.0,3.95,14.0,446.0,388.62,308.38
2017,4,24,15,0,80.0,317.0,3.9,14.0,374.0,326.76,259.77
2017,4,24,15,15,98.5,301.0,3.8,13.5,366.5,313.94,250.33
2017,4,24,15,30,117.0,285.0,3.7,13.0,359.0,296.5,236.63
2017,4,24,15,45,278.0,238.5,3.6,13.0,395.0,300.69,236.86
2017,4,24,16,0,439.0,192.0,3.5,13.0,431.0,285.95,218.68
2017,4,24,16,15,421.5,175.0,3.5,13.0,386.0,238.03,177.25
2017,4,24,16,30,404.0,158.0,3.5,13.0,341.0,192.21,138.37
2017,4,24,16,45,375.0,144.5,3.5,13.0,298.0,150.09,105.33
2017,4,24,17,0,346.0,131.0,3.5,13.0,255.0,116.45,83.95
2017,4,24,17,15,316.5,113.0,3.3,12.5,212.0,85.51,71.1
2017,4,24,17,30,287.0,95.0,3.1,12.0,169.0,73.19,60.2
2017,4,24,17,45,234.0,77.0,2.95,12.0,128.5,60.33,48.41
2017,4,24,18,0,181.0,59.0,2.8,12.0,88.0,47.01,35.97
2017,4,24,18,15,110.0,40.5,2.75,11.5,56.0,32.86,22.44
2017,4,24,18,30,39.0,22.0,2.7,11.0,24.0,19.09,2.28
2017,4,24,18,45,19.5,11.0,2.7,11.0,12.0,10.48,0.0
2017,4,24,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.0,1.2,9.5,5.0,0.0,0.0
2017,4,25,5,30,0.0,10.0,1.3,10.0,10.0,9.53,0.0
2017,4,25,5,45,136.5,25.5,1.45,10.5,41.5,78.9,40.12
2017,4,25,6,0,273.0,41.0,1.6,11.0,73.0,154.51,116.35
2017,4,25,6,15,365.0,52.0,1.8,11.0,118.5,220.6,175.79
2017,4,25,6,30,457.0,63.0,2.0,11.0,164.0,296.33,242.68
2017,4,25,6,45,524.5,69.5,2.2,11.5,215.0,364.01,301.59
2017,4,25,7,0,592.0,76.0,2.4,12.0,266.0,437.69,363.65
2017,4,25,7,15,633.5,81.5,2.45,12.0,317.5,499.86,414.92
2017,4,25,7,30,675.0,87.0,2.5,12.0,369.0,564.53,466.6
2017,4,25,7,45,714.0,88.5,2.55,12.5,421.5,624.76,512.53
2017,4,25,8,0,753.0,90.0,2.6,13.0,474.0,683.97,554.65
2017,4,25,8,15,470.5,178.5,2.75,13.0,427.0,588.47,477.39
2017,4,25,8,30,188.0,267.0,2.9,13.0,380.0,446.33,360.56
2017,4,25,8,45,386.0,234.0,3.05,13.5,487.5,609.81,490.6
2017,4,25,9,0,584.0,201.0,3.2,14.0,595.0,766.37,608.96
2017,4,25,9,15,720.0,153.0,3.3,14.0,668.0,854.62,671.84
2017,4,25,9,30,856.0,105.0,3.4,14.0,741.0,932.79,725.79
2017,4,25,9,45,857.0,111.5,3.5,14.5,773.0,956.83,739.91
2017,4,25,10,0,858.0,118.0,3.6,15.0,805.0,977.44,752.1
2017,4,25,10,15,865.0,119.5,3.6,15.0,832.5,995.14,763.07
2017,4,25,10,30,872.0,121.0,3.6,15.0,860.0,1009.51,771.85
2017,4,25,10,45,558.0,278.5,3.6,15.5,756.0,874.63,673.36
2017,4,25,11,0,244.0,436.0,3.6,16.0,652.0,698.76,536.79
2017,4,25,11,15,345.0,405.5,3.65,16.0,715.5,775.54,595.93
2017,4,25,11,30,446.0,375.0,3.7,16.0,779.0,847.54,649.14
2017,4,25,11,45,246.5,390.5,3.8,16.0,614.0,649.28,501.79
2017,4,25,12,0,47.0,406.0,3.9,16.0,449.0,445.51,345.04
2017,4,25,12,15,185.0,419.5,3.95,16.0,588.5,595.21,462.23
2017,4,25,12,30,323.0,433.0,4.0,16.0,728.0,735.52,567.18
2017,4,25,12,45,221.0,439.5,4.1,16.0,640.5,630.4,487.62
2017,4,25,13,0,119.0,446.0,4.2,16.0,553.0,537.43,416.65
2017,4,25,13,15,148.5,439.0,4.25,16.0,569.5,546.91,425.33
2017,4,25,13,30,178.0,432.0,4.3,16.0,586.0,553.89,431.6
2017,4,25,13,45,320.5,376.0,4.35,16.0,643.5,600.72,470.57
2017,4,25,14,0,463.0,320.0,4.4,16.0,701.0,634.56,498.71
2017,4,25,14,15,473.0,302.0,4.35,15.5,678.0,599.08,472.63
2017,4,25,14,30,483.0,284.0,4.3,15.0,655.0,561.82,444.91
2017,4,25,14,45,380.0,301.0,4.3,15.0,584.0,489.39,387.66
2017,4,25,15,0,277.0,318.0,4.3,15.0,513.0,426.65,337.77
2017,4,25,15,15,313.0,288.5,4.2,15.0,496.0,398.57,315.05
2017,4,25,15,30,349.0,259.0,4.1,15.0,479.0,366.6,288.16
2017,4,25,15,45,531.0,186.5,4.1,15.0,491.0,343.1,264.47
2017,4,25,16,0,713.0,114.0,4.1,15.0,503.0,299.97,221.25
2017,4,25,16,15,684.5,109.0,3.95,14.5,453.0,244.06,171.83
2017,4,25,16,30,656.0,104.0,3.8,14.0,403.0,191.17,126.23
2017,4,25,16,45,624.5,96.0,3.7,14.0,353.0,138.72,84.7
2017,4,25,17,0,593.0,88.0,3.6,14.0,303.0,90.12,54.26
2017,4,25,17,15,539.5,80.5,3.25,13.5,252.0,56.34,44.92
2017,4,25,17,30,486.0,73.0,2.9,13.0,201.0,53.24,42.21
2017,4,25,17,45,415.5,62.0,2.6,13.0,154.0,46.77,36.2
2017,4,25,18,0,345.0,51.0,2.3,13.0,107.0,38.8,28.65
2017,4,25,18,15,231.5,37.0,2.1,12.5,68.5,28.67,18.9
2017,4,25,18,30,118.0,23.0,1.9,12.0,30.0,18.12,3.34
2017,4,25,18,45,59.0,11.5,1.7,12.0,15.0,10.96,0.0
2017,4,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,3.0,1.25,11.5,3.0,0.0,0.0
2017,4,26,5,30,0.0,6.0,1.5,12.0,6.0,5.72,0.0
2017,4,26,5,45,16.0,24.0,1.75,12.5,26.0,29.54,13.57
2017,4,26,6,0,32.0,42.0,2.0,13.0,46.0,55.83,39.97
2017,4,26,6,15,53.5,63.0,2.15,13.0,73.5,88.73,68.92
2017,4,26,6,30,75.0,84.0,2.3,13.0,101.0,129.84,104.76
2017,4,26,6,45,88.0,106.5,2.5,13.5,131.5,164.89,134.93
2017,4,26,7,0,101.0,129.0,2.7,14.0,162.0,200.99,165.33
2017,4,26,7,15,110.0,152.0,2.75,14.0,193.5,236.25,194.57
2017,4,26,7,30,119.0,175.0,2.8,14.0,225.0,272.04,223.66
2017,4,26,7,45,77.0,187.0,2.9,14.0,221.0,249.19,203.66
2017,4,26,8,0,35.0,199.0,3.0,14.0,217.0,232.08,188.07
2017,4,26,8,15,63.0,231.5,3.0,14.0,268.0,290.24,235.2
2017,4,26,8,30,91.0,264.0,3.0,14.0,319.0,350.27,282.75
2017,4,26,8,45,96.5,287.0,3.05,14.5,349.5,381.61,305.9
2017,4,26,9,0,102.0,310.0,3.1,15.0,380.0,412.89,328.8
2017,4,26,9,15,57.0,273.0,3.15,15.0,312.5,331.07,263.28
2017,4,26,9,30,12.0,236.0,3.2,15.0,245.0,238.56,188.6
2017,4,26,9,45,68.0,313.0,3.3,15.0,367.5,384.39,304.61
2017,4,26,10,0,124.0,390.0,3.4,15.0,490.0,536.01,420.03
2017,4,26,10,15,80.0,372.0,3.45,15.0,437.5,458.36,359.12
2017,4,26,10,30,36.0,354.0,3.5,15.0,385.0,393.79,308.3
2017,4,26,10,45,34.5,359.0,3.55,15.5,389.5,395.99,309.29
2017,4,26,11,0,33.0,364.0,3.6,16.0,394.0,397.99,309.92
2017,4,26,11,15,36.0,375.5,3.6,16.0,408.5,411.01,319.65
2017,4,26,11,30,39.0,387.0,3.6,16.0,423.0,423.64,329.04
2017,4,26,11,45,87.0,425.5,3.65,16.0,505.5,507.66,393.6
2017,4,26,12,0,135.0,464.0,3.7,16.0,588.0,598.94,461.81
2017,4,26,12,15,251.5,440.0,3.75,16.0,670.0,686.81,529.19
2017,4,26,12,30,368.0,416.0,3.8,16.0,752.0,759.94,584.78
2017,4,26,12,45,292.5,432.5,3.9,16.0,698.0,693.77,534.89
2017,4,26,13,0,217.0,449.0,4.0,16.0,644.0,624.97,483.3
2017,4,26,13,15,232.5,437.0,4.0,16.0,641.5,614.73,476.75
2017,4,26,13,30,248.0,425.0,4.0,16.0,639.0,606.22,471.04
2017,4,26,13,45,136.5,370.0,4.05,16.0,487.5,453.36,354.89
2017,4,26,14,0,25.0,315.0,4.1,16.0,336.0,310.42,243.25
2017,4,26,14,15,113.5,343.0,4.1,15.5,431.5,393.98,311.05
2017,4,26,14,30,202.0,371.0,4.1,15.0,527.0,464.28,366.59
2017,4,26,14,45,359.0,305.5,4.15,15.0,565.5,481.36,381.31
2017,4,26,15,0,516.0,240.0,4.2,15.0,604.0,481.88,381.69
2017,4,26,15,15,508.5,227.0,4.15,15.0,567.5,435.11,343.12
2017,4,26,15,30,501.0,214.0,4.1,15.0,531.0,388.57,304.04
2017,4,26,15,45,507.0,193.0,4.05,15.0,492.5,340.41,262.67
2017,4,26,16,0,513.0,172.0,4.0,15.0,454.0,291.38,219.64
2017,4,26,16,15,497.5,157.5,3.95,14.5,409.0,241.89,176.84
2017,4,26,16,30,482.0,143.0,3.9,14.0,364.0,194.17,136.2
2017,4,26,16,45,286.5,144.5,3.85,14.0,271.5,145.81,105.12
2017,4,26,17,0,91.0,146.0,3.8,14.0,179.0,125.07,97.89
2017,4,26,17,15,78.0,124.5,3.6,13.5,149.5,102.06,85.47
2017,4,26,17,30,65.0,103.0,3.4,13.0,120.0,85.54,70.94
2017,4,26,17,45,51.0,81.0,3.25,13.0,92.5,68.34,55.36
2017,4,26,18,0,37.0,59.0,3.1,13.0,65.0,50.8,39.23
2017,4,26,18,15,18.5,39.0,2.9,12.5,42.0,34.34,23.83
2017,4,26,18,30,0.0,19.0,2.7,12.0,19.0,17.61,4.24
2017,4,26,18,45,0.0,9.5,2.5,12.0,9.5,9.05,0.0
2017,4,26,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,19.0,6.0,1.1,10.0,6.5,0.0,0.0
2017,4,27,5,30,38.0,12.0,1.3,10.0,13.0,20.19,0.0
2017,4,27,5,45,162.0,28.0,1.55,10.5,46.5,91.09,54.57
2017,4,27,6,0,286.0,44.0,1.8,11.0,80.0,163.05,124.09
2017,4,27,6,15,375.5,55.5,1.85,11.5,126.5,227.97,182.01
2017,4,27,6,30,465.0,67.0,1.9,12.0,173.0,305.63,249.59
2017,4,27,6,45,498.5,79.0,1.95,12.5,219.0,362.5,298.85
2017,4,27,7,0,532.0,91.0,2.0,13.0,265.0,421.96,348.37
2017,4,27,7,15,597.0,88.5,2.15,13.0,315.5,486.99,402.07
2017,4,27,7,30,662.0,86.0,2.3,13.0,366.0,556.21,457.66
2017,4,27,7,45,706.0,93.0,2.45,13.5,426.5,625.93,510.79
2017,4,27,8,0,750.0,100.0,2.6,14.0,487.0,694.56,560.27
2017,4,27,8,15,588.5,162.0,2.7,14.0,484.0,669.1,537.97
2017,4,27,8,30,427.0,224.0,2.8,14.0,481.0,620.37,497.01
2017,4,27,8,45,476.5,224.0,2.95,14.5,531.0,677.32,539.5
2017,4,27,9,0,526.0,224.0,3.1,15.0,581.0,735.59,581.51
2017,4,27,9,15,455.0,270.0,3.15,15.0,592.0,733.63,576.25
2017,4,27,9,30,384.0,316.0,3.2,15.0,603.0,713.45,558.45
2017,4,27,9,45,475.0,296.5,3.25,15.5,668.5,798.78,620.58
2017,4,27,10,0,566.0,277.0,3.3,16.0,734.0,873.28,673.15
2017,4,27,10,15,732.0,199.0,3.35,16.0,810.5,964.44,738.0
2017,4,27,10,30,898.0,121.0,3.4,16.0,887.0,1036.08,785.54
2017,4,27,10,45,905.0,120.5,3.45,16.5,908.5,1044.93,788.97
2017,4,27,11,0,912.0,120.0,3.5,17.0,930.0,1050.19,790.68
2017,4,27,11,15,914.5,120.5,3.55,17.0,943.0,1048.32,789.26
2017,4,27,11,30,917.0,121.0,3.6,17.0,956.0,1042.79,785.57
2017,4,27,11,45,918.5,120.5,3.65,17.5,961.0,1031.61,776.74
2017,4,27,12,0,920.0,120.0,3.7,18.0,966.0,1016.87,765.69
2017,4,27,12,15,919.5,120.0,3.7,18.0,963.5,997.22,752.52
2017,4,27,12,30,919.0,120.0,3.7,18.0,961.0,974.21,737.17
2017,4,27,12,45,914.5,121.0,3.75,18.0,950.0,945.32,718.14
2017,4,27,13,0,910.0,122.0,3.8,18.0,939.0,913.49,697.05
2017,4,27,13,15,906.0,121.0,3.8,17.5,921.0,877.39,673.88
2017,4,27,13,30,902.0,120.0,3.8,17.0,903.0,838.68,648.65
2017,4,27,13,45,732.5,205.0,3.8,17.0,829.5,756.67,589.01
2017,4,27,14,0,563.0,290.0,3.8,17.0,756.0,678.4,528.09
2017,4,27,14,15,713.0,204.5,3.8,17.0,770.5,671.39,525.89
2017,4,27,14,30,863.0,119.0,3.8,17.0,785.0,649.59,511.09
2017,4,27,14,45,849.5,117.5,3.85,17.0,746.5,594.63,467.88
2017,4,27,15,0,836.0,116.0,3.9,17.0,708.0,539.69,423.61
2017,4,27,15,15,821.0,113.0,3.9,16.5,664.5,482.58,376.99
2017,4,27,15,30,806.0,110.0,3.9,16.0,621.0,425.8,329.1
2017,4,27,15,45,672.0,137.5,3.9,16.0,541.0,351.19,267.26
2017,4,27,16,0,538.0,165.0,3.9,16.0,461.0,293.18,219.55
2017,4,27,16,15,543.0,146.0,3.9,15.5,420.5,243.47,175.84
2017,4,27,16,30,548.0,127.0,3.9,15.0,380.0,193.18,132.07
2017,4,27,16,45,593.0,106.0,3.9,14.5,349.5,144.68,90.73
2017,4,27,17,0,638.0,85.0,3.9,14.0,319.0,91.11,53.21
2017,4,27,17,15,587.0,78.0,3.8,13.5,267.0,54.08,42.89
2017,4,27,17,30,536.0,71.0,3.7,13.0,215.0,51.27,40.46
2017,4,27,17,45,464.0,61.5,3.6,12.5,166.0,46.05,35.66
2017,4,27,18,0,392.0,52.0,3.5,12.0,117.0,40.56,30.39
2017,4,27,18,15,279.0,38.5,3.3,11.5,76.5,29.81,20.13
2017,4,27,18,30,166.0,25.0,3.1,11.0,36.0,19.7,6.51
2017,4,27,18,45,83.0,12.5,2.95,11.0,18.0,11.91,0.0
2017,4,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,5,15,27.0,6.5,1.75,8.5,7.5,0.0,0.0
2017,4,28,5,30,54.0,13.0,2.0,9.0,15.0,24.92,0.0
2017,4,28,5,45,193.5,28.5,2.25,9.5,51.5,101.7,64.23
2017,4,28,6,0,333.0,44.0,2.5,10.0,88.0,180.08,138.25
2017,4,28,6,15,426.5,54.5,2.75,10.5,137.0,249.89,200.96
2017,4,28,6,30,520.0,65.0,3.0,11.0,186.0,329.56,271.19
2017,4,28,6,45,460.0,89.0,3.25,11.5,216.0,351.54,292.63
2017,4,28,7,0,400.0,113.0,3.5,12.0,246.0,369.03,308.28
2017,4,28,7,15,445.5,120.0,3.7,12.5,291.5,425.18,354.99
2017,4,28,7,30,491.0,127.0,3.9,13.0,337.0,484.73,403.08
2017,4,28,7,45,648.5,111.5,4.1,13.5,425.5,607.18,500.92
2017,4,28,8,0,806.0,96.0,4.3,14.0,514.0,733.03,596.39
2017,4,28,8,15,828.0,99.5,4.35,14.0,565.5,786.65,634.25
2017,4,28,8,30,850.0,103.0,4.4,14.0,617.0,839.27,671.26
2017,4,28,8,45,867.0,105.5,4.5,14.5,664.0,885.09,701.88
2017,4,28,9,0,884.0,108.0,4.6,15.0,711.0,928.94,730.77
2017,4,28,9,15,896.0,110.5,4.6,15.0,752.5,958.29,749.72
2017,4,28,9,30,908.0,113.0,4.6,15.0,794.0,992.25,771.95
2017,4,28,9,45,905.5,121.0,4.65,15.5,826.5,1015.25,785.34
2017,4,28,10,0,903.0,129.0,4.7,16.0,859.0,1034.5,796.21
2017,4,28,10,15,909.5,130.5,4.75,16.0,887.5,1052.0,807.52
2017,4,28,10,30,916.0,132.0,4.8,16.0,916.0,1065.99,816.53
2017,4,28,10,45,924.0,131.5,4.85,16.5,938.0,1075.78,821.21
2017,4,28,11,0,932.0,131.0,4.9,17.0,960.0,1081.92,823.53
2017,4,28,11,15,934.5,131.5,4.9,17.0,973.5,1079.83,821.52
2017,4,28,11,30,937.0,132.0,4.9,17.0,987.0,1074.0,817.15
2017,4,28,11,45,941.0,130.0,4.95,17.0,993.0,1063.4,810.14
2017,4,28,12,0,945.0,128.0,5.0,17.0,999.0,1049.12,800.73
2017,4,28,12,15,944.5,127.5,5.05,17.0,996.0,1028.4,786.96
2017,4,28,12,30,944.0,127.0,5.1,17.0,993.0,1004.25,770.86
2017,4,28,12,45,949.5,121.5,5.15,17.5,984.5,977.29,751.35
2017,4,28,13,0,955.0,116.0,5.2,18.0,976.0,946.82,729.4
2017,4,28,13,15,951.0,115.0,5.2,17.5,957.5,909.28,704.87
2017,4,28,13,30,947.0,114.0,5.2,17.0,939.0,868.99,678.16
2017,4,28,13,45,749.5,205.0,5.25,17.0,846.0,769.53,605.17
2017,4,28,14,0,552.0,296.0,5.3,17.0,753.0,675.94,531.52
2017,4,28,14,15,737.0,201.5,5.2,17.0,787.0,684.73,541.17
2017,4,28,14,30,922.0,107.0,5.1,17.0,821.0,675.59,535.49
2017,4,28,14,45,912.0,104.5,5.1,17.0,781.5,620.02,490.99
2017,4,28,15,0,902.0,102.0,5.1,17.0,742.0,563.55,444.77
2017,4,28,15,15,887.5,99.5,4.95,17.0,697.0,504.33,394.78
2017,4,28,15,30,873.0,97.0,4.8,17.0,652.0,445.19,343.57
2017,4,28,15,45,855.5,93.5,4.65,17.0,603.0,380.75,287.09
2017,4,28,16,0,838.0,90.0,4.5,17.0,554.0,320.63,233.05
2017,4,28,16,15,813.0,86.5,4.2,16.5,501.5,260.09,179.1
2017,4,28,16,30,788.0,83.0,3.9,16.0,449.0,202.03,128.61
2017,4,28,16,45,756.5,78.0,3.6,15.5,395.0,144.69,83.26
2017,4,28,17,0,725.0,73.0,3.3,15.0,341.0,91.11,50.11
2017,4,28,17,15,676.5,67.5,3.0,14.5,286.5,45.84,35.38
2017,4,28,17,30,628.0,62.0,2.7,14.0,232.0,43.8,33.65
2017,4,28,17,45,557.5,54.0,2.4,13.5,180.5,39.51,29.72
2017,4,28,18,0,487.0,46.0,2.1,13.0,129.0,35.0,25.4
2017,4,28,18,15,366.0,35.0,2.0,12.5,85.0,27.41,18.07
2017,4,28,18,30,245.0,24.0,1.9,12.0,41.0,19.4,7.13
2017,4,28,18,45,122.5,12.0,1.8,12.0,20.5,11.44,0.0
2017,4,28,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,5,15,59.0,7.0,1.65,9.5,9.5,0.0,0.0
2017,4,29,5,30,118.0,14.0,1.8,10.0,19.0,40.93,0.0
2017,4,29,5,45,261.5,27.0,1.95,10.5,57.0,121.87,79.42
2017,4,29,6,0,405.0,40.0,2.1,11.0,95.0,201.93,154.56
2017,4,29,6,15,492.5,49.0,2.05,11.5,145.0,271.5,217.05
2017,4,29,6,30,580.0,58.0,2.0,12.0,195.0,350.29,285.8
2017,4,29,6,45,636.0,64.5,2.0,12.5,248.5,418.6,344.28
2017,4,29,7,0,692.0,71.0,2.0,13.0,302.0,491.62,404.2
2017,4,29,7,15,730.0,76.0,2.0,13.5,357.0,553.53,453.19
2017,4,29,7,30,768.0,81.0,2.0,14.0,412.0,619.94,503.63
2017,4,29,7,45,797.0,84.5,2.05,14.5,465.5,679.69,546.66
2017,4,29,8,0,826.0,88.0,2.1,15.0,519.0,739.7,587.72
2017,4,29,8,15,846.0,91.0,2.15,15.5,569.5,791.84,622.13
2017,4,29,8,30,866.0,94.0,2.2,16.0,620.0,842.8,655.07
2017,4,29,8,45,883.0,96.0,2.25,16.5,667.0,881.78,679.13
2017,4,29,9,0,900.0,98.0,2.3,17.0,714.0,925.21,706.03
2017,4,29,9,15,911.0,100.0,2.4,17.5,755.0,960.86,727.79
2017,4,29,9,30,922.0,102.0,2.5,18.0,796.0,993.7,747.59
2017,4,29,9,45,930.0,103.5,2.65,18.5,831.0,1020.07,763.53
2017,4,29,10,0,938.0,105.0,2.8,19.0,866.0,1043.12,777.31
2017,4,29,10,15,944.0,106.5,2.8,19.0,894.5,1060.73,787.57
2017,4,29,10,30,950.0,108.0,2.8,19.0,923.0,1074.69,795.58
2017,4,29,10,45,955.5,108.0,2.8,19.5,944.0,1082.82,798.41
2017,4,29,11,0,961.0,108.0,2.8,20.0,965.0,1087.16,798.95
2017,4,29,11,15,963.0,108.5,2.8,20.0,978.0,1084.67,796.77
2017,4,29,11,30,965.0,109.0,2.8,20.0,991.0,1078.35,792.32
2017,4,29,11,45,965.5,109.0,2.8,20.0,996.0,1066.23,784.28
2017,4,29,12,0,966.0,109.0,2.8,20.0,1001.0,1050.38,773.97
2017,4,29,12,15,965.0,109.0,2.75,20.0,998.0,1029.47,759.98
2017,4,29,12,30,964.0,109.0,2.7,20.0,995.0,1005.07,743.81
2017,4,29,12,45,962.0,108.0,2.7,20.0,984.5,975.39,724.69
2017,4,29,13,0,960.0,107.0,2.7,20.0,974.0,942.51,703.42
2017,4,29,13,15,956.0,106.5,2.65,20.0,955.0,905.4,678.82
2017,4,29,13,30,952.0,106.0,2.6,20.0,936.0,865.51,652.25
2017,4,29,13,45,944.0,105.5,2.6,20.0,909.5,819.99,622.0
2017,4,29,14,0,936.0,105.0,2.6,20.0,883.0,772.4,590.01
2017,4,29,14,15,928.0,103.5,2.55,20.0,849.5,722.04,554.28
2017,4,29,14,30,920.0,102.0,2.5,20.0,816.0,670.08,515.43
2017,4,29,14,45,908.0,100.5,2.5,20.0,776.5,614.48,473.08
2017,4,29,15,0,896.0,99.0,2.5,20.0,737.0,558.17,428.92
2017,4,29,15,15,881.5,97.0,2.45,19.5,692.5,499.8,382.41
2017,4,29,15,30,867.0,95.0,2.4,19.0,648.0,441.52,334.34
2017,4,29,15,45,848.0,92.0,2.35,19.0,599.0,377.34,279.75
2017,4,29,16,0,829.0,89.0,2.3,19.0,550.0,317.73,227.55
2017,4,29,16,15,805.0,85.5,2.15,18.5,498.0,258.01,175.4
2017,4,29,16,30,781.0,82.0,2.0,18.0,446.0,200.66,126.29
2017,4,29,16,45,747.0,77.5,1.9,17.5,392.0,143.93,82.08
2017,4,29,17,0,713.0,73.0,1.8,17.0,338.0,91.26,49.79
2017,4,29,17,15,665.5,67.5,1.65,16.0,284.5,45.68,35.03
2017,4,29,17,30,618.0,62.0,1.5,15.0,231.0,43.65,33.39
2017,4,29,17,45,545.5,54.5,1.35,14.5,180.0,39.78,29.86
2017,4,29,18,0,473.0,47.0,1.2,14.0,129.0,35.73,25.99
2017,4,29,18,15,356.0,36.0,1.15,13.5,85.5,28.19,18.74
2017,4,29,18,30,239.0,25.0,1.1,13.0,42.0,20.23,8.36
2017,4,29,18,45,119.5,12.5,1.1,12.5,21.0,11.91,0.0
2017,4,29,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,5,15,47.0,8.0,1.2,9.5,9.5,7.63,0.0
2017,4,30,5,30,94.0,16.0,1.3,10.0,19.0,37.39,0.0
2017,4,30,5,45,228.5,29.5,1.45,10.5,56.0,114.08,76.26
2017,4,30,6,0,363.0,43.0,1.6,11.0,93.0,190.85,146.54
2017,4,30,6,15,449.5,52.5,1.5,11.5,141.5,258.45,206.65
2017,4,30,6,30,536.0,62.0,1.4,12.0,190.0,335.14,272.9
2017,4,30,6,45,594.5,68.5,1.35,12.5,243.0,402.51,329.81
2017,4,30,7,0,653.0,75.0,1.3,13.0,296.0,474.87,388.3
2017,4,30,7,15,692.0,80.0,1.15,13.5,349.5,537.89,436.47
2017,4,30,7,30,731.0,85.0,1.0,14.0,403.0,603.05,483.78
2017,4,30,7,45,761.0,88.5,0.9,14.5,455.5,659.3,522.22
2017,4,30,8,0,791.0,92.0,0.8,15.0,508.0,718.52,559.94
2017,4,30,8,15,811.5,95.5,0.75,15.5,557.5,770.21,591.64
2017,4,30,8,30,832.0,99.0,0.7,16.0,607.0,820.86,621.75
2017,4,30,8,45,850.0,100.5,0.65,16.5,653.0,865.66,647.1
2017,4,30,9,0,868.0,102.0,0.6,17.0,699.0,901.51,666.06
2017,4,30,9,15,879.5,104.0,0.7,17.5,739.5,936.68,687.44
2017,4,30,9,30,891.0,106.0,0.8,18.0,780.0,969.18,707.0
2017,4,30,9,45,906.0,104.5,0.95,19.0,816.0,998.31,724.02
2017,4,30,10,0,921.0,103.0,1.1,20.0,852.0,1024.51,739.09
2017,4,30,10,15,927.0,104.0,1.25,20.0,879.5,1041.35,751.07
2017,4,30,10,30,933.0,105.0,1.4,20.0,907.0,1054.63,760.96
2017,4,30,10,45,936.5,106.0,1.6,20.5,927.5,1061.73,766.41
2017,4,30,11,0,940.0,107.0,1.8,21.0,948.0,1065.11,769.45
2017,4,30,11,15,942.0,107.5,1.95,21.0,960.5,1062.69,769.54
2017,4,30,11,30,944.0,108.0,2.1,21.0,973.0,1056.52,767.31
2017,4,30,11,45,943.0,109.0,2.25,21.5,977.5,1044.18,759.67
2017,4,30,12,0,942.0,110.0,2.4,22.0,982.0,1028.25,749.72
2017,4,30,12,15,941.0,110.0,2.45,22.0,979.0,1007.79,737.21
2017,4,30,12,30,940.0,110.0,2.5,22.0,976.0,983.93,722.52
2017,4,30,12,45,936.5,110.0,2.6,22.0,965.0,954.53,704.62
2017,4,30,13,0,933.0,110.0,2.7,22.0,954.0,922.1,684.56
2017,4,30,13,15,929.5,109.5,2.7,21.5,936.0,886.3,662.56
2017,4,30,13,30,926.0,109.0,2.7,21.0,918.0,847.78,638.49
2017,4,30,13,45,918.5,108.5,2.75,21.0,892.0,803.69,609.42
2017,4,30,14,0,911.0,108.0,2.8,21.0,866.0,757.55,578.59
2017,4,30,14,15,903.5,106.5,2.8,21.0,834.0,708.68,543.89
2017,4,30,14,30,896.0,105.0,2.8,21.0,802.0,658.22,506.26
2017,4,30,14,45,884.5,103.5,2.8,21.0,763.5,604.13,464.91
2017,4,30,15,0,873.0,102.0,2.8,21.0,725.0,549.33,421.8
2017,4,30,15,15,860.0,99.5,2.8,20.5,682.0,492.49,376.56
2017,4,30,15,30,847.0,97.0,2.8,20.0,639.0,432.29,327.21
2017,4,30,15,45,829.0,94.5,2.8,20.0,591.5,373.42,276.76
2017,4,30,16,0,811.0,92.0,2.8,20.0,544.0,315.67,226.13
2017,4,30,16,15,787.5,88.0,2.65,19.5,493.0,256.74,174.73
2017,4,30,16,30,764.0,84.0,2.5,19.0,442.0,200.12,126.31
2017,4,30,16,45,731.0,80.0,2.4,18.5,389.5,144.99,83.32
2017,4,30,17,0,698.0,76.0,2.3,18.0,337.0,89.21,48.02
2017,4,30,17,15,651.0,70.0,2.1,17.0,284.0,47.45,36.44
2017,4,30,17,30,604.0,64.0,1.9,16.0,231.0,45.11,34.54
2017,4,30,17,45,531.5,56.5,1.7,15.5,180.5,41.32,31.11
2017,4,30,18,0,459.0,49.0,1.5,15.0,130.0,37.37,27.33
2017,4,30,18,15,343.5,37.5,1.4,14.0,87.0,29.44,19.81
2017,4,30,18,30,228.0,26.0,1.3,13.0,44.0,21.05,9.53
2017,4,30,18,45,114.0,13.0,1.25,12.5,22.0,12.39,0.0
2017,4,30,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,83.5,8.0,1.5,10.5,11.5,22.85,0.0
2017,5,1,5,30,167.0,16.0,1.6,11.0,23.0,63.98,0.0
2017,5,1,5,45,305.5,27.0,1.7,12.0,62.0,135.51,91.78
2017,5,1,6,0,444.0,38.0,1.8,13.0,101.0,214.65,163.73
2017,5,1,6,15,524.5,46.0,2.0,13.5,150.5,282.46,224.56
2017,5,1,6,30,605.0,54.0,2.2,14.0,200.0,358.7,291.1
2017,5,1,6,45,655.5,59.5,2.45,14.5,253.0,424.24,347.52
2017,5,1,7,0,706.0,65.0,2.7,15.0,306.0,491.93,403.81
2017,5,1,7,15,741.0,69.5,2.8,15.0,359.5,554.54,454.59
2017,5,1,7,30,776.0,74.0,2.9,15.0,413.0,618.74,505.03
2017,5,1,7,45,801.5,77.5,3.05,15.5,465.0,676.19,546.83
2017,5,1,8,0,827.0,81.0,3.2,16.0,517.0,733.6,587.07
2017,5,1,8,15,845.5,83.5,3.25,16.5,566.5,778.01,616.51
2017,5,1,8,30,864.0,86.0,3.3,17.0,616.0,826.68,648.6
2017,5,1,8,45,880.0,87.5,3.35,17.5,661.5,870.5,676.67
2017,5,1,9,0,896.0,89.0,3.4,18.0,707.0,912.33,702.99
2017,5,1,9,15,907.0,90.5,3.45,18.5,747.5,947.27,724.24
2017,5,1,9,30,918.0,92.0,3.5,19.0,788.0,979.44,743.47
2017,5,1,9,45,932.0,90.0,3.55,19.5,824.0,1007.6,759.89
2017,5,1,10,0,946.0,88.0,3.6,20.0,860.0,1032.72,774.23
2017,5,1,10,15,951.5,89.0,3.6,20.5,888.0,1049.46,782.61
2017,5,1,10,30,957.0,90.0,3.6,21.0,916.0,1062.55,788.7
2017,5,1,10,45,960.0,91.5,3.6,21.5,936.5,1069.93,791.13
2017,5,1,11,0,963.0,93.0,3.6,22.0,957.0,1073.47,791.21
2017,5,1,11,15,966.0,93.5,3.6,22.0,970.5,1072.09,789.77
2017,5,1,11,30,969.0,94.0,3.6,22.0,984.0,1066.87,785.99
2017,5,1,11,45,969.0,95.0,3.65,22.5,989.0,1055.38,777.13
2017,5,1,12,0,969.0,96.0,3.7,23.0,994.0,1040.16,765.99
2017,5,1,12,15,968.5,96.0,3.75,23.0,991.5,1019.8,753.06
2017,5,1,12,30,968.0,96.0,3.8,23.0,989.0,995.93,737.84
2017,5,1,12,45,955.0,102.0,3.9,23.0,975.5,963.34,717.1
2017,5,1,13,0,942.0,108.0,4.0,23.0,962.0,928.05,694.41
2017,5,1,13,15,938.0,107.5,4.0,23.0,943.5,891.57,670.24
2017,5,1,13,30,934.0,107.0,4.0,23.0,925.0,852.4,644.05
2017,5,1,13,45,926.5,106.5,4.05,23.0,898.5,808.03,614.27
2017,5,1,14,0,919.0,106.0,4.1,23.0,872.0,761.62,582.74
2017,5,1,14,15,910.5,104.5,4.0,22.5,839.5,711.77,547.79
2017,5,1,14,30,902.0,103.0,3.9,22.0,807.0,660.43,509.8
2017,5,1,14,45,890.5,101.0,3.85,22.0,768.0,605.66,467.41
2017,5,1,15,0,879.0,99.0,3.8,22.0,729.0,550.17,423.33
2017,5,1,15,15,865.0,96.5,3.6,21.5,684.5,492.63,376.89
2017,5,1,15,30,851.0,94.0,3.4,21.0,640.0,435.16,329.08
2017,5,1,15,45,833.0,91.0,3.2,21.0,592.0,372.29,275.32
2017,5,1,16,0,815.0,88.0,3.0,21.0,544.0,313.97,224.1
2017,5,1,16,15,790.5,84.5,2.8,20.5,493.0,255.08,172.8
2017,5,1,16,30,766.0,81.0,2.6,20.0,442.0,198.6,124.58
2017,5,1,16,45,735.0,76.5,2.45,19.5,389.5,143.2,81.29
2017,5,1,17,0,704.0,72.0,2.3,19.0,337.0,91.47,49.21
2017,5,1,17,15,657.5,66.5,2.1,18.0,284.0,44.65,33.82
2017,5,1,17,30,611.0,61.0,1.9,17.0,231.0,42.57,32.15
2017,5,1,17,45,543.0,53.5,1.75,16.5,181.0,38.66,28.64
2017,5,1,18,0,475.0,46.0,1.6,16.0,131.0,34.56,24.77
2017,5,1,18,15,361.5,36.0,1.55,15.5,88.0,27.92,18.42
2017,5,1,18,30,248.0,26.0,1.5,15.0,45.0,20.92,9.81
2017,5,1,18,45,124.0,13.0,1.45,14.5,22.5,12.39,0.0
2017,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,11.5,1.35,12.5,11.5,10.96,0.0
2017,5,2,5,30,0.0,23.0,1.4,13.0,23.0,23.65,0.0
2017,5,2,5,45,194.5,32.0,1.45,14.0,60.0,107.19,73.34
2017,5,2,6,0,389.0,41.0,1.5,15.0,97.0,199.02,151.22
2017,5,2,6,15,470.0,49.5,1.7,15.0,145.0,264.71,209.56
2017,5,2,6,30,551.0,58.0,1.9,15.0,193.0,338.88,274.13
2017,5,2,6,45,605.5,64.0,2.1,15.5,245.0,404.29,329.81
2017,5,2,7,0,660.0,70.0,2.3,16.0,297.0,474.28,387.3
2017,5,2,7,15,697.0,74.5,2.4,16.5,349.5,533.59,434.37
2017,5,2,7,30,734.0,79.0,2.5,17.0,402.0,597.06,482.99
2017,5,2,7,45,762.5,82.5,2.6,17.5,454.0,654.76,524.83
2017,5,2,8,0,791.0,86.0,2.7,18.0,506.0,712.77,565.0
2017,5,2,8,15,811.0,89.0,2.75,18.5,555.0,763.35,598.66
2017,5,2,8,30,831.0,92.0,2.8,19.0,604.0,812.86,630.95
2017,5,2,8,45,847.0,94.0,2.85,19.5,649.0,849.76,653.86
2017,5,2,9,0,863.0,96.0,2.9,20.0,694.0,891.07,679.65
2017,5,2,9,15,874.5,98.0,2.9,20.0,734.0,926.05,701.72
2017,5,2,9,30,886.0,100.0,2.9,20.0,774.0,958.39,721.91
2017,5,2,9,45,900.0,98.5,2.9,20.5,809.5,986.41,737.72
2017,5,2,10,0,914.0,97.0,2.9,21.0,845.0,1011.5,751.52
2017,5,2,10,15,920.0,98.5,2.9,21.5,873.0,1028.77,760.17
2017,5,2,10,30,926.0,100.0,2.9,22.0,901.0,1042.52,766.62
2017,5,2,10,45,929.5,101.0,2.95,22.5,921.0,1049.58,769.3
2017,5,2,11,0,933.0,102.0,3.0,23.0,941.0,1052.96,769.77
2017,5,2,11,15,935.5,103.0,3.0,23.0,954.0,1051.6,768.36
2017,5,2,11,30,938.0,104.0,3.0,23.0,967.0,1046.51,764.72
2017,5,2,11,45,938.5,104.5,3.05,23.5,972.0,1035.23,756.18
2017,5,2,12,0,939.0,105.0,3.1,24.0,977.0,1020.35,745.47
2017,5,2,12,15,938.0,104.5,3.15,24.0,974.0,999.5,732.42
2017,5,2,12,30,937.0,104.0,3.2,24.0,971.0,975.29,717.2
2017,5,2,12,45,925.5,109.5,3.25,24.0,958.0,944.26,697.46
2017,5,2,13,0,914.0,115.0,3.3,24.0,945.0,910.58,675.87
2017,5,2,13,15,910.0,114.0,3.3,24.0,927.0,874.53,652.24
2017,5,2,13,30,906.0,113.0,3.3,24.0,909.0,835.88,626.71
2017,5,2,13,45,899.5,112.0,3.3,24.0,883.5,792.9,597.99
2017,5,2,14,0,893.0,111.0,3.3,24.0,858.0,747.88,567.6
2017,5,2,14,15,885.0,109.5,3.25,23.5,826.0,699.55,534.03
2017,5,2,14,30,877.0,108.0,3.2,23.0,794.0,649.74,497.71
2017,5,2,14,45,865.5,106.0,3.15,23.0,755.5,596.22,456.71
2017,5,2,15,0,854.0,104.0,3.1,23.0,717.0,542.04,414.09
2017,5,2,15,15,840.0,101.5,3.0,22.5,674.0,485.85,369.36
2017,5,2,15,30,826.0,99.0,2.9,22.0,631.0,426.44,320.8
2017,5,2,15,45,807.5,96.5,2.8,22.0,584.0,368.68,271.54
2017,5,2,16,0,789.0,94.0,2.7,22.0,537.0,312.14,222.3
2017,5,2,16,15,764.5,90.0,2.5,21.5,486.5,254.35,172.36
2017,5,2,16,30,740.0,86.0,2.3,21.0,436.0,199.02,125.44
2017,5,2,16,45,707.0,81.5,2.15,20.5,384.0,140.76,80.05
2017,5,2,17,0,674.0,77.0,2.0,20.0,332.0,90.22,48.57
2017,5,2,17,15,627.0,71.0,1.8,19.0,280.5,47.9,36.52
2017,5,2,17,30,580.0,65.0,1.6,18.0,229.0,45.6,34.69
2017,5,2,17,45,511.0,57.5,1.45,17.5,179.5,41.86,31.33
2017,5,2,18,0,442.0,50.0,1.3,17.0,130.0,37.94,27.64
2017,5,2,18,15,331.5,39.0,1.25,16.5,88.0,30.53,20.63
2017,5,2,18,30,221.0,28.0,1.2,16.0,46.0,21.95,10.95
2017,5,2,18,45,110.5,14.0,1.15,15.5,23.0,13.34,0.0
2017,5,2,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,5,15,69.0,9.0,0.95,15.5,12.0,21.34,0.0
2017,5,3,5,30,138.0,18.0,0.9,16.0,24.0,59.54,0.0
2017,5,3,5,45,267.0,30.0,0.85,16.5,62.0,127.9,87.57
2017,5,3,6,0,396.0,42.0,0.8,17.0,100.0,203.06,152.93
2017,5,3,6,15,476.0,50.0,0.8,17.0,148.0,268.29,209.72
2017,5,3,6,30,556.0,58.0,0.8,17.0,196.0,341.81,271.99
2017,5,3,6,45,609.5,64.0,0.85,17.5,248.0,406.98,325.61
2017,5,3,7,0,663.0,70.0,0.9,18.0,300.0,476.62,380.61
2017,5,3,7,15,699.5,74.5,0.95,18.5,352.5,535.79,425.7
2017,5,3,7,30,736.0,79.0,1.0,19.0,405.0,599.02,472.1
2017,5,3,7,45,763.0,82.5,1.1,19.5,456.5,655.69,511.7
2017,5,3,8,0,790.0,86.0,1.2,20.0,508.0,712.54,549.69
2017,5,3,8,15,809.5,89.5,1.2,20.5,556.5,763.22,581.48
2017,5,3,8,30,829.0,93.0,1.2,21.0,605.0,812.8,611.82
2017,5,3,8,45,843.5,95.5,1.3,21.5,650.0,848.83,633.82
2017,5,3,9,0,858.0,98.0,1.4,22.0,695.0,889.19,658.62
2017,5,3,9,15,869.5,100.0,1.45,22.5,734.5,923.98,678.8
2017,5,3,9,30,881.0,102.0,1.5,23.0,774.0,956.14,697.17
2017,5,3,9,45,898.0,99.0,1.55,23.5,810.5,985.25,713.5
2017,5,3,10,0,915.0,96.0,1.6,24.0,847.0,1011.56,728.01
2017,5,3,10,15,921.0,97.0,1.65,24.0,874.0,1028.28,737.94
2017,5,3,10,30,927.0,98.0,1.7,24.0,901.0,1041.47,745.87
2017,5,3,10,45,930.5,99.0,1.75,24.5,921.5,1048.53,748.66
2017,5,3,11,0,934.0,100.0,1.8,25.0,942.0,1051.9,749.33
2017,5,3,11,15,936.0,100.5,1.85,25.0,954.5,1049.51,748.03
2017,5,3,11,30,938.0,101.0,1.9,25.0,967.0,1043.42,744.59
2017,5,3,11,45,938.0,102.0,2.0,25.0,972.0,1032.19,738.71
2017,5,3,12,0,938.0,103.0,2.1,25.0,977.0,1017.36,730.61
2017,5,3,12,15,937.5,103.0,2.15,25.0,974.0,997.54,718.77
2017,5,3,12,30,937.0,103.0,2.2,25.0,971.0,974.32,704.8
2017,5,3,12,45,932.0,104.5,2.25,25.0,960.0,945.24,687.02
2017,5,3,13,0,927.0,106.0,2.3,25.0,949.0,913.22,667.26
2017,5,3,13,15,923.0,105.0,2.3,25.0,931.0,876.85,644.05
2017,5,3,13,30,919.0,104.0,2.3,25.0,913.0,837.83,618.95
2017,5,3,13,45,913.5,103.0,2.35,25.0,888.0,795.22,591.56
2017,5,3,14,0,908.0,102.0,2.4,25.0,863.0,750.44,562.36
2017,5,3,14,15,900.0,100.5,2.4,24.5,831.0,701.56,529.65
2017,5,3,14,30,892.0,99.0,2.4,24.0,799.0,651.17,493.75
2017,5,3,14,45,881.5,97.5,2.4,24.0,761.0,598.06,453.82
2017,5,3,15,0,871.0,96.0,2.4,24.0,723.0,544.17,412.1
2017,5,3,15,15,857.5,93.5,2.4,23.5,680.0,487.44,367.7
2017,5,3,15,30,844.0,91.0,2.4,23.0,637.0,430.75,321.72
2017,5,3,15,45,826.0,88.5,2.4,23.0,589.5,368.76,269.76
2017,5,3,16,0,808.0,86.0,2.4,23.0,542.0,311.41,220.2
2017,5,3,16,15,785.0,82.5,2.3,22.5,491.5,253.4,170.2
2017,5,3,16,30,762.0,79.0,2.2,22.0,441.0,197.64,122.94
2017,5,3,16,45,730.0,75.0,2.1,21.5,389.0,142.86,80.38
2017,5,3,17,0,698.0,71.0,2.0,21.0,337.0,91.86,48.68
2017,5,3,17,15,653.5,65.5,1.8,20.0,285.0,43.66,32.65
2017,5,3,17,30,609.0,60.0,1.6,19.0,233.0,41.53,30.98
2017,5,3,17,45,541.5,53.5,1.45,18.5,183.5,38.42,28.2
2017,5,3,18,0,474.0,47.0,1.3,18.0,134.0,35.17,25.13
2017,5,3,18,15,367.5,36.5,1.2,17.5,91.0,28.11,18.51
2017,5,3,18,30,261.0,26.0,1.1,17.0,48.0,20.65,10.25
2017,5,3,18,45,130.5,13.0,1.05,16.5,24.0,12.39,0.0
2017,5,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,5,15,64.5,9.5,1.25,12.5,13.0,21.07,0.0
2017,5,4,5,30,129.0,19.0,1.5,13.0,26.0,59.13,1.91
2017,5,4,5,45,251.5,32.0,1.8,13.5,63.5,125.61,88.19
2017,5,4,6,0,374.0,45.0,2.1,14.0,101.0,198.84,152.76
2017,5,4,6,15,452.5,53.5,2.1,14.0,148.5,262.99,209.92
2017,5,4,6,30,531.0,62.0,2.1,14.0,196.0,335.23,272.86
2017,5,4,6,45,585.0,68.5,2.1,14.5,247.5,400.01,327.72
2017,5,4,7,0,639.0,75.0,2.1,15.0,299.0,469.32,384.17
2017,5,4,7,15,675.5,80.0,2.1,15.5,351.0,530.01,431.83
2017,5,4,7,30,712.0,85.0,2.1,16.0,403.0,592.62,479.21
2017,5,4,7,45,738.0,89.5,2.1,16.5,453.5,646.31,517.81
2017,5,4,8,0,764.0,94.0,2.1,17.0,504.0,702.49,556.0
2017,5,4,8,15,784.0,97.5,2.2,17.5,552.0,752.52,589.51
2017,5,4,8,30,804.0,101.0,2.3,18.0,600.0,801.55,621.76
2017,5,4,8,45,817.0,104.5,2.4,18.5,643.5,843.18,648.35
2017,5,4,9,0,830.0,108.0,2.5,19.0,687.0,882.76,673.28
2017,5,4,9,15,842.0,110.5,2.6,19.0,726.5,910.46,691.2
2017,5,4,9,30,854.0,113.0,2.7,19.0,766.0,942.88,712.43
2017,5,4,9,45,871.0,110.0,2.8,19.5,802.0,971.41,729.56
2017,5,4,10,0,888.0,107.0,2.9,20.0,838.0,997.23,744.87
2017,5,4,10,15,894.5,108.5,2.95,20.0,865.5,1014.52,755.54
2017,5,4,10,30,901.0,110.0,3.0,20.0,893.0,1028.39,764.11
2017,5,4,10,45,906.0,111.0,3.1,20.5,913.5,1036.7,768.13
2017,5,4,11,0,911.0,112.0,3.2,21.0,934.0,1041.43,769.93
2017,5,4,11,15,914.0,112.5,3.2,21.0,947.5,1039.98,768.45
2017,5,4,11,30,917.0,113.0,3.2,21.0,961.0,1034.91,764.77
