Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,11,45,918.5,113.0,3.25,21.0,966.5,1024.23,757.97
2017,5,4,12,0,920.0,113.0,3.3,21.0,972.0,1010.03,748.97
2017,5,4,12,15,920.0,113.5,3.3,21.0,970.5,991.42,736.74
2017,5,4,12,30,920.0,114.0,3.3,21.0,969.0,969.47,722.38
2017,5,4,12,45,880.0,138.0,3.3,21.0,948.0,930.89,696.84
2017,5,4,13,0,840.0,162.0,3.3,21.0,927.0,896.45,674.11
2017,5,4,13,15,638.0,262.5,3.25,20.5,837.0,795.02,603.17
2017,5,4,13,30,436.0,363.0,3.2,20.0,747.0,699.13,531.62
2017,5,4,13,45,622.5,262.5,3.2,20.0,794.0,726.26,556.15
2017,5,4,14,0,809.0,162.0,3.2,20.0,841.0,736.71,567.07
2017,5,4,14,15,800.0,159.5,3.15,20.0,810.0,689.41,531.75
2017,5,4,14,30,791.0,157.0,3.1,20.0,779.0,641.01,495.25
2017,5,4,14,45,779.5,153.5,3.1,20.0,741.5,589.39,455.68
2017,5,4,15,0,768.0,150.0,3.1,20.0,704.0,535.04,413.05
2017,5,4,15,15,752.0,146.5,3.05,19.5,661.5,480.23,369.45
2017,5,4,15,30,736.0,143.0,3.0,19.0,619.0,426.02,324.95
2017,5,4,15,45,602.5,168.5,2.95,19.0,539.0,356.03,268.36
2017,5,4,16,0,469.0,194.0,2.9,19.0,459.0,298.92,222.83
2017,5,4,16,15,502.0,165.0,2.85,18.5,425.5,251.96,181.79
2017,5,4,16,30,535.0,136.0,2.8,18.0,392.0,201.43,137.59
2017,5,4,16,45,550.5,115.5,2.8,17.5,352.0,151.53,96.55
2017,5,4,17,0,566.0,95.0,2.8,17.0,312.0,99.89,60.13
2017,5,4,17,15,492.5,94.0,2.8,16.0,262.5,66.04,52.99
2017,5,4,17,30,419.0,93.0,2.8,15.0,213.0,67.1,54.19
2017,5,4,17,45,381.0,78.0,2.8,14.5,170.0,57.59,45.69
2017,5,4,18,0,343.0,63.0,2.8,14.0,127.0,47.56,36.51
2017,5,4,18,15,243.0,48.0,2.8,13.5,86.0,36.95,26.56
2017,5,4,18,30,143.0,33.0,2.8,13.0,45.0,25.88,14.88
2017,5,4,18,45,71.5,16.5,2.8,12.5,22.5,15.73,0.0
2017,5,4,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,5,15,40.0,10.0,3.0,10.0,12.5,17.04,0.0
2017,5,5,5,30,80.0,20.0,3.1,10.0,25.0,45.13,6.5
2017,5,5,5,45,172.5,36.0,3.25,10.5,59.0,105.45,75.76
2017,5,5,6,0,265.0,52.0,3.4,11.0,93.0,166.47,130.15
2017,5,5,6,15,320.5,67.5,3.5,11.0,136.0,221.99,180.36
2017,5,5,6,30,376.0,83.0,3.6,11.0,179.0,283.4,234.97
2017,5,5,6,45,428.5,91.0,3.7,11.5,224.0,340.07,284.25
2017,5,5,7,0,481.0,99.0,3.8,12.0,269.0,401.53,336.15
2017,5,5,7,15,587.5,91.5,3.85,12.0,332.0,488.83,408.71
2017,5,5,7,30,694.0,84.0,3.9,12.0,395.0,579.77,482.43
2017,5,5,7,45,721.5,94.5,4.0,12.5,452.0,643.15,530.57
2017,5,5,8,0,749.0,105.0,4.1,13.0,509.0,706.83,576.67
2017,5,5,8,15,770.0,109.0,4.1,13.5,557.5,754.69,609.49
2017,5,5,8,30,791.0,113.0,4.1,14.0,606.0,804.6,643.31
2017,5,5,8,45,807.5,116.0,4.15,14.5,650.5,848.24,672.16
2017,5,5,9,0,824.0,119.0,4.2,15.0,695.0,890.07,699.35
2017,5,5,9,15,836.5,121.5,4.25,15.0,735.0,925.54,723.05
2017,5,5,9,30,849.0,124.0,4.3,15.0,775.0,958.48,744.97
2017,5,5,9,45,867.5,120.5,4.35,15.0,811.5,979.57,758.64
2017,5,5,10,0,886.0,117.0,4.4,15.0,848.0,1006.21,776.33
2017,5,5,10,15,893.0,118.5,4.4,15.0,875.5,1023.84,787.29
2017,5,5,10,30,900.0,120.0,4.4,15.0,903.0,1038.06,796.05
2017,5,5,10,45,903.0,122.0,4.4,15.5,923.5,1045.28,798.56
2017,5,5,11,0,906.0,124.0,4.4,16.0,944.0,1048.88,798.78
2017,5,5,11,15,909.5,124.5,4.4,16.0,957.5,1047.81,797.52
2017,5,5,11,30,913.0,125.0,4.4,16.0,971.0,1043.12,793.96
2017,5,5,11,45,911.5,127.0,4.4,16.0,975.5,1031.41,785.75
2017,5,5,12,0,910.0,129.0,4.4,16.0,980.0,1016.25,775.34
2017,5,5,12,15,910.0,129.0,4.4,16.0,978.0,997.18,762.34
2017,5,5,12,30,910.0,129.0,4.4,16.0,976.0,974.82,747.16
2017,5,5,12,45,904.0,131.5,4.45,16.0,965.0,946.26,728.12
2017,5,5,13,0,898.0,134.0,4.5,16.0,954.0,914.9,707.07
2017,5,5,13,15,895.0,133.0,4.5,15.5,937.0,880.15,684.46
2017,5,5,13,30,892.0,132.0,4.5,15.0,920.0,842.79,659.77
2017,5,5,13,45,882.5,133.0,4.5,15.0,894.5,799.88,629.56
2017,5,5,14,0,873.0,134.0,4.5,15.0,869.0,755.18,597.8
2017,5,5,14,15,866.0,132.5,4.45,15.0,838.0,708.36,561.84
2017,5,5,14,30,859.0,131.0,4.4,15.0,807.0,659.81,523.82
2017,5,5,14,45,838.5,134.0,4.4,15.0,767.5,605.8,480.83
2017,5,5,15,0,818.0,137.0,4.4,15.0,728.0,552.1,437.0
2017,5,5,15,15,803.5,134.0,4.4,14.5,686.0,496.44,391.33
2017,5,5,15,30,789.0,131.0,4.4,14.0,644.0,441.13,344.47
2017,5,5,15,45,751.5,134.5,4.4,14.0,593.5,380.02,291.48
2017,5,5,16,0,714.0,138.0,4.4,14.0,543.0,325.56,243.18
2017,5,5,16,15,686.0,132.5,4.35,13.5,492.5,269.5,193.76
2017,5,5,16,30,658.0,127.0,4.3,13.0,442.0,216.45,147.8
2017,5,5,16,45,603.0,124.5,4.25,12.5,387.5,166.02,108.35
2017,5,5,17,0,548.0,122.0,4.2,12.0,333.0,120.91,79.55
2017,5,5,17,15,494.5,112.0,4.1,11.5,281.0,79.05,65.59
2017,5,5,17,30,441.0,102.0,4.0,11.0,229.0,73.84,61.1
2017,5,5,17,45,350.0,90.5,3.95,11.0,178.5,67.1,54.89
2017,5,5,18,0,259.0,79.0,3.9,11.0,128.0,61.68,49.56
2017,5,5,18,15,169.5,58.5,3.8,10.5,87.0,46.45,35.28
2017,5,5,18,30,80.0,38.0,3.7,10.0,46.0,31.7,20.12
2017,5,5,18,45,40.0,19.0,3.65,10.0,23.0,16.37,0.0
2017,5,5,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,5.5,3.5,9.0,5.5,5.24,0.0
2017,5,6,5,30,0.0,11.0,3.5,9.0,11.0,10.19,0.0
2017,5,6,5,45,0.0,27.0,3.55,9.0,27.0,25.08,15.03
2017,5,6,6,0,0.0,43.0,3.6,9.0,43.0,40.87,29.34
2017,5,6,6,15,0.0,63.5,3.5,9.0,63.5,61.43,47.57
2017,5,6,6,30,0.0,84.0,3.4,9.0,84.0,81.8,65.46
2017,5,6,6,45,6.0,104.0,3.35,9.5,106.5,104.65,85.12
2017,5,6,7,0,12.0,124.0,3.3,10.0,129.0,128.04,104.91
2017,5,6,7,15,123.5,153.5,3.15,10.0,209.0,244.54,204.82
2017,5,6,7,30,235.0,183.0,3.0,10.0,289.0,367.43,307.01
2017,5,6,7,45,140.5,200.5,2.9,10.5,266.0,318.24,263.49
2017,5,6,8,0,46.0,218.0,2.8,11.0,243.0,259.61,212.21
2017,5,6,8,15,68.0,248.0,2.65,11.0,289.0,310.54,253.38
2017,5,6,8,30,90.0,278.0,2.5,11.0,335.0,362.83,294.48
2017,5,6,8,45,72.5,290.5,2.45,11.5,338.5,362.24,291.79
2017,5,6,9,0,55.0,303.0,2.4,12.0,342.0,360.39,288.35
2017,5,6,9,15,57.5,322.5,2.35,12.0,365.0,383.62,305.7
2017,5,6,9,30,60.0,342.0,2.3,12.0,388.0,406.67,322.65
2017,5,6,9,45,48.0,341.5,2.25,12.5,379.5,393.78,310.95
2017,5,6,10,0,36.0,341.0,2.2,13.0,371.0,380.48,299.21
2017,5,6,10,15,24.0,293.0,2.15,13.0,313.5,316.98,249.67
2017,5,6,10,30,12.0,245.0,2.1,13.0,256.0,245.79,193.66
2017,5,6,10,45,12.0,249.5,2.1,13.0,261.0,249.9,196.93
2017,5,6,11,0,12.0,254.0,2.1,13.0,266.0,253.95,199.92
2017,5,6,11,15,9.0,214.0,2.15,13.0,223.0,211.78,166.53
2017,5,6,11,30,6.0,174.0,2.2,13.0,180.0,170.11,133.36
2017,5,6,11,45,3.0,148.5,2.3,13.0,151.5,142.67,111.29
2017,5,6,12,0,0.0,123.0,2.4,13.0,123.0,115.47,89.22
2017,5,6,12,15,5.5,174.0,2.45,13.0,179.0,168.89,132.57
2017,5,6,12,30,11.0,225.0,2.5,13.0,235.0,222.02,174.96
2017,5,6,12,45,12.5,246.5,2.55,13.0,258.0,243.06,191.52
2017,5,6,13,0,14.0,268.0,2.6,13.0,281.0,263.78,207.87
2017,5,6,13,15,16.0,285.0,2.65,12.5,299.5,280.33,221.36
2017,5,6,13,30,18.0,302.0,2.7,12.0,318.0,296.46,234.58
2017,5,6,13,45,47.0,348.5,2.8,12.0,389.0,361.56,286.28
2017,5,6,14,0,76.0,395.0,2.9,12.0,460.0,420.33,332.16
2017,5,6,14,15,412.5,294.5,2.9,12.0,622.5,551.01,438.77
2017,5,6,14,30,749.0,194.0,2.9,12.0,785.0,647.59,514.25
2017,5,6,14,45,565.0,248.5,2.95,12.0,682.5,549.24,436.03
2017,5,6,15,0,381.0,303.0,3.0,12.0,580.0,467.9,371.4
2017,5,6,15,15,305.0,299.0,3.0,12.0,512.5,404.11,320.96
2017,5,6,15,30,229.0,295.0,3.0,12.0,445.0,350.95,278.65
2017,5,6,15,45,209.0,281.0,3.0,12.0,410.0,315.09,249.55
2017,5,6,16,0,189.0,267.0,3.0,12.0,375.0,281.22,221.89
2017,5,6,16,15,374.0,211.5,2.95,12.0,400.0,263.04,199.87
2017,5,6,16,30,559.0,156.0,2.9,12.0,425.0,222.55,157.13
2017,5,6,16,45,523.0,145.0,2.85,12.0,374.0,172.58,117.23
2017,5,6,17,0,487.0,134.0,2.8,12.0,323.0,126.92,86.31
2017,5,6,17,15,434.0,122.0,2.6,11.5,272.0,86.11,71.84
2017,5,6,17,30,381.0,110.0,2.4,11.0,221.0,79.64,66.27
2017,5,6,17,45,321.5,93.5,2.2,11.0,174.0,69.27,56.83
2017,5,6,18,0,262.0,77.0,2.0,11.0,127.0,60.3,48.37
2017,5,6,18,15,176.0,57.5,1.85,10.5,86.5,45.77,34.77
2017,5,6,18,30,90.0,38.0,1.7,10.0,46.0,30.8,19.71
2017,5,6,18,45,45.0,19.0,1.6,9.5,23.0,15.82,0.0
2017,5,6,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,7,5,15,44.0,12.0,1.45,8.5,14.5,19.8,0.0
2017,5,7,5,30,88.0,24.0,1.7,9.0,29.0,52.83,18.45
2017,5,7,5,45,187.0,41.0,1.95,9.5,66.5,115.9,85.07
2017,5,7,6,0,286.0,58.0,2.2,10.0,104.0,181.36,142.82
2017,5,7,6,15,363.0,70.5,2.15,10.5,150.5,243.59,197.95
2017,5,7,6,30,440.0,83.0,2.1,11.0,197.0,314.1,259.08
2017,5,7,6,45,363.0,107.0,2.1,11.5,215.5,324.37,269.17
2017,5,7,7,0,286.0,131.0,2.1,12.0,234.0,316.61,263.01
2017,5,7,7,15,457.0,123.5,2.0,12.5,317.5,438.85,362.97
2017,5,7,7,30,628.0,116.0,1.9,13.0,401.0,572.71,467.31
2017,5,7,7,45,655.0,123.0,1.85,13.5,451.0,628.66,507.42
2017,5,7,8,0,682.0,130.0,1.8,14.0,501.0,685.01,547.06
2017,5,7,8,15,704.5,135.0,1.7,14.0,548.5,735.58,580.96
2017,5,7,8,30,727.0,140.0,1.6,14.0,596.0,785.52,613.46
2017,5,7,8,45,742.0,145.0,1.5,14.5,639.5,827.98,638.73
2017,5,7,9,0,757.0,150.0,1.4,15.0,683.0,868.72,662.2
2017,5,7,9,15,770.5,153.0,1.3,15.5,722.0,898.98,678.01
2017,5,7,9,30,784.0,156.0,1.2,16.0,761.0,931.81,695.24
2017,5,7,9,45,805.5,152.5,1.2,16.5,797.5,962.92,712.59
2017,5,7,10,0,827.0,149.0,1.2,17.0,834.0,991.53,728.18
2017,5,7,10,15,835.0,150.5,1.15,17.0,861.5,1009.31,737.25
2017,5,7,10,30,843.0,152.0,1.1,17.0,889.0,1023.84,744.4
2017,5,7,10,45,849.0,152.5,1.1,17.5,909.5,1031.93,747.17
2017,5,7,11,0,855.0,153.0,1.1,18.0,930.0,1036.57,747.96
2017,5,7,11,15,859.0,153.5,1.05,18.0,943.5,1026.22,739.95
2017,5,7,11,30,863.0,154.0,1.0,18.0,957.0,1022.11,736.18
2017,5,7,11,45,866.5,153.5,1.0,18.5,963.0,1013.12,729.02
2017,5,7,12,0,870.0,153.0,1.0,19.0,969.0,1000.77,719.96
2017,5,7,12,15,870.0,152.5,1.0,19.0,967.0,981.77,708.22
2017,5,7,12,30,870.0,152.0,1.0,19.0,965.0,959.67,694.64
2017,5,7,12,45,868.0,151.5,1.0,19.0,955.0,932.73,678.02
2017,5,7,13,0,866.0,151.0,1.0,19.0,945.0,902.97,659.6
2017,5,7,13,15,862.0,149.5,1.1,19.0,927.0,867.93,639.22
2017,5,7,13,30,858.0,148.0,1.2,19.0,909.0,833.95,619.18
2017,5,7,13,45,850.0,147.5,1.3,19.0,883.5,791.25,592.82
2017,5,7,14,0,842.0,147.0,1.4,19.0,858.0,746.79,564.18
2017,5,7,14,15,833.0,145.0,1.5,19.0,826.5,698.74,531.08
2017,5,7,14,30,824.0,143.0,1.6,19.0,795.0,649.49,496.01
2017,5,7,14,45,807.5,142.0,1.75,19.0,756.0,595.88,456.79
2017,5,7,15,0,791.0,141.0,1.9,19.0,717.0,542.3,416.1
2017,5,7,15,15,774.5,138.0,1.95,18.5,673.5,487.25,373.18
2017,5,7,15,30,758.0,135.0,2.0,18.0,630.0,429.45,326.67
2017,5,7,15,45,728.0,134.0,2.15,18.0,581.0,372.21,278.86
2017,5,7,16,0,698.0,133.0,2.3,18.0,532.0,317.59,232.1
2017,5,7,16,15,670.0,127.5,2.3,17.5,482.0,262.57,184.93
2017,5,7,16,30,642.0,122.0,2.3,17.0,432.0,210.55,140.9
2017,5,7,16,45,594.5,117.5,2.35,16.5,379.5,160.22,101.89
2017,5,7,17,0,547.0,113.0,2.4,16.0,327.0,115.73,73.45
2017,5,7,17,15,496.5,103.5,2.3,15.5,276.0,72.63,58.87
2017,5,7,17,30,446.0,94.0,2.2,15.0,225.0,67.62,54.64
2017,5,7,17,45,372.5,82.0,2.15,14.5,177.0,60.36,48.19
2017,5,7,18,0,299.0,70.0,2.1,14.0,129.0,52.75,41.17
2017,5,7,18,15,210.5,53.0,2.0,13.0,88.5,40.71,30.05
2017,5,7,18,30,122.0,36.0,1.9,12.0,48.0,29.36,18.6
2017,5,7,18,45,61.0,18.0,1.8,11.5,24.0,15.07,0.0
2017,5,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,8,5,15,31.5,13.0,1.8,9.0,15.0,18.42,0.0
2017,5,8,5,30,63.0,26.0,2.0,9.0,30.0,49.53,20.44
2017,5,8,5,45,160.5,44.0,2.2,9.5,67.5,106.04,78.08
2017,5,8,6,0,258.0,62.0,2.4,10.0,105.0,175.94,139.03
2017,5,8,6,15,335.5,75.5,2.3,10.5,151.5,238.03,193.78
2017,5,8,6,30,413.0,89.0,2.2,11.0,198.0,308.45,254.65
2017,5,8,6,45,473.5,98.0,2.1,11.5,249.0,372.59,308.9
2017,5,8,7,0,534.0,107.0,2.0,12.0,300.0,442.24,365.71
2017,5,8,7,15,575.0,115.0,1.9,12.5,352.0,507.92,417.09
2017,5,8,7,30,616.0,123.0,1.8,13.0,404.0,572.52,465.73
2017,5,8,7,45,648.5,128.5,1.75,13.5,455.0,630.3,507.73
2017,5,8,8,0,681.0,134.0,1.7,14.0,506.0,688.92,548.95
2017,5,8,8,15,704.5,139.0,1.6,14.5,554.5,740.24,582.23
2017,5,8,8,30,728.0,144.0,1.5,15.0,603.0,791.0,613.87
2017,5,8,8,45,745.5,148.0,1.45,15.5,647.0,834.52,640.14
2017,5,8,9,0,763.0,152.0,1.4,16.0,691.0,876.45,664.81
2017,5,8,9,15,777.0,155.5,1.3,16.0,731.0,907.72,682.4
2017,5,8,9,30,791.0,159.0,1.2,16.0,771.0,941.67,701.52
2017,5,8,9,45,803.5,160.5,1.15,16.5,805.0,969.5,715.78
2017,5,8,10,0,816.0,162.0,1.1,17.0,839.0,994.55,728.13
2017,5,8,10,15,823.5,164.0,1.15,17.5,866.5,1012.16,737.57
2017,5,8,10,30,831.0,166.0,1.2,18.0,894.0,1026.54,745.11
2017,5,8,10,45,835.5,168.0,1.3,18.5,914.5,1034.54,749.66
2017,5,8,11,0,840.0,170.0,1.4,19.0,935.0,1039.11,752.19
2017,5,8,11,15,843.0,171.0,1.5,19.0,948.0,1037.67,752.43
2017,5,8,11,30,846.0,172.0,1.6,19.0,961.0,1032.76,750.59
2017,5,8,11,45,847.5,172.5,1.75,19.0,966.0,1022.41,746.08
2017,5,8,12,0,849.0,173.0,1.9,19.0,971.0,1008.71,739.36
2017,5,8,12,15,849.0,172.5,2.05,19.0,968.5,989.31,728.82
2017,5,8,12,30,849.0,172.0,2.2,19.0,966.0,966.78,716.11
2017,5,8,12,45,862.0,161.0,2.35,19.5,960.0,942.71,700.85
2017,5,8,13,0,875.0,150.0,2.5,20.0,954.0,909.87,679.55
2017,5,8,13,15,871.0,149.0,2.6,19.5,936.0,875.02,658.82
2017,5,8,13,30,867.0,148.0,2.7,19.0,918.0,837.73,636.06
2017,5,8,13,45,864.5,144.0,2.8,19.0,893.5,796.58,609.04
2017,5,8,14,0,862.0,140.0,2.9,19.0,869.0,754.75,580.91
2017,5,8,14,15,853.5,138.0,2.95,19.0,837.5,706.25,545.63
2017,5,8,14,30,845.0,136.0,3.0,19.0,806.0,656.46,508.52
2017,5,8,14,45,830.5,135.0,3.05,19.0,767.5,603.07,467.67
2017,5,8,15,0,816.0,134.0,3.1,19.0,729.0,549.45,425.46
2017,5,8,15,15,801.0,131.0,3.05,18.5,686.0,493.86,381.04
2017,5,8,15,30,786.0,128.0,3.0,18.0,643.0,438.66,335.49
2017,5,8,15,45,758.5,127.0,3.0,17.5,594.5,377.65,284.38
2017,5,8,16,0,731.0,126.0,3.0,17.0,546.0,322.11,236.45
2017,5,8,16,15,704.0,121.0,2.9,16.5,495.5,265.91,187.58
2017,5,8,16,30,677.0,116.0,2.8,16.0,445.0,212.53,141.82
2017,5,8,16,45,639.5,110.0,2.75,16.0,393.0,160.09,100.05
2017,5,8,17,0,602.0,104.0,2.7,16.0,341.0,112.18,68.44
2017,5,8,17,15,553.0,96.0,2.5,15.0,289.0,67.31,54.3
2017,5,8,17,30,504.0,88.0,2.3,14.0,237.0,64.03,51.68
2017,5,8,17,45,444.5,76.0,2.1,13.5,188.5,55.84,44.38
2017,5,8,18,0,385.0,64.0,1.9,13.0,140.0,48.1,37.26
2017,5,8,18,15,286.0,50.0,1.7,12.5,97.5,38.33,28.09
2017,5,8,18,30,187.0,36.0,1.5,12.0,55.0,28.13,17.8
2017,5,8,18,45,93.5,18.0,1.3,11.5,27.5,14.19,0.0
2017,5,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,5,15,54.0,13.5,1.8,10.0,17.0,23.26,0.0
2017,5,9,5,30,108.0,27.0,2.0,10.0,34.0,62.25,29.36
2017,5,9,5,45,218.5,42.5,2.2,10.5,73.5,127.25,94.01
2017,5,9,6,0,329.0,58.0,2.4,11.0,113.0,197.2,155.17
2017,5,9,6,15,406.5,69.0,2.3,11.5,161.0,260.49,211.17
2017,5,9,6,30,484.0,80.0,2.2,12.0,209.0,334.64,275.01
2017,5,9,6,45,543.0,87.0,2.15,12.5,261.0,400.72,330.67
2017,5,9,7,0,602.0,94.0,2.1,13.0,313.0,471.69,388.28
2017,5,9,7,15,632.0,94.0,2.05,13.5,355.5,521.05,427.06
2017,5,9,7,30,662.0,94.0,2.0,14.0,398.0,571.4,465.3
2017,5,9,7,45,682.0,102.5,1.95,14.5,447.0,625.36,504.51
2017,5,9,8,0,702.0,111.0,1.9,15.0,496.0,679.11,541.34
2017,5,9,8,15,745.5,116.0,1.9,15.5,558.0,747.14,587.54
2017,5,9,8,30,789.0,121.0,1.9,16.0,620.0,812.73,630.59
2017,5,9,8,45,807.5,123.0,1.95,16.5,665.5,856.8,658.18
2017,5,9,9,0,826.0,125.0,2.0,17.0,711.0,899.15,684.41
2017,5,9,9,15,838.5,127.5,2.05,17.5,750.5,934.5,705.6
2017,5,9,9,30,851.0,130.0,2.1,18.0,790.0,967.32,724.99
2017,5,9,9,45,862.0,131.0,2.15,18.5,824.5,994.27,740.38
2017,5,9,10,0,873.0,132.0,2.2,19.0,859.0,1009.5,748.12
2017,5,9,10,15,880.0,133.5,2.2,19.0,886.5,1026.72,758.19
2017,5,9,10,30,887.0,135.0,2.2,19.0,914.0,1040.6,766.14
2017,5,9,10,45,892.5,135.5,2.25,19.5,934.5,1048.49,769.5
2017,5,9,11,0,898.0,136.0,2.3,20.0,955.0,1052.85,770.75
2017,5,9,11,15,900.5,136.5,2.3,20.0,967.5,1050.64,768.8
2017,5,9,11,30,903.0,137.0,2.3,20.0,980.0,1044.88,764.77
2017,5,9,11,45,904.0,137.5,2.3,20.5,985.0,1034.12,756.22
2017,5,9,12,0,905.0,138.0,2.3,21.0,990.0,1019.92,745.62
2017,5,9,12,15,904.5,137.5,2.35,21.0,987.5,999.95,733.4
2017,5,9,12,30,904.0,137.0,2.4,21.0,985.0,976.78,719.13
2017,5,9,12,45,894.5,141.5,2.5,21.0,972.5,947.11,701.02
2017,5,9,13,0,885.0,146.0,2.6,21.0,960.0,914.85,681.04
2017,5,9,13,15,881.0,145.0,2.65,21.0,942.0,879.75,658.55
2017,5,9,13,30,877.0,144.0,2.7,21.0,924.0,842.18,634.18
2017,5,9,13,45,869.0,143.5,2.8,21.0,898.5,799.69,606.48
2017,5,9,14,0,861.0,143.0,2.9,21.0,873.0,757.01,577.93
2017,5,9,14,15,852.5,141.0,2.95,20.5,841.5,708.58,544.05
2017,5,9,14,30,844.0,139.0,3.0,20.0,810.0,658.86,508.21
2017,5,9,14,45,831.5,137.0,3.1,20.0,772.0,605.79,467.98
2017,5,9,15,0,819.0,135.0,3.2,20.0,734.0,552.31,426.19
2017,5,9,15,15,804.0,132.0,3.2,19.5,691.0,496.61,381.95
2017,5,9,15,30,789.0,129.0,3.2,19.0,648.0,441.3,336.54
2017,5,9,15,45,769.0,125.0,3.2,18.5,600.5,380.26,285.43
2017,5,9,16,0,749.0,121.0,3.2,18.0,553.0,323.9,236.76
2017,5,9,16,15,723.5,116.5,3.1,17.5,502.5,267.52,187.67
2017,5,9,16,30,698.0,112.0,3.0,17.0,452.0,213.74,141.49
2017,5,9,16,45,664.0,105.5,2.9,16.5,400.0,160.1,98.77
2017,5,9,17,0,630.0,99.0,2.8,16.0,348.0,110.54,65.87
2017,5,9,17,15,582.0,92.0,2.65,15.5,296.0,64.79,51.96
2017,5,9,17,30,534.0,85.0,2.5,15.0,244.0,61.27,49.04
2017,5,9,17,45,464.5,75.0,2.4,14.5,194.0,56.08,44.42
2017,5,9,18,0,395.0,65.0,2.3,14.0,144.0,48.82,37.76
2017,5,9,18,15,295.5,51.5,2.25,13.0,101.0,39.47,29.06
2017,5,9,18,30,196.0,38.0,2.2,12.0,58.0,29.72,19.28
2017,5,9,18,45,98.0,19.0,2.2,11.5,29.0,14.98,0.0
2017,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,10,5,15,59.5,14.0,3.1,11.0,18.0,24.86,0.0
2017,5,10,5,30,119.0,28.0,3.2,11.0,36.0,66.57,34.05
2017,5,10,5,45,228.5,43.0,3.3,11.0,75.5,130.9,97.0
2017,5,10,6,0,338.0,58.0,3.4,11.0,115.0,200.62,158.33
2017,5,10,6,15,413.5,69.0,3.4,11.0,163.0,263.64,214.89
2017,5,10,6,30,489.0,80.0,3.4,11.0,211.0,337.41,279.63
2017,5,10,6,45,554.0,79.0,3.45,11.5,257.5,398.2,332.12
2017,5,10,7,0,619.0,78.0,3.5,12.0,304.0,463.83,387.07
2017,5,10,7,15,577.5,103.5,3.5,12.5,340.0,497.64,413.5
2017,5,10,7,30,536.0,129.0,3.5,13.0,376.0,520.5,430.2
2017,5,10,7,45,585.0,130.5,3.5,13.5,428.5,587.07,481.55
2017,5,10,8,0,634.0,132.0,3.5,14.0,481.0,651.16,529.49
2017,5,10,8,15,553.0,177.0,3.5,14.0,501.0,655.11,529.09
2017,5,10,8,30,472.0,222.0,3.5,14.0,521.0,656.39,526.57
2017,5,10,8,45,646.0,174.0,3.5,14.5,614.5,776.48,617.33
2017,5,10,9,0,820.0,126.0,3.5,15.0,708.0,894.91,699.09
2017,5,10,9,15,740.5,171.5,3.5,15.0,719.5,896.62,697.8
2017,5,10,9,30,661.0,217.0,3.5,15.0,731.0,885.96,688.87
2017,5,10,9,45,650.0,236.5,3.55,15.5,760.0,907.25,701.52
2017,5,10,10,0,639.0,256.0,3.6,16.0,789.0,925.15,711.16
2017,5,10,10,15,550.0,303.5,3.65,16.0,773.0,888.89,682.34
2017,5,10,10,30,461.0,351.0,3.7,16.0,757.0,850.94,652.51
2017,5,10,10,45,485.5,357.5,3.75,16.5,793.5,881.45,672.96
2017,5,10,11,0,510.0,364.0,3.8,17.0,830.0,909.71,691.19
2017,5,10,11,15,549.0,352.5,3.85,17.0,860.5,931.81,707.19
2017,5,10,11,30,588.0,341.0,3.9,17.0,891.0,951.08,721.26
2017,5,10,11,45,506.0,371.5,3.95,17.0,846.5,889.92,676.5
2017,5,10,12,0,424.0,402.0,4.0,17.0,802.0,827.88,631.15
2017,5,10,12,15,664.0,268.5,4.0,17.0,892.5,912.95,698.95
2017,5,10,12,30,904.0,135.0,4.0,17.0,983.0,974.81,742.09
2017,5,10,12,45,893.5,139.5,4.05,17.0,970.5,944.3,721.09
2017,5,10,13,0,883.0,144.0,4.1,17.0,958.0,911.26,698.96
2017,5,10,13,15,721.5,236.0,4.05,16.5,893.0,839.32,649.15
2017,5,10,13,30,560.0,328.0,4.0,16.0,828.0,765.25,592.76
2017,5,10,13,45,709.5,234.5,4.0,16.0,849.5,766.49,597.97
2017,5,10,14,0,859.0,141.0,4.0,16.0,871.0,753.88,591.93
2017,5,10,14,15,850.5,139.0,3.95,16.0,839.5,705.61,555.24
2017,5,10,14,30,842.0,137.0,3.9,16.0,808.0,656.07,517.02
2017,5,10,14,45,732.0,175.0,3.85,16.0,738.0,581.12,457.77
2017,5,10,15,0,622.0,213.0,3.8,16.0,668.0,516.04,405.48
2017,5,10,15,15,703.0,170.5,3.75,15.5,656.5,480.43,376.57
2017,5,10,15,30,784.0,128.0,3.7,15.0,645.0,438.85,340.67
2017,5,10,15,45,762.5,124.5,3.65,15.0,597.5,378.06,288.18
2017,5,10,16,0,741.0,121.0,3.6,15.0,550.0,322.11,238.62
2017,5,10,16,15,715.0,116.5,3.55,14.5,499.5,266.11,189.27
2017,5,10,16,30,689.0,112.0,3.5,14.0,449.0,212.78,142.91
2017,5,10,16,45,654.0,106.0,3.45,14.0,397.5,159.99,100.11
2017,5,10,17,0,619.0,100.0,3.4,14.0,346.0,111.4,67.27
2017,5,10,17,15,571.5,92.5,3.1,13.5,294.0,65.89,53.36
2017,5,10,17,30,524.0,85.0,2.8,13.0,242.0,61.06,49.24
2017,5,10,17,45,457.0,75.0,2.55,13.0,193.0,55.87,44.51
2017,5,10,18,0,390.0,65.0,2.3,13.0,144.0,48.73,37.86
2017,5,10,18,15,294.0,51.5,2.0,12.5,101.0,39.4,29.1
2017,5,10,18,30,198.0,38.0,1.7,12.0,58.0,29.66,19.39
2017,5,10,18,45,99.0,19.0,1.4,11.5,29.0,14.94,0.0
2017,5,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,5,15,62.0,14.0,0.8,10.5,18.5,25.41,0.0
2017,5,11,5,30,124.0,28.0,1.0,11.0,37.0,72.54,39.95
2017,5,11,5,45,230.0,43.0,1.25,11.5,76.5,131.34,97.23
2017,5,11,6,0,336.0,58.0,1.5,12.0,116.0,200.01,156.81
2017,5,11,6,15,409.5,69.0,1.6,12.0,163.5,262.14,211.78
2017,5,11,6,30,483.0,80.0,1.7,12.0,211.0,334.9,274.63
2017,5,11,6,45,241.5,98.0,1.85,12.5,163.5,241.13,199.48
2017,5,11,7,0,0.0,116.0,2.0,13.0,116.0,111.93,89.55
2017,5,11,7,15,25.5,150.0,2.0,13.0,162.0,169.52,138.09
2017,5,11,7,30,51.0,184.0,2.0,13.0,208.0,224.22,183.05
2017,5,11,7,45,58.0,207.5,2.05,13.0,237.5,255.77,208.11
2017,5,11,8,0,65.0,231.0,2.1,13.0,267.0,287.71,233.2
2017,5,11,8,15,50.0,241.0,2.1,13.0,270.0,287.22,231.55
2017,5,11,8,30,35.0,251.0,2.1,13.0,273.0,285.62,229.1
2017,5,11,8,45,86.5,292.5,2.1,13.5,352.5,375.58,300.12
2017,5,11,9,0,138.0,334.0,2.1,14.0,432.0,480.9,380.02
2017,5,11,9,15,134.5,353.5,2.15,14.0,453.5,500.8,393.38
2017,5,11,9,30,131.0,373.0,2.2,14.0,475.0,519.86,406.6
2017,5,11,9,45,121.0,388.5,2.25,14.5,486.0,527.42,410.32
2017,5,11,10,0,111.0,404.0,2.3,15.0,497.0,520.95,403.93
2017,5,11,10,15,113.5,415.0,2.35,15.5,512.5,547.24,422.03
2017,5,11,10,30,116.0,426.0,2.4,16.0,528.0,559.89,429.98
2017,5,11,10,45,116.5,435.5,2.45,16.5,540.5,568.26,434.86
2017,5,11,11,0,117.0,445.0,2.5,17.0,553.0,575.89,439.26
2017,5,11,11,15,68.0,379.5,2.55,17.0,443.0,444.54,341.9
2017,5,11,11,30,19.0,314.0,2.6,17.0,333.0,318.17,245.76
2017,5,11,11,45,19.5,316.0,2.7,17.5,335.0,319.74,246.98
2017,5,11,12,0,20.0,318.0,2.8,18.0,337.0,321.16,247.66
2017,5,11,12,15,19.0,317.5,2.9,18.0,336.0,318.62,245.75
2017,5,11,12,30,18.0,317.0,3.0,18.0,335.0,316.01,243.85
2017,5,11,12,45,18.5,313.0,3.15,18.0,331.0,311.38,240.54
2017,5,11,13,0,19.0,309.0,3.3,18.0,327.0,306.67,237.18
2017,5,11,13,15,18.5,303.5,3.45,17.5,320.5,299.62,232.46
2017,5,11,13,30,18.0,298.0,3.6,17.0,314.0,292.57,227.72
2017,5,11,13,45,17.5,290.5,3.75,17.0,306.0,283.67,221.12
2017,5,11,14,0,17.0,283.0,3.9,17.0,298.0,274.79,214.53
2017,5,11,14,15,450.0,196.0,3.95,16.5,555.5,487.52,388.65
2017,5,11,14,30,883.0,109.0,4.0,16.0,813.0,657.3,520.3
2017,5,11,14,45,873.0,107.0,4.1,16.0,775.5,604.85,477.9
2017,5,11,15,0,863.0,105.0,4.2,16.0,738.0,551.59,434.91
2017,5,11,15,15,849.5,102.5,4.15,15.5,695.5,495.68,388.99
2017,5,11,15,30,836.0,100.0,4.1,15.0,653.0,436.3,338.96
2017,5,11,15,45,817.0,97.5,4.1,15.0,605.5,378.29,288.09
2017,5,11,16,0,798.0,95.0,4.1,15.0,558.0,321.53,237.22
2017,5,11,16,15,775.0,91.5,4.05,14.5,508.0,264.44,186.22
2017,5,11,16,30,752.0,88.0,4.0,14.0,458.0,209.6,137.87
2017,5,11,16,45,717.5,84.5,3.95,14.0,406.0,155.78,93.84
2017,5,11,17,0,683.0,81.0,3.9,14.0,354.0,101.24,56.23
2017,5,11,17,15,640.0,75.0,3.75,13.5,302.0,53.18,42.05
2017,5,11,17,30,597.0,69.0,3.6,13.0,250.0,47.72,37.31
2017,5,11,17,45,531.0,62.0,3.5,13.0,200.0,44.5,34.36
2017,5,11,18,0,465.0,55.0,3.4,13.0,150.0,41.13,31.11
2017,5,11,18,15,369.0,44.5,3.15,12.5,106.5,34.35,24.68
2017,5,11,18,30,273.0,34.0,2.9,12.0,63.0,27.2,17.42
2017,5,11,18,45,136.5,17.0,2.65,12.0,31.5,13.3,0.0
2017,5,11,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,5,15,95.0,14.0,1.8,9.5,21.5,31.93,0.0
2017,5,12,5,30,190.0,28.0,2.2,10.0,43.0,89.67,52.01
2017,5,12,5,45,305.5,40.0,2.65,10.5,84.5,152.33,113.46
2017,5,12,6,0,421.0,52.0,3.1,11.0,126.0,226.3,178.62
2017,5,12,6,15,495.5,60.5,3.35,11.0,175.5,291.95,237.9
2017,5,12,6,30,570.0,69.0,3.6,11.0,225.0,365.04,302.55
2017,5,12,6,45,624.5,74.5,3.85,11.5,279.0,431.15,359.56
2017,5,12,7,0,679.0,80.0,4.1,12.0,333.0,501.65,418.46
2017,5,12,7,15,505.0,127.0,4.15,12.0,331.0,473.77,395.0
2017,5,12,7,30,331.0,174.0,4.2,12.0,329.0,421.62,350.6
2017,5,12,7,45,567.5,136.0,4.3,12.5,437.0,580.64,480.47
2017,5,12,8,0,804.0,98.0,4.4,13.0,545.0,740.04,603.08
2017,5,12,8,15,824.0,101.5,4.4,13.0,594.5,791.29,638.78
2017,5,12,8,30,844.0,105.0,4.4,13.0,644.0,841.42,673.76
2017,5,12,8,45,621.5,197.0,4.4,13.5,608.5,779.46,623.92
2017,5,12,9,0,399.0,289.0,4.4,14.0,573.0,679.19,541.28
2017,5,12,9,15,649.0,202.0,4.35,14.0,694.5,844.48,668.99
2017,5,12,9,30,899.0,115.0,4.3,14.0,816.0,988.4,768.94
2017,5,12,9,45,915.5,112.5,4.3,14.0,853.0,1017.61,786.86
2017,5,12,10,0,932.0,110.0,4.3,14.0,890.0,1043.95,803.67
2017,5,12,10,15,938.0,111.0,4.3,14.0,918.0,1060.47,813.74
2017,5,12,10,30,944.0,112.0,4.3,14.0,946.0,1073.43,821.56
2017,5,12,10,45,947.5,113.5,4.3,14.5,966.5,1080.75,824.07
2017,5,12,11,0,951.0,115.0,4.3,15.0,987.0,1084.34,824.31
2017,5,12,11,15,953.5,115.5,4.3,15.0,999.5,1082.13,822.28
2017,5,12,11,30,956.0,116.0,4.3,15.0,1012.0,1076.19,817.9
2017,5,12,11,45,954.5,118.0,4.35,15.0,1016.5,1064.1,809.95
2017,5,12,12,0,953.0,120.0,4.4,15.0,1021.0,1048.44,799.78
2017,5,12,12,15,952.0,120.0,4.5,15.0,1018.0,1027.81,786.76
2017,5,12,12,30,951.0,120.0,4.6,15.0,1015.0,1003.82,771.39
2017,5,12,12,45,946.5,120.5,4.7,15.0,1003.5,973.9,751.82
2017,5,12,13,0,942.0,121.0,4.8,15.0,992.0,941.04,730.04
2017,5,12,13,15,938.0,120.5,4.85,15.0,973.5,904.87,705.36
2017,5,12,13,30,934.0,120.0,4.9,15.0,955.0,866.04,678.59
2017,5,12,13,45,926.5,119.5,5.0,15.0,929.0,822.06,648.13
2017,5,12,14,0,919.0,119.0,5.1,15.0,903.0,776.07,615.81
2017,5,12,14,15,911.0,117.5,5.1,14.5,870.5,727.04,580.1
2017,5,12,14,30,903.0,116.0,5.1,14.0,838.0,676.49,541.44
2017,5,12,14,45,891.0,114.5,5.2,14.0,799.0,622.33,498.21
2017,5,12,15,0,879.0,113.0,5.3,14.0,760.0,567.52,453.22
2017,5,12,15,15,865.0,110.5,5.3,13.5,716.5,507.7,403.61
2017,5,12,15,30,851.0,108.0,5.3,13.0,673.0,450.22,354.25
2017,5,12,15,45,830.5,106.0,5.3,13.0,624.5,391.25,301.76
2017,5,12,16,0,810.0,104.0,5.3,13.0,576.0,333.69,249.5
2017,5,12,16,15,786.5,100.0,5.2,12.5,524.5,275.35,196.78
2017,5,12,16,30,763.0,96.0,5.1,12.0,473.0,219.32,146.87
2017,5,12,16,45,728.0,92.0,5.05,12.0,420.0,159.6,97.38
2017,5,12,17,0,693.0,88.0,5.0,12.0,367.0,108.28,62.08
2017,5,12,17,15,648.0,82.0,4.8,11.5,313.5,59.59,48.14
2017,5,12,17,30,603.0,76.0,4.6,11.0,260.0,53.31,42.66
2017,5,12,17,45,535.0,68.5,4.4,11.0,208.5,49.93,39.54
2017,5,12,18,0,467.0,61.0,4.2,11.0,157.0,46.41,36.12
2017,5,12,18,15,365.5,50.0,3.95,10.5,112.0,39.37,29.38
2017,5,12,18,30,264.0,39.0,3.7,10.0,67.0,30.42,20.44
2017,5,12,18,45,132.0,19.5,3.45,10.0,33.5,15.3,0.97
2017,5,12,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,13,5,15,97.0,15.0,2.45,8.0,22.5,33.38,0.0
2017,5,13,5,30,194.0,30.0,2.6,8.0,45.0,93.72,56.98
2017,5,13,5,45,313.5,41.5,2.8,8.5,87.5,156.53,117.89
2017,5,13,6,0,433.0,53.0,3.0,9.0,130.0,232.06,184.69
2017,5,13,6,15,506.5,61.5,3.1,9.5,180.0,298.0,244.08
2017,5,13,6,30,580.0,70.0,3.2,10.0,230.0,371.24,308.36
2017,5,13,6,45,634.5,75.0,3.3,10.5,284.0,437.33,365.13
2017,5,13,7,0,689.0,80.0,3.4,11.0,338.0,507.75,423.56
2017,5,13,7,15,724.0,85.0,3.35,11.0,391.5,569.78,473.84
2017,5,13,7,30,759.0,90.0,3.3,11.0,445.0,631.1,522.09
2017,5,13,7,45,785.0,93.5,3.3,11.5,497.0,687.77,563.55
2017,5,13,8,0,811.0,97.0,3.3,12.0,549.0,744.42,603.08
2017,5,13,8,15,830.5,100.5,3.25,12.0,598.5,795.5,638.47
2017,5,13,8,30,850.0,104.0,3.2,12.0,648.0,845.39,672.41
2017,5,13,8,45,865.0,106.5,3.2,12.5,693.0,888.73,700.15
2017,5,13,9,0,880.0,109.0,3.2,13.0,738.0,922.9,721.04
2017,5,13,9,15,891.0,111.0,3.15,13.0,778.0,957.32,742.93
2017,5,13,9,30,902.0,113.0,3.1,13.0,818.0,989.03,762.76
2017,5,13,9,45,913.5,113.0,3.1,13.5,853.0,1016.14,778.33
2017,5,13,10,0,925.0,113.0,3.1,14.0,888.0,1040.19,791.78
2017,5,13,10,15,930.5,114.0,3.15,14.0,915.5,1056.08,801.69
2017,5,13,10,30,936.0,115.0,3.2,14.0,943.0,1068.44,809.4
2017,5,13,10,45,939.5,116.0,3.25,14.5,963.0,1075.17,811.97
2017,5,13,11,0,943.0,117.0,3.3,15.0,983.0,1078.21,812.25
2017,5,13,11,15,945.0,117.5,3.35,15.0,995.5,1075.51,810.37
2017,5,13,11,30,947.0,118.0,3.4,15.0,1008.0,1069.12,806.2
2017,5,13,11,45,945.5,120.0,3.5,15.0,1012.0,1057.13,798.82
2017,5,13,12,0,944.0,122.0,3.6,15.0,1016.0,1041.59,789.14
2017,5,13,12,15,694.0,259.5,3.7,15.0,916.0,932.06,714.74
2017,5,13,12,30,444.0,397.0,3.8,15.0,816.0,812.67,624.14
2017,5,13,12,45,454.0,382.0,3.9,15.0,806.5,790.49,610.09
2017,5,13,13,0,464.0,367.0,4.0,15.0,797.0,766.37,593.81
2017,5,13,13,15,693.0,245.5,4.05,15.0,873.5,824.17,642.24
2017,5,13,13,30,922.0,124.0,4.1,15.0,950.0,860.28,669.83
2017,5,13,13,45,917.0,122.5,4.15,15.0,925.0,817.78,639.96
2017,5,13,14,0,912.0,121.0,4.2,15.0,900.0,773.11,608.75
2017,5,13,14,15,904.0,119.5,4.25,14.5,867.5,724.43,574.01
2017,5,13,14,30,896.0,118.0,4.3,14.0,835.0,674.26,536.4
2017,5,13,14,45,885.5,115.5,4.35,14.0,797.0,620.48,493.9
2017,5,13,15,0,875.0,113.0,4.4,14.0,759.0,565.92,449.55
2017,5,13,15,15,861.5,110.5,4.4,13.5,715.5,506.59,400.85
2017,5,13,15,30,848.0,108.0,4.4,13.0,672.0,449.58,352.33
2017,5,13,15,45,829.5,105.5,4.4,13.0,624.0,391.12,300.66
2017,5,13,16,0,811.0,103.0,4.4,13.0,576.0,333.85,248.94
2017,5,13,16,15,787.5,99.0,4.35,12.5,525.0,275.5,196.5
2017,5,13,16,30,764.0,95.0,4.3,12.0,474.0,219.47,146.75
2017,5,13,16,45,731.0,90.5,4.25,12.0,421.0,159.64,97.13
2017,5,13,17,0,698.0,86.0,4.2,12.0,368.0,107.93,61.29
2017,5,13,17,15,653.5,80.5,4.0,11.5,315.0,59.35,47.92
2017,5,13,17,30,609.0,75.0,3.8,11.0,262.0,52.36,41.81
2017,5,13,17,45,541.5,67.5,3.6,11.0,211.0,48.93,38.66
2017,5,13,18,0,474.0,60.0,3.4,11.0,160.0,45.34,35.19
2017,5,13,18,15,375.0,49.5,3.05,10.5,114.5,38.73,28.86
2017,5,13,18,30,276.0,39.0,2.7,10.0,69.0,30.37,20.52
2017,5,13,18,45,138.0,19.5,2.35,9.5,34.5,15.27,2.09
2017,5,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,14,5,15,89.0,16.0,2.2,9.0,23.0,32.84,0.0
2017,5,14,5,30,178.0,32.0,2.3,9.0,46.0,92.64,57.89
2017,5,14,5,45,294.5,44.0,2.4,9.5,88.0,152.61,114.88
2017,5,14,6,0,411.0,56.0,2.5,10.0,130.0,227.26,180.34
2017,5,14,6,15,297.5,82.5,2.45,10.0,145.0,230.51,188.72
2017,5,14,6,30,184.0,109.0,2.4,10.0,160.0,215.12,178.52
2017,5,14,6,45,213.0,126.0,2.4,10.5,197.5,258.54,215.75
2017,5,14,7,0,242.0,143.0,2.4,11.0,235.0,304.64,254.11
2017,5,14,7,15,213.5,170.0,2.35,11.0,259.0,319.21,265.44
2017,5,14,7,30,185.0,197.0,2.3,11.0,283.0,338.77,280.18
2017,5,14,7,45,286.5,203.5,2.3,11.5,355.0,436.32,358.75
2017,5,14,8,0,388.0,210.0,2.3,12.0,427.0,532.28,433.43
2017,5,14,8,15,385.5,232.0,2.25,12.0,464.0,569.0,459.4
2017,5,14,8,30,383.0,254.0,2.2,12.0,501.0,604.19,484.1
2017,5,14,8,45,621.5,184.5,2.15,12.5,616.5,766.15,606.54
2017,5,14,9,0,860.0,115.0,2.1,13.0,732.0,918.72,709.85
2017,5,14,9,15,871.0,117.0,2.05,13.0,771.5,945.25,724.27
2017,5,14,9,30,882.0,119.0,2.0,13.0,811.0,976.43,743.12
2017,5,14,9,45,881.5,126.0,2.0,13.5,842.5,998.95,755.2
2017,5,14,10,0,881.0,133.0,2.0,14.0,874.0,1017.97,765.03
2017,5,14,10,15,887.5,135.0,2.0,14.0,901.0,1035.2,775.17
2017,5,14,10,30,894.0,137.0,2.0,14.0,928.0,1049.06,783.18
2017,5,14,10,45,897.0,138.5,2.05,14.5,947.5,1055.4,785.65
2017,5,14,11,0,900.0,140.0,2.1,15.0,967.0,1058.2,786.01
2017,5,14,11,15,902.5,140.5,2.2,15.0,980.0,1055.94,785.33
