Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,11,30,905.0,141.0,2.3,15.0,993.0,1050.14,782.46
2017,5,14,11,45,904.5,142.5,2.4,15.0,997.5,1038.86,776.07
2017,5,14,12,0,904.0,144.0,2.5,15.0,1002.0,1024.19,767.5
2017,5,14,12,15,903.0,144.0,2.55,15.0,999.0,1004.3,754.96
2017,5,14,12,30,902.0,144.0,2.6,15.0,996.0,981.26,740.35
2017,5,14,12,45,893.0,147.5,2.7,15.0,983.5,951.22,721.43
2017,5,14,13,0,884.0,151.0,2.8,15.0,971.0,918.62,700.62
2017,5,14,13,15,879.5,150.0,2.9,15.0,952.5,883.32,677.73
2017,5,14,13,30,875.0,149.0,3.0,15.0,934.0,845.61,652.88
2017,5,14,13,45,869.0,147.0,3.1,15.0,909.0,803.6,624.67
2017,5,14,14,0,863.0,145.0,3.2,15.0,884.0,761.26,595.56
2017,5,14,14,15,854.0,143.0,3.3,15.0,851.5,712.67,559.79
2017,5,14,14,30,845.0,141.0,3.4,15.0,819.0,662.85,522.15
2017,5,14,14,45,833.5,138.5,3.5,15.0,781.0,610.13,481.26
2017,5,14,15,0,822.0,136.0,3.6,15.0,743.0,556.91,438.75
2017,5,14,15,15,806.5,133.0,3.65,14.5,700.0,501.1,393.59
2017,5,14,15,30,791.0,130.0,3.7,14.0,657.0,445.72,347.27
2017,5,14,15,45,772.5,125.5,3.75,14.0,610.0,388.63,297.69
2017,5,14,16,0,754.0,121.0,3.8,14.0,563.0,328.66,244.82
2017,5,14,16,15,728.5,116.5,3.8,13.5,512.5,272.2,194.86
2017,5,14,16,30,703.0,112.0,3.8,13.0,462.0,218.33,147.67
2017,5,14,16,45,458.5,136.5,3.8,12.5,355.0,162.46,111.27
2017,5,14,17,0,214.0,161.0,3.8,12.0,248.0,137.7,103.81
2017,5,14,17,15,381.0,123.0,3.65,11.5,251.5,89.91,75.2
2017,5,14,17,30,548.0,85.0,3.5,11.0,255.0,60.42,49.05
2017,5,14,17,45,484.0,75.5,3.4,11.0,205.0,55.65,44.71
2017,5,14,18,0,420.0,66.0,3.3,11.0,155.0,49.26,38.72
2017,5,14,18,15,325.0,53.5,2.95,10.5,111.5,40.75,30.68
2017,5,14,18,30,230.0,41.0,2.6,10.0,68.0,31.89,21.92
2017,5,14,18,45,115.0,20.5,2.3,9.5,34.0,16.03,3.43
2017,5,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,15,5,15,64.0,17.0,2.45,9.0,22.5,28.91,0.0
2017,5,15,5,30,128.0,34.0,2.5,9.0,45.0,78.13,49.68
2017,5,15,5,45,235.0,49.0,2.6,9.5,85.5,139.96,106.08
2017,5,15,6,0,342.0,64.0,2.7,10.0,126.0,209.56,166.92
2017,5,15,6,15,416.0,75.0,2.65,10.0,174.5,272.43,223.06
2017,5,15,6,30,490.0,86.0,2.6,10.0,223.0,343.03,284.75
2017,5,15,6,45,540.0,94.5,2.6,10.5,274.5,408.75,340.41
2017,5,15,7,0,590.0,103.0,2.6,11.0,326.0,475.98,395.5
2017,5,15,7,15,628.0,109.5,2.6,11.0,378.0,537.06,444.71
2017,5,15,7,30,666.0,116.0,2.6,11.0,430.0,600.15,494.06
2017,5,15,7,45,696.0,121.0,2.65,11.5,481.5,657.41,536.82
2017,5,15,8,0,726.0,126.0,2.7,12.0,533.0,715.21,578.3
2017,5,15,8,15,747.5,130.0,2.7,12.0,581.0,765.22,613.12
2017,5,15,8,30,769.0,134.0,2.7,12.0,629.0,814.41,646.83
2017,5,15,8,45,789.5,135.5,2.7,12.5,674.5,854.89,672.58
2017,5,15,9,0,810.0,137.0,2.7,13.0,720.0,897.81,699.73
2017,5,15,9,15,822.5,140.0,2.7,13.0,759.5,933.09,722.47
2017,5,15,9,30,835.0,143.0,2.7,13.0,799.0,965.89,743.41
2017,5,15,9,45,843.5,146.0,2.7,13.5,832.5,992.1,758.36
2017,5,15,10,0,852.0,149.0,2.7,14.0,866.0,1015.29,771.25
2017,5,15,10,15,859.0,150.5,2.75,14.0,893.0,1032.19,781.88
2017,5,15,10,30,866.0,152.0,2.8,14.0,920.0,1045.78,790.44
2017,5,15,10,45,874.0,151.0,2.9,14.5,941.0,1044.71,788.37
2017,5,15,11,0,882.0,150.0,3.0,15.0,962.0,1049.92,790.75
2017,5,15,11,15,884.5,151.0,3.1,15.0,974.5,1048.12,789.95
2017,5,15,11,30,887.0,152.0,3.2,15.0,987.0,1042.85,786.98
2017,5,15,11,45,891.0,150.0,3.3,15.5,993.0,1032.71,779.38
2017,5,15,12,0,895.0,148.0,3.4,16.0,999.0,1019.19,769.62
2017,5,15,12,15,894.5,148.0,3.5,16.0,996.0,999.94,757.48
2017,5,15,12,30,894.0,148.0,3.6,16.0,993.0,977.55,743.23
2017,5,15,12,45,898.0,143.0,3.7,16.0,984.5,951.5,726.42
2017,5,15,13,0,902.0,138.0,3.8,16.0,976.0,922.29,707.34
2017,5,15,13,15,898.0,137.0,3.9,16.0,958.0,886.98,683.85
2017,5,15,13,30,894.0,136.0,4.0,16.0,940.0,849.16,658.4
2017,5,15,13,45,891.0,133.0,4.1,16.0,915.5,807.94,630.26
2017,5,15,14,0,888.0,130.0,4.2,16.0,891.0,764.48,600.17
2017,5,15,14,15,880.0,128.0,4.25,15.5,859.5,716.48,565.62
2017,5,15,14,30,872.0,126.0,4.3,15.0,828.0,667.04,528.71
2017,5,15,14,45,863.5,123.0,4.4,15.0,790.5,615.22,488.08
2017,5,15,15,0,855.0,120.0,4.5,15.0,753.0,560.45,443.97
2017,5,15,15,15,841.5,117.0,4.5,14.5,710.0,504.01,397.68
2017,5,15,15,30,828.0,114.0,4.5,14.0,667.0,447.72,349.99
2017,5,15,15,45,812.5,110.0,4.55,14.0,620.5,390.23,299.45
2017,5,15,16,0,797.0,106.0,4.6,14.0,574.0,333.63,248.55
2017,5,15,16,15,774.0,102.0,4.5,13.5,523.5,276.31,197.15
2017,5,15,16,30,751.0,98.0,4.4,13.0,473.0,216.83,144.71
2017,5,15,16,45,721.0,93.0,4.35,13.0,421.5,162.07,99.16
2017,5,15,17,0,691.0,88.0,4.3,13.0,370.0,110.8,63.21
2017,5,15,17,15,648.0,82.0,4.15,12.5,317.0,62.26,42.47
2017,5,15,17,30,605.0,76.0,4.0,12.0,264.0,52.89,42.11
2017,5,15,17,45,541.0,68.5,3.85,11.5,213.5,49.5,39.1
2017,5,15,18,0,477.0,61.0,3.7,11.0,163.0,45.94,35.75
2017,5,15,18,15,381.0,50.5,3.5,10.5,118.0,39.36,29.47
2017,5,15,18,30,285.0,40.0,3.3,10.0,73.0,31.07,21.3
2017,5,15,18,45,153.5,25.0,3.1,10.0,41.5,19.7,6.44
2017,5,15,19,0,22.0,10.0,2.9,10.0,10.0,9.53,0.0
2017,5,15,19,15,11.0,5.0,2.9,9.5,5.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,5,15,87.0,16.0,3.55,10.0,23.5,32.59,0.0
2017,5,16,5,30,174.0,32.0,3.6,10.0,47.0,92.01,59.54
2017,5,16,5,45,283.5,44.0,3.7,10.5,88.0,149.19,112.51
2017,5,16,6,0,393.0,56.0,3.8,11.0,129.0,221.12,175.65
2017,5,16,6,15,461.0,65.0,3.85,11.0,176.5,283.15,231.62
2017,5,16,6,30,529.0,74.0,3.9,11.0,224.0,351.9,292.34
2017,5,16,6,45,349.0,112.5,3.95,11.0,220.0,323.81,270.93
2017,5,16,7,0,169.0,151.0,4.0,11.0,216.0,262.68,219.41
2017,5,16,7,15,251.5,164.5,4.0,11.0,276.0,345.74,289.32
2017,5,16,7,30,334.0,178.0,4.0,11.0,336.0,427.87,356.87
2017,5,16,7,45,521.0,149.0,4.0,11.5,427.0,556.24,461.1
2017,5,16,8,0,708.0,120.0,4.0,12.0,518.0,694.64,568.68
2017,5,16,8,15,521.5,194.0,4.0,12.0,501.0,648.29,527.73
2017,5,16,8,30,335.0,268.0,4.0,12.0,484.0,579.01,468.9
2017,5,16,8,45,311.5,295.0,4.05,12.5,507.0,598.09,481.12
2017,5,16,9,0,288.0,322.0,4.1,13.0,530.0,614.37,490.6
2017,5,16,9,15,156.0,308.0,4.1,13.0,421.5,469.86,376.11
2017,5,16,9,30,24.0,294.0,4.1,13.0,313.0,307.1,244.33
2017,5,16,9,45,126.0,351.5,4.2,13.0,457.0,491.05,391.08
2017,5,16,10,0,228.0,409.0,4.3,13.0,601.0,653.29,514.99
2017,5,16,10,15,171.5,423.0,4.3,13.0,570.0,612.25,480.94
2017,5,16,10,30,115.0,437.0,4.3,13.0,539.0,569.2,446.25
2017,5,16,10,45,64.0,351.0,4.35,13.0,408.5,413.97,327.22
2017,5,16,11,0,13.0,265.0,4.4,13.0,278.0,265.36,209.7
2017,5,16,11,15,22.5,325.5,4.35,13.0,347.5,343.26,271.23
2017,5,16,11,30,32.0,386.0,4.3,13.0,417.0,412.21,324.28
2017,5,16,11,45,105.0,435.0,4.25,13.5,535.0,540.56,423.06
2017,5,16,12,0,178.0,484.0,4.2,14.0,653.0,655.11,508.13
2017,5,16,12,15,98.0,399.5,4.2,14.0,492.5,488.25,381.76
2017,5,16,12,30,18.0,315.0,4.2,14.0,332.0,313.92,246.28
2017,5,16,12,45,23.0,340.0,4.2,14.0,361.5,340.87,267.86
2017,5,16,13,0,28.0,365.0,4.2,14.0,391.0,371.53,291.66
2017,5,16,13,15,109.5,407.5,4.2,14.0,506.5,480.36,377.41
2017,5,16,13,30,191.0,450.0,4.2,14.0,622.0,577.04,451.59
2017,5,16,13,45,160.0,435.5,4.25,14.0,577.5,528.18,414.11
2017,5,16,14,0,129.0,421.0,4.3,14.0,533.0,481.63,378.69
2017,5,16,14,15,163.0,405.0,4.3,13.5,540.5,480.27,379.48
2017,5,16,14,30,197.0,389.0,4.3,13.0,548.0,475.63,377.3
2017,5,16,14,45,235.0,363.5,4.35,13.0,544.5,461.75,367.14
2017,5,16,15,0,273.0,338.0,4.4,13.0,541.0,441.62,351.58
2017,5,16,15,15,230.5,323.0,4.35,12.5,487.5,392.63,313.03
2017,5,16,15,30,188.0,308.0,4.3,12.0,434.0,345.54,275.84
2017,5,16,15,45,116.0,273.0,4.25,12.0,349.0,276.47,220.94
2017,5,16,16,0,44.0,238.0,4.2,12.0,264.0,220.2,176.75
2017,5,16,16,15,22.0,140.5,4.15,12.0,153.5,131.01,104.16
2017,5,16,16,30,0.0,43.0,4.1,12.0,43.0,39.97,28.54
2017,5,16,16,45,92.5,104.0,4.05,12.0,142.0,101.34,76.7
2017,5,16,17,0,185.0,165.0,4.0,12.0,241.0,144.69,110.69
2017,5,16,17,15,171.0,144.0,3.85,11.5,206.5,114.27,90.74
2017,5,16,17,30,157.0,123.0,3.7,11.0,172.0,96.69,81.52
2017,5,16,17,45,307.5,90.5,3.55,11.0,164.5,65.83,53.84
2017,5,16,18,0,458.0,58.0,3.4,11.0,157.0,43.06,33.18
2017,5,16,18,15,368.5,48.0,3.3,11.0,114.0,36.85,27.21
2017,5,16,18,30,279.0,38.0,3.2,11.0,71.0,29.4,19.83
2017,5,16,18,45,139.5,24.5,3.1,11.0,41.0,19.23,6.88
2017,5,16,19,0,0.0,11.0,3.0,11.0,11.0,10.48,0.0
2017,5,16,19,15,0.0,5.5,3.0,11.0,5.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,17,5,15,72.5,17.5,2.25,10.0,24.0,35.51,0.0
2017,5,17,5,30,145.0,35.0,2.2,10.0,48.0,83.37,54.57
2017,5,17,5,45,259.0,49.0,2.2,10.0,90.0,147.44,111.84
2017,5,17,6,0,373.0,63.0,2.2,10.0,132.0,220.02,175.22
2017,5,17,6,15,445.5,73.0,2.15,10.0,181.0,282.9,231.26
2017,5,17,6,30,518.0,83.0,2.1,10.0,230.0,356.3,294.91
2017,5,17,6,45,578.0,88.0,2.1,10.5,283.5,422.47,350.61
2017,5,17,7,0,638.0,93.0,2.1,11.0,337.0,493.44,408.29
2017,5,17,7,15,674.5,99.0,2.05,11.5,389.5,555.11,456.36
2017,5,17,7,30,711.0,105.0,2.0,12.0,442.0,618.58,504.07
2017,5,17,7,45,741.5,108.0,2.0,12.5,494.5,675.71,545.68
2017,5,17,8,0,772.0,111.0,2.0,13.0,547.0,730.38,582.75
2017,5,17,8,15,792.5,114.5,2.05,13.0,595.5,780.67,617.31
2017,5,17,8,30,813.0,118.0,2.1,13.0,644.0,829.93,650.67
2017,5,17,8,45,828.5,121.0,2.2,13.5,688.5,872.95,678.45
2017,5,17,9,0,844.0,124.0,2.3,14.0,733.0,914.03,704.63
2017,5,17,9,15,855.5,126.0,2.4,14.5,772.5,948.12,725.76
2017,5,17,9,30,867.0,128.0,2.5,15.0,812.0,979.58,745.05
2017,5,17,9,45,886.0,124.0,2.65,15.5,848.0,1000.74,757.82
2017,5,17,10,0,905.0,120.0,2.8,16.0,884.0,1027.38,774.38
2017,5,17,10,15,911.0,121.5,2.9,16.0,911.5,1043.95,785.15
2017,5,17,10,30,917.0,123.0,3.0,16.0,939.0,1057.09,793.82
2017,5,17,10,45,927.0,120.0,3.1,16.0,960.5,1066.06,799.86
2017,5,17,11,0,937.0,117.0,3.2,16.0,982.0,1071.5,803.71
2017,5,17,11,15,940.0,117.5,3.3,16.0,995.0,1069.86,802.99
2017,5,17,11,30,943.0,118.0,3.4,16.0,1008.0,1064.56,799.99
2017,5,17,11,45,944.5,118.0,3.5,16.5,1013.5,1053.64,791.84
2017,5,17,12,0,946.0,118.0,3.6,17.0,1019.0,1039.17,781.44
2017,5,17,12,15,946.0,118.0,3.65,17.0,1017.0,1019.8,768.91
2017,5,17,12,30,946.0,118.0,3.7,17.0,1015.0,997.07,754.17
2017,5,17,12,45,938.0,122.0,3.75,17.0,1003.5,967.7,734.89
2017,5,17,13,0,930.0,126.0,3.8,17.0,992.0,935.55,713.65
2017,5,17,13,15,926.5,125.0,3.8,17.0,974.0,899.94,689.62
2017,5,17,13,30,923.0,124.0,3.8,17.0,956.0,861.7,663.63
2017,5,17,13,45,920.5,121.0,3.8,17.0,932.0,819.93,634.96
2017,5,17,14,0,918.0,118.0,3.8,17.0,908.0,775.81,604.36
2017,5,17,14,15,910.5,116.5,3.75,17.0,876.0,727.48,569.03
2017,5,17,14,30,903.0,115.0,3.7,17.0,844.0,677.6,530.85
2017,5,17,14,45,896.0,111.5,3.7,17.0,806.5,624.9,489.81
2017,5,17,15,0,889.0,108.0,3.7,17.0,769.0,571.09,446.75
2017,5,17,15,15,876.0,105.5,3.7,16.5,726.0,514.38,400.93
2017,5,17,15,30,863.0,103.0,3.7,16.0,683.0,457.63,353.52
2017,5,17,15,45,846.5,100.0,3.7,16.0,635.0,395.33,299.79
2017,5,17,16,0,830.0,97.0,3.7,16.0,587.0,337.54,248.4
2017,5,17,16,15,807.5,93.5,3.65,15.5,536.5,279.0,196.45
2017,5,17,16,30,785.0,90.0,3.6,15.0,486.0,222.61,146.83
2017,5,17,16,45,758.0,85.0,3.6,15.0,433.5,166.72,100.45
2017,5,17,17,0,731.0,80.0,3.6,15.0,381.0,113.98,63.36
2017,5,17,17,15,689.5,75.0,3.45,14.0,328.0,59.34,37.92
2017,5,17,17,30,648.0,70.0,3.3,13.0,275.0,47.94,37.51
2017,5,17,17,45,587.5,63.0,3.2,12.5,223.5,44.71,34.66
2017,5,17,18,0,527.0,56.0,3.1,12.0,172.0,41.31,31.5
2017,5,17,18,15,434.5,47.0,2.85,11.5,125.5,35.9,26.34
2017,5,17,18,30,342.0,38.0,2.6,11.0,79.0,30.23,20.63
2017,5,17,18,45,202.5,24.5,2.4,10.5,46.0,19.76,7.92
2017,5,17,19,0,63.0,11.0,2.2,10.0,13.0,10.48,0.0
2017,5,17,19,15,31.5,5.5,2.0,9.5,6.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,5,15,129.0,15.0,0.95,8.5,27.0,47.58,0.0
2017,5,18,5,30,258.0,30.0,1.1,9.0,54.0,111.97,74.21
2017,5,18,5,45,361.5,41.0,1.3,9.5,96.5,172.14,129.96
2017,5,18,6,0,465.0,52.0,1.5,10.0,139.0,244.11,193.38
2017,5,18,6,15,532.5,59.5,1.45,10.5,188.5,308.08,250.0
2017,5,18,6,30,600.0,67.0,1.4,11.0,238.0,378.63,310.35
2017,5,18,6,45,644.5,72.5,1.35,11.5,290.5,440.81,361.91
2017,5,18,7,0,689.0,78.0,1.3,12.0,343.0,506.3,413.96
2017,5,18,7,15,722.5,83.0,1.45,12.5,395.5,565.13,460.05
2017,5,18,7,30,756.0,88.0,1.6,13.0,448.0,627.52,507.38
2017,5,18,7,45,778.0,92.5,1.8,14.0,498.5,682.05,545.89
2017,5,18,8,0,800.0,97.0,2.0,15.0,549.0,736.27,582.6
2017,5,18,8,15,818.5,100.0,2.15,15.5,597.5,785.34,615.62
2017,5,18,8,30,837.0,103.0,2.3,16.0,646.0,833.21,647.34
2017,5,18,8,45,850.0,106.5,2.5,16.5,690.5,875.34,675.07
2017,5,18,9,0,863.0,110.0,2.7,17.0,735.0,908.29,696.24
2017,5,18,9,15,874.5,112.0,2.8,17.5,774.5,942.59,717.48
2017,5,18,9,30,886.0,114.0,2.9,18.0,814.0,974.28,736.78
2017,5,18,9,45,898.5,114.0,3.05,18.5,849.0,1001.96,753.74
2017,5,18,10,0,911.0,114.0,3.2,19.0,884.0,1026.7,768.73
2017,5,18,10,15,917.5,115.0,3.3,19.0,911.5,1043.36,779.44
2017,5,18,10,30,924.0,116.0,3.4,19.0,939.0,1056.59,788.04
2017,5,18,10,45,929.5,116.0,3.5,19.5,960.0,1064.23,791.56
2017,5,18,11,0,935.0,116.0,3.6,20.0,981.0,1068.27,792.84
2017,5,18,11,15,937.5,116.5,3.65,20.0,993.5,1066.16,791.34
2017,5,18,11,30,940.0,117.0,3.7,20.0,1006.0,1060.41,787.59
2017,5,18,11,45,942.5,116.5,3.75,20.5,1011.5,1050.05,779.43
2017,5,18,12,0,945.0,116.0,3.8,21.0,1017.0,1036.13,769.05
2017,5,18,12,15,944.0,116.0,3.8,21.0,1014.5,1015.88,755.7
2017,5,18,12,30,943.0,116.0,3.8,21.0,1012.0,992.33,740.24
2017,5,18,12,45,937.0,118.0,3.85,21.0,1000.0,963.0,721.22
2017,5,18,13,0,931.0,120.0,3.9,21.0,988.0,930.84,700.23
2017,5,18,13,15,927.5,119.5,3.9,21.0,970.0,895.76,676.87
2017,5,18,13,30,924.0,119.0,3.9,21.0,952.0,858.05,651.57
2017,5,18,13,45,917.5,118.0,3.9,21.0,926.5,815.13,622.44
2017,5,18,14,0,911.0,117.0,3.9,21.0,901.0,770.15,591.63
2017,5,18,14,15,903.5,115.5,3.85,20.5,869.5,722.2,558.13
2017,5,18,14,30,896.0,114.0,3.8,20.0,838.0,672.72,521.67
2017,5,18,14,45,886.5,111.5,3.8,20.0,800.5,619.88,480.89
2017,5,18,15,0,877.0,109.0,3.8,20.0,763.0,566.17,438.33
2017,5,18,15,15,864.0,106.5,3.7,19.5,720.0,510.15,393.34
2017,5,18,15,30,851.0,104.0,3.6,19.0,677.0,450.56,344.25
2017,5,18,15,45,836.0,100.5,3.55,19.0,630.5,392.66,294.47
2017,5,18,16,0,821.0,97.0,3.5,19.0,584.0,335.55,244.22
2017,5,18,16,15,798.5,93.5,3.35,18.5,533.5,277.58,193.35
2017,5,18,16,30,776.0,90.0,3.2,18.0,483.0,221.75,144.79
2017,5,18,16,45,747.0,85.5,3.1,18.0,431.0,166.58,99.56
2017,5,18,17,0,718.0,81.0,3.0,18.0,379.0,110.12,59.61
2017,5,18,17,15,677.0,76.0,2.75,17.0,326.0,60.86,38.14
2017,5,18,17,30,636.0,71.0,2.5,16.0,273.0,48.58,37.61
2017,5,18,17,45,578.5,64.0,2.3,15.5,222.5,45.4,34.85
2017,5,18,18,0,521.0,57.0,2.1,15.0,172.0,42.04,31.78
2017,5,18,18,15,430.5,47.5,1.9,14.0,126.0,36.21,26.37
2017,5,18,18,30,340.0,38.0,1.7,13.0,80.0,30.08,20.39
2017,5,18,18,45,205.5,25.0,1.55,12.5,47.0,20.13,8.63
2017,5,18,19,0,71.0,12.0,1.4,12.0,14.0,11.44,0.0
2017,5,18,19,15,35.5,6.0,1.35,11.5,7.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,15,128.5,15.5,1.3,10.5,27.5,47.13,0.0
2017,5,19,5,30,257.0,31.0,1.5,11.0,55.0,112.77,75.02
2017,5,19,5,45,361.5,41.5,1.7,12.0,98.0,172.8,129.62
2017,5,19,6,0,466.0,52.0,1.9,13.0,141.0,244.65,192.11
2017,5,19,6,15,532.5,59.5,1.8,13.5,190.5,308.22,247.97
2017,5,19,6,30,599.0,67.0,1.7,14.0,240.0,378.28,307.44
2017,5,19,6,45,647.0,72.0,1.6,14.5,292.5,441.66,359.53
2017,5,19,7,0,695.0,77.0,1.5,15.0,345.0,508.72,412.27
2017,5,19,7,15,727.5,81.5,1.35,15.5,397.0,566.71,455.56
2017,5,19,7,30,760.0,86.0,1.2,16.0,449.0,628.03,499.2
2017,5,19,7,45,785.5,89.0,1.05,16.5,500.5,683.51,535.4
2017,5,19,8,0,811.0,92.0,0.9,17.0,552.0,738.96,569.35
2017,5,19,8,15,829.0,95.0,0.85,17.5,600.0,788.01,598.89
2017,5,19,8,30,847.0,98.0,0.8,18.0,648.0,835.79,626.81
2017,5,19,8,45,861.5,100.0,0.8,19.0,692.5,871.34,645.62
2017,5,19,9,0,876.0,102.0,0.8,20.0,737.0,911.06,666.9
2017,5,19,9,15,886.5,104.0,0.85,20.5,776.0,944.8,686.14
2017,5,19,9,30,897.0,106.0,0.9,21.0,815.0,975.85,703.61
2017,5,19,9,45,908.0,105.5,1.0,21.5,849.0,1001.79,718.81
2017,5,19,10,0,919.0,105.0,1.1,22.0,883.0,1024.71,732.17
2017,5,19,10,15,924.5,106.5,1.2,22.5,910.5,1041.09,741.51
2017,5,19,10,30,930.0,108.0,1.3,23.0,938.0,1053.98,748.82
2017,5,19,10,45,933.5,109.0,1.4,23.5,957.5,1060.76,752.45
2017,5,19,11,0,937.0,110.0,1.5,24.0,977.0,1063.9,753.97
2017,5,19,11,15,939.5,110.5,1.55,24.0,990.0,1061.87,753.05
2017,5,19,11,30,942.0,111.0,1.6,24.0,1003.0,1056.19,750.04
2017,5,19,11,45,942.0,112.0,1.7,24.0,1007.5,1044.94,744.44
2017,5,19,12,0,942.0,113.0,1.8,24.0,1012.0,1030.17,736.69
2017,5,19,12,15,941.5,113.0,1.85,24.0,1009.5,1010.51,725.19
2017,5,19,12,30,941.0,113.0,1.9,24.0,1007.0,987.56,711.63
2017,5,19,12,45,937.5,113.5,1.95,24.5,996.0,959.18,693.21
2017,5,19,13,0,934.0,114.0,2.0,25.0,985.0,927.85,672.89
2017,5,19,13,15,930.0,113.0,2.05,24.5,967.5,891.89,652.02
2017,5,19,13,30,926.0,112.0,2.1,24.0,950.0,853.35,629.14
2017,5,19,13,45,919.0,112.0,2.15,24.0,924.5,811.0,602.16
2017,5,19,14,0,912.0,112.0,2.2,24.0,899.0,766.63,573.45
2017,5,19,14,15,904.5,110.5,2.25,24.0,867.0,718.74,540.96
2017,5,19,14,30,897.0,109.0,2.3,24.0,835.0,669.32,505.39
2017,5,19,14,45,886.0,107.5,2.35,24.0,797.5,616.56,466.35
2017,5,19,15,0,875.0,106.0,2.4,24.0,760.0,563.05,425.55
2017,5,19,15,15,862.0,104.0,2.4,23.5,717.5,507.67,382.63
2017,5,19,15,30,849.0,102.0,2.4,23.0,675.0,452.25,338.15
2017,5,19,15,45,832.0,99.0,2.45,22.5,628.0,390.63,287.68
2017,5,19,16,0,815.0,96.0,2.5,22.0,581.0,333.62,239.25
2017,5,19,16,15,793.5,92.5,2.4,21.5,531.0,276.3,189.8
2017,5,19,16,30,772.0,89.0,2.3,21.0,481.0,221.01,142.41
2017,5,19,16,45,744.0,84.5,2.25,20.5,429.5,166.24,98.25
2017,5,19,17,0,716.0,80.0,2.2,20.0,378.0,114.73,62.69
2017,5,19,17,15,676.5,75.0,2.0,19.0,326.0,61.06,37.27
2017,5,19,17,30,637.0,70.0,1.8,18.0,274.0,47.68,36.51
2017,5,19,17,45,582.5,63.0,1.65,17.5,224.0,44.47,33.75
2017,5,19,18,0,528.0,56.0,1.5,17.0,174.0,41.06,30.67
2017,5,19,18,15,442.0,47.0,1.4,16.0,128.0,35.65,25.68
2017,5,19,18,30,356.0,38.0,1.3,15.0,82.0,29.96,20.16
2017,5,19,18,45,224.0,25.0,1.2,14.5,48.5,20.02,8.91
2017,5,19,19,0,92.0,12.0,1.1,14.0,15.0,11.44,0.0
2017,5,19,19,15,46.0,6.0,1.05,13.5,7.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,5,15,146.0,15.0,1.15,11.5,29.0,51.58,0.0
2017,5,20,5,30,292.0,30.0,1.3,12.0,58.0,120.96,80.63
2017,5,20,5,45,390.5,40.5,1.5,12.5,101.5,181.05,135.5
2017,5,20,6,0,489.0,51.0,1.7,13.0,145.0,252.28,197.93
2017,5,20,6,15,553.5,58.0,1.65,13.5,194.5,315.66,253.65
2017,5,20,6,30,618.0,65.0,1.6,14.0,244.0,385.27,312.73
2017,5,20,6,45,659.5,71.0,1.55,14.5,296.0,447.27,363.73
2017,5,20,7,0,701.0,77.0,1.5,15.0,348.0,512.28,414.95
2017,5,20,7,15,732.5,81.5,1.4,15.5,400.5,569.92,458.24
2017,5,20,7,30,764.0,86.0,1.3,16.0,453.0,630.75,501.96
2017,5,20,7,45,786.5,90.0,1.2,17.0,503.5,685.34,537.13
2017,5,20,8,0,809.0,94.0,1.1,18.0,554.0,739.64,570.07
2017,5,20,8,15,826.5,97.0,1.05,18.5,602.0,788.18,599.49
2017,5,20,8,30,844.0,100.0,1.0,19.0,650.0,835.42,627.28
2017,5,20,8,45,857.5,102.5,0.95,20.0,693.5,870.48,645.09
2017,5,20,9,0,871.0,105.0,0.9,21.0,737.0,909.69,665.26
2017,5,20,9,15,881.5,107.0,0.85,21.5,776.0,943.27,682.52
2017,5,20,9,30,892.0,109.0,0.8,22.0,815.0,974.17,697.85
2017,5,20,9,45,900.0,110.5,0.8,23.0,848.5,999.24,709.04
2017,5,20,10,0,908.0,112.0,0.8,24.0,882.0,1021.18,718.28
2017,5,20,10,15,913.5,113.5,0.9,24.0,908.5,1037.36,728.99
2017,5,20,10,30,919.0,115.0,1.0,24.0,935.0,1050.1,737.76
2017,5,20,10,45,922.5,116.0,1.1,24.5,954.5,1056.77,741.53
2017,5,20,11,0,926.0,117.0,1.2,25.0,974.0,1059.85,743.23
2017,5,20,11,15,928.0,117.5,1.25,25.0,986.5,1057.29,742.13
2017,5,20,11,30,930.0,118.0,1.3,25.0,999.0,1051.15,739.01
2017,5,20,11,45,930.0,118.5,1.4,25.0,1003.0,1039.48,733.47
2017,5,20,12,0,930.0,119.0,1.5,25.0,1007.0,1024.36,725.83
2017,5,20,12,15,929.0,119.0,1.6,25.0,1004.0,1004.43,715.14
2017,5,20,12,30,928.0,119.0,1.7,25.0,1001.0,981.28,702.36
2017,5,20,12,45,916.0,124.5,1.85,25.0,988.0,950.32,685.05
2017,5,20,13,0,904.0,130.0,2.0,25.0,975.0,916.84,665.81
2017,5,20,13,15,900.0,129.0,2.05,25.0,957.0,881.8,644.2
2017,5,20,13,30,896.0,128.0,2.1,25.0,939.0,844.25,620.72
2017,5,20,13,45,890.0,126.5,2.15,25.0,914.0,802.39,594.07
2017,5,20,14,0,884.0,125.0,2.2,25.0,889.0,758.52,565.72
2017,5,20,14,15,876.0,123.5,2.25,24.5,857.5,711.49,534.46
2017,5,20,14,30,868.0,122.0,2.3,24.0,826.0,663.04,500.61
2017,5,20,14,45,857.5,119.5,2.35,24.0,788.5,611.05,462.18
2017,5,20,15,0,847.0,117.0,2.4,24.0,751.0,556.14,420.49
2017,5,20,15,15,833.5,114.5,2.4,23.5,709.0,500.9,377.78
2017,5,20,15,30,820.0,112.0,2.4,23.0,667.0,445.81,333.68
2017,5,20,15,45,804.0,108.5,2.45,23.0,620.5,389.32,286.62
2017,5,20,16,0,788.0,105.0,2.5,23.0,574.0,333.77,239.13
2017,5,20,16,15,765.5,101.0,2.45,22.5,525.0,277.31,190.85
2017,5,20,16,30,743.0,97.0,2.4,22.0,476.0,223.04,144.7
2017,5,20,16,45,718.0,91.0,2.35,21.5,425.5,164.51,97.57
2017,5,20,17,0,693.0,85.0,2.3,21.0,375.0,113.18,61.8
2017,5,20,17,15,653.0,79.5,2.05,20.0,323.0,64.99,39.98
2017,5,20,17,30,613.0,74.0,1.8,19.0,271.0,50.66,38.95
2017,5,20,17,45,560.5,66.0,1.6,18.5,222.0,46.77,35.63
2017,5,20,18,0,508.0,58.0,1.4,18.0,173.0,42.63,31.92
2017,5,20,18,15,423.0,48.5,1.3,17.0,127.5,36.84,26.63
2017,5,20,18,30,338.0,39.0,1.2,16.0,82.0,30.75,20.79
2017,5,20,18,45,212.0,26.0,1.1,15.5,49.0,20.85,9.86
2017,5,20,19,0,86.0,13.0,1.0,15.0,16.0,12.39,0.0
2017,5,20,19,15,43.0,6.5,1.0,14.5,8.0,0.0,0.0
2017,5,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,5,15,154.0,15.0,1.1,13.5,30.0,53.45,0.0
2017,5,21,5,30,308.0,30.0,1.1,14.0,60.0,125.2,83.32
2017,5,21,5,45,409.5,39.5,1.15,14.5,104.5,186.09,138.1
2017,5,21,6,0,511.0,49.0,1.2,15.0,149.0,258.41,200.63
2017,5,21,6,15,575.0,56.0,1.2,15.0,199.0,322.7,256.91
2017,5,21,6,30,639.0,63.0,1.2,15.0,249.0,393.18,316.6
2017,5,21,6,45,683.5,68.0,1.3,15.5,302.0,456.64,368.71
2017,5,21,7,0,728.0,73.0,1.4,16.0,355.0,521.71,420.24
2017,5,21,7,15,758.5,77.0,1.3,16.5,408.0,581.36,464.57
2017,5,21,7,30,789.0,81.0,1.2,17.0,461.0,642.07,507.68
2017,5,21,7,45,813.0,84.0,1.15,17.5,512.5,697.62,544.23
2017,5,21,8,0,837.0,87.0,1.1,18.0,564.0,752.97,579.16
2017,5,21,8,15,854.0,90.0,1.05,18.5,612.5,796.48,604.94
2017,5,21,8,30,871.0,93.0,1.0,19.0,661.0,843.92,632.8
2017,5,21,8,45,884.5,95.0,1.0,20.0,705.5,885.53,655.62
2017,5,21,9,0,898.0,97.0,1.0,21.0,750.0,925.01,676.61
2017,5,21,9,15,908.0,99.0,0.9,21.5,789.5,958.86,693.09
2017,5,21,9,30,918.0,101.0,0.8,22.0,829.0,989.94,707.4
2017,5,21,9,45,904.5,114.5,0.7,23.0,856.5,1007.68,711.79
2017,5,21,10,0,891.0,128.0,0.6,24.0,884.0,1021.17,713.62
2017,5,21,10,15,897.5,129.5,0.6,24.0,911.5,1038.0,722.59
2017,5,21,10,30,904.0,131.0,0.6,24.0,939.0,1051.46,729.55
2017,5,21,10,45,908.5,131.5,0.6,24.5,959.0,1058.42,731.37
2017,5,21,11,0,913.0,132.0,0.6,25.0,979.0,1061.84,731.31
2017,5,21,11,15,916.0,132.5,0.6,25.0,992.0,1060.2,729.85
2017,5,21,11,30,919.0,133.0,0.6,25.0,1005.0,1055.0,726.48
2017,5,21,11,45,920.5,133.0,0.65,25.5,1010.0,1044.3,719.8
2017,5,21,12,0,922.0,133.0,0.7,26.0,1015.0,1030.17,711.23
2017,5,21,12,15,921.5,132.5,0.8,26.0,1012.5,1010.28,701.74
2017,5,21,12,30,921.0,132.0,0.9,26.0,1010.0,987.2,690.2
2017,5,21,12,45,924.5,128.0,1.05,26.0,1001.0,961.32,677.65
2017,5,21,13,0,928.0,124.0,1.2,26.0,992.0,932.24,662.68
2017,5,21,13,15,924.0,123.5,1.3,25.5,974.5,896.97,643.91
2017,5,21,13,30,920.0,123.0,1.4,25.0,957.0,859.14,623.05
2017,5,21,13,45,914.5,121.5,1.55,25.0,932.0,816.82,598.08
2017,5,21,14,0,909.0,120.0,1.7,25.0,907.0,772.4,571.05
2017,5,21,14,15,901.5,118.5,1.75,25.0,875.0,724.71,539.2
2017,5,21,14,30,894.0,117.0,1.8,25.0,843.0,675.49,504.5
2017,5,21,14,45,883.5,115.0,1.9,25.0,805.5,622.78,466.53
2017,5,21,15,0,873.0,113.0,2.0,25.0,768.0,569.29,426.64
2017,5,21,15,15,860.0,110.5,2.0,24.5,725.0,513.63,384.12
2017,5,21,15,30,847.0,108.0,2.0,24.0,682.0,454.46,337.53
2017,5,21,15,45,829.0,105.5,2.0,23.5,635.0,396.68,290.4
2017,5,21,16,0,811.0,103.0,2.0,23.0,588.0,340.02,242.77
2017,5,21,16,15,788.5,99.5,1.95,22.5,538.0,282.73,193.94
2017,5,21,16,30,766.0,96.0,1.9,22.0,488.0,227.59,147.16
2017,5,21,16,45,735.0,92.0,1.9,22.0,435.5,168.56,99.75
2017,5,21,17,0,704.0,88.0,1.9,22.0,383.0,117.33,64.25
2017,5,21,17,15,662.5,82.5,1.75,21.0,330.5,68.46,41.9
2017,5,21,17,30,621.0,77.0,1.6,20.0,278.0,52.96,40.79
2017,5,21,17,45,560.5,70.0,1.5,19.0,227.0,50.0,38.37
2017,5,21,18,0,500.0,63.0,1.4,18.0,176.0,46.88,35.65
2017,5,21,18,15,411.5,53.0,1.3,17.0,130.5,40.82,30.12
2017,5,21,18,30,323.0,43.0,1.2,16.0,85.0,34.44,24.01
2017,5,21,18,45,161.5,29.5,1.15,15.5,50.5,23.13,11.92
2017,5,21,19,0,0.0,16.0,1.1,15.0,16.0,15.25,0.0
2017,5,21,19,15,0.0,8.0,1.1,14.5,8.0,7.63,0.0
2017,5,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,22,5,15,130.5,16.5,1.1,11.0,29.5,49.28,0.0
2017,5,22,5,30,261.0,33.0,1.3,11.0,59.0,115.99,78.99
2017,5,22,5,45,362.0,43.5,1.5,11.5,102.0,175.34,132.31
2017,5,22,6,0,463.0,54.0,1.7,12.0,145.0,246.01,194.15
2017,5,22,6,15,528.0,61.5,1.6,12.5,194.0,308.79,249.28
2017,5,22,6,30,593.0,69.0,1.5,13.0,243.0,377.87,307.84
2017,5,22,6,45,639.0,74.5,1.45,14.0,295.0,440.4,358.61
2017,5,22,7,0,685.0,80.0,1.4,15.0,347.0,506.4,409.83
2017,5,22,7,15,717.0,84.5,1.3,15.5,399.0,565.43,453.99
2017,5,22,7,30,749.0,89.0,1.2,16.0,451.0,623.81,495.81
2017,5,22,7,45,773.5,92.5,1.2,16.5,501.5,678.58,533.23
2017,5,22,8,0,798.0,96.0,1.2,17.0,552.0,733.25,568.81
2017,5,22,8,15,816.0,99.0,1.15,17.5,600.0,781.71,598.54
2017,5,22,8,30,834.0,102.0,1.1,18.0,648.0,828.95,626.7
2017,5,22,8,45,848.0,105.0,1.05,19.0,691.5,864.6,645.21
2017,5,22,9,0,862.0,108.0,1.0,20.0,735.0,904.47,666.11
2017,5,22,9,15,872.5,110.0,1.0,20.5,774.0,937.76,684.35
2017,5,22,9,30,883.0,112.0,1.0,21.0,813.0,968.41,700.78
2017,5,22,9,45,882.0,118.5,1.0,21.5,843.5,989.9,711.35
2017,5,22,10,0,881.0,125.0,1.0,22.0,874.0,1007.92,719.85
2017,5,22,10,15,887.0,126.5,0.95,22.5,901.0,1024.17,726.3
2017,5,22,10,30,893.0,128.0,0.9,23.0,928.0,1037.08,730.72
2017,5,22,10,45,897.0,129.0,0.85,23.5,947.5,1044.05,731.58
2017,5,22,11,0,901.0,130.0,0.8,24.0,967.0,1047.52,730.49
2017,5,22,11,15,903.5,131.0,0.8,24.0,979.5,1045.96,729.06
2017,5,22,11,30,906.0,132.0,0.8,24.0,992.0,1040.9,725.72
2017,5,22,11,45,907.0,132.0,0.85,24.5,996.5,1029.9,718.66
2017,5,22,12,0,908.0,132.0,0.9,25.0,1001.0,1015.53,709.69
2017,5,22,12,15,907.0,132.0,0.95,25.0,998.5,995.97,699.01
2017,5,22,12,30,906.0,132.0,1.0,25.0,996.0,973.28,686.42
2017,5,22,12,45,894.5,137.5,1.05,25.0,983.0,943.24,669.2
2017,5,22,13,0,883.0,143.0,1.1,25.0,970.0,910.75,650.35
2017,5,22,13,15,878.5,142.0,1.2,24.5,952.0,875.98,631.78
2017,5,22,13,30,874.0,141.0,1.3,24.0,934.0,838.82,611.17
2017,5,22,13,45,867.5,140.0,1.4,24.0,909.0,797.89,586.41
2017,5,22,14,0,861.0,139.0,1.5,24.0,884.0,755.06,559.87
2017,5,22,14,15,852.5,137.0,1.55,24.0,853.0,708.27,527.89
2017,5,22,14,30,844.0,135.0,1.6,24.0,822.0,659.82,493.77
2017,5,22,14,45,832.0,133.0,1.7,24.0,784.5,607.84,456.4
2017,5,22,15,0,820.0,131.0,1.8,24.0,747.0,555.4,417.37
2017,5,22,15,15,805.5,128.0,1.85,23.5,704.5,500.66,375.83
2017,5,22,15,30,791.0,125.0,1.9,23.0,662.0,446.24,332.97
2017,5,22,15,45,772.0,121.5,1.95,23.0,616.0,390.27,286.95
2017,5,22,16,0,753.0,118.0,2.0,23.0,570.0,331.6,237.79
2017,5,22,16,15,729.0,113.5,2.0,22.5,520.5,275.93,190.72
2017,5,22,16,30,705.0,109.0,2.0,22.0,471.0,222.63,145.78
2017,5,22,16,45,673.5,103.5,2.05,21.5,420.0,170.06,103.81
2017,5,22,17,0,642.0,98.0,2.1,21.0,369.0,121.16,69.78
2017,5,22,17,15,599.5,91.5,2.05,20.0,318.0,75.06,47.9
2017,5,22,17,30,557.0,85.0,2.0,19.0,267.0,59.19,46.4
2017,5,22,17,45,498.5,76.5,1.95,18.5,218.0,55.27,43.07
2017,5,22,18,0,440.0,68.0,1.9,18.0,169.0,51.12,39.35
2017,5,22,18,15,354.5,56.5,1.75,17.0,125.0,42.65,31.72
2017,5,22,18,30,269.0,45.0,1.6,16.0,81.0,34.69,24.25
2017,5,22,18,45,159.0,29.5,1.45,15.5,48.5,23.08,12.19
2017,5,22,19,0,49.0,14.0,1.3,15.0,16.0,13.34,0.0
2017,5,22,19,15,24.5,7.0,1.35,14.5,8.0,6.67,0.0
2017,5,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,5,15,109.5,17.5,1.6,11.5,28.5,46.38,1.96
2017,5,23,5,30,219.0,35.0,1.7,12.0,57.0,106.49,72.87
2017,5,23,5,45,317.0,46.5,1.8,12.5,98.5,162.63,122.69
2017,5,23,6,0,415.0,58.0,1.9,13.0,140.0,232.29,183.18
2017,5,23,6,15,480.5,66.5,1.85,13.5,188.5,293.86,237.04
2017,5,23,6,30,546.0,75.0,1.8,14.0,237.0,361.82,294.7
2017,5,23,6,45,593.5,81.5,1.75,14.5,288.0,423.93,345.89
2017,5,23,7,0,641.0,88.0,1.7,15.0,339.0,489.72,398.03
2017,5,23,7,15,674.5,93.5,1.65,15.5,390.5,548.78,443.02
2017,5,23,7,30,708.0,99.0,1.6,16.0,442.0,609.39,487.48
2017,5,23,7,45,733.5,103.0,1.6,16.5,492.0,663.66,525.85
2017,5,23,8,0,759.0,107.0,1.6,17.0,542.0,715.5,560.11
2017,5,23,8,15,778.5,110.5,1.6,17.5,589.0,764.25,591.38
2017,5,23,8,30,798.0,114.0,1.6,18.0,636.0,811.98,621.29
2017,5,23,8,45,813.0,117.0,1.6,18.5,680.0,853.9,646.66
2017,5,23,9,0,828.0,120.0,1.6,19.0,724.0,893.94,670.39
2017,5,23,9,15,839.5,122.0,1.6,19.5,762.5,927.5,689.49
2017,5,23,9,30,851.0,124.0,1.6,20.0,801.0,950.64,701.64
2017,5,23,9,45,842.0,136.5,1.65,20.5,829.5,978.5,717.6
2017,5,23,10,0,833.0,149.0,1.7,21.0,858.0,994.65,725.93
2017,5,23,10,15,840.0,150.5,1.75,21.0,884.5,1011.32,736.17
2017,5,23,10,30,847.0,152.0,1.8,21.0,911.0,1024.78,744.44
2017,5,23,10,45,851.5,153.0,1.85,21.5,930.5,1031.87,747.37
2017,5,23,11,0,856.0,154.0,1.9,22.0,950.0,1026.01,742.23
2017,5,23,11,15,859.0,155.0,1.95,22.0,962.5,1024.88,741.8
2017,5,23,11,30,862.0,156.0,2.0,22.0,975.0,1020.41,739.28
2017,5,23,11,45,862.5,156.5,2.05,22.0,979.5,1009.68,732.89
2017,5,23,12,0,863.0,157.0,2.1,22.0,984.0,995.76,724.57
2017,5,23,12,15,862.5,156.5,2.15,22.0,981.5,976.84,713.08
2017,5,23,12,30,862.0,156.0,2.2,22.0,979.0,954.96,699.71
2017,5,23,12,45,865.0,152.0,2.3,22.5,970.5,930.13,683.55
2017,5,23,13,0,868.0,148.0,2.4,23.0,962.0,902.34,665.37
2017,5,23,13,15,864.0,147.0,2.45,22.5,944.5,868.5,645.15
2017,5,23,13,30,860.0,146.0,2.5,22.0,927.0,832.27,623.08
2017,5,23,13,45,853.0,145.0,2.6,22.0,902.0,791.52,596.74
2017,5,23,14,0,846.0,144.0,2.7,22.0,877.0,750.43,569.62
2017,5,23,14,15,837.5,142.0,2.75,21.5,846.5,703.48,537.09
2017,5,23,14,30,829.0,140.0,2.8,21.0,816.0,655.3,502.71
2017,5,23,14,45,818.0,137.5,2.85,21.0,779.5,604.21,464.19
2017,5,23,15,0,807.0,135.0,2.9,21.0,743.0,552.59,424.17
2017,5,23,15,15,793.0,132.0,2.85,20.5,701.5,498.8,381.84
2017,5,23,15,30,779.0,129.0,2.8,20.0,660.0,445.3,338.36
2017,5,23,15,45,762.0,125.0,2.8,20.0,614.5,390.33,292.02
2017,5,23,16,0,745.0,121.0,2.8,20.0,569.0,332.34,242.37
2017,5,23,16,15,721.5,116.5,2.75,19.5,520.0,277.27,194.92
2017,5,23,16,30,698.0,112.0,2.7,19.0,471.0,224.51,149.67
2017,5,23,16,45,669.5,105.5,2.65,19.0,421.0,171.96,106.69
2017,5,23,17,0,641.0,99.0,2.6,19.0,371.0,122.74,71.54
2017,5,23,17,15,599.0,92.5,2.5,18.0,320.0,76.71,49.16
2017,5,23,17,30,557.0,86.0,2.4,17.0,269.0,59.88,47.39
2017,5,23,17,45,502.0,77.0,2.35,16.5,220.5,55.56,43.69
2017,5,23,18,0,447.0,68.0,2.3,16.0,172.0,50.97,39.57
2017,5,23,18,15,362.5,57.0,2.15,15.5,127.5,42.99,32.25
2017,5,23,18,30,278.0,46.0,2.0,15.0,83.0,35.44,25.05
2017,5,23,18,45,168.5,30.5,1.9,14.5,50.0,23.86,13.13
2017,5,23,19,0,59.0,15.0,1.8,14.0,17.0,14.3,0.0
2017,5,23,19,15,29.5,7.5,1.8,13.5,8.5,7.15,0.0
2017,5,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,15,12.5,17.0,2.55,10.0,18.0,19.04,0.0
2017,5,24,5,30,25.0,34.0,2.5,10.0,36.0,41.61,27.4
2017,5,24,5,45,49.0,54.0,2.5,10.5,62.0,71.76,54.06
2017,5,24,6,0,73.0,74.0,2.5,11.0,88.0,109.03,86.63
2017,5,24,6,15,87.0,95.5,2.45,11.0,117.5,141.99,115.69
2017,5,24,6,30,101.0,117.0,2.4,11.0,147.0,176.22,145.4
2017,5,24,6,45,115.0,138.0,2.4,11.5,178.5,211.11,174.81
2017,5,24,7,0,129.0,159.0,2.4,12.0,210.0,247.2,204.52
2017,5,24,7,15,96.0,178.0,2.4,12.5,219.0,243.81,200.51
2017,5,24,7,30,63.0,197.0,2.4,13.0,228.0,244.85,199.8
