Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,7,45,164.5,219.5,2.4,13.5,311.5,353.97,288.79
2017,5,24,8,0,266.0,242.0,2.4,14.0,395.0,472.79,381.87
2017,5,24,8,15,344.5,245.5,2.45,14.5,461.0,549.11,439.77
2017,5,24,8,30,423.0,249.0,2.5,15.0,527.0,641.79,508.3
2017,5,24,8,45,458.5,252.0,2.6,15.5,571.5,689.56,541.89
2017,5,24,9,0,494.0,255.0,2.7,16.0,616.0,737.77,575.6
2017,5,24,9,15,690.5,185.0,2.75,16.0,718.5,862.22,666.62
2017,5,24,9,30,887.0,115.0,2.8,16.0,821.0,974.94,742.44
2017,5,24,9,45,897.5,115.5,2.85,16.5,855.5,1001.2,756.91
2017,5,24,10,0,908.0,116.0,2.9,17.0,890.0,1024.45,770.16
2017,5,24,10,15,690.5,238.0,2.95,17.5,837.0,960.17,724.73
2017,5,24,10,30,473.0,360.0,3.0,18.0,784.0,868.21,654.39
2017,5,24,10,45,520.5,353.5,3.05,18.5,829.5,908.67,682.46
2017,5,24,11,0,568.0,347.0,3.1,19.0,875.0,947.0,707.67
2017,5,24,11,15,754.0,233.0,3.1,19.0,944.0,1014.56,756.49
2017,5,24,11,30,940.0,119.0,3.1,19.0,1013.0,1061.49,786.54
2017,5,24,11,45,698.5,265.0,3.1,19.0,931.0,971.15,725.91
2017,5,24,12,0,457.0,411.0,3.1,19.0,849.0,865.09,646.71
2017,5,24,12,15,701.0,264.5,3.1,19.0,935.0,941.7,707.62
2017,5,24,12,30,945.0,118.0,3.1,19.0,1021.0,996.1,743.74
2017,5,24,12,45,764.0,231.0,3.1,19.5,956.5,924.71,694.1
2017,5,24,13,0,583.0,344.0,3.1,20.0,892.0,847.39,636.03
2017,5,24,13,15,562.5,345.5,3.15,19.5,866.5,807.77,610.29
2017,5,24,13,30,542.0,347.0,3.2,19.0,841.0,767.74,583.48
2017,5,24,13,45,713.0,242.5,3.25,19.0,873.0,777.62,595.33
2017,5,24,14,0,884.0,138.0,3.3,19.0,905.0,771.5,594.5
2017,5,24,14,15,875.5,136.0,3.35,19.0,873.5,723.83,559.76
2017,5,24,14,30,867.0,134.0,3.4,19.0,842.0,674.79,523.16
2017,5,24,14,45,857.0,131.5,3.45,19.0,804.5,622.14,482.94
2017,5,24,15,0,847.0,129.0,3.5,19.0,767.0,569.18,441.33
2017,5,24,15,15,833.0,126.0,3.5,18.5,724.5,513.39,397.0
2017,5,24,15,30,819.0,123.0,3.5,18.0,682.0,457.81,351.37
2017,5,24,15,45,802.5,119.0,3.5,17.5,635.5,400.9,303.31
2017,5,24,16,0,786.0,115.0,3.5,17.0,589.0,344.99,254.79
2017,5,24,16,15,762.5,111.0,3.45,16.5,538.5,284.17,201.84
2017,5,24,16,30,739.0,107.0,3.4,16.0,488.0,229.52,154.13
2017,5,24,16,45,710.0,101.0,3.35,16.0,436.5,174.97,108.75
2017,5,24,17,0,681.0,95.0,3.3,16.0,385.0,123.79,71.57
2017,5,24,17,15,638.5,89.0,3.25,15.5,333.0,75.8,47.71
2017,5,24,17,30,596.0,83.0,3.2,15.0,281.0,57.38,45.56
2017,5,24,17,45,539.0,75.0,3.2,14.5,230.5,53.79,42.48
2017,5,24,18,0,482.0,67.0,3.2,14.0,180.0,49.99,39.03
2017,5,24,18,15,395.5,56.5,3.05,13.5,134.0,43.61,33.08
2017,5,24,18,30,309.0,46.0,2.9,13.0,88.0,35.43,25.29
2017,5,24,18,45,189.0,31.5,2.8,12.5,53.5,24.65,14.13
2017,5,24,19,0,69.0,17.0,2.7,12.0,19.0,14.25,0.0
2017,5,24,19,15,34.5,8.5,2.75,11.5,9.5,8.1,0.0
2017,5,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,25,5,15,80.5,21.0,2.95,11.0,29.5,41.95,6.66
2017,5,25,5,30,161.0,42.0,3.0,11.0,59.0,95.13,66.42
2017,5,25,5,45,256.0,57.0,3.15,11.5,100.5,155.27,118.86
2017,5,25,6,0,351.0,72.0,3.3,12.0,142.0,221.97,176.94
2017,5,25,6,15,419.5,82.5,3.3,12.0,190.5,282.59,230.7
2017,5,25,6,30,488.0,93.0,3.3,12.0,239.0,350.19,289.4
2017,5,25,6,45,536.5,102.0,3.35,12.0,290.0,415.22,344.73
2017,5,25,7,0,585.0,111.0,3.4,12.0,341.0,481.74,399.84
2017,5,25,7,15,445.5,150.0,3.35,12.0,339.5,461.04,381.94
2017,5,25,7,30,306.0,189.0,3.3,12.0,338.0,419.85,346.75
2017,5,25,7,45,511.5,161.0,3.3,12.5,441.5,561.56,461.15
2017,5,25,8,0,717.0,133.0,3.3,13.0,545.0,714.94,578.9
2017,5,25,8,15,738.5,137.5,3.3,13.5,593.0,764.9,612.14
2017,5,25,8,30,760.0,142.0,3.3,14.0,641.0,814.08,644.87
2017,5,25,8,45,780.5,143.5,3.3,14.5,686.0,853.81,670.24
2017,5,25,9,0,801.0,145.0,3.3,15.0,731.0,896.28,697.25
2017,5,25,9,15,814.0,147.5,3.25,15.0,770.0,931.07,719.48
2017,5,25,9,30,827.0,150.0,3.2,15.0,809.0,963.45,739.91
2017,5,25,9,45,853.5,142.0,3.2,15.5,846.5,995.03,758.64
2017,5,25,10,0,880.0,134.0,3.2,16.0,884.0,1015.57,769.75
2017,5,25,10,15,886.5,135.5,3.2,16.0,911.5,1032.24,779.82
2017,5,25,10,30,893.0,137.0,3.2,16.0,939.0,1045.6,787.77
2017,5,25,10,45,902.5,134.5,3.25,16.5,960.5,1054.5,791.82
2017,5,25,11,0,912.0,132.0,3.3,17.0,982.0,1059.98,793.73
2017,5,25,11,15,663.5,270.0,3.3,17.0,893.0,960.87,726.06
2017,5,25,11,30,415.0,408.0,3.3,17.0,804.0,841.52,636.19
2017,5,25,11,45,428.5,398.5,3.35,17.0,809.0,836.43,634.15
2017,5,25,12,0,442.0,389.0,3.4,17.0,814.0,829.17,629.76
2017,5,25,12,15,684.5,258.5,3.45,17.0,914.5,920.11,700.82
2017,5,25,12,30,927.0,128.0,3.5,17.0,1015.0,988.97,747.8
2017,5,25,12,45,898.0,145.5,3.55,17.0,997.5,953.97,723.92
2017,5,25,13,0,869.0,163.0,3.6,17.0,980.0,922.77,703.4
2017,5,25,13,15,865.0,162.0,3.65,17.0,962.5,887.97,680.21
2017,5,25,13,30,861.0,161.0,3.7,17.0,945.0,850.79,655.2
2017,5,25,13,45,854.5,159.5,3.75,17.0,920.0,809.02,626.71
2017,5,25,14,0,848.0,158.0,3.8,17.0,895.0,765.43,596.06
2017,5,25,14,15,839.0,156.0,3.85,17.0,864.0,718.06,561.03
2017,5,25,14,30,830.0,154.0,3.9,17.0,833.0,669.5,524.3
2017,5,25,14,45,817.5,152.0,3.95,17.0,795.5,617.94,484.38
2017,5,25,15,0,805.0,150.0,4.0,17.0,758.0,566.01,443.11
2017,5,25,15,15,790.0,146.5,4.0,16.5,715.5,511.42,399.35
2017,5,25,15,30,775.0,143.0,4.0,16.0,673.0,453.7,351.87
2017,5,25,15,45,754.0,139.5,4.05,16.0,626.0,397.38,303.6
2017,5,25,16,0,733.0,136.0,4.1,16.0,579.0,342.61,255.6
2017,5,25,16,15,707.5,131.0,4.1,15.5,529.5,287.24,207.19
2017,5,25,16,30,682.0,126.0,4.1,15.0,480.0,234.45,161.25
2017,5,25,16,45,647.5,120.5,4.1,15.0,428.5,182.77,118.43
2017,5,25,17,0,613.0,115.0,4.1,15.0,377.0,135.18,83.88
2017,5,25,17,15,568.0,107.5,4.0,14.5,325.5,89.93,60.55
2017,5,25,17,30,523.0,100.0,3.9,14.0,274.0,70.6,57.49
2017,5,25,17,45,461.0,90.0,3.85,13.5,224.5,65.04,52.67
2017,5,25,18,0,399.0,80.0,3.8,13.0,175.0,59.19,47.4
2017,5,25,18,15,313.5,67.0,3.55,12.5,130.5,50.65,39.48
2017,5,25,18,30,228.0,54.0,3.3,12.0,86.0,41.73,30.94
2017,5,25,18,45,130.5,35.5,3.1,12.0,52.5,28.95,17.86
2017,5,25,19,0,33.0,17.0,2.9,12.0,19.0,14.92,0.0
2017,5,25,19,15,16.5,8.5,2.8,11.5,9.5,8.1,0.0
2017,5,25,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,5,15,104.0,19.5,1.4,11.0,30.5,48.09,10.57
2017,5,26,5,30,208.0,39.0,1.6,11.0,61.0,108.09,75.58
2017,5,26,5,45,304.0,51.5,1.8,11.5,103.0,164.17,124.98
2017,5,26,6,0,400.0,64.0,2.0,12.0,145.0,231.18,183.4
2017,5,26,6,15,465.5,73.5,2.0,12.0,193.5,294.71,239.36
2017,5,26,6,30,531.0,83.0,2.0,12.0,242.0,363.03,298.15
2017,5,26,6,45,265.5,104.5,2.05,12.5,184.0,260.55,215.62
2017,5,26,7,0,0.0,126.0,2.1,13.0,126.0,121.29,97.23
2017,5,26,7,15,9.5,150.0,2.1,13.0,155.0,151.03,122.16
2017,5,26,7,30,19.0,174.0,2.1,13.0,184.0,181.64,147.18
2017,5,26,7,45,9.5,161.0,2.1,13.5,166.0,161.14,129.33
2017,5,26,8,0,0.0,148.0,2.1,14.0,148.0,140.58,111.57
2017,5,26,8,15,0.0,154.0,2.1,14.0,154.5,146.14,115.81
2017,5,26,8,30,0.0,160.0,2.1,14.0,161.0,151.75,120.02
2017,5,26,8,45,5.0,191.0,2.15,14.0,195.5,186.47,147.94
2017,5,26,9,0,10.0,222.0,2.2,14.0,230.0,221.58,175.75
2017,5,26,9,15,14.5,252.5,2.2,14.0,264.5,256.0,202.64
2017,5,26,9,30,19.0,283.0,2.2,14.0,299.0,290.58,229.34
2017,5,26,9,45,29.0,320.5,2.25,14.5,345.5,349.86,274.5
2017,5,26,10,0,39.0,358.0,2.3,15.0,392.0,398.26,310.45
2017,5,26,10,15,118.0,402.5,2.3,15.5,507.5,534.94,413.6
2017,5,26,10,30,197.0,447.0,2.3,16.0,623.0,659.67,503.59
2017,5,26,10,45,197.5,457.5,2.3,16.5,638.0,669.29,507.93
2017,5,26,11,0,198.0,468.0,2.3,17.0,653.0,677.84,512.41
2017,5,26,11,15,105.0,358.0,2.3,17.0,456.5,468.32,359.6
2017,5,26,11,30,12.0,248.0,2.3,17.0,260.0,246.86,190.46
2017,5,26,11,45,16.0,294.5,2.3,17.5,310.5,295.01,227.74
2017,5,26,12,0,20.0,341.0,2.3,18.0,361.0,342.79,263.27
2017,5,26,12,15,58.0,406.5,2.3,18.0,462.5,448.47,342.88
2017,5,26,12,30,96.0,472.0,2.3,18.0,564.0,543.77,412.51
2017,5,26,12,45,88.0,462.0,2.3,18.5,545.5,521.2,394.73
2017,5,26,13,0,80.0,452.0,2.3,19.0,527.0,498.9,377.9
2017,5,26,13,15,115.5,454.0,2.35,19.0,561.0,527.72,400.22
2017,5,26,13,30,151.0,456.0,2.4,19.0,595.0,549.58,417.05
2017,5,26,13,45,155.0,440.5,2.45,19.0,579.5,528.25,402.02
2017,5,26,14,0,159.0,425.0,2.5,19.0,564.0,506.44,386.74
2017,5,26,14,15,158.5,410.0,2.6,18.5,544.5,481.5,369.69
2017,5,26,14,30,158.0,395.0,2.7,18.0,525.0,456.42,352.25
2017,5,26,14,45,493.0,262.0,2.8,18.0,640.5,523.25,407.02
2017,5,26,15,0,828.0,129.0,2.9,18.0,756.0,560.21,435.34
2017,5,26,15,15,814.0,126.5,2.95,17.5,714.0,505.96,391.92
2017,5,26,15,30,800.0,124.0,3.0,17.0,672.0,451.95,347.7
2017,5,26,15,45,780.5,121.0,3.15,17.0,625.5,395.93,300.13
2017,5,26,16,0,761.0,118.0,3.3,17.0,579.0,341.25,252.48
2017,5,26,16,15,737.5,113.5,3.35,16.5,530.0,281.39,200.58
2017,5,26,16,30,714.0,109.0,3.4,16.0,481.0,227.82,153.91
2017,5,26,16,45,680.5,105.0,3.45,16.0,429.5,175.71,110.65
2017,5,26,17,0,647.0,101.0,3.5,16.0,378.0,127.47,75.6
2017,5,26,17,15,605.5,94.5,3.45,15.5,327.0,81.06,51.67
2017,5,26,17,30,564.0,88.0,3.4,15.0,276.0,61.14,48.88
2017,5,26,17,45,504.5,80.0,3.35,14.5,227.0,57.74,45.99
2017,5,26,18,0,445.0,72.0,3.3,14.0,178.0,53.09,41.8
2017,5,26,18,15,362.5,60.5,3.1,13.5,133.5,45.55,34.84
2017,5,26,18,30,280.0,49.0,2.9,13.0,89.0,37.68,27.34
2017,5,26,18,45,170.0,33.5,2.7,12.5,55.0,26.18,15.77
2017,5,26,19,0,60.0,18.0,2.5,12.0,21.0,15.06,0.0
2017,5,26,19,15,30.0,9.0,2.3,12.0,10.5,8.58,0.0
2017,5,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,5,15,114.5,19.0,1.35,10.5,31.5,49.73,13.0
2017,5,27,5,30,229.0,38.0,1.5,11.0,63.0,112.28,78.52
2017,5,27,5,45,324.0,50.0,1.65,11.5,105.0,168.71,128.31
2017,5,27,6,0,419.0,62.0,1.8,12.0,147.0,237.88,188.54
2017,5,27,6,15,230.0,87.5,1.75,12.0,136.5,199.65,162.35
2017,5,27,6,30,41.0,113.0,1.7,12.0,126.0,135.82,110.42
2017,5,27,6,45,50.0,134.0,1.7,12.5,152.0,164.23,134.35
2017,5,27,7,0,59.0,155.0,1.7,13.0,178.0,193.42,158.22
2017,5,27,7,15,77.5,180.0,1.65,13.5,215.0,233.9,190.9
2017,5,27,7,30,96.0,205.0,1.6,14.0,252.0,275.88,224.05
2017,5,27,7,45,427.0,158.0,1.6,14.5,400.0,496.56,402.45
2017,5,27,8,0,758.0,111.0,1.6,15.0,548.0,718.27,567.87
2017,5,27,8,15,777.0,114.5,1.6,15.0,595.0,766.51,598.34
2017,5,27,8,30,796.0,118.0,1.6,15.0,642.0,813.69,629.31
2017,5,27,8,45,810.5,121.0,1.6,15.5,685.5,855.05,654.59
2017,5,27,9,0,825.0,124.0,1.6,16.0,729.0,894.52,678.22
2017,5,27,9,15,836.5,126.5,1.6,16.0,767.5,928.52,699.17
2017,5,27,9,30,848.0,129.0,1.6,16.0,806.0,960.01,718.36
2017,5,27,9,45,852.0,133.5,1.65,16.5,837.5,975.33,726.21
2017,5,27,10,0,856.0,138.0,1.7,17.0,869.0,995.54,737.51
2017,5,27,10,15,862.5,139.5,1.8,17.0,895.5,1011.93,748.39
2017,5,27,10,30,869.0,141.0,1.9,17.0,922.0,1025.09,757.29
2017,5,27,10,45,873.5,142.0,2.0,17.5,942.0,1032.42,761.1
2017,5,27,11,0,878.0,143.0,2.1,18.0,962.0,1036.36,762.85
2017,5,27,11,15,881.0,143.5,2.25,18.0,974.5,1034.89,763.24
2017,5,27,11,30,884.0,144.0,2.4,18.0,987.0,1030.01,761.48
2017,5,27,11,45,885.0,144.5,2.55,18.5,992.0,1019.78,754.8
2017,5,27,12,0,886.0,145.0,2.7,19.0,997.0,1006.29,745.99
2017,5,27,12,15,885.5,144.5,2.8,19.0,994.5,987.23,734.45
2017,5,27,12,30,885.0,144.0,2.9,19.0,992.0,965.13,720.88
2017,5,27,12,45,881.5,144.5,3.0,19.0,981.5,938.3,704.06
2017,5,27,13,0,878.0,145.0,3.1,19.0,971.0,908.76,685.3
2017,5,27,13,15,874.0,144.0,3.15,19.0,953.5,874.85,663.05
2017,5,27,13,30,870.0,143.0,3.2,19.0,936.0,838.53,639.0
2017,5,27,13,45,864.5,141.0,3.25,19.0,912.0,797.92,611.71
2017,5,27,14,0,859.0,139.0,3.3,19.0,888.0,755.35,582.76
2017,5,27,14,15,851.0,137.0,3.3,18.5,857.5,709.3,550.09
2017,5,27,14,30,843.0,135.0,3.3,18.0,827.0,661.5,515.08
2017,5,27,14,45,833.0,132.5,3.3,18.0,790.5,610.59,475.85
2017,5,27,15,0,823.0,130.0,3.3,18.0,754.0,559.02,435.07
2017,5,27,15,15,809.5,127.0,3.25,17.5,712.0,504.88,391.84
2017,5,27,15,30,796.0,124.0,3.2,17.0,670.0,450.94,347.39
2017,5,27,15,45,779.0,120.0,3.2,17.0,624.5,395.24,299.78
2017,5,27,16,0,762.0,116.0,3.2,17.0,579.0,340.62,251.99
2017,5,27,16,15,739.0,112.0,3.15,16.5,530.5,281.38,200.52
2017,5,27,16,30,716.0,108.0,3.1,16.0,482.0,228.28,154.17
2017,5,27,16,45,686.5,102.5,3.05,16.0,431.0,175.45,110.1
2017,5,27,17,0,657.0,97.0,3.0,16.0,380.0,126.02,73.79
2017,5,27,17,15,616.5,91.0,2.95,15.5,329.0,79.45,49.6
2017,5,27,17,30,576.0,85.0,2.9,15.0,278.0,58.56,46.6
2017,5,27,17,45,520.0,77.0,2.85,14.5,229.0,55.05,43.6
2017,5,27,18,0,464.0,69.0,2.8,14.0,180.0,51.32,40.24
2017,5,27,18,15,382.5,58.5,2.6,13.5,135.5,43.96,33.46
2017,5,27,18,30,301.0,48.0,2.4,13.0,91.0,36.85,26.66
2017,5,27,18,45,189.5,33.0,2.2,12.5,56.5,25.74,15.59
2017,5,27,19,0,78.0,18.0,2.0,12.0,22.0,15.09,0.0
2017,5,27,19,15,39.0,9.0,1.95,11.5,11.0,8.58,0.0
2017,5,27,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,28,5,15,108.5,19.5,2.0,10.0,31.5,49.2,14.58
2017,5,28,5,30,217.0,39.0,2.1,10.0,63.0,110.2,77.74
2017,5,28,5,45,312.5,51.5,2.25,10.5,105.0,166.7,127.61
2017,5,28,6,0,408.0,64.0,2.4,11.0,147.0,234.0,186.61
2017,5,28,6,15,204.0,80.0,2.4,11.0,121.5,179.6,146.72
2017,5,28,6,30,0.0,96.0,2.4,11.0,96.0,92.5,74.03
2017,5,28,6,45,3.5,115.0,2.45,11.5,116.0,112.91,91.31
2017,5,28,7,0,7.0,134.0,2.5,12.0,136.0,133.64,108.41
2017,5,28,7,15,14.5,156.0,2.5,12.5,162.5,160.36,130.29
2017,5,28,7,30,22.0,178.0,2.5,13.0,189.0,187.73,152.35
2017,5,28,7,45,99.5,216.0,2.55,13.5,272.5,292.61,238.59
2017,5,28,8,0,177.0,254.0,2.6,14.0,356.0,406.5,328.87
2017,5,28,8,15,484.0,188.0,2.6,14.0,499.5,609.12,490.6
2017,5,28,8,30,791.0,122.0,2.6,14.0,643.0,813.58,641.53
2017,5,28,8,45,807.5,124.5,2.65,14.5,687.0,855.98,667.37
2017,5,28,9,0,824.0,127.0,2.7,15.0,731.0,896.6,693.07
2017,5,28,9,15,835.5,129.5,2.7,15.0,769.5,930.57,714.78
2017,5,28,9,30,847.0,132.0,2.7,15.0,808.0,962.03,734.71
2017,5,28,9,45,842.0,142.0,2.7,15.5,837.5,982.95,746.01
2017,5,28,10,0,837.0,152.0,2.7,16.0,867.0,1000.32,755.01
2017,5,28,10,15,844.0,153.5,2.7,16.0,893.5,1017.07,765.09
2017,5,28,10,30,851.0,155.0,2.7,16.0,920.0,1030.61,773.1
2017,5,28,10,45,856.5,155.0,2.7,16.5,940.0,1037.75,775.53
2017,5,28,11,0,862.0,155.0,2.7,17.0,960.0,1031.95,769.58
2017,5,28,11,15,865.0,156.0,2.75,17.0,972.5,1030.92,769.0
2017,5,28,11,30,868.0,157.0,2.8,17.0,985.0,1026.54,766.26
2017,5,28,11,45,868.5,157.0,2.85,17.5,989.5,1015.42,757.74
2017,5,28,12,0,869.0,157.0,2.9,18.0,994.0,1001.12,747.27
2017,5,28,12,15,868.0,157.0,2.95,18.0,991.5,982.3,735.28
2017,5,28,12,30,867.0,157.0,3.0,18.0,989.0,960.53,721.36
2017,5,28,12,45,867.0,154.5,3.05,18.0,979.0,934.5,704.55
2017,5,28,13,0,867.0,152.0,3.1,18.0,969.0,905.68,685.79
2017,5,28,13,15,862.0,151.0,3.1,18.0,951.0,871.28,662.78
2017,5,28,13,30,857.0,150.0,3.1,18.0,933.0,834.59,638.07
2017,5,28,13,45,850.5,148.5,3.15,18.0,908.5,796.61,612.57
2017,5,28,14,0,844.0,147.0,3.2,18.0,884.0,753.47,582.94
2017,5,28,14,15,835.0,145.0,3.25,17.5,853.0,706.54,549.64
2017,5,28,14,30,826.0,143.0,3.3,17.0,822.0,658.43,514.52
2017,5,28,14,45,815.5,140.0,3.35,17.0,785.5,607.59,475.4
2017,5,28,15,0,805.0,137.0,3.4,17.0,749.0,556.18,434.76
2017,5,28,15,15,790.5,134.0,3.4,17.0,707.5,502.51,391.12
2017,5,28,15,30,776.0,131.0,3.4,17.0,666.0,449.16,346.52
2017,5,28,15,45,759.5,126.5,3.4,17.0,620.5,394.32,299.65
2017,5,28,16,0,743.0,122.0,3.4,17.0,575.0,336.4,249.39
2017,5,28,16,15,719.5,118.0,3.35,16.5,526.5,282.0,201.84
2017,5,28,16,30,696.0,114.0,3.3,16.0,478.0,229.9,156.41
2017,5,28,16,45,666.0,108.5,3.3,15.5,427.5,178.13,113.45
2017,5,28,17,0,636.0,103.0,3.3,15.0,377.0,129.84,77.96
2017,5,28,17,15,594.5,96.0,3.25,14.5,326.5,83.63,53.29
2017,5,28,17,30,553.0,89.0,3.2,14.0,276.0,61.66,49.54
2017,5,28,17,45,494.0,81.0,3.15,13.5,227.0,58.29,46.67
2017,5,28,18,0,435.0,73.0,3.1,13.0,178.0,53.7,42.54
2017,5,28,18,15,355.5,61.5,3.05,12.5,134.0,46.2,35.6
2017,5,28,18,30,276.0,50.0,3.0,12.0,90.0,38.37,28.13
2017,5,28,18,45,138.0,36.0,2.95,12.0,56.0,29.4,18.79
2017,5,28,19,0,0.0,22.0,2.9,12.0,22.0,19.65,0.0
2017,5,28,19,15,0.0,11.0,2.9,11.5,11.0,10.48,0.0
2017,5,28,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,29,5,15,103.5,20.0,2.9,11.0,31.5,48.87,15.82
2017,5,29,5,30,207.0,40.0,3.0,11.0,63.0,108.63,76.67
2017,5,29,5,45,305.5,52.0,3.1,11.0,105.0,164.94,126.29
2017,5,29,6,0,404.0,64.0,3.2,11.0,147.0,232.39,185.73
2017,5,29,6,15,202.0,67.0,3.3,11.0,108.5,163.53,133.54
2017,5,29,6,30,0.0,70.0,3.4,11.0,70.0,65.66,51.13
2017,5,29,6,45,0.0,85.0,3.55,11.5,85.0,80.12,63.42
2017,5,29,7,0,0.0,100.0,3.7,12.0,100.0,94.58,75.42
2017,5,29,7,15,0.0,124.5,3.65,12.0,124.5,118.65,95.47
2017,5,29,7,30,0.0,149.0,3.6,12.0,149.0,142.76,115.27
2017,5,29,7,45,39.0,198.0,3.6,12.5,220.5,228.86,186.72
2017,5,29,8,0,78.0,247.0,3.6,13.0,292.0,312.47,254.17
2017,5,29,8,15,101.5,273.5,3.5,13.0,337.5,361.63,292.88
2017,5,29,8,30,125.0,300.0,3.4,13.0,383.0,423.42,340.8
2017,5,29,8,45,192.5,317.0,3.35,13.5,454.0,503.36,402.62
2017,5,29,9,0,260.0,334.0,3.3,14.0,525.0,598.83,474.16
2017,5,29,9,15,370.5,314.5,3.25,14.0,602.5,685.46,540.09
2017,5,29,9,30,481.0,295.0,3.2,14.0,680.0,788.61,616.01
2017,5,29,9,45,518.0,300.0,3.2,14.5,729.5,837.58,648.71
2017,5,29,10,0,555.0,305.0,3.2,15.0,779.0,885.6,680.6
2017,5,29,10,15,504.0,334.5,3.2,15.0,775.0,870.08,666.85
2017,5,29,10,30,453.0,364.0,3.2,15.0,771.0,850.86,651.09
2017,5,29,10,45,367.5,408.0,3.25,15.0,743.5,799.48,612.09
2017,5,29,11,0,282.0,452.0,3.3,15.0,716.0,755.92,578.25
2017,5,29,11,15,294.5,455.0,3.35,15.0,734.0,766.9,586.54
2017,5,29,11,30,307.0,458.0,3.4,15.0,752.0,776.27,593.34
2017,5,29,11,45,411.0,426.0,3.45,15.0,821.5,838.85,640.68
2017,5,29,12,0,515.0,394.0,3.5,15.0,891.0,904.14,688.63
2017,5,29,12,15,522.5,389.0,3.55,15.0,892.0,892.0,680.12
2017,5,29,12,30,530.0,384.0,3.6,15.0,893.0,877.59,670.62
2017,5,29,12,45,411.0,419.5,3.65,15.0,812.5,784.46,602.13
2017,5,29,13,0,292.0,455.0,3.7,15.0,732.0,694.05,534.76
2017,5,29,13,15,560.5,309.0,3.75,15.0,826.5,772.48,600.36
2017,5,29,13,30,829.0,163.0,3.8,15.0,921.0,827.82,644.94
2017,5,29,13,45,825.5,160.0,3.85,15.0,898.0,788.41,617.03
2017,5,29,14,0,822.0,157.0,3.9,15.0,875.0,747.05,587.51
2017,5,29,14,15,813.5,155.0,3.95,15.0,845.0,701.4,553.31
2017,5,29,14,30,805.0,153.0,4.0,15.0,815.0,654.58,517.48
2017,5,29,14,45,797.5,148.0,4.05,15.0,779.5,604.71,478.52
2017,5,29,15,0,790.0,143.0,4.1,15.0,744.0,554.05,437.9
2017,5,29,15,15,776.0,140.0,4.1,14.5,703.0,501.4,395.23
2017,5,29,15,30,762.0,137.0,4.1,14.0,662.0,449.06,351.48
2017,5,29,15,45,747.0,132.0,4.2,14.0,618.0,391.29,301.83
2017,5,29,16,0,732.0,127.0,4.3,14.0,574.0,337.81,254.42
2017,5,29,16,15,709.0,122.5,4.25,13.5,526.0,283.75,206.45
2017,5,29,16,30,686.0,118.0,4.2,13.0,478.0,231.94,160.62
2017,5,29,16,45,660.0,111.0,4.2,13.0,428.5,180.11,116.6
2017,5,29,17,0,634.0,104.0,4.2,13.0,379.0,131.31,79.79
2017,5,29,17,15,593.5,97.5,4.05,12.5,329.0,85.65,55.0
2017,5,29,17,30,553.0,91.0,3.9,12.0,279.0,63.19,51.3
2017,5,29,17,45,499.5,82.0,3.8,12.0,230.5,59.04,47.62
2017,5,29,18,0,446.0,73.0,3.7,12.0,182.0,53.66,42.68
2017,5,29,18,15,367.0,62.0,3.55,11.5,137.5,46.55,36.07
2017,5,29,18,30,288.0,51.0,3.4,11.0,93.0,39.13,28.95
2017,5,29,18,45,180.5,35.5,3.25,11.0,58.5,27.68,17.58
2017,5,29,19,0,73.0,20.0,3.1,11.0,24.0,16.69,0.0
2017,5,29,19,15,36.5,10.0,3.15,11.0,12.0,9.53,0.0
2017,5,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,30,5,15,112.0,20.5,3.6,10.0,33.0,51.3,18.14
2017,5,30,5,30,224.0,41.0,3.6,10.0,66.0,114.14,81.08
2017,5,30,5,45,324.5,52.5,3.65,10.0,109.0,171.46,131.89
2017,5,30,6,0,425.0,64.0,3.7,10.0,152.0,241.96,194.27
2017,5,30,6,15,312.5,91.5,3.75,10.0,166.0,246.04,202.78
2017,5,30,6,30,200.0,119.0,3.8,10.0,180.0,232.21,193.5
2017,5,30,6,45,227.5,135.5,3.85,10.5,217.0,275.01,230.14
2017,5,30,7,0,255.0,152.0,3.9,11.0,254.0,320.26,267.86
2017,5,30,7,15,481.5,129.0,3.95,11.5,354.0,459.69,383.98
2017,5,30,7,30,708.0,106.0,4.0,12.0,454.0,615.89,509.26
2017,5,30,7,45,736.5,109.5,4.05,12.5,504.5,671.63,550.79
2017,5,30,8,0,765.0,113.0,4.1,13.0,555.0,724.96,588.56
2017,5,30,8,15,783.5,116.5,4.05,13.0,602.5,773.02,622.34
2017,5,30,8,30,802.0,120.0,4.0,13.0,650.0,819.98,654.81
2017,5,30,8,45,818.5,121.5,4.0,13.5,693.5,861.6,681.93
2017,5,30,9,0,835.0,123.0,4.0,14.0,737.0,901.43,707.41
2017,5,30,9,15,846.5,125.5,4.05,14.0,775.5,935.69,730.28
2017,5,30,9,30,858.0,128.0,4.1,14.0,814.0,959.47,745.71
2017,5,30,9,45,664.0,229.5,4.15,14.5,773.5,908.38,707.12
2017,5,30,10,0,470.0,331.0,4.2,15.0,733.0,828.77,642.78
2017,5,30,10,15,467.0,346.5,4.2,15.0,756.5,845.35,653.98
2017,5,30,10,30,464.0,362.0,4.2,15.0,780.0,859.6,662.92
2017,5,30,10,45,457.5,375.0,4.25,15.5,795.0,865.48,664.9
2017,5,30,11,0,451.0,388.0,4.3,16.0,810.0,869.03,665.52
2017,5,30,11,15,455.5,396.0,4.3,16.0,827.5,876.37,670.17
2017,5,30,11,30,460.0,404.0,4.3,16.0,845.0,881.41,673.24
2017,5,30,11,45,414.5,419.0,4.3,16.0,817.5,841.67,643.69
2017,5,30,12,0,369.0,434.0,4.3,16.0,790.0,795.64,609.92
2017,5,30,12,15,403.0,421.5,4.2,15.5,809.0,804.35,618.02
2017,5,30,12,30,437.0,409.0,4.1,15.0,828.0,814.77,626.95
2017,5,30,12,45,287.0,442.0,4.1,15.0,716.0,690.75,533.63
2017,5,30,13,0,137.0,475.0,4.1,15.0,604.0,574.06,444.16
2017,5,30,13,15,199.0,460.5,4.1,14.5,644.5,603.81,469.61
2017,5,30,13,30,261.0,446.0,4.1,14.0,685.0,630.5,491.82
2017,5,30,13,45,424.0,373.5,4.15,14.0,750.0,675.69,529.54
2017,5,30,14,0,587.0,301.0,4.2,14.0,815.0,707.41,556.33
2017,5,30,14,15,717.0,218.0,4.25,13.5,824.0,692.1,548.53
2017,5,30,14,30,847.0,135.0,4.3,13.0,833.0,665.57,531.41
2017,5,30,14,45,468.0,243.0,4.35,13.0,626.0,493.22,394.27
2017,5,30,15,0,89.0,351.0,4.4,13.0,419.0,360.75,286.79
2017,5,30,15,15,183.5,328.0,4.35,13.0,458.5,376.24,299.68
2017,5,30,15,30,278.0,305.0,4.3,13.0,498.0,380.66,302.04
2017,5,30,15,45,322.0,273.0,4.25,13.5,481.5,351.88,276.77
2017,5,30,16,0,366.0,241.0,4.2,14.0,465.0,318.48,246.84
2017,5,30,16,15,549.5,171.0,4.05,13.5,476.0,282.6,210.38
2017,5,30,16,30,733.0,101.0,3.9,13.0,487.0,228.77,156.17
2017,5,30,16,45,577.5,121.5,3.8,13.0,406.5,177.14,117.71
2017,5,30,17,0,422.0,142.0,3.7,13.0,326.0,142.73,97.85
2017,5,30,17,15,391.0,129.5,3.6,12.5,283.0,104.29,74.8
2017,5,30,17,30,360.0,117.0,3.5,12.0,240.0,82.08,68.16
2017,5,30,17,45,326.5,100.5,3.45,12.0,198.0,72.14,59.35
2017,5,30,18,0,293.0,84.0,3.4,12.0,156.0,61.65,49.83
2017,5,30,18,15,244.0,68.0,3.25,11.5,118.5,50.96,40.02
2017,5,30,18,30,195.0,52.0,3.1,11.0,81.0,41.82,31.36
2017,5,30,18,45,117.5,35.5,3.0,11.0,51.5,29.04,18.84
2017,5,30,19,0,40.0,19.0,2.9,11.0,22.0,16.68,0.0
2017,5,30,19,15,20.0,9.5,2.9,11.0,11.0,9.05,0.0
2017,5,30,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,31,5,15,112.0,19.0,1.75,11.0,31.5,49.48,18.14
2017,5,31,5,30,224.0,38.0,1.9,11.0,63.0,110.46,77.87
2017,5,31,5,45,318.0,49.0,2.05,11.5,104.0,165.18,125.91
2017,5,31,6,0,412.0,60.0,2.2,12.0,145.0,232.97,185.04
2017,5,31,6,15,475.5,68.0,2.2,12.5,192.5,292.8,237.65
2017,5,31,6,30,539.0,76.0,2.2,13.0,240.0,358.76,294.05
2017,5,31,6,45,587.0,81.0,2.2,13.5,290.0,418.86,344.17
2017,5,31,7,0,635.0,86.0,2.2,14.0,340.0,482.65,395.55
2017,5,31,7,15,667.5,91.0,2.2,14.5,390.0,539.95,440.1
2017,5,31,7,30,700.0,96.0,2.2,15.0,440.0,598.74,484.31
2017,5,31,7,45,729.0,98.0,2.25,15.5,489.5,650.53,521.95
2017,5,31,8,0,758.0,100.0,2.3,16.0,539.0,704.95,559.32
2017,5,31,8,15,776.5,103.5,2.4,16.5,585.5,752.66,591.37
2017,5,31,8,30,795.0,107.0,2.5,17.0,632.0,799.32,622.21
2017,5,31,8,45,815.0,106.5,2.65,17.5,676.0,841.45,649.79
2017,5,31,9,0,835.0,106.0,2.8,18.0,720.0,875.36,671.39
2017,5,31,9,15,845.5,108.0,2.85,18.0,758.0,907.93,692.56
2017,5,31,9,30,856.0,110.0,2.9,18.0,796.0,937.99,711.95
2017,5,31,9,45,869.0,109.0,2.95,18.5,829.5,964.56,727.57
2017,5,31,10,0,882.0,108.0,3.0,19.0,863.0,988.37,741.3
2017,5,31,10,15,888.0,109.0,3.0,19.0,889.5,1004.38,750.84
2017,5,31,10,30,894.0,110.0,3.0,19.0,916.0,1017.12,758.34
2017,5,31,10,45,899.5,110.0,3.05,19.5,936.0,1024.94,761.7
2017,5,31,11,0,905.0,110.0,3.1,20.0,956.0,1029.34,762.93
2017,5,31,11,15,907.5,110.5,3.1,20.0,968.5,1027.76,761.39
2017,5,31,11,30,910.0,111.0,3.1,20.0,981.0,1022.7,757.73
2017,5,31,11,45,910.5,111.5,3.1,20.0,986.0,1012.22,750.63
2017,5,31,12,0,911.0,112.0,3.1,20.0,991.0,998.4,741.47
2017,5,31,12,15,910.5,112.0,3.15,20.0,989.0,979.88,729.67
2017,5,31,12,30,910.0,112.0,3.2,20.0,987.0,958.22,715.82
2017,5,31,12,45,907.5,112.0,3.25,20.0,977.0,931.7,698.69
2017,5,31,13,0,905.0,112.0,3.3,20.0,967.0,902.34,679.6
2017,5,31,13,15,901.0,111.0,3.35,20.0,950.0,868.05,657.02
2017,5,31,13,30,897.0,110.0,3.4,20.0,933.0,831.27,632.57
2017,5,31,13,45,893.5,108.0,3.5,20.0,909.5,791.64,606.14
2017,5,31,14,0,890.0,106.0,3.6,20.0,886.0,749.82,577.84
2017,5,31,14,15,882.5,104.5,3.6,20.0,855.5,703.71,545.19
2017,5,31,14,30,875.0,103.0,3.6,20.0,825.0,656.11,509.28
2017,5,31,14,45,866.0,101.5,3.65,20.0,789.0,606.38,471.02
2017,5,31,15,0,857.0,100.0,3.7,20.0,753.0,555.75,431.0
2017,5,31,15,15,845.0,97.5,3.7,19.5,712.5,502.11,388.2
2017,5,31,15,30,833.0,95.0,3.7,19.0,672.0,448.36,343.89
2017,5,31,15,45,816.5,93.0,3.75,19.0,627.0,393.45,296.8
2017,5,31,16,0,800.0,91.0,3.8,19.0,582.0,334.62,245.62
2017,5,31,16,15,780.0,88.0,3.8,18.5,534.0,279.49,197.1
2017,5,31,16,30,760.0,85.0,3.8,18.0,486.0,226.16,150.19
2017,5,31,16,45,732.0,81.5,3.8,17.5,436.0,173.21,105.83
2017,5,31,17,0,704.0,78.0,3.8,17.0,386.0,123.43,68.88
2017,5,31,17,15,668.0,73.5,3.7,16.5,336.0,71.32,39.56
2017,5,31,17,30,632.0,69.0,3.6,16.0,286.0,45.73,35.05
2017,5,31,17,45,580.0,63.0,3.5,16.0,237.0,43.26,32.9
2017,5,31,18,0,528.0,57.0,3.4,16.0,188.0,40.64,30.5
2017,5,31,18,15,452.0,49.5,3.15,15.5,143.5,36.55,26.71
2017,5,31,18,30,376.0,42.0,2.9,15.0,99.0,32.27,22.55
2017,5,31,18,45,257.5,31.0,2.65,14.5,63.5,24.43,14.81
2017,5,31,19,0,139.0,20.0,2.4,14.0,28.0,15.75,0.0
2017,5,31,19,15,69.5,10.0,2.35,13.5,14.0,9.53,0.0
2017,5,31,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,1,4,45,13.0,4.0,1.9,11.0,4.5,0.0,0.0
2017,6,1,5,0,26.0,8.0,2.1,11.0,9.0,11.54,0.0
2017,6,1,5,15,146.0,22.5,2.25,11.5,37.5,60.85,24.35
2017,6,1,5,30,266.0,37.0,2.4,12.0,66.0,120.15,84.25
2017,6,1,5,45,345.0,48.5,2.6,12.5,107.5,174.86,132.93
2017,6,1,6,0,424.0,60.0,2.8,13.0,149.0,237.34,188.06
2017,6,1,6,15,487.5,68.0,2.9,13.5,197.0,297.8,241.34
2017,6,1,6,30,551.0,76.0,3.0,14.0,245.0,364.37,298.48
2017,6,1,6,45,372.0,117.5,3.15,14.5,240.5,339.96,279.77
2017,6,1,7,0,193.0,159.0,3.3,15.0,236.0,283.44,232.66
2017,6,1,7,15,443.0,131.5,3.4,15.0,340.5,437.61,360.44
2017,6,1,7,30,693.0,104.0,3.5,15.0,445.0,602.83,492.31
2017,6,1,7,45,718.5,108.0,3.6,15.5,494.0,656.25,531.56
2017,6,1,8,0,744.0,112.0,3.7,16.0,543.0,709.84,569.36
2017,6,1,8,15,556.0,189.0,3.7,16.5,526.5,666.94,531.97
2017,6,1,8,30,368.0,266.0,3.7,17.0,510.0,600.74,475.98
2017,6,1,8,45,593.0,194.5,3.7,17.5,617.5,747.59,588.65
2017,6,1,9,0,818.0,123.0,3.7,18.0,725.0,885.42,684.8
2017,6,1,9,15,829.5,125.5,3.7,18.0,763.5,919.25,705.99
2017,6,1,9,30,841.0,128.0,3.7,18.0,802.0,950.61,726.14
2017,6,1,9,45,845.5,133.0,3.7,18.5,834.0,966.97,734.54
2017,6,1,10,0,850.0,138.0,3.7,19.0,866.0,988.17,746.38
2017,6,1,10,15,857.0,139.5,3.65,19.0,893.0,1005.08,756.36
2017,6,1,10,30,864.0,141.0,3.6,19.0,920.0,1018.81,764.27
2017,6,1,10,45,451.0,268.5,3.55,19.0,676.0,749.09,573.07
2017,6,1,11,0,38.0,396.0,3.5,19.0,432.0,430.75,328.64
2017,6,1,11,15,40.0,400.0,3.5,19.0,438.0,434.92,332.86
2017,6,1,11,30,42.0,404.0,3.5,19.0,444.0,438.76,335.6
2017,6,1,11,45,78.0,437.5,3.5,19.5,513.0,505.21,384.95
2017,6,1,12,0,114.0,471.0,3.5,20.0,582.0,577.67,437.29
2017,6,1,12,15,109.5,474.5,3.55,20.0,581.0,563.87,426.9
2017,6,1,12,30,105.0,478.0,3.6,20.0,580.0,557.56,422.32
2017,6,1,12,45,110.0,469.0,3.7,20.0,574.5,547.45,415.53
2017,6,1,13,0,115.0,460.0,3.8,20.0,569.0,540.63,411.09
2017,6,1,13,15,498.0,298.5,3.8,20.0,756.5,710.33,545.38
2017,6,1,13,30,881.0,137.0,3.8,20.0,944.0,843.41,644.17
2017,6,1,13,45,876.0,135.0,3.8,20.0,920.5,803.1,615.5
2017,6,1,14,0,871.0,133.0,3.8,20.0,897.0,760.78,586.38
2017,6,1,14,15,863.5,131.5,3.8,19.5,866.5,715.33,554.43
2017,6,1,14,30,856.0,130.0,3.8,19.0,836.0,668.45,520.04
2017,6,1,14,45,845.5,128.0,3.85,19.0,800.0,616.78,480.36
2017,6,1,15,0,835.0,126.0,3.9,19.0,764.0,565.07,439.55
2017,6,1,15,15,821.5,123.5,3.9,18.5,722.5,511.03,396.48
2017,6,1,15,30,808.0,121.0,3.9,18.0,681.0,457.14,352.14
2017,6,1,15,45,788.0,118.5,3.95,18.0,635.0,401.17,304.38
2017,6,1,16,0,768.0,116.0,4.0,18.0,589.0,346.56,256.68
2017,6,1,16,15,746.0,112.0,3.95,17.5,540.0,287.44,205.28
2017,6,1,16,30,724.0,108.0,3.9,17.0,491.0,234.26,158.74
2017,6,1,16,45,692.5,104.0,3.9,16.5,440.5,181.92,115.09
2017,6,1,17,0,661.0,100.0,3.9,16.0,390.0,133.18,78.85
2017,6,1,17,15,621.0,94.0,3.75,15.5,339.0,86.31,52.97
2017,6,1,17,30,581.0,88.0,3.6,15.0,288.0,60.41,48.22
2017,6,1,17,45,528.0,79.5,3.5,15.0,239.0,56.56,44.86
2017,6,1,18,0,475.0,71.0,3.4,15.0,190.0,52.46,41.13
2017,6,1,18,15,395.5,61.0,3.15,14.5,144.5,45.66,34.89
2017,6,1,18,30,316.0,51.0,2.9,14.0,99.0,39.01,28.57
2017,6,1,18,45,205.5,36.5,2.7,13.5,63.5,28.39,18.29
2017,6,1,19,0,95.0,22.0,2.5,13.0,28.0,18.3,1.46
2017,6,1,19,15,47.5,11.0,2.55,12.5,14.0,10.48,0.0
2017,6,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,2,4,45,19.0,5.0,2.05,10.5,5.0,0.0,0.0
2017,6,2,5,0,38.0,10.0,2.2,11.0,10.0,15.24,0.0
2017,6,2,5,15,168.5,23.5,2.35,11.0,40.5,66.73,28.04
2017,6,2,5,30,299.0,37.0,2.5,11.0,71.0,129.71,91.39
2017,6,2,5,45,393.5,46.5,2.65,11.5,115.0,188.18,143.37
2017,6,2,6,0,488.0,56.0,2.8,12.0,159.0,256.98,204.03
2017,6,2,6,15,549.5,63.0,2.75,12.5,208.0,318.81,258.81
2017,6,2,6,30,611.0,70.0,2.7,13.0,257.0,386.47,316.92
2017,6,2,6,45,652.5,76.0,2.7,13.5,308.5,447.77,368.21
2017,6,2,7,0,694.0,82.0,2.7,14.0,360.0,512.06,420.06
2017,6,2,7,15,725.5,86.5,2.6,14.5,412.0,570.91,465.55
2017,6,2,7,30,757.0,91.0,2.5,15.0,464.0,629.12,508.93
2017,6,2,7,45,781.5,94.0,2.45,15.5,514.5,683.4,547.18
2017,6,2,8,0,806.0,97.0,2.4,16.0,565.0,737.59,583.45
2017,6,2,8,15,824.0,100.0,2.3,16.5,612.5,786.14,614.39
2017,6,2,8,30,842.0,103.0,2.2,17.0,660.0,833.49,643.69
2017,6,2,8,45,856.0,105.5,2.15,17.5,704.0,868.86,664.45
2017,6,2,9,0,870.0,108.0,2.1,18.0,748.0,908.35,687.76
2017,6,2,9,15,880.5,110.0,2.1,18.0,787.0,941.82,708.46
2017,6,2,9,30,891.0,112.0,2.1,18.0,826.0,972.67,727.34
2017,6,2,9,45,904.0,110.5,2.15,18.5,860.5,999.38,742.61
2017,6,2,10,0,917.0,109.0,2.2,19.0,895.0,1023.22,755.99
2017,6,2,10,15,922.5,110.5,2.2,19.5,922.0,1039.71,764.02
2017,6,2,10,30,928.0,112.0,2.2,20.0,949.0,1052.78,769.96
2017,6,2,10,45,931.5,113.0,2.2,20.5,969.0,1059.81,772.13
2017,6,2,11,0,935.0,114.0,2.2,21.0,989.0,1063.26,772.19
2017,6,2,11,15,937.5,114.5,2.2,21.0,1002.0,1061.6,770.63
2017,6,2,11,30,940.0,115.0,2.2,21.0,1015.0,1056.36,766.97
2017,6,2,11,45,940.5,115.5,2.2,21.5,1020.0,1045.6,758.47
2017,6,2,12,0,941.0,116.0,2.2,22.0,1025.0,1031.38,747.95
2017,6,2,12,15,940.5,116.0,2.25,22.0,1023.0,1012.37,736.5
2017,6,2,12,30,940.0,116.0,2.3,22.0,1021.0,990.11,723.0
2017,6,2,12,45,928.5,122.0,2.4,22.0,1008.0,960.45,705.14
2017,6,2,13,0,917.0,128.0,2.5,22.0,995.0,928.22,685.44
2017,6,2,13,15,913.5,127.0,2.6,22.0,978.0,893.97,664.17
2017,6,2,13,30,910.0,126.0,2.7,22.0,961.0,857.16,640.91
2017,6,2,13,45,905.5,124.5,2.85,22.0,937.0,816.73,615.17
2017,6,2,14,0,901.0,123.0,3.0,22.0,913.0,774.15,587.5
2017,6,2,14,15,893.5,121.0,3.0,21.5,882.5,727.09,555.64
2017,6,2,14,30,886.0,119.0,3.0,21.0,852.0,678.53,520.81
2017,6,2,14,45,878.0,116.5,3.05,21.0,816.0,627.96,482.69
2017,6,2,15,0,870.0,114.0,3.1,21.0,780.0,576.37,442.69
2017,6,2,15,15,857.5,111.5,3.1,20.5,738.0,521.78,399.86
2017,6,2,15,30,845.0,109.0,3.1,20.0,696.0,463.53,352.89
2017,6,2,15,45,829.0,106.0,3.1,20.0,650.0,406.75,304.9
2017,6,2,16,0,813.0,103.0,3.1,20.0,604.0,350.83,256.44
2017,6,2,16,15,792.5,99.5,3.05,19.5,555.0,294.37,207.37
2017,6,2,16,30,772.0,96.0,3.0,19.0,506.0,239.78,159.87
2017,6,2,16,45,743.0,92.5,2.95,19.0,454.5,185.98,114.92
2017,6,2,17,0,714.0,89.0,2.9,19.0,403.0,130.48,73.33
2017,6,2,17,15,676.5,83.5,2.8,18.0,351.5,81.07,46.31
2017,6,2,17,30,639.0,78.0,2.7,17.0,300.0,52.49,40.85
2017,6,2,17,45,584.5,72.0,2.6,16.5,249.5,50.33,39.09
2017,6,2,18,0,530.0,66.0,2.5,16.0,199.0,48.07,37.09
2017,6,2,18,15,451.5,57.0,2.45,15.5,152.5,42.99,32.42
2017,6,2,18,30,373.0,48.0,2.4,15.0,106.0,37.65,27.3
2017,6,2,18,45,256.5,35.5,2.35,14.5,68.5,27.59,17.61
2017,6,2,19,0,140.0,23.0,2.3,14.0,31.0,18.16,2.43
2017,6,2,19,15,70.0,11.5,2.35,13.5,15.5,10.96,0.0
2017,6,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
