Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.0,1.85,10.5,4.0,0.0,0.0
2017,6,3,5,0,0.0,8.0,2.0,11.0,8.0,7.63,0.0
2017,6,3,5,15,65.0,24.0,2.1,11.0,31.5,42.61,17.6
2017,6,3,5,30,130.0,40.0,2.2,11.0,55.0,82.96,58.64
2017,6,3,5,45,175.5,58.0,2.35,11.5,89.0,124.44,95.44
2017,6,3,6,0,221.0,76.0,2.5,12.0,123.0,170.78,136.3
2017,6,3,6,15,252.0,94.5,2.5,12.0,161.5,216.24,176.58
2017,6,3,6,30,283.0,113.0,2.5,12.0,200.0,264.72,218.64
2017,6,3,6,45,299.0,133.0,2.55,12.5,240.0,309.7,256.39
2017,6,3,7,0,315.0,153.0,2.6,13.0,280.0,355.73,293.89
2017,6,3,7,15,341.0,166.5,2.65,13.0,320.5,401.69,331.14
2017,6,3,7,30,367.0,180.0,2.7,13.0,361.0,449.37,368.98
2017,6,3,7,45,291.0,216.0,2.75,13.5,369.0,449.75,366.21
2017,6,3,8,0,215.0,252.0,2.8,14.0,377.0,432.2,349.36
2017,6,3,8,15,396.0,222.0,2.8,14.5,476.0,573.65,460.83
2017,6,3,8,30,577.0,192.0,2.8,15.0,575.0,711.5,564.64
2017,6,3,8,45,708.5,157.5,2.8,15.5,658.0,807.71,632.37
2017,6,3,9,0,840.0,123.0,2.8,16.0,741.0,904.48,697.05
2017,6,3,9,15,582.0,241.0,2.8,16.0,680.0,813.4,629.14
2017,6,3,9,30,324.0,359.0,2.8,16.0,619.0,694.9,536.48
2017,6,3,9,45,387.0,348.5,2.8,16.5,671.5,749.04,576.04
2017,6,3,10,0,450.0,338.0,2.8,17.0,724.0,815.28,621.8
2017,6,3,10,15,364.5,385.5,2.8,17.5,704.5,772.51,586.75
2017,6,3,10,30,279.0,433.0,2.8,18.0,685.0,737.16,557.46
2017,6,3,10,45,591.0,283.0,2.8,18.5,831.5,906.81,683.64
2017,6,3,11,0,903.0,133.0,2.8,19.0,978.0,1050.16,777.91
2017,6,3,11,15,905.0,133.5,2.85,19.0,990.5,1047.95,775.04
2017,6,3,11,30,907.0,134.0,2.9,19.0,1003.0,1042.27,771.48
2017,6,3,11,45,912.5,131.5,2.95,19.5,1009.5,1033.7,764.68
2017,6,3,12,0,918.0,129.0,3.0,20.0,1016.0,1021.72,755.78
2017,6,3,12,15,917.5,129.0,3.1,20.0,1014.0,1003.04,744.41
2017,6,3,12,30,917.0,129.0,3.2,20.0,1012.0,981.22,730.97
2017,6,3,12,45,917.5,126.5,3.3,20.0,1003.0,954.91,714.46
2017,6,3,13,0,918.0,124.0,3.4,20.0,994.0,925.6,695.85
2017,6,3,13,15,914.5,123.0,3.45,19.5,976.5,891.4,674.72
2017,6,3,13,30,911.0,122.0,3.5,19.0,959.0,854.65,651.6
2017,6,3,13,45,908.5,119.5,3.6,19.0,936.0,814.9,625.13
2017,6,3,14,0,906.0,117.0,3.7,19.0,913.0,772.85,596.71
2017,6,3,14,15,898.5,115.5,3.7,19.0,882.0,726.13,563.46
2017,6,3,14,30,891.0,114.0,3.7,19.0,851.0,677.89,527.11
2017,6,3,14,45,883.0,111.0,3.75,19.0,815.0,626.73,487.85
2017,6,3,15,0,875.0,108.0,3.8,19.0,779.0,574.56,446.72
2017,6,3,15,15,863.0,106.0,3.75,18.5,737.5,520.49,403.48
2017,6,3,15,30,851.0,104.0,3.7,18.0,696.0,466.26,358.71
2017,6,3,15,45,836.0,101.0,3.7,18.0,650.0,405.93,307.39
2017,6,3,16,0,821.0,98.0,3.7,18.0,604.0,350.01,258.28
2017,6,3,16,15,800.0,94.5,3.65,17.5,555.0,293.03,208.17
2017,6,3,16,30,779.0,91.0,3.6,17.0,506.0,237.95,159.7
2017,6,3,16,45,750.5,87.5,3.6,16.5,454.5,183.84,114.12
2017,6,3,17,0,722.0,84.0,3.6,16.0,403.0,132.95,75.85
2017,6,3,17,15,685.0,79.0,3.5,15.5,351.5,78.9,44.32
2017,6,3,17,30,648.0,74.0,3.4,15.0,300.0,49.33,38.39
2017,6,3,17,45,592.5,68.5,3.35,14.5,249.5,47.42,36.82
2017,6,3,18,0,537.0,63.0,3.3,14.0,199.0,45.41,35.04
2017,6,3,18,15,459.5,55.0,3.1,13.5,153.0,41.1,31.03
2017,6,3,18,30,382.0,47.0,2.9,13.0,107.0,36.6,26.63
2017,6,3,18,45,257.0,35.5,2.75,12.5,69.5,27.55,17.82
2017,6,3,19,0,132.0,24.0,2.6,12.0,32.0,18.95,3.8
2017,6,3,19,15,66.0,12.0,2.55,11.5,16.0,11.44,0.0
2017,6,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,5.5,3.3,10.5,5.5,0.0,0.0
2017,6,4,5,0,0.0,11.0,3.4,11.0,11.0,10.48,0.0
2017,6,4,5,15,137.5,25.0,3.5,11.0,41.0,62.17,27.7
2017,6,4,5,30,275.0,39.0,3.6,11.0,71.0,124.46,88.11
2017,6,4,5,45,372.0,48.5,3.7,11.5,114.0,183.1,139.92
2017,6,4,6,0,469.0,58.0,3.8,12.0,157.0,251.63,200.34
2017,6,4,6,15,531.0,65.0,3.85,12.0,205.5,312.63,255.17
2017,6,4,6,30,593.0,72.0,3.9,12.0,254.0,379.52,313.84
2017,6,4,6,45,639.0,77.0,3.95,12.5,305.5,441.12,366.2
2017,6,4,7,0,685.0,82.0,4.0,13.0,357.0,506.17,419.67
2017,6,4,7,15,716.0,86.5,4.05,13.5,408.5,564.22,465.92
2017,6,4,7,30,747.0,91.0,4.1,14.0,460.0,621.64,510.33
2017,6,4,7,45,770.0,95.0,4.15,14.5,509.5,675.48,549.93
2017,6,4,8,0,793.0,99.0,4.2,15.0,559.0,729.15,587.56
2017,6,4,8,15,811.0,102.0,4.2,15.0,606.5,777.2,621.29
2017,6,4,8,30,829.0,105.0,4.2,15.0,654.0,824.09,653.71
2017,6,4,8,45,842.0,108.5,4.25,15.5,697.5,865.73,680.86
2017,6,4,9,0,855.0,112.0,4.3,16.0,741.0,898.48,701.48
2017,6,4,9,15,866.5,114.0,4.3,16.0,780.5,932.48,723.86
2017,6,4,9,30,878.0,116.0,4.3,16.0,820.0,963.97,744.34
2017,6,4,9,45,890.0,116.0,4.3,16.5,855.0,991.09,760.36
2017,6,4,10,0,902.0,116.0,4.3,17.0,890.0,1015.33,774.31
2017,6,4,10,15,909.5,117.5,4.25,17.0,918.5,1033.62,785.34
2017,6,4,10,30,917.0,119.0,4.2,17.0,947.0,1048.58,794.19
2017,6,4,10,45,921.5,121.0,4.2,17.0,968.5,1057.58,799.44
2017,6,4,11,0,926.0,123.0,4.2,17.0,990.0,1063.04,802.45
2017,6,4,11,15,930.0,124.0,4.2,17.0,1004.5,1063.4,802.16
2017,6,4,11,30,934.0,125.0,4.2,17.0,1019.0,1060.18,799.63
2017,6,4,11,45,937.5,124.5,4.2,17.5,1026.5,1051.43,792.01
2017,6,4,12,0,941.0,124.0,4.2,18.0,1034.0,1039.2,782.21
2017,6,4,12,15,941.0,124.0,4.2,18.0,1032.5,1020.68,769.77
2017,6,4,12,30,941.0,124.0,4.2,18.0,1031.0,998.91,755.23
2017,6,4,12,45,939.0,124.5,4.2,18.0,1021.5,972.65,737.65
2017,6,4,13,0,937.0,125.0,4.2,18.0,1012.0,943.41,718.04
2017,6,4,13,15,933.5,124.0,4.25,18.0,995.5,908.65,694.81
2017,6,4,13,30,930.0,123.0,4.3,18.0,979.0,871.29,669.62
2017,6,4,13,45,927.5,120.5,4.35,18.0,955.5,830.88,642.16
2017,6,4,14,0,925.0,118.0,4.4,18.0,932.0,788.11,612.81
2017,6,4,14,15,918.5,116.5,4.4,17.5,901.5,741.3,580.41
2017,6,4,14,30,912.0,115.0,4.4,17.0,871.0,692.84,544.51
2017,6,4,14,45,904.0,112.5,4.45,17.0,834.5,641.16,504.38
2017,6,4,15,0,896.0,110.0,4.5,17.0,798.0,588.41,462.29
2017,6,4,15,15,884.5,108.0,4.5,16.5,756.0,533.54,417.97
2017,6,4,15,30,873.0,106.0,4.5,16.0,714.0,478.41,371.98
2017,6,4,15,45,857.5,103.0,4.5,16.0,667.5,416.74,318.9
2017,6,4,16,0,842.0,100.0,4.5,16.0,621.0,359.48,268.05
2017,6,4,16,15,822.0,97.0,4.4,15.5,571.5,302.02,216.81
2017,6,4,16,30,802.0,94.0,4.3,15.0,522.0,246.33,167.14
2017,6,4,16,45,775.5,90.0,4.25,15.0,470.0,190.78,119.53
2017,6,4,17,0,749.0,86.0,4.2,15.0,418.0,138.22,79.32
2017,6,4,17,15,713.0,81.0,4.05,14.5,365.5,82.49,46.4
2017,6,4,17,30,677.0,76.0,3.9,14.0,313.0,50.88,39.92
2017,6,4,17,45,623.5,70.5,3.75,13.5,261.5,49.03,38.41
2017,6,4,18,0,570.0,65.0,3.6,13.0,210.0,47.1,36.69
2017,6,4,18,15,492.5,57.0,3.35,12.5,162.0,42.85,32.73
2017,6,4,18,30,415.0,49.0,3.1,12.0,114.0,38.42,28.38
2017,6,4,18,45,288.0,37.0,2.9,11.5,75.0,29.82,19.91
2017,6,4,19,0,161.0,25.0,2.7,11.0,36.0,19.77,5.08
2017,6,4,19,15,80.5,12.5,2.65,11.0,18.0,11.91,0.0
2017,6,4,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,5,4,45,13.0,5.5,2.6,9.5,6.0,0.0,0.0
2017,6,5,5,0,26.0,11.0,2.9,10.0,12.0,14.38,0.0
2017,6,5,5,15,148.5,27.0,2.95,10.0,43.0,66.78,30.87
2017,6,5,5,30,271.0,43.0,3.0,10.0,74.0,127.93,91.39
2017,6,5,5,45,365.0,54.0,3.1,10.5,118.0,185.17,142.18
2017,6,5,6,0,459.0,65.0,3.2,11.0,162.0,254.84,203.56
2017,6,5,6,15,523.5,73.5,3.1,11.5,212.0,318.22,259.61
2017,6,5,6,30,588.0,82.0,3.0,12.0,262.0,387.71,319.27
2017,6,5,6,45,636.0,87.5,2.95,12.5,315.0,450.91,372.17
2017,6,5,7,0,684.0,93.0,2.9,13.0,368.0,517.69,426.08
2017,6,5,7,15,717.0,98.0,2.7,13.5,420.5,577.64,472.25
2017,6,5,7,30,750.0,103.0,2.5,14.0,473.0,638.99,517.59
2017,6,5,7,45,780.0,104.5,2.35,14.5,525.0,692.79,555.53
2017,6,5,8,0,810.0,106.0,2.2,15.0,577.0,749.51,592.87
2017,6,5,8,15,828.5,109.0,2.05,15.5,625.5,798.65,623.5
2017,6,5,8,30,847.0,112.0,1.9,16.0,674.0,846.59,652.36
2017,6,5,8,45,864.0,113.5,1.8,16.5,719.0,890.06,677.77
2017,6,5,9,0,881.0,115.0,1.7,17.0,764.0,924.72,696.63
2017,6,5,9,15,891.5,117.0,1.6,17.5,803.5,958.47,714.52
2017,6,5,9,30,902.0,119.0,1.5,18.0,843.0,989.56,730.26
2017,6,5,9,45,910.0,120.5,1.45,18.5,876.5,1014.86,742.76
2017,6,5,10,0,918.0,122.0,1.4,19.0,910.0,1037.06,753.2
2017,6,5,10,15,923.5,123.5,1.35,19.5,937.0,1053.52,759.99
2017,6,5,10,30,929.0,125.0,1.3,20.0,964.0,1066.56,764.69
2017,6,5,10,45,933.5,125.0,1.3,20.5,984.0,1073.54,766.67
2017,6,5,11,0,938.0,125.0,1.3,21.0,1004.0,1076.97,766.64
2017,6,5,11,15,940.0,125.5,1.3,21.5,1016.5,1074.81,763.33
2017,6,5,11,30,942.0,126.0,1.3,22.0,1029.0,1069.06,758.03
2017,6,5,11,45,942.5,126.5,1.35,22.5,1034.0,1058.28,750.73
2017,6,5,12,0,943.0,127.0,1.4,23.0,1039.0,1044.07,741.43
2017,6,5,12,15,942.0,127.0,1.5,23.0,1036.5,1024.58,731.16
2017,6,5,12,30,941.0,127.0,1.6,23.0,1034.0,1001.89,718.81
2017,6,5,12,45,929.5,132.5,1.75,23.5,1021.0,971.74,700.87
2017,6,5,13,0,918.0,138.0,1.9,24.0,1008.0,939.04,681.03
2017,6,5,13,15,913.5,137.0,2.05,23.5,990.5,904.01,661.9
2017,6,5,13,30,909.0,136.0,2.2,23.0,973.0,866.49,640.6
2017,6,5,13,45,901.5,136.0,2.35,23.0,947.5,825.24,615.03
2017,6,5,14,0,894.0,136.0,2.5,23.0,922.0,782.05,587.63
2017,6,5,14,15,886.0,134.0,2.6,22.5,891.0,735.03,556.58
2017,6,5,14,30,878.0,132.0,2.7,22.0,860.0,686.56,522.81
2017,6,5,14,45,866.5,130.0,2.8,22.0,823.0,634.77,484.51
2017,6,5,15,0,855.0,128.0,2.9,22.0,786.0,580.37,443.15
2017,6,5,15,15,842.0,125.5,2.95,21.5,744.0,525.71,400.89
2017,6,5,15,30,829.0,123.0,3.0,21.0,702.0,471.1,357.15
2017,6,5,15,45,812.0,119.5,3.05,21.0,655.5,414.38,309.8
2017,6,5,16,0,795.0,116.0,3.1,21.0,609.0,358.66,262.07
2017,6,5,16,15,773.0,112.5,3.1,20.5,560.0,302.84,214.04
2017,6,5,16,30,751.0,109.0,3.1,20.0,511.0,244.3,163.89
2017,6,5,16,45,721.0,104.5,3.1,19.5,459.0,190.25,119.15
2017,6,5,17,0,691.0,100.0,3.1,19.0,407.0,139.59,81.35
2017,6,5,17,15,652.5,94.0,3.0,18.0,355.5,90.98,53.89
2017,6,5,17,30,614.0,88.0,2.9,17.0,304.0,60.07,47.51
2017,6,5,17,45,557.5,81.0,2.8,16.5,253.0,57.46,45.38
2017,6,5,18,0,501.0,74.0,2.7,16.0,202.0,54.72,42.97
2017,6,5,18,15,422.5,64.0,2.45,15.0,155.5,49.02,37.85
2017,6,5,18,30,344.0,54.0,2.2,14.0,109.0,41.25,30.64
2017,6,5,18,45,231.5,40.0,1.95,13.5,71.5,31.09,20.88
2017,6,5,19,0,119.0,26.0,1.7,13.0,34.0,20.54,6.15
2017,6,5,19,15,59.5,13.0,1.7,12.5,17.0,12.39,0.0
2017,6,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,6,4,45,14.0,5.5,2.1,9.5,5.5,0.0,0.0
2017,6,6,5,0,28.0,11.0,2.3,10.0,11.0,14.67,0.0
2017,6,6,5,15,147.5,26.0,2.4,10.5,41.5,65.39,30.46
2017,6,6,5,30,267.0,41.0,2.5,11.0,72.0,124.4,88.33
2017,6,6,5,45,361.0,52.0,2.7,11.5,116.0,181.41,138.58
2017,6,6,6,0,455.0,63.0,2.9,12.0,160.0,251.13,199.7
2017,6,6,6,15,519.0,71.0,2.95,12.0,209.0,313.43,255.15
2017,6,6,6,30,583.0,79.0,3.0,12.0,258.0,381.8,314.54
2017,6,6,6,45,627.0,85.5,3.05,12.5,310.0,443.59,366.53
2017,6,6,7,0,671.0,92.0,3.1,13.0,362.0,508.63,419.43
2017,6,6,7,15,704.0,97.0,3.1,13.5,414.0,567.92,465.98
2017,6,6,7,30,737.0,102.0,3.1,14.0,466.0,628.64,512.13
2017,6,6,7,45,760.0,106.5,3.15,14.5,516.0,682.66,551.86
2017,6,6,8,0,783.0,111.0,3.2,15.0,566.0,733.99,587.2
2017,6,6,8,15,801.5,114.5,3.2,15.5,614.0,782.67,619.66
2017,6,6,8,30,820.0,118.0,3.2,16.0,662.0,830.22,650.71
2017,6,6,8,45,833.0,121.5,3.25,16.5,705.5,871.58,677.14
2017,6,6,9,0,846.0,125.0,3.3,17.0,749.0,910.92,701.86
2017,6,6,9,15,857.5,127.5,3.3,17.0,788.0,945.52,724.06
2017,6,6,9,30,869.0,130.0,3.3,17.0,827.0,969.64,738.98
2017,6,6,9,45,867.5,138.0,3.35,17.5,858.0,1000.32,757.41
2017,6,6,10,0,866.0,146.0,3.4,18.0,889.0,1019.62,768.0
2017,6,6,10,15,872.5,147.5,3.45,18.0,916.0,1027.31,772.41
2017,6,6,10,30,879.0,149.0,3.5,18.0,943.0,1040.74,780.89
2017,6,6,10,45,884.0,150.0,3.55,18.5,963.5,1048.83,784.36
2017,6,6,11,0,889.0,151.0,3.6,19.0,984.0,1053.53,785.72
2017,6,6,11,15,891.5,151.5,3.65,19.0,997.0,1051.79,784.43
2017,6,6,11,30,894.0,152.0,3.7,19.0,1010.0,1046.63,781.05
2017,6,6,11,45,896.0,152.0,3.75,19.0,1015.5,1037.13,774.89
2017,6,6,12,0,898.0,152.0,3.8,19.0,1021.0,1024.34,766.65
2017,6,6,12,15,897.5,152.0,3.85,19.0,1019.0,1005.95,754.72
2017,6,6,12,30,897.0,152.0,3.9,19.0,1017.0,984.51,740.81
2017,6,6,12,45,895.5,150.5,3.95,19.0,1007.5,957.82,723.33
2017,6,6,13,0,894.0,149.0,4.0,19.0,998.0,928.32,703.9
2017,6,6,13,15,890.5,148.0,4.0,19.0,981.0,894.87,681.39
2017,6,6,13,30,887.0,147.0,4.0,19.0,964.0,858.94,657.07
2017,6,6,13,45,882.5,145.0,4.05,19.0,940.0,819.02,630.0
2017,6,6,14,0,878.0,143.0,4.1,19.0,916.0,777.01,601.21
2017,6,6,14,15,870.0,141.0,4.1,18.5,885.5,730.69,568.41
2017,6,6,14,30,862.0,139.0,4.1,18.0,855.0,682.68,533.14
2017,6,6,14,45,852.5,136.0,4.1,18.0,818.5,631.2,493.38
2017,6,6,15,0,843.0,133.0,4.1,18.0,782.0,578.97,452.02
2017,6,6,15,15,830.0,130.5,4.0,17.5,740.5,524.93,408.73
2017,6,6,15,30,817.0,128.0,3.9,17.0,699.0,470.96,364.18
2017,6,6,15,45,800.5,124.0,3.85,17.0,653.0,414.66,316.02
2017,6,6,16,0,784.0,120.0,3.8,17.0,607.0,359.32,267.59
2017,6,6,16,15,761.5,116.0,3.75,16.5,557.5,299.12,215.25
2017,6,6,16,30,739.0,112.0,3.7,16.0,508.0,245.0,167.77
2017,6,6,16,45,709.5,107.5,3.65,15.5,457.0,191.7,122.83
2017,6,6,17,0,680.0,103.0,3.6,15.0,406.0,141.75,84.81
2017,6,6,17,15,640.5,97.0,3.55,14.5,354.5,93.7,56.89
2017,6,6,17,30,601.0,91.0,3.5,14.0,303.0,62.36,50.13
2017,6,6,17,45,545.5,83.0,3.45,13.5,252.5,59.02,47.33
2017,6,6,18,0,490.0,75.0,3.4,13.0,202.0,55.47,44.18
2017,6,6,18,15,411.0,65.0,3.2,12.5,155.5,48.54,37.82
2017,6,6,18,30,332.0,55.0,3.0,12.0,109.0,41.98,31.56
2017,6,6,18,45,221.5,40.5,2.85,11.5,71.5,31.45,21.43
2017,6,6,19,0,111.0,26.0,2.7,11.0,34.0,21.48,7.44
2017,6,6,19,15,55.5,13.0,2.65,11.0,17.0,12.39,0.0
2017,6,6,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,7,4,45,10.5,5.0,2.6,9.5,5.0,0.0,0.0
2017,6,7,5,0,21.0,10.0,2.8,10.0,10.0,12.67,0.0
2017,6,7,5,15,126.5,26.0,2.9,10.0,39.5,61.05,28.83
2017,6,7,5,30,232.0,42.0,3.0,10.0,69.0,116.25,83.16
2017,6,7,5,45,322.0,53.5,3.15,10.5,111.0,170.56,131.07
2017,6,7,6,0,412.0,65.0,3.3,11.0,153.0,234.94,187.83
2017,6,7,6,15,475.0,74.0,3.3,11.5,200.5,297.47,243.09
2017,6,7,6,30,538.0,83.0,3.3,12.0,248.0,364.12,300.59
2017,6,7,6,45,583.5,89.0,3.35,12.5,298.5,423.9,351.11
2017,6,7,7,0,629.0,95.0,3.4,13.0,349.0,487.11,402.84
2017,6,7,7,15,662.0,100.5,3.4,13.5,399.5,544.95,448.61
2017,6,7,7,30,695.0,106.0,3.4,14.0,450.0,604.32,494.13
2017,6,7,7,45,699.0,111.5,3.4,14.5,488.5,643.96,523.07
2017,6,7,8,0,703.0,117.0,3.4,15.0,527.0,682.01,549.47
2017,6,7,8,15,568.0,182.0,3.45,15.0,530.5,666.95,534.55
2017,6,7,8,30,433.0,247.0,3.5,15.0,534.0,644.2,513.01
2017,6,7,8,45,463.5,252.0,3.55,15.5,577.5,689.92,545.92
2017,6,7,9,0,494.0,257.0,3.6,16.0,621.0,735.81,578.0
2017,6,7,9,15,456.0,289.0,3.65,16.5,639.0,746.7,582.26
2017,6,7,9,30,418.0,321.0,3.7,17.0,657.0,753.53,583.78
2017,6,7,9,45,418.5,335.5,3.75,17.5,683.5,775.84,597.69
2017,6,7,10,0,419.0,350.0,3.8,18.0,710.0,796.24,610.05
2017,6,7,10,15,426.0,360.0,3.8,18.0,735.5,816.54,623.5
2017,6,7,10,30,433.0,370.0,3.8,18.0,761.0,834.96,635.61
2017,6,7,10,45,322.0,419.0,3.8,18.5,714.0,763.56,580.04
2017,6,7,11,0,211.0,468.0,3.8,19.0,667.0,689.16,522.38
2017,6,7,11,15,316.0,438.0,3.7,18.5,739.5,769.84,583.72
2017,6,7,11,30,421.0,408.0,3.6,18.0,812.0,845.54,639.56
2017,6,7,11,45,638.5,284.5,3.5,18.0,901.0,929.55,703.52
2017,6,7,12,0,856.0,161.0,3.4,18.0,990.0,992.11,745.87
2017,6,7,12,15,855.5,161.0,3.35,18.0,988.0,974.44,733.02
2017,6,7,12,30,855.0,161.0,3.3,18.0,986.0,953.88,718.98
2017,6,7,12,45,821.0,181.5,3.25,18.0,967.5,926.28,700.22
2017,6,7,13,0,787.0,202.0,3.2,18.0,949.0,889.82,675.4
2017,6,7,13,15,516.0,327.5,3.15,17.5,813.5,753.29,575.82
2017,6,7,13,30,245.0,453.0,3.1,17.0,678.0,624.3,477.49
2017,6,7,13,45,400.5,386.5,3.1,17.0,744.0,669.85,515.33
2017,6,7,14,0,556.0,320.0,3.1,17.0,810.0,703.93,542.8
2017,6,7,14,15,429.0,351.0,3.15,17.0,721.5,615.11,475.66
2017,6,7,14,30,302.0,382.0,3.2,17.0,633.0,537.15,416.27
2017,6,7,14,45,333.5,354.5,3.25,17.0,621.0,513.29,399.17
2017,6,7,15,0,365.0,327.0,3.3,17.0,609.0,486.23,378.72
2017,6,7,15,15,247.0,325.0,3.25,16.5,511.5,403.08,314.88
2017,6,7,15,30,129.0,323.0,3.2,16.0,414.0,335.53,263.07
2017,6,7,15,45,185.5,297.0,3.2,16.0,418.0,325.3,254.39
2017,6,7,16,0,242.0,271.0,3.2,16.0,422.0,304.29,235.96
2017,6,7,16,15,296.0,238.0,3.1,15.5,407.5,275.48,210.58
2017,6,7,16,30,350.0,205.0,3.0,15.0,393.0,241.01,179.63
2017,6,7,16,45,226.5,194.5,2.95,15.0,312.0,189.1,141.7
2017,6,7,17,0,103.0,184.0,2.9,15.0,231.0,157.1,121.57
2017,6,7,17,15,91.5,163.5,2.8,14.5,201.0,137.41,107.81
2017,6,7,17,30,80.0,143.0,2.7,14.0,171.0,115.8,97.21
2017,6,7,17,45,70.5,120.5,2.65,14.0,142.5,99.02,82.59
2017,6,7,18,0,61.0,98.0,2.6,14.0,114.0,81.87,67.38
2017,6,7,18,15,44.5,77.5,2.35,13.5,87.5,65.72,52.87
2017,6,7,18,30,28.0,57.0,2.1,13.0,61.0,49.28,37.86
2017,6,7,18,45,14.0,38.0,1.9,13.0,40.0,33.62,23.2
2017,6,7,19,0,0.0,19.0,1.7,13.0,19.0,17.64,5.49
2017,6,7,19,15,0.0,9.5,1.6,13.0,9.5,9.05,0.0
2017,6,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,2.0,1.25,11.5,2.0,0.0,0.0
2017,6,8,5,0,0.0,4.0,1.3,12.0,4.0,3.81,0.0
2017,6,8,5,15,0.0,15.5,1.35,12.0,15.5,14.38,3.38
2017,6,8,5,30,0.0,27.0,1.4,12.0,27.0,25.07,15.09
2017,6,8,5,45,0.0,43.0,1.5,12.5,43.0,40.48,28.7
2017,6,8,6,0,0.0,59.0,1.6,13.0,59.0,56.02,42.27
2017,6,8,6,15,0.0,77.5,1.65,13.0,77.5,74.11,57.92
2017,6,8,6,30,0.0,96.0,1.7,13.0,96.0,92.15,73.27
2017,6,8,6,45,2.0,114.5,1.75,13.5,115.5,111.21,89.08
2017,6,8,7,0,4.0,133.0,1.8,14.0,135.0,130.46,104.74
2017,6,8,7,15,6.0,148.5,1.85,14.0,151.5,146.77,117.95
2017,6,8,7,30,8.0,164.0,1.9,14.0,168.0,163.29,131.16
2017,6,8,7,45,11.5,182.0,1.95,14.5,188.5,183.61,147.1
2017,6,8,8,0,15.0,200.0,2.0,15.0,209.0,204.21,163.04
2017,6,8,8,15,32.5,237.5,2.05,15.0,259.0,265.96,212.24
2017,6,8,8,30,50.0,275.0,2.1,15.0,309.0,320.82,255.0
2017,6,8,8,45,85.5,309.5,2.15,15.0,371.5,389.03,307.96
2017,6,8,9,0,121.0,344.0,2.2,15.0,434.0,470.83,369.93
2017,6,8,9,15,80.5,338.5,2.2,15.0,400.0,417.05,327.01
2017,6,8,9,30,40.0,333.0,2.2,15.0,366.0,373.18,291.89
2017,6,8,9,45,62.0,368.5,2.25,15.5,421.0,431.31,335.76
2017,6,8,10,0,84.0,404.0,2.3,16.0,476.0,489.74,378.49
2017,6,8,10,15,83.5,417.0,2.25,16.0,491.0,502.09,386.5
2017,6,8,10,30,83.0,430.0,2.2,16.0,506.0,513.97,394.43
2017,6,8,10,45,49.5,366.0,2.2,16.0,412.0,412.73,318.42
2017,6,8,11,0,16.0,302.0,2.2,16.0,318.0,303.91,235.33
2017,6,8,11,15,34.5,368.5,2.15,16.0,402.0,397.17,306.66
2017,6,8,11,30,53.0,435.0,2.1,16.0,486.0,480.63,368.07
2017,6,8,11,45,58.0,434.0,2.1,16.5,490.0,481.7,367.74
2017,6,8,12,0,63.0,433.0,2.1,17.0,494.0,482.32,367.62
2017,6,8,12,15,36.0,313.5,2.1,17.0,348.5,336.22,258.89
2017,6,8,12,30,9.0,194.0,2.1,17.0,203.0,190.62,146.9
2017,6,8,12,45,13.0,250.0,2.1,17.5,262.5,246.48,190.46
2017,6,8,13,0,17.0,306.0,2.1,18.0,322.0,301.69,232.19
2017,6,8,13,15,45.5,370.5,2.1,18.0,412.5,387.34,297.28
2017,6,8,13,30,74.0,435.0,2.1,18.0,503.0,466.22,355.75
2017,6,8,13,45,56.5,402.5,2.15,18.0,453.5,417.06,319.1
2017,6,8,14,0,39.0,370.0,2.2,18.0,404.0,369.73,284.05
2017,6,8,14,15,23.0,285.0,2.2,18.0,305.5,278.25,215.0
2017,6,8,14,30,7.0,200.0,2.2,18.0,207.0,189.75,146.65
2017,6,8,14,45,5.0,181.5,2.25,18.0,186.0,170.99,132.3
2017,6,8,15,0,3.0,163.0,2.3,18.0,165.0,152.51,117.91
2017,6,8,15,15,17.5,218.5,2.3,18.0,231.0,208.78,162.79
2017,6,8,15,30,32.0,274.0,2.3,18.0,297.0,256.63,200.28
2017,6,8,15,45,97.0,277.0,2.3,18.0,339.0,279.55,217.53
2017,6,8,16,0,162.0,280.0,2.3,18.0,381.0,289.69,223.81
2017,6,8,16,15,124.0,254.0,2.3,17.5,328.0,245.72,190.03
2017,6,8,16,30,86.0,228.0,2.3,17.0,275.0,211.65,164.45
2017,6,8,16,45,43.0,144.5,2.3,17.0,168.0,133.22,103.05
2017,6,8,17,0,0.0,61.0,2.3,17.0,61.0,56.73,42.09
2017,6,8,17,15,0.0,53.0,2.2,16.5,53.0,49.26,36.1
2017,6,8,17,30,0.0,45.0,2.1,16.0,45.0,41.8,31.58
2017,6,8,17,45,247.5,56.0,2.05,16.0,120.5,38.97,29.11
2017,6,8,18,0,495.0,67.0,2.0,16.0,196.0,48.26,37.3
2017,6,8,18,15,423.5,58.5,1.75,15.5,151.5,43.67,33.1
2017,6,8,18,30,352.0,50.0,1.5,15.0,107.0,38.85,28.49
2017,6,8,18,45,250.0,37.5,1.3,15.0,71.0,28.98,19.12
2017,6,8,19,0,148.0,25.0,1.1,15.0,35.0,19.64,7.11
2017,6,8,19,15,74.0,12.5,1.05,14.5,17.5,11.91,0.0
2017,6,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,9,4,45,36.5,5.5,1.6,12.0,6.5,0.0,0.0
2017,6,9,5,0,73.0,11.0,1.8,12.0,13.0,21.34,0.0
2017,6,9,5,15,201.0,23.0,1.9,12.0,43.0,73.73,34.84
2017,6,9,5,30,329.0,35.0,2.0,12.0,73.0,134.61,94.37
2017,6,9,5,45,421.5,43.0,2.15,12.5,116.5,192.09,145.3
2017,6,9,6,0,514.0,51.0,2.3,13.0,160.0,259.62,204.7
2017,6,9,6,15,570.5,57.0,2.4,13.0,208.0,319.18,258.05
2017,6,9,6,30,627.0,63.0,2.5,13.0,256.0,384.06,314.56
2017,6,9,6,45,320.0,101.5,2.65,13.5,200.5,292.71,241.66
2017,6,9,7,0,13.0,140.0,2.8,14.0,145.0,142.97,115.16
2017,6,9,7,15,6.5,127.0,2.85,14.0,129.5,125.09,100.12
2017,6,9,7,30,0.0,114.0,2.9,14.0,114.0,107.48,85.0
2017,6,9,7,45,0.0,102.5,3.0,14.5,102.5,95.98,75.02
2017,6,9,8,0,0.0,91.0,3.1,15.0,91.0,84.81,65.38
2017,6,9,8,15,0.0,117.5,3.15,15.0,117.5,110.28,86.19
2017,6,9,8,30,0.0,144.0,3.2,15.0,144.0,135.92,106.88
2017,6,9,8,45,0.0,130.0,3.3,15.5,130.0,122.22,95.22
2017,6,9,9,0,0.0,116.0,3.4,16.0,116.0,108.73,83.86
2017,6,9,9,15,4.5,168.0,3.45,16.0,172.0,163.03,127.75
2017,6,9,9,30,9.0,220.0,3.5,16.0,228.0,218.06,171.42
2017,6,9,9,45,7.5,200.0,3.6,16.5,207.0,196.98,154.0
2017,6,9,10,0,6.0,180.0,3.7,17.0,186.0,176.1,136.95
2017,6,9,10,15,78.0,314.5,3.75,17.0,385.5,389.84,305.83
2017,6,9,10,30,150.0,449.0,3.8,17.0,585.0,612.54,472.01
2017,6,9,10,45,89.0,408.5,3.85,17.5,489.5,496.08,382.48
2017,6,9,11,0,28.0,368.0,3.9,18.0,394.0,391.71,301.78
2017,6,9,11,15,28.5,375.0,3.95,18.0,402.0,397.69,306.49
2017,6,9,11,30,29.0,382.0,4.0,18.0,410.0,403.37,310.64
2017,6,9,11,45,29.5,385.5,4.05,18.0,414.0,405.24,311.97
2017,6,9,12,0,30.0,389.0,4.1,18.0,418.0,406.8,313.12
2017,6,9,12,15,21.5,322.0,4.2,18.0,343.0,330.69,255.48
2017,6,9,12,30,13.0,255.0,4.3,18.0,268.0,252.01,195.05
2017,6,9,12,45,14.5,275.5,4.4,18.0,290.0,271.89,210.74
2017,6,9,13,0,16.0,296.0,4.5,18.0,312.0,291.43,225.95
2017,6,9,13,15,46.0,366.5,4.55,18.0,409.5,384.02,297.82
2017,6,9,13,30,76.0,437.0,4.6,18.0,507.0,469.72,362.98
2017,6,9,13,45,60.5,409.0,4.65,18.0,464.0,426.12,329.85
2017,6,9,14,0,45.0,381.0,4.7,18.0,421.0,384.08,298.06
2017,6,9,14,15,197.5,374.5,4.7,17.5,540.5,478.29,374.1
2017,6,9,14,30,350.0,368.0,4.7,17.0,660.0,556.41,435.59
2017,6,9,14,45,324.5,357.5,4.75,17.0,619.0,511.0,400.36
2017,6,9,15,0,299.0,347.0,4.8,17.0,578.0,467.53,366.68
2017,6,9,15,15,162.5,306.0,4.75,16.5,431.0,349.51,275.22
2017,6,9,15,30,26.0,265.0,4.7,16.0,284.0,251.01,198.29
2017,6,9,15,45,226.5,247.0,4.7,15.5,390.0,297.2,233.8
2017,6,9,16,0,427.0,229.0,4.7,15.0,496.0,329.16,254.16
2017,6,9,16,15,346.0,225.5,4.65,14.5,431.0,280.4,214.78
2017,6,9,16,30,265.0,222.0,4.6,14.0,366.0,236.02,180.16
2017,6,9,16,45,507.5,151.5,4.55,14.0,392.5,197.25,137.15
2017,6,9,17,0,750.0,81.0,4.5,14.0,419.0,138.72,79.42
2017,6,9,17,15,716.0,76.5,4.4,13.5,367.0,88.49,49.56
2017,6,9,17,30,682.0,72.0,4.3,13.0,315.0,47.49,37.03
2017,6,9,17,45,638.0,66.0,4.25,12.5,265.0,45.1,35.04
2017,6,9,18,0,594.0,60.0,4.2,12.0,215.0,42.55,32.78
2017,6,9,18,15,523.0,52.5,4.0,11.5,167.5,38.53,29.04
2017,6,9,18,30,452.0,45.0,3.8,11.0,120.0,34.3,24.93
2017,6,9,18,45,335.5,35.0,3.6,11.0,80.5,27.48,18.18
2017,6,9,19,0,219.0,25.0,3.4,11.0,41.0,20.29,8.11
2017,6,9,19,15,109.5,12.5,3.45,11.0,20.5,11.91,0.0
2017,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,4,45,31.0,5.5,2.1,10.5,6.5,0.0,0.0
2017,6,10,5,0,62.0,11.0,2.2,11.0,13.0,19.68,0.0
2017,6,10,5,15,193.5,23.5,2.45,11.0,44.0,72.62,34.69
2017,6,10,5,30,325.0,36.0,2.7,11.0,75.0,134.39,94.74
2017,6,10,5,45,414.0,45.5,3.0,11.5,118.0,192.14,146.27
2017,6,10,6,0,503.0,55.0,3.3,12.0,161.0,259.62,206.12
2017,6,10,6,15,561.5,61.5,3.5,12.5,210.0,320.09,260.2
2017,6,10,6,30,620.0,68.0,3.7,13.0,259.0,386.06,317.58
2017,6,10,6,45,664.0,72.5,3.9,13.5,310.5,447.17,369.54
2017,6,10,7,0,708.0,77.0,4.1,14.0,362.0,509.91,421.29
2017,6,10,7,15,737.5,81.0,4.1,14.0,413.0,567.46,467.84
2017,6,10,7,30,767.0,85.0,4.1,14.0,464.0,626.05,513.89
2017,6,10,7,45,791.0,87.5,4.2,14.5,514.0,679.68,553.26
2017,6,10,8,0,815.0,90.0,4.3,15.0,564.0,733.21,591.08
2017,6,10,8,15,831.5,92.5,4.3,15.0,611.0,780.3,624.07
2017,6,10,8,30,848.0,95.0,4.3,15.0,658.0,820.35,651.49
2017,6,10,8,45,861.5,97.5,4.3,15.5,701.5,861.69,678.31
2017,6,10,9,0,875.0,100.0,4.3,16.0,745.0,901.03,703.3
2017,6,10,9,15,885.0,101.5,4.2,16.0,783.5,933.82,724.22
2017,6,10,9,30,895.0,103.0,4.1,16.0,822.0,963.99,743.21
2017,6,10,9,45,899.0,107.0,4.1,16.5,854.0,988.27,757.18
2017,6,10,10,0,903.0,111.0,4.1,17.0,886.0,1009.31,768.92
2017,6,10,10,15,909.0,112.0,4.1,17.0,913.0,1025.85,779.07
2017,6,10,10,30,915.0,113.0,4.1,17.0,940.0,1039.06,787.07
2017,6,10,10,45,920.5,113.0,4.15,17.0,961.0,1047.31,792.17
2017,6,10,11,0,926.0,113.0,4.2,17.0,982.0,1052.08,795.06
2017,6,10,11,15,928.5,113.5,4.25,17.0,995.0,1050.82,794.01
2017,6,10,11,30,931.0,114.0,4.3,17.0,1008.0,1046.03,790.74
2017,6,10,11,45,933.5,113.5,4.35,17.5,1014.5,1036.74,782.99
2017,6,10,12,0,936.0,113.0,4.4,18.0,1021.0,1024.02,773.29
2017,6,10,12,15,936.0,113.0,4.5,18.0,1019.5,1006.02,762.07
2017,6,10,12,30,936.0,113.0,4.6,18.0,1018.0,984.8,748.64
2017,6,10,12,45,929.5,116.0,4.7,18.0,1007.5,957.4,730.88
2017,6,10,13,0,923.0,119.0,4.8,18.0,997.0,927.24,711.11
2017,6,10,13,15,920.0,118.0,4.85,17.5,980.5,893.74,689.83
2017,6,10,13,30,917.0,117.0,4.9,17.0,964.0,857.64,666.45
2017,6,10,13,45,915.0,114.5,4.95,17.0,941.5,818.49,639.35
2017,6,10,14,0,913.0,112.0,5.0,17.0,919.0,776.98,610.28
2017,6,10,14,15,906.5,111.0,5.0,17.0,889.0,731.51,577.45
2017,6,10,14,30,900.0,110.0,5.0,17.0,859.0,684.4,541.03
2017,6,10,14,45,894.0,106.5,5.0,17.0,824.0,633.94,501.29
2017,6,10,15,0,888.0,103.0,5.0,17.0,789.0,582.25,459.57
2017,6,10,15,15,876.5,101.0,4.95,16.5,748.0,528.11,415.47
2017,6,10,15,30,865.0,99.0,4.9,16.0,707.0,473.73,369.8
2017,6,10,15,45,853.0,95.5,4.85,16.0,662.0,417.86,321.0
2017,6,10,16,0,841.0,92.0,4.8,16.0,617.0,362.29,271.32
2017,6,10,16,15,821.5,89.0,4.7,15.5,568.0,300.44,216.51
2017,6,10,16,30,802.0,86.0,4.6,15.0,519.0,245.03,166.83
2017,6,10,16,45,779.0,81.5,4.6,15.0,469.0,189.71,118.76
2017,6,10,17,0,756.0,77.0,4.6,15.0,419.0,136.92,77.27
2017,6,10,17,15,722.0,73.0,4.45,14.5,367.0,86.74,47.35
2017,6,10,17,30,688.0,69.0,4.3,14.0,315.0,49.84,38.98
2017,6,10,17,45,640.5,63.5,4.2,14.0,264.5,43.1,33.03
2017,6,10,18,0,593.0,58.0,4.1,14.0,214.0,40.85,30.99
2017,6,10,18,15,522.5,51.5,3.9,13.5,167.0,37.6,27.97
2017,6,10,18,30,452.0,45.0,3.7,13.0,120.0,34.23,24.66
2017,6,10,18,45,337.5,35.0,3.5,12.5,80.5,27.41,18.03
2017,6,10,19,0,223.0,25.0,3.3,12.0,41.0,20.22,8.35
2017,6,10,19,15,111.5,12.5,3.25,12.0,20.5,11.91,0.0
2017,6,10,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,11,4,45,32.5,6.0,3.65,10.5,6.5,0.0,0.0
2017,6,11,5,0,65.0,12.0,3.8,11.0,13.0,21.05,0.0
2017,6,11,5,15,201.0,24.5,3.95,11.0,44.5,75.01,36.07
2017,6,11,5,30,337.0,37.0,4.1,11.0,76.0,138.29,97.63
2017,6,11,5,45,433.0,45.0,4.3,11.5,120.5,197.36,150.39
2017,6,11,6,0,529.0,53.0,4.5,12.0,165.0,266.78,212.18
2017,6,11,6,15,587.0,59.0,4.5,12.0,214.5,327.79,267.59
2017,6,11,6,30,645.0,65.0,4.5,12.0,264.0,394.23,326.34
2017,6,11,6,45,686.5,69.5,4.55,12.5,315.5,455.23,378.61
2017,6,11,7,0,728.0,74.0,4.6,13.0,367.0,517.78,430.5
2017,6,11,7,15,756.5,78.0,4.6,13.0,418.5,575.6,477.71
2017,6,11,7,30,785.0,82.0,4.6,13.0,470.0,634.36,524.33
2017,6,11,7,45,805.0,85.5,4.6,13.5,519.5,687.02,562.76
2017,6,11,8,0,825.0,89.0,4.6,14.0,569.0,739.21,599.38
2017,6,11,8,15,841.5,91.5,4.55,14.0,616.5,781.3,628.63
2017,6,11,8,30,858.0,94.0,4.5,14.0,664.0,827.15,660.29
2017,6,11,8,45,870.5,96.5,4.45,14.5,707.0,867.97,686.51
2017,6,11,9,0,883.0,99.0,4.4,15.0,750.0,906.71,710.82
2017,6,11,9,15,893.0,101.0,4.4,15.0,789.0,940.29,732.94
2017,6,11,9,30,903.0,103.0,4.4,15.0,828.0,971.22,753.12
2017,6,11,9,45,911.0,104.0,4.45,15.0,861.5,996.31,769.63
2017,6,11,10,0,919.0,105.0,4.5,15.0,895.0,1018.33,784.09
2017,6,11,10,15,924.5,106.0,4.55,15.0,921.5,1034.66,794.7
2017,6,11,10,30,930.0,107.0,4.6,15.0,948.0,1047.6,803.12
2017,6,11,10,45,932.0,109.0,4.65,15.5,967.5,1054.58,806.0
2017,6,11,11,0,934.0,111.0,4.7,16.0,987.0,1057.98,806.58
2017,6,11,11,15,935.5,111.5,4.75,16.0,999.5,1055.77,805.03
2017,6,11,11,30,937.0,112.0,4.8,16.0,1012.0,1050.0,801.19
2017,6,11,11,45,935.0,114.0,4.9,16.0,1016.0,1038.77,794.16
2017,6,11,12,0,933.0,116.0,5.0,16.0,1020.0,1024.14,784.86
2017,6,11,12,15,932.0,115.5,5.0,15.5,1018.0,1004.79,772.99
2017,6,11,12,30,931.0,115.0,5.0,15.0,1016.0,982.28,758.93
2017,6,11,12,45,916.5,123.0,5.05,15.0,1003.0,952.48,738.64
2017,6,11,13,0,902.0,131.0,5.1,15.0,990.0,920.27,716.58
2017,6,11,13,15,898.5,130.5,5.05,15.0,973.5,887.44,693.33
2017,6,11,13,30,895.0,130.0,5.0,15.0,957.0,852.09,668.21
2017,6,11,13,45,890.5,128.0,5.0,15.0,933.5,812.25,640.0
2017,6,11,14,0,886.0,126.0,5.0,15.0,910.0,770.3,610.06
2017,6,11,14,15,878.5,124.5,4.95,15.0,880.0,724.79,576.17
2017,6,11,14,30,871.0,123.0,4.9,15.0,850.0,677.79,539.42
2017,6,11,14,45,859.0,122.5,4.85,15.0,813.5,627.68,499.49
2017,6,11,15,0,847.0,122.0,4.8,15.0,777.0,574.79,456.55
2017,6,11,15,15,649.0,190.0,4.7,14.5,676.0,487.24,385.85
2017,6,11,15,30,451.0,258.0,4.6,14.0,575.0,419.14,330.78
2017,6,11,15,45,618.0,185.5,4.55,14.0,590.0,395.89,308.4
2017,6,11,16,0,785.0,113.0,4.5,14.0,605.0,357.6,270.57
2017,6,11,16,15,764.0,109.5,4.4,14.0,557.0,302.71,221.08
2017,6,11,16,30,743.0,106.0,4.3,14.0,509.0,245.19,169.73
2017,6,11,16,45,574.0,129.0,4.2,14.0,422.5,191.06,129.12
2017,6,11,17,0,405.0,152.0,4.1,14.0,336.0,155.21,107.64
2017,6,11,17,15,389.0,134.5,3.95,13.5,293.5,114.47,80.24
2017,6,11,17,30,373.0,117.0,3.8,13.0,251.0,81.17,67.04
2017,6,11,17,45,324.5,106.5,3.65,13.0,210.0,75.74,62.32
2017,6,11,18,0,276.0,96.0,3.5,13.0,169.0,73.86,60.58
2017,6,11,18,15,314.0,75.5,3.05,12.5,141.5,56.26,44.74
2017,6,11,18,30,352.0,55.0,2.6,12.0,114.0,41.8,31.5
2017,6,11,18,45,236.0,42.0,2.2,11.5,76.0,32.5,22.57
2017,6,11,19,0,120.0,29.0,1.8,11.0,38.0,23.85,11.3
2017,6,11,19,15,60.0,14.5,1.65,11.0,19.0,13.82,0.0
2017,6,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,12,4,45,9.0,5.5,1.85,11.0,5.5,0.0,0.0
2017,6,12,5,0,18.0,11.0,2.0,11.0,11.0,13.14,0.0
2017,6,12,5,15,118.0,27.5,2.2,11.0,40.0,60.73,29.53
2017,6,12,5,30,218.0,44.0,2.4,11.0,69.0,114.1,81.49
2017,6,12,5,45,320.5,54.5,2.6,11.5,112.0,170.19,130.12
2017,6,12,6,0,423.0,65.0,2.8,12.0,155.0,239.69,190.54
2017,6,12,6,15,211.5,50.5,2.8,12.0,95.5,153.61,124.53
2017,6,12,6,30,0.0,36.0,2.8,12.0,36.0,33.42,23.24
2017,6,12,6,45,0.0,43.5,2.85,12.5,43.5,40.4,29.21
2017,6,12,7,0,0.0,51.0,2.9,13.0,51.0,47.4,35.04
2017,6,12,7,15,0.0,99.5,2.85,13.0,99.5,93.51,73.97
2017,6,12,7,30,0.0,148.0,2.8,13.0,148.0,141.5,113.71
2017,6,12,7,45,0.0,134.5,2.8,13.5,134.5,127.39,101.36
2017,6,12,8,0,0.0,121.0,2.8,14.0,121.0,113.82,89.65
2017,6,12,8,15,15.0,188.0,2.75,14.0,198.0,191.79,153.65
2017,6,12,8,30,30.0,255.0,2.7,14.0,275.0,282.34,225.86
2017,6,12,8,45,112.0,299.5,2.7,14.5,381.0,412.22,328.43
2017,6,12,9,0,194.0,344.0,2.7,15.0,487.0,535.77,422.18
2017,6,12,9,15,105.0,307.0,2.7,15.0,385.5,417.53,329.22
2017,6,12,9,30,16.0,270.0,2.7,15.0,284.0,274.19,215.43
2017,6,12,9,45,15.0,268.5,2.75,15.5,282.0,271.53,213.04
2017,6,12,10,0,14.0,267.0,2.8,16.0,280.0,268.86,210.26
2017,6,12,10,15,14.5,273.0,2.85,16.0,286.5,275.03,214.83
2017,6,12,10,30,15.0,279.0,2.9,16.0,293.0,281.15,219.36
2017,6,12,10,45,181.5,354.0,2.95,16.5,524.5,543.91,423.19
2017,6,12,11,0,348.0,429.0,3.0,17.0,756.0,796.76,605.13
2017,6,12,11,15,341.5,439.0,3.1,17.0,763.5,796.1,602.52
2017,6,12,11,30,335.0,449.0,3.2,17.0,771.0,793.75,600.74
2017,6,12,11,45,618.0,295.0,3.3,17.5,893.0,919.54,696.48
2017,6,12,12,0,901.0,141.0,3.4,18.0,1015.0,1017.3,762.84
2017,6,12,12,15,901.0,141.0,3.45,18.0,1013.5,999.74,750.56
2017,6,12,12,30,901.0,141.0,3.5,18.0,1012.0,979.11,737.24
2017,6,12,12,45,890.5,146.0,3.55,18.0,1000.5,950.56,718.55
2017,6,12,13,0,880.0,151.0,3.6,18.0,989.0,919.57,698.16
2017,6,12,13,15,676.0,263.0,3.65,18.0,900.0,829.28,634.44
2017,6,12,13,30,472.0,375.0,3.7,18.0,811.0,739.31,565.65
2017,6,12,13,45,668.0,260.0,3.8,18.0,860.5,764.04,589.45
2017,6,12,14,0,864.0,145.0,3.9,18.0,910.0,771.49,598.95
2017,6,12,14,15,856.5,143.0,4.0,17.5,880.0,727.03,567.5
2017,6,12,14,30,849.0,141.0,4.1,17.0,850.0,679.67,532.96
2017,6,12,14,45,840.0,138.0,4.2,17.0,814.5,629.35,494.23
2017,6,12,15,0,831.0,135.0,4.3,17.0,779.0,578.24,453.92
2017,6,12,15,15,818.0,132.5,4.3,16.5,738.5,525.0,411.32
2017,6,12,15,30,805.0,130.0,4.3,16.0,698.0,471.85,367.42
2017,6,12,15,45,790.0,126.0,4.3,16.0,653.0,416.92,320.23
2017,6,12,16,0,775.0,122.0,4.3,16.0,608.0,362.79,272.59
2017,6,12,16,15,753.0,118.0,4.2,15.5,559.5,303.26,220.51
2017,6,12,16,30,731.0,114.0,4.1,15.0,511.0,249.78,173.21
2017,6,12,16,45,703.5,109.0,4.1,15.0,461.0,196.82,127.77
2017,6,12,17,0,676.0,104.0,4.1,15.0,411.0,146.97,88.78
2017,6,12,17,15,637.5,98.0,3.95,14.5,359.5,99.05,59.49
2017,6,12,17,30,599.0,92.0,3.8,14.0,308.0,62.6,50.32
2017,6,12,17,45,545.0,84.5,3.65,13.5,258.0,59.71,47.94
2017,6,12,18,0,491.0,77.0,3.5,13.0,208.0,56.64,45.25
2017,6,12,18,15,415.5,67.0,3.1,12.5,161.5,49.83,39.04
2017,6,12,18,30,340.0,57.0,2.7,12.0,115.0,43.33,32.87
2017,6,12,18,45,236.5,43.0,2.3,12.0,77.0,33.28,23.22
2017,6,12,19,0,133.0,29.0,1.9,12.0,39.0,22.82,10.79
2017,6,12,19,15,66.5,14.5,1.7,11.5,19.5,13.82,0.0
2017,6,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
