Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,13,4,45,8.5,5.0,1.4,9.5,5.5,0.0,0.0
2017,6,13,5,0,17.0,10.0,1.5,10.0,11.0,12.03,0.0
2017,6,13,5,15,118.5,26.5,1.7,10.5,39.5,59.55,28.82
2017,6,13,5,30,220.0,43.0,1.9,11.0,68.0,113.31,80.74
2017,6,13,5,45,317.5,54.0,2.1,11.5,110.5,168.45,128.61
2017,6,13,6,0,415.0,65.0,2.3,12.0,153.0,234.49,186.1
2017,6,13,6,15,478.5,73.0,2.3,12.5,200.5,296.13,240.09
2017,6,13,6,30,542.0,81.0,2.3,13.0,248.0,361.88,296.24
2017,6,13,6,45,594.5,85.5,2.3,13.5,299.5,423.72,347.74
2017,6,13,7,0,647.0,90.0,2.3,14.0,351.0,489.64,400.82
2017,6,13,7,15,679.5,95.0,2.25,14.0,401.5,547.32,446.3
2017,6,13,7,30,712.0,100.0,2.2,14.0,452.0,606.47,491.52
2017,6,13,7,45,741.0,102.5,2.2,14.5,502.5,659.12,529.89
2017,6,13,8,0,770.0,105.0,2.2,15.0,553.0,714.51,567.65
2017,6,13,8,15,788.5,108.0,2.2,15.5,599.5,762.13,598.89
2017,6,13,8,30,807.0,111.0,2.2,16.0,646.0,808.7,628.81
2017,6,13,8,45,824.0,112.5,2.2,16.5,690.0,850.97,655.18
2017,6,13,9,0,841.0,114.0,2.2,17.0,734.0,891.53,679.99
2017,6,13,9,15,852.0,116.5,2.2,17.5,772.5,918.58,695.28
2017,6,13,9,30,863.0,119.0,2.2,18.0,811.0,950.0,713.51
2017,6,13,9,45,876.5,117.5,2.2,18.5,845.5,976.91,728.53
2017,6,13,10,0,890.0,116.0,2.2,19.0,880.0,1001.1,741.71
2017,6,13,10,15,896.0,117.5,2.25,19.0,907.0,1018.08,752.17
2017,6,13,10,30,902.0,119.0,2.3,19.0,934.0,1031.78,760.65
2017,6,13,10,45,908.0,118.5,2.35,19.5,955.0,1040.04,764.28
2017,6,13,11,0,914.0,118.0,2.4,20.0,976.0,1044.88,765.85
2017,6,13,11,15,917.0,118.5,2.45,20.0,989.5,1044.24,765.48
2017,6,13,11,30,920.0,119.0,2.5,20.0,1003.0,1040.12,763.01
2017,6,13,11,45,923.0,118.0,2.6,20.5,1009.5,1031.05,756.54
2017,6,13,12,0,926.0,117.0,2.7,21.0,1016.0,1018.58,747.95
2017,6,13,12,15,925.5,117.0,2.8,21.0,1014.0,1000.4,737.11
2017,6,13,12,30,925.0,117.0,2.9,21.0,1012.0,979.06,724.19
2017,6,13,12,45,924.0,116.5,3.0,21.0,1003.5,953.72,708.56
2017,6,13,13,0,923.0,116.0,3.1,21.0,995.0,925.43,690.86
2017,6,13,13,15,919.5,115.0,3.2,21.0,978.5,891.69,669.32
2017,6,13,13,30,916.0,114.0,3.3,21.0,962.0,855.38,645.82
2017,6,13,13,45,911.0,113.0,3.4,21.0,938.5,815.49,619.57
2017,6,13,14,0,906.0,112.0,3.5,21.0,915.0,773.45,591.49
2017,6,13,14,15,899.0,111.0,3.55,21.0,885.0,728.08,560.2
2017,6,13,14,30,892.0,110.0,3.6,21.0,855.0,681.11,525.36
2017,6,13,14,45,882.0,108.5,3.65,21.0,819.0,630.53,486.96
2017,6,13,15,0,872.0,107.0,3.7,21.0,783.0,579.08,446.85
2017,6,13,15,15,860.0,105.0,3.75,20.5,742.5,525.58,404.81
2017,6,13,15,30,848.0,103.0,3.8,20.0,702.0,471.89,361.18
2017,6,13,15,45,831.0,101.0,3.85,20.0,656.5,412.08,310.93
2017,6,13,16,0,814.0,99.0,3.9,20.0,611.0,356.89,263.01
2017,6,13,16,15,794.5,96.0,3.85,19.5,563.0,301.31,214.44
2017,6,13,16,30,775.0,93.0,3.8,19.0,515.0,247.42,167.13
2017,6,13,16,45,747.5,89.5,3.8,18.5,464.5,193.69,121.66
2017,6,13,17,0,720.0,86.0,3.8,18.0,414.0,143.02,82.55
2017,6,13,17,15,685.0,81.5,3.7,17.5,363.0,89.37,49.03
2017,6,13,17,30,650.0,77.0,3.6,17.0,312.0,50.9,39.42
2017,6,13,17,45,600.0,71.5,3.5,16.5,262.0,49.08,37.98
2017,6,13,18,0,550.0,66.0,3.4,16.0,212.0,47.17,36.33
2017,6,13,18,15,478.5,58.0,3.15,15.0,165.5,42.94,32.55
2017,6,13,18,30,407.0,50.0,2.9,14.0,119.0,38.51,28.37
2017,6,13,18,45,299.5,38.5,2.7,13.5,80.5,30.47,20.67
2017,6,13,19,0,192.0,27.0,2.5,13.0,42.0,21.2,9.8
2017,6,13,19,15,96.0,13.5,2.4,12.5,21.0,12.87,0.0
2017,6,13,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,14,4,45,27.0,5.5,1.4,9.5,6.0,0.0,0.0
2017,6,14,5,0,54.0,11.0,1.5,10.0,12.0,18.38,0.0
2017,6,14,5,15,184.5,24.0,1.6,10.5,43.0,69.78,33.24
2017,6,14,5,30,315.0,37.0,1.7,11.0,74.0,131.92,92.83
2017,6,14,5,45,408.0,46.0,1.8,12.0,117.5,189.69,143.59
2017,6,14,6,0,501.0,55.0,1.9,13.0,161.0,257.56,202.66
2017,6,14,6,15,560.5,61.5,1.85,13.5,210.0,318.19,255.87
2017,6,14,6,30,620.0,68.0,1.8,14.0,259.0,384.44,312.1
2017,6,14,6,45,663.0,72.5,1.8,14.5,310.0,444.93,362.07
2017,6,14,7,0,706.0,77.0,1.8,15.0,361.0,506.97,411.49
2017,6,14,7,15,736.0,81.0,1.8,15.5,412.0,564.69,455.75
2017,6,14,7,30,766.0,85.0,1.8,16.0,463.0,623.51,499.29
2017,6,14,7,45,789.0,88.0,1.85,16.5,513.0,676.96,536.84
2017,6,14,8,0,812.0,91.0,1.9,17.0,563.0,730.22,572.57
2017,6,14,8,15,829.0,94.0,1.95,17.5,610.0,778.22,603.81
2017,6,14,8,30,846.0,97.0,2.0,18.0,657.0,819.2,629.64
2017,6,14,8,45,859.0,99.5,2.1,18.5,700.5,860.1,655.58
2017,6,14,9,0,872.0,102.0,2.2,19.0,744.0,899.0,679.86
2017,6,14,9,15,882.0,104.0,2.2,19.5,782.5,932.35,699.21
2017,6,14,9,30,892.0,106.0,2.2,20.0,821.0,963.1,716.67
2017,6,14,9,45,897.0,109.0,2.25,20.5,853.5,987.32,730.25
2017,6,14,10,0,902.0,112.0,2.3,21.0,886.0,1008.38,741.82
2017,6,14,10,15,908.0,113.0,2.3,21.0,913.0,1025.06,751.46
2017,6,14,10,30,914.0,114.0,2.3,21.0,940.0,1038.43,759.08
2017,6,14,10,45,918.5,114.5,2.35,21.5,960.5,1046.36,762.44
2017,6,14,11,0,923.0,115.0,2.4,22.0,981.0,1050.81,763.72
2017,6,14,11,15,926.0,115.5,2.45,22.0,994.5,1050.23,763.4
2017,6,14,11,30,929.0,116.0,2.5,22.0,1008.0,1046.13,760.97
2017,6,14,11,45,930.5,116.0,2.55,22.5,1014.0,1036.55,753.7
2017,6,14,12,0,932.0,116.0,2.6,23.0,1020.0,1023.57,744.38
2017,6,14,12,15,932.0,116.0,2.75,23.0,1018.5,1005.83,734.46
2017,6,14,12,30,932.0,116.0,2.9,23.0,1017.0,984.88,722.38
2017,6,14,12,45,931.0,115.0,3.05,23.0,1008.5,958.95,706.9
2017,6,14,13,0,930.0,114.0,3.2,23.0,1000.0,930.06,689.29
2017,6,14,13,15,927.0,113.5,3.25,23.0,984.0,897.05,668.07
2017,6,14,13,30,924.0,113.0,3.3,23.0,968.0,861.42,644.93
2017,6,14,13,45,920.0,111.5,3.4,23.0,945.0,821.6,618.98
2017,6,14,14,0,916.0,110.0,3.5,23.0,922.0,779.54,591.16
2017,6,14,14,15,909.5,109.0,3.5,23.0,892.5,734.14,560.08
2017,6,14,14,30,903.0,108.0,3.5,23.0,863.0,687.09,525.33
2017,6,14,14,45,896.0,105.5,3.55,23.0,828.0,636.95,487.67
2017,6,14,15,0,889.0,103.0,3.6,23.0,793.0,585.66,448.08
2017,6,14,15,15,878.0,101.0,3.6,22.5,752.5,531.85,406.09
2017,6,14,15,30,867.0,99.0,3.6,22.0,712.0,477.72,362.44
2017,6,14,15,45,854.5,96.0,3.6,22.0,667.0,422.08,315.59
2017,6,14,16,0,842.0,93.0,3.6,22.0,622.0,366.76,267.82
2017,6,14,16,15,823.5,90.0,3.55,21.5,574.0,305.2,214.94
2017,6,14,16,30,805.0,87.0,3.5,21.0,526.0,249.92,166.72
2017,6,14,16,45,782.0,83.0,3.45,20.5,475.5,194.84,120.15
2017,6,14,17,0,759.0,79.0,3.4,20.0,425.0,142.26,79.53
2017,6,14,17,15,726.0,75.0,3.3,19.0,373.5,91.88,49.3
2017,6,14,17,30,693.0,71.0,3.2,18.0,322.0,46.49,35.38
2017,6,14,17,45,647.5,65.5,3.1,17.5,271.5,44.45,33.74
2017,6,14,18,0,602.0,60.0,3.0,17.0,221.0,42.27,31.86
2017,6,14,18,15,532.5,53.0,2.8,16.0,173.5,38.66,28.64
2017,6,14,18,30,463.0,46.0,2.6,15.0,126.0,34.88,25.08
2017,6,14,18,45,352.5,36.0,2.45,14.5,85.5,28.1,18.58
2017,6,14,19,0,242.0,26.0,2.3,14.0,45.0,20.95,9.77
2017,6,14,19,15,121.0,13.0,2.4,13.5,22.5,12.39,0.0
2017,6,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,15,4,45,28.5,5.5,2.35,10.5,6.5,0.0,0.0
2017,6,15,5,0,57.0,11.0,2.5,11.0,13.0,18.79,0.0
2017,6,15,5,15,185.5,24.0,2.55,11.5,43.5,69.81,32.91
2017,6,15,5,30,314.0,37.0,2.6,12.0,74.0,131.42,92.14
2017,6,15,5,45,400.0,46.5,2.65,12.5,116.5,187.4,141.84
2017,6,15,6,0,486.0,56.0,2.7,13.0,159.0,252.74,199.42
2017,6,15,6,15,545.5,62.5,2.65,13.0,207.0,312.55,252.77
2017,6,15,6,30,605.0,69.0,2.6,13.0,255.0,377.99,309.54
2017,6,15,6,45,644.0,75.0,2.55,13.5,305.5,437.3,359.19
2017,6,15,7,0,683.0,81.0,2.5,14.0,356.0,499.39,409.24
2017,6,15,7,15,713.5,85.5,2.5,14.5,406.5,556.85,454.08
2017,6,15,7,30,744.0,90.0,2.5,15.0,457.0,613.81,497.09
2017,6,15,7,45,766.0,94.0,2.55,15.5,506.5,666.74,535.37
2017,6,15,8,0,788.0,98.0,2.6,16.0,556.0,719.47,571.48
2017,6,15,8,15,805.5,101.0,2.65,16.0,602.5,766.98,604.2
2017,6,15,8,30,823.0,104.0,2.7,16.0,649.0,813.34,635.71
2017,6,15,8,45,835.0,107.0,2.75,16.5,691.5,853.52,661.26
2017,6,15,9,0,847.0,110.0,2.8,17.0,734.0,884.99,680.47
2017,6,15,9,15,857.0,112.0,2.75,17.0,772.0,917.67,700.96
2017,6,15,9,30,867.0,114.0,2.7,17.0,810.0,947.82,719.54
2017,6,15,9,45,866.0,120.5,2.7,17.5,840.0,969.44,731.31
2017,6,15,10,0,865.0,127.0,2.7,18.0,870.0,987.72,740.9
2017,6,15,10,15,870.5,128.5,2.65,18.0,896.0,1003.89,750.06
2017,6,15,10,30,876.0,130.0,2.6,18.0,922.0,1016.84,757.15
2017,6,15,10,45,880.0,131.0,2.55,18.0,941.5,1024.49,760.83
2017,6,15,11,0,884.0,132.0,2.5,18.0,961.0,1028.78,762.45
2017,6,15,11,15,885.5,132.5,2.45,18.0,973.0,1026.67,760.01
2017,6,15,11,30,887.0,133.0,2.4,18.0,985.0,1021.2,755.55
2017,6,15,11,45,887.5,133.5,2.4,18.0,990.0,1011.42,748.96
2017,6,15,12,0,888.0,134.0,2.4,18.0,995.0,998.41,740.39
2017,6,15,12,15,886.0,133.5,2.45,18.0,992.0,978.93,728.16
2017,6,15,12,30,884.0,133.0,2.5,18.0,989.0,956.5,714.03
2017,6,15,12,45,898.0,121.0,2.55,18.5,984.0,934.98,699.17
2017,6,15,13,0,912.0,109.0,2.6,19.0,979.0,909.89,681.91
2017,6,15,13,15,907.5,108.5,2.7,19.0,961.5,876.27,660.5
2017,6,15,13,30,903.0,108.0,2.8,19.0,944.0,840.17,637.2
2017,6,15,13,45,898.0,106.0,2.95,19.5,920.0,799.97,609.88
2017,6,15,14,0,893.0,104.0,3.1,20.0,896.0,757.69,580.77
2017,6,15,14,15,885.5,103.0,3.25,20.0,866.5,712.67,550.38
2017,6,15,14,30,878.0,102.0,3.4,20.0,837.0,666.13,516.12
2017,6,15,14,45,870.0,99.5,3.6,20.0,801.5,616.66,478.85
2017,6,15,15,0,862.0,97.0,3.8,20.0,766.0,566.17,439.6
2017,6,15,15,15,850.0,95.0,3.85,20.0,726.0,513.33,396.99
2017,6,15,15,30,838.0,93.0,3.9,20.0,686.0,460.32,353.0
2017,6,15,15,45,825.0,90.0,4.0,20.0,642.0,406.13,306.92
2017,6,15,16,0,812.0,87.0,4.1,20.0,598.0,352.37,259.98
2017,6,15,16,15,793.5,84.0,4.1,19.5,551.0,292.47,207.93
2017,6,15,16,30,775.0,81.0,4.1,19.0,504.0,238.95,160.7
2017,6,15,16,45,752.0,77.5,4.1,19.0,455.5,186.04,115.2
2017,6,15,17,0,729.0,74.0,4.1,19.0,407.0,135.62,75.67
2017,6,15,17,15,697.0,70.0,3.95,18.5,357.5,87.0,45.96
2017,6,15,17,30,665.0,66.0,3.8,18.0,308.0,47.01,35.84
2017,6,15,17,45,622.5,60.5,3.7,17.5,259.5,40.51,30.26
2017,6,15,18,0,580.0,55.0,3.6,17.0,211.0,38.16,28.22
2017,6,15,18,15,515.0,48.5,3.4,16.5,165.5,34.8,25.17
2017,6,15,18,30,450.0,42.0,3.2,16.0,120.0,31.27,21.82
2017,6,15,18,45,350.5,33.0,3.0,15.5,82.0,25.29,16.1
2017,6,15,19,0,251.0,24.0,2.8,15.0,44.0,18.99,8.43
2017,6,15,19,15,125.5,12.0,2.75,14.5,22.0,11.44,0.0
2017,6,15,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,16,4,45,48.5,5.0,1.95,12.5,6.0,0.0,0.0
2017,6,16,5,0,97.0,10.0,2.2,13.0,12.0,23.6,0.0
2017,6,16,5,15,226.5,20.5,2.15,13.5,42.0,75.16,34.49
2017,6,16,5,30,356.0,31.0,2.1,14.0,72.0,135.71,93.48
2017,6,16,5,45,439.5,38.5,2.1,14.5,114.0,190.73,142.39
2017,6,16,6,0,523.0,46.0,2.1,15.0,156.0,254.88,198.75
2017,6,16,6,15,577.5,51.0,2.05,15.5,203.0,312.55,249.61
2017,6,16,6,30,632.0,56.0,2.0,16.0,250.0,374.32,302.33
2017,6,16,6,45,670.5,60.0,2.0,16.5,299.5,432.36,350.46
2017,6,16,7,0,709.0,64.0,2.0,17.0,349.0,493.06,398.9
2017,6,16,7,15,736.5,67.5,2.05,17.5,398.5,548.63,441.85
2017,6,16,7,30,764.0,71.0,2.1,18.0,448.0,605.12,484.09
2017,6,16,7,45,785.0,74.0,2.2,19.0,496.5,656.97,519.5
2017,6,16,8,0,806.0,77.0,2.3,20.0,545.0,703.83,550.03
2017,6,16,8,15,822.0,79.0,2.4,20.5,590.5,749.39,580.13
2017,6,16,8,30,838.0,81.0,2.5,21.0,636.0,793.73,608.9
2017,6,16,8,45,850.5,83.0,2.65,21.5,678.5,833.54,634.49
2017,6,16,9,0,863.0,85.0,2.8,22.0,721.0,871.37,658.5
2017,6,16,9,15,872.5,87.0,2.9,22.0,759.0,904.22,679.9
2017,6,16,9,30,882.0,89.0,3.0,22.0,797.0,934.51,699.54
2017,6,16,9,45,885.0,93.0,3.1,22.5,828.0,957.95,713.22
2017,6,16,10,0,888.0,97.0,3.2,23.0,859.0,978.21,724.82
2017,6,16,10,15,894.0,98.0,3.25,23.5,886.0,994.95,733.75
2017,6,16,10,30,900.0,99.0,3.3,24.0,913.0,1008.45,740.62
2017,6,16,10,45,905.0,99.0,3.35,24.5,933.0,1016.55,744.05
2017,6,16,11,0,910.0,99.0,3.4,25.0,953.0,1021.24,745.39
2017,6,16,11,15,913.0,99.5,3.45,25.0,966.5,1020.98,745.1
2017,6,16,11,30,916.0,100.0,3.5,25.0,980.0,1017.26,742.7
2017,6,16,11,45,918.0,100.0,3.55,25.5,986.5,1008.59,735.74
2017,6,16,12,0,920.0,100.0,3.6,26.0,993.0,996.55,726.73
2017,6,16,12,15,920.0,100.0,3.65,26.0,992.0,979.28,715.82
2017,6,16,12,30,920.0,100.0,3.7,26.0,991.0,958.85,702.88
2017,6,16,12,45,917.0,100.5,3.8,26.0,982.0,933.08,686.7
2017,6,16,13,0,914.0,101.0,3.9,26.0,973.0,904.45,668.56
2017,6,16,13,15,911.5,100.5,3.95,25.5,957.5,872.57,649.12
2017,6,16,13,30,909.0,100.0,4.0,25.0,942.0,838.07,627.69
2017,6,16,13,45,904.0,99.5,4.05,25.0,919.0,799.14,601.76
2017,6,16,14,0,899.0,99.0,4.1,25.0,896.0,758.08,574.12
2017,6,16,14,15,892.5,98.0,4.1,25.0,867.5,713.57,543.58
2017,6,16,14,30,886.0,97.0,4.1,25.0,839.0,667.44,509.57
2017,6,16,14,45,878.0,95.5,4.1,25.0,804.5,618.56,472.52
2017,6,16,15,0,870.0,94.0,4.1,25.0,770.0,568.63,433.73
2017,6,16,15,15,859.0,92.0,4.05,24.5,730.5,515.92,392.5
2017,6,16,15,30,848.0,90.0,4.0,24.0,691.0,462.94,349.73
2017,6,16,15,45,834.5,87.5,4.0,24.0,647.0,408.49,303.98
2017,6,16,16,0,821.0,85.0,4.0,24.0,603.0,354.5,257.47
2017,6,16,16,15,803.0,82.5,3.9,23.5,556.0,299.9,210.21
2017,6,16,16,30,785.0,80.0,3.8,23.0,509.0,241.15,159.58
2017,6,16,16,45,762.0,76.5,3.75,22.5,460.5,187.67,114.49
2017,6,16,17,0,739.0,73.0,3.7,22.0,412.0,136.67,75.1
2017,6,16,17,15,707.5,69.0,3.5,21.0,362.0,87.49,45.29
2017,6,16,17,30,676.0,65.0,3.3,20.0,312.0,46.19,34.82
2017,6,16,17,45,632.5,60.0,3.15,19.5,263.0,40.12,29.66
2017,6,16,18,0,589.0,55.0,3.0,19.0,214.0,38.14,27.97
2017,6,16,18,15,523.0,49.0,2.8,18.5,168.0,35.19,25.3
2017,6,16,18,30,457.0,43.0,2.6,18.0,122.0,32.11,22.36
2017,6,16,18,45,355.5,34.0,2.45,17.5,83.5,26.16,16.7
2017,6,16,19,0,254.0,25.0,2.3,17.0,45.0,19.89,9.14
2017,6,16,19,15,127.0,12.5,2.35,16.5,22.5,11.91,0.0
2017,6,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,17,4,45,51.0,5.0,1.25,13.5,6.5,0.0,0.0
2017,6,17,5,0,102.0,10.0,1.4,14.0,13.0,24.25,0.0
2017,6,17,5,15,235.0,20.0,1.55,14.0,43.0,76.08,34.41
2017,6,17,5,30,368.0,30.0,1.7,14.0,73.0,137.39,94.32
2017,6,17,5,45,454.0,37.0,1.9,14.5,115.5,193.2,143.91
2017,6,17,6,0,540.0,44.0,2.1,15.0,158.0,258.4,201.29
2017,6,17,6,15,594.0,49.0,2.05,15.5,205.5,315.71,251.97
2017,6,17,6,30,648.0,54.0,2.0,16.0,253.0,379.2,306.11
2017,6,17,6,45,687.5,57.5,2.0,16.5,303.0,437.96,354.83
2017,6,17,7,0,727.0,61.0,2.0,17.0,353.0,499.47,403.9
2017,6,17,7,15,754.0,64.5,2.1,17.5,403.0,555.57,447.43
2017,6,17,7,30,781.0,68.0,2.2,18.0,453.0,612.52,490.23
2017,6,17,7,45,802.5,70.0,2.3,19.0,501.5,660.0,522.21
2017,6,17,8,0,824.0,72.0,2.4,20.0,550.0,711.24,555.95
2017,6,17,8,15,839.5,74.0,2.5,20.5,596.0,757.15,586.22
2017,6,17,8,30,855.0,76.0,2.6,21.0,642.0,801.75,615.13
2017,6,17,8,45,867.0,78.0,2.75,22.0,684.5,841.74,639.57
2017,6,17,9,0,879.0,80.0,2.9,23.0,727.0,879.68,662.28
2017,6,17,9,15,888.5,81.5,2.95,23.5,765.0,912.48,681.84
2017,6,17,9,30,898.0,83.0,3.0,24.0,803.0,942.67,699.53
2017,6,17,9,45,891.5,92.5,3.05,24.5,832.0,963.41,710.87
2017,6,17,10,0,885.0,102.0,3.1,25.0,861.0,980.43,719.85
2017,6,17,10,15,890.5,103.0,3.15,25.0,887.5,996.64,729.79
2017,6,17,10,30,896.0,104.0,3.2,25.0,914.0,1009.6,737.69
2017,6,17,10,45,899.5,105.0,3.25,25.5,934.0,1017.21,740.78
2017,6,17,11,0,903.0,106.0,3.3,26.0,954.0,1021.41,741.8
2017,6,17,11,15,905.5,107.0,3.35,26.0,967.0,1021.15,741.52
2017,6,17,11,30,908.0,108.0,3.4,26.0,980.0,1017.44,739.15
2017,6,17,11,45,908.5,108.5,3.5,26.5,985.5,1007.83,731.99
2017,6,17,12,0,909.0,109.0,3.6,27.0,991.0,994.91,722.8
2017,6,17,12,15,909.0,109.0,3.65,27.0,989.5,977.79,712.03
2017,6,17,12,30,909.0,109.0,3.7,27.0,988.0,957.55,699.26
2017,6,17,12,45,910.0,106.5,3.75,27.0,980.5,932.78,683.52
2017,6,17,13,0,911.0,104.0,3.8,27.0,973.0,905.03,665.77
2017,6,17,13,15,908.0,103.5,3.8,27.0,957.0,872.84,644.73
2017,6,17,13,30,905.0,103.0,3.8,27.0,941.0,838.07,621.86
2017,6,17,13,45,900.0,102.5,3.85,27.0,918.5,799.31,596.34
2017,6,17,14,0,895.0,102.0,3.9,27.0,896.0,758.43,569.12
2017,6,17,14,15,889.0,100.5,3.9,27.0,867.5,713.99,538.96
2017,6,17,14,30,883.0,99.0,3.9,27.0,839.0,667.92,505.3
2017,6,17,14,45,874.5,97.5,3.9,27.0,804.5,618.88,468.54
2017,6,17,15,0,866.0,96.0,3.9,27.0,770.0,568.86,430.1
2017,6,17,15,15,855.0,94.0,3.85,26.5,730.0,516.37,389.45
2017,6,17,15,30,844.0,92.0,3.8,26.0,690.0,463.59,347.29
2017,6,17,15,45,830.5,89.5,3.75,26.0,646.5,409.35,302.1
2017,6,17,16,0,817.0,87.0,3.7,26.0,603.0,355.56,256.19
2017,6,17,16,15,799.0,84.0,3.6,25.5,556.0,295.54,205.28
2017,6,17,16,30,781.0,81.0,3.5,25.0,509.0,241.82,158.98
2017,6,17,16,45,757.5,78.0,3.4,25.0,460.0,188.87,114.46
2017,6,17,17,0,734.0,75.0,3.3,25.0,411.0,138.47,75.73
2017,6,17,17,15,702.0,71.0,3.15,24.0,361.5,89.51,46.27
2017,6,17,17,30,670.0,67.0,3.0,23.0,312.0,47.76,35.71
2017,6,17,17,45,626.0,62.0,2.85,22.5,263.0,41.57,30.52
2017,6,17,18,0,582.0,57.0,2.7,22.0,214.0,39.67,28.92
2017,6,17,18,15,516.0,50.0,2.5,21.0,168.0,35.96,25.69
2017,6,17,18,30,450.0,43.0,2.3,20.0,122.0,32.06,22.12
2017,6,17,18,45,349.5,34.0,2.1,19.0,83.5,26.11,16.55
2017,6,17,19,0,249.0,25.0,1.9,18.0,45.0,19.85,9.18
2017,6,17,19,15,124.5,12.5,1.8,17.5,22.5,11.91,0.0
2017,6,17,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,4,45,53.0,5.0,1.2,16.5,6.0,0.0,0.0
2017,6,18,5,0,106.0,10.0,1.2,17.0,12.0,24.75,0.0
2017,6,18,5,15,237.0,20.0,1.4,17.5,42.5,76.21,33.48
2017,6,18,5,30,368.0,30.0,1.6,18.0,73.0,137.1,92.51
2017,6,18,5,45,449.0,37.5,1.85,18.5,115.0,191.86,140.67
2017,6,18,6,0,530.0,45.0,2.1,19.0,157.0,255.48,195.99
2017,6,18,6,15,584.0,50.5,2.05,19.5,204.0,313.83,246.69
2017,6,18,6,30,638.0,56.0,2.0,20.0,251.0,376.24,299.15
2017,6,18,6,45,674.0,60.5,2.0,20.5,300.0,433.81,346.2
2017,6,18,7,0,710.0,65.0,2.0,21.0,349.0,493.81,393.36
2017,6,18,7,15,738.0,68.5,1.95,21.5,399.0,549.74,435.53
2017,6,18,7,30,766.0,72.0,1.9,22.0,449.0,606.65,476.84
2017,6,18,7,45,785.5,75.0,1.9,22.5,497.0,657.54,511.33
2017,6,18,8,0,805.0,78.0,1.9,23.0,545.0,703.29,540.88
2017,6,18,8,15,821.0,80.5,1.85,23.5,590.5,749.42,569.71
2017,6,18,8,30,837.0,83.0,1.8,24.0,636.0,794.32,597.0
2017,6,18,8,45,847.5,86.0,1.75,25.0,678.0,833.53,618.64
2017,6,18,9,0,858.0,89.0,1.7,26.0,720.0,870.64,638.4
2017,6,18,9,15,868.0,90.5,1.6,26.5,758.0,903.31,655.51
2017,6,18,9,30,878.0,92.0,1.5,27.0,796.0,933.45,670.64
2017,6,18,9,45,888.5,91.5,1.45,27.5,829.0,959.19,683.39
2017,6,18,10,0,899.0,91.0,1.4,28.0,862.0,982.08,694.25
2017,6,18,10,15,904.5,92.0,1.4,28.5,888.5,998.61,701.9
2017,6,18,10,30,910.0,93.0,1.4,29.0,915.0,1011.85,707.62
2017,6,18,10,45,911.5,95.0,1.4,29.5,934.5,1018.75,709.58
2017,6,18,11,0,913.0,97.0,1.4,30.0,954.0,1022.15,709.58
2017,6,18,11,15,915.5,97.5,1.45,30.0,967.0,1021.51,709.5
2017,6,18,11,30,918.0,98.0,1.5,30.0,980.0,1017.4,707.44
2017,6,18,11,45,916.5,100.0,1.55,30.5,985.0,1007.39,700.5
2017,6,18,12,0,915.0,102.0,1.6,31.0,990.0,994.04,691.67
2017,6,18,12,15,915.0,102.0,1.7,31.0,989.0,976.94,682.64
2017,6,18,12,30,915.0,102.0,1.8,31.0,988.0,956.69,671.6
2017,6,18,12,45,903.0,108.5,1.9,31.0,976.0,928.67,655.61
2017,6,18,13,0,891.0,115.0,2.0,31.0,964.0,898.17,637.9
2017,6,18,13,15,887.5,114.0,2.1,31.0,948.5,865.67,618.68
2017,6,18,13,30,884.0,113.0,2.2,31.0,933.0,830.69,597.6
2017,6,18,13,45,877.0,113.5,2.3,31.0,910.0,792.03,573.78
2017,6,18,14,0,870.0,114.0,2.4,31.0,887.0,751.44,548.33
2017,6,18,14,15,863.0,113.0,2.45,30.5,858.5,707.77,520.89
2017,6,18,14,30,856.0,112.0,2.5,30.0,830.0,662.59,490.11
2017,6,18,14,45,844.5,111.5,2.65,30.0,795.0,613.81,455.27
2017,6,18,15,0,833.0,111.0,2.8,30.0,760.0,564.37,418.81
2017,6,18,15,15,822.0,108.5,2.85,29.5,720.5,513.01,380.29
2017,6,18,15,30,811.0,106.0,2.9,29.0,681.0,457.8,337.67
2017,6,18,15,45,794.0,104.5,3.0,29.0,637.5,404.17,294.23
2017,6,18,16,0,777.0,103.0,3.1,29.0,594.0,351.47,250.36
2017,6,18,16,15,757.5,99.5,3.1,28.0,547.5,297.52,205.6
2017,6,18,16,30,738.0,96.0,3.1,27.0,501.0,245.28,161.77
2017,6,18,16,45,711.0,92.5,3.15,26.5,452.0,193.69,119.41
2017,6,18,17,0,684.0,89.0,3.2,26.0,403.0,140.32,78.89
2017,6,18,17,15,650.0,84.0,3.05,25.0,354.0,92.88,50.14
2017,6,18,17,30,616.0,79.0,2.9,24.0,305.0,52.04,39.23
2017,6,18,17,45,567.5,73.0,2.8,23.5,256.5,49.91,37.57
2017,6,18,18,0,519.0,67.0,2.7,23.0,208.0,47.64,35.67
2017,6,18,18,15,451.5,58.5,2.35,22.0,163.0,43.03,31.68
2017,6,18,18,30,384.0,50.0,2.0,21.0,118.0,38.16,27.27
2017,6,18,18,45,285.5,38.5,1.7,20.5,80.5,30.15,19.86
2017,6,18,19,0,187.0,27.0,1.4,20.0,43.0,21.1,10.12
2017,6,18,19,15,93.5,13.5,1.35,19.5,21.5,12.87,0.0
2017,6,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,19,4,45,16.5,4.5,2.75,15.0,5.0,0.0,0.0
2017,6,19,5,0,33.0,9.0,2.7,15.0,10.0,13.29,0.0
2017,6,19,5,15,138.0,23.0,2.65,15.5,37.5,58.39,25.48
2017,6,19,5,30,243.0,37.0,2.6,16.0,65.0,111.14,76.47
2017,6,19,5,45,327.5,48.0,2.6,16.5,105.5,163.19,121.51
2017,6,19,6,0,412.0,59.0,2.6,17.0,146.0,227.29,176.7
2017,6,19,6,15,471.5,67.0,2.6,17.5,191.5,284.67,226.52
2017,6,19,6,30,531.0,75.0,2.6,18.0,237.0,347.78,279.87
2017,6,19,6,45,576.0,80.5,2.6,18.5,286.0,405.88,327.85
2017,6,19,7,0,621.0,86.0,2.6,19.0,335.0,467.46,377.0
2017,6,19,7,15,653.0,91.0,2.5,19.5,384.0,523.48,419.96
2017,6,19,7,30,685.0,96.0,2.4,20.0,433.0,581.01,462.53
2017,6,19,7,45,712.0,99.5,2.35,21.0,482.0,634.42,499.84
2017,6,19,8,0,739.0,103.0,2.3,22.0,531.0,686.16,533.39
2017,6,19,8,15,758.0,106.0,2.25,22.5,576.5,733.06,563.42
2017,6,19,8,30,777.0,109.0,2.2,23.0,622.0,779.06,592.17
2017,6,19,8,45,792.5,111.5,2.15,24.0,665.0,820.31,615.84
2017,6,19,9,0,808.0,114.0,2.1,25.0,708.0,859.88,637.83
2017,6,19,9,15,819.0,116.0,2.15,25.5,746.0,885.75,652.49
2017,6,19,9,30,830.0,118.0,2.2,26.0,784.0,916.09,670.13
2017,6,19,9,45,830.0,125.0,2.3,26.5,814.0,938.6,683.0
2017,6,19,10,0,830.0,132.0,2.4,27.0,844.0,957.92,693.87
2017,6,19,10,15,837.5,133.5,2.45,27.0,871.0,975.76,704.75
2017,6,19,10,30,845.0,135.0,2.5,27.0,898.0,990.57,713.76
2017,6,19,10,45,850.0,136.0,2.55,27.5,918.5,999.21,717.52
2017,6,19,11,0,855.0,137.0,2.6,28.0,939.0,1004.61,719.37
2017,6,19,11,15,858.5,138.0,2.6,28.0,953.0,1005.21,719.25
2017,6,19,11,30,862.0,139.0,2.6,28.0,967.0,1002.53,717.2
2017,6,19,11,45,864.0,139.0,2.6,28.5,973.5,994.12,710.24
2017,6,19,12,0,866.0,139.0,2.6,29.0,980.0,982.55,701.43
2017,6,19,12,15,866.5,139.0,2.65,29.0,979.0,966.44,691.69
2017,6,19,12,30,867.0,139.0,2.7,29.0,978.0,947.36,680.11
2017,6,19,12,45,860.0,142.0,2.75,29.0,968.5,921.33,664.04
2017,6,19,13,0,853.0,145.0,2.8,29.0,959.0,892.8,646.33
2017,6,19,13,15,849.5,144.0,2.85,28.5,943.5,861.3,627.82
2017,6,19,13,30,846.0,143.0,2.9,28.0,928.0,827.44,607.52
2017,6,19,13,45,842.0,141.0,2.95,28.0,906.0,790.07,583.42
2017,6,19,14,0,838.0,139.0,3.0,28.0,884.0,750.68,557.71
2017,6,19,14,15,830.5,137.5,3.0,27.5,855.5,707.41,528.77
2017,6,19,14,30,823.0,136.0,3.0,27.0,827.0,662.44,497.31
2017,6,19,14,45,814.5,133.0,3.05,27.0,792.5,613.9,461.69
2017,6,19,15,0,806.0,130.0,3.1,27.0,758.0,564.54,424.51
2017,6,19,15,15,793.5,127.5,3.05,26.5,718.5,513.02,385.18
2017,6,19,15,30,781.0,125.0,3.0,26.0,679.0,461.53,344.64
2017,6,19,15,45,766.0,121.0,3.0,26.0,635.5,408.02,300.86
2017,6,19,16,0,751.0,117.0,3.0,26.0,592.0,355.3,256.62
2017,6,19,16,15,730.0,113.0,2.95,25.5,545.0,297.69,208.46
2017,6,19,16,30,709.0,109.0,2.9,25.0,498.0,245.76,164.41
2017,6,19,16,45,683.0,104.0,2.9,24.5,449.5,194.28,121.94
2017,6,19,17,0,657.0,99.0,2.9,24.0,401.0,145.68,84.88
2017,6,19,17,15,621.0,93.0,2.8,23.0,351.5,98.79,56.07
2017,6,19,17,30,585.0,87.0,2.7,22.0,302.0,58.08,44.78
2017,6,19,17,45,536.5,80.0,2.65,21.5,254.0,55.44,42.69
2017,6,19,18,0,488.0,73.0,2.6,21.0,206.0,52.62,40.3
2017,6,19,18,15,420.5,63.5,2.5,20.0,161.0,47.35,35.71
2017,6,19,18,30,353.0,54.0,2.4,19.0,116.0,40.79,29.79
2017,6,19,18,45,259.0,41.0,2.35,18.5,79.0,31.53,21.23
2017,6,19,19,0,165.0,28.0,2.3,18.0,42.0,21.89,10.92
2017,6,19,19,15,82.5,14.0,2.35,17.5,21.0,13.34,0.0
2017,6,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,4,45,17.0,4.5,2.85,13.5,4.5,0.0,0.0
2017,6,20,5,0,34.0,9.0,2.9,14.0,9.0,13.41,0.0
2017,6,20,5,15,137.5,23.5,2.9,14.0,37.5,58.71,25.4
2017,6,20,5,30,241.0,38.0,2.9,14.0,66.0,111.63,77.45
2017,6,20,5,45,330.5,49.0,2.95,14.5,107.0,165.03,123.87
2017,6,20,6,0,420.0,60.0,3.0,15.0,148.0,230.9,180.95
2017,6,20,6,15,480.0,68.5,3.0,15.5,195.0,289.46,232.24
2017,6,20,6,30,540.0,77.0,3.0,16.0,242.0,353.8,287.14
2017,6,20,6,45,587.5,82.5,3.05,17.0,292.0,413.71,336.51
2017,6,20,7,0,635.0,88.0,3.1,18.0,342.0,477.32,387.09
2017,6,20,7,15,667.0,93.5,3.05,18.5,392.0,534.6,431.52
2017,6,20,7,30,699.0,99.0,3.0,19.0,442.0,593.37,475.6
2017,6,20,7,45,725.5,102.5,3.0,19.5,491.5,647.07,514.7
2017,6,20,8,0,752.0,106.0,3.0,20.0,541.0,698.85,550.09
2017,6,20,8,15,770.5,109.5,2.95,20.5,587.5,746.45,581.22
2017,6,20,8,30,789.0,113.0,2.9,21.0,634.0,793.07,611.01
2017,6,20,8,45,805.0,115.0,2.85,21.5,677.0,834.62,636.65
2017,6,20,9,0,821.0,117.0,2.8,22.0,720.0,874.49,660.7
2017,6,20,9,15,832.0,119.5,2.75,22.5,758.5,908.38,680.31
2017,6,20,9,30,843.0,122.0,2.7,23.0,797.0,932.34,693.07
2017,6,20,9,45,864.5,116.5,2.7,23.5,833.5,962.57,710.37
2017,6,20,10,0,886.0,111.0,2.7,24.0,870.0,990.44,725.92
2017,6,20,10,15,892.0,112.0,2.7,24.0,897.5,1007.21,735.62
2017,6,20,10,30,898.0,113.0,2.7,24.0,925.0,1020.73,743.38
2017,6,20,10,45,903.5,113.5,2.75,24.5,945.5,1029.89,747.48
2017,6,20,11,0,909.0,114.0,2.8,25.0,966.0,1035.64,749.51
2017,6,20,11,15,911.5,114.5,2.85,25.0,979.5,1034.92,748.99
2017,6,20,11,30,914.0,115.0,2.9,25.0,993.0,1030.73,746.41
2017,6,20,11,45,915.5,115.0,3.0,25.5,999.5,1021.62,739.77
2017,6,20,12,0,917.0,115.0,3.1,26.0,1006.0,1009.16,731.08
2017,6,20,12,15,917.0,115.0,3.15,26.0,1005.0,991.99,720.44
2017,6,20,12,30,917.0,115.0,3.2,26.0,1004.0,971.66,707.8
2017,6,20,12,45,914.0,116.0,3.25,26.0,995.0,946.48,691.99
2017,6,20,13,0,911.0,117.0,3.3,26.0,986.0,918.44,674.28
2017,6,20,13,15,908.5,116.0,3.35,25.5,970.5,886.24,654.99
2017,6,20,13,30,906.0,115.0,3.4,25.0,955.0,851.43,633.73
2017,6,20,13,45,902.5,113.0,3.45,25.0,933.0,812.45,608.15
2017,6,20,14,0,899.0,111.0,3.5,25.0,911.0,771.24,580.79
2017,6,20,14,15,893.0,110.0,3.55,24.5,882.0,727.13,552.14
2017,6,20,14,30,887.0,109.0,3.6,24.0,853.0,681.33,519.65
2017,6,20,14,45,879.5,106.5,3.65,24.0,818.5,631.83,482.57
2017,6,20,15,0,872.0,104.0,3.7,24.0,784.0,581.23,443.65
2017,6,20,15,15,861.0,102.0,3.7,23.5,744.0,528.41,402.6
2017,6,20,15,30,850.0,100.0,3.7,23.0,704.0,475.28,359.95
2017,6,20,15,45,836.5,97.0,3.7,22.5,660.0,420.24,314.48
2017,6,20,16,0,823.0,94.0,3.7,22.0,616.0,360.93,264.44
2017,6,20,16,15,805.0,91.0,3.7,21.0,568.5,305.32,216.67
2017,6,20,16,30,787.0,88.0,3.7,20.0,521.0,251.19,169.61
2017,6,20,16,45,763.5,84.5,3.7,19.5,471.5,197.39,123.74
2017,6,20,17,0,740.0,81.0,3.7,19.0,422.0,146.15,83.48
2017,6,20,17,15,707.5,76.5,3.65,18.0,371.5,96.32,52.26
2017,6,20,17,30,675.0,72.0,3.6,17.0,321.0,46.92,35.9
2017,6,20,17,45,630.0,66.5,3.55,16.5,271.0,44.91,34.29
2017,6,20,18,0,585.0,61.0,3.5,16.0,221.0,42.77,32.45
2017,6,20,18,15,519.5,54.0,3.45,15.5,174.0,39.21,29.21
2017,6,20,18,30,454.0,47.0,3.4,15.0,127.0,35.47,25.64
2017,6,20,18,45,351.5,37.0,3.35,14.5,87.5,28.74,19.22
2017,6,20,19,0,249.0,27.0,3.3,14.0,48.0,21.64,11.07
2017,6,20,19,15,124.5,13.5,3.3,13.5,24.0,12.87,0.0
2017,6,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,21,4,45,34.5,5.0,2.55,12.5,5.5,0.0,0.0
2017,6,21,5,0,69.0,10.0,2.6,13.0,11.0,19.29,0.0
2017,6,21,5,15,195.5,22.0,2.55,13.0,41.0,69.3,29.54
2017,6,21,5,30,322.0,34.0,2.5,13.0,71.0,128.84,88.92
2017,6,21,5,45,410.0,43.0,2.5,13.5,113.5,184.84,138.5
2017,6,21,6,0,498.0,52.0,2.5,14.0,156.0,250.46,196.11
2017,6,21,6,15,555.5,59.0,2.45,14.5,204.0,310.32,248.93
2017,6,21,6,30,613.0,66.0,2.4,15.0,252.0,375.64,304.78
2017,6,21,6,45,651.5,71.5,2.4,15.5,302.0,434.39,353.77
2017,6,21,7,0,690.0,77.0,2.4,16.0,352.0,495.89,403.19
2017,6,21,7,15,719.5,81.5,2.35,16.5,402.5,551.48,446.18
2017,6,21,7,30,749.0,86.0,2.3,17.0,453.0,609.78,489.64
2017,6,21,7,45,770.5,89.5,2.25,17.5,502.0,662.05,526.53
2017,6,21,8,0,792.0,93.0,2.2,18.0,551.0,714.08,561.12
2017,6,21,8,15,809.5,96.0,2.1,18.5,598.0,761.85,591.41
2017,6,21,8,30,827.0,99.0,2.0,19.0,645.0,808.49,620.11
2017,6,21,8,45,840.0,102.0,1.95,20.0,688.0,843.7,639.49
2017,6,21,9,0,853.0,105.0,1.9,21.0,731.0,882.79,661.12
2017,6,21,9,15,863.5,107.0,1.85,21.5,769.5,916.33,679.82
2017,6,21,9,30,874.0,109.0,1.8,22.0,808.0,947.37,696.63
2017,6,21,9,45,872.5,116.5,1.8,22.5,838.5,970.05,708.46
2017,6,21,10,0,871.0,124.0,1.8,23.0,869.0,989.32,718.16
2017,6,21,10,15,877.0,125.0,1.85,23.5,896.5,1005.83,726.78
2017,6,21,10,30,883.0,126.0,1.9,24.0,924.0,1019.15,733.45
2017,6,21,10,45,887.5,127.5,1.95,24.5,944.5,1028.17,737.52
2017,6,21,11,0,892.0,129.0,2.0,25.0,965.0,1033.8,739.58
2017,6,21,11,15,894.5,129.5,2.05,25.5,978.5,1033.0,737.73
2017,6,21,11,30,897.0,130.0,2.1,26.0,992.0,1028.8,733.92
2017,6,21,11,45,898.0,130.5,2.15,26.5,998.0,1019.74,727.19
2017,6,21,12,0,899.0,131.0,2.2,27.0,1004.0,1007.39,718.53
2017,6,21,12,15,899.0,131.0,2.25,27.0,1002.5,990.41,708.44
2017,6,21,12,30,899.0,131.0,2.3,27.0,1001.0,970.35,696.44
2017,6,21,12,45,897.0,130.5,2.35,27.5,992.5,944.99,679.71
2017,6,21,13,0,895.0,130.0,2.4,28.0,984.0,916.83,661.19
2017,6,21,13,15,891.5,129.0,2.45,28.0,968.0,884.22,641.03
2017,6,21,13,30,888.0,128.0,2.5,28.0,952.0,849.11,619.08
2017,6,21,13,45,882.5,127.0,2.6,28.0,929.0,810.09,594.64
2017,6,21,14,0,877.0,126.0,2.7,28.0,906.0,769.03,568.48
2017,6,21,14,15,869.5,124.5,2.75,28.0,876.5,724.26,538.63
2017,6,21,14,30,862.0,123.0,2.8,28.0,847.0,678.01,505.79
2017,6,21,14,45,851.5,121.5,2.9,28.0,811.5,628.65,470.05
2017,6,21,15,0,841.0,120.0,3.0,28.0,776.0,578.51,432.68
2017,6,21,15,15,828.5,117.5,3.0,27.5,735.5,523.17,390.98
2017,6,21,15,30,816.0,115.0,3.0,27.0,695.0,469.93,349.4
2017,6,21,15,45,798.5,112.5,3.0,26.5,650.0,414.9,305.17
2017,6,21,16,0,781.0,110.0,3.0,26.0,605.0,360.87,260.42
2017,6,21,16,15,760.0,106.5,2.95,25.5,557.5,306.21,214.31
2017,6,21,16,30,739.0,103.0,2.9,25.0,510.0,253.43,169.43
2017,6,21,16,45,710.5,99.0,2.85,24.5,460.0,196.32,122.46
2017,6,21,17,0,682.0,95.0,2.8,24.0,410.0,146.63,84.49
2017,6,21,17,15,646.5,89.5,2.65,23.5,359.5,98.69,54.69
2017,6,21,17,30,611.0,84.0,2.5,23.0,309.0,55.74,42.57
2017,6,21,17,45,561.0,77.5,2.4,22.5,260.0,53.38,40.73
2017,6,21,18,0,511.0,71.0,2.3,22.0,211.0,50.86,38.62
2017,6,21,18,15,442.5,62.0,2.0,21.0,165.5,45.96,34.37
2017,6,21,18,30,374.0,53.0,1.7,20.0,120.0,40.77,29.67
2017,6,21,18,45,276.0,41.0,1.45,19.5,82.0,31.52,21.16
2017,6,21,19,0,178.0,29.0,1.2,19.0,44.0,22.69,11.66
2017,6,21,19,15,89.0,14.5,1.2,18.5,22.0,13.82,0.0
2017,6,21,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,4,45,11.5,4.0,1.05,15.5,4.5,0.0,0.0
2017,6,22,5,0,23.0,8.0,1.2,16.0,9.0,10.86,0.0
2017,6,22,5,15,118.0,23.0,1.3,16.5,35.5,53.88,21.74
2017,6,22,5,30,213.0,38.0,1.4,17.0,62.0,104.21,71.24
2017,6,22,5,45,297.0,50.0,1.5,17.5,102.0,155.34,114.94
2017,6,22,6,0,381.0,62.0,1.6,18.0,142.0,215.86,166.55
2017,6,22,6,15,441.5,71.0,1.55,18.5,187.5,275.18,217.13
2017,6,22,6,30,502.0,80.0,1.5,19.0,233.0,338.23,269.48
2017,6,22,6,45,548.5,86.5,1.5,20.0,281.5,396.78,316.32
2017,6,22,7,0,595.0,93.0,1.5,21.0,330.0,459.0,364.21
2017,6,22,7,15,628.0,98.5,1.5,21.5,379.0,515.03,406.36
2017,6,22,7,30,661.0,104.0,1.5,22.0,428.0,572.71,448.32
2017,6,22,7,45,687.5,108.5,1.5,23.0,476.5,625.94,484.73
2017,6,22,8,0,714.0,113.0,1.5,24.0,525.0,679.58,519.56
2017,6,22,8,15,733.5,116.5,1.5,24.5,571.0,723.95,547.33
2017,6,22,8,30,753.0,120.0,1.5,25.0,617.0,770.16,575.85
2017,6,22,8,45,768.0,123.5,1.55,25.5,659.0,811.39,600.97
2017,6,22,9,0,783.0,127.0,1.6,26.0,701.0,850.99,624.7
2017,6,22,9,15,794.5,129.5,1.7,26.0,739.0,884.39,645.94
2017,6,22,9,30,806.0,132.0,1.8,26.0,777.0,915.51,665.7
2017,6,22,9,45,820.0,131.5,1.9,26.5,811.0,943.29,681.95
2017,6,22,10,0,834.0,131.0,2.0,27.0,845.0,960.33,691.31
2017,6,22,10,15,841.0,132.5,2.1,27.0,872.0,977.87,702.52
2017,6,22,10,30,848.0,134.0,2.2,27.0,899.0,992.36,711.85
2017,6,22,10,45,852.0,135.5,2.3,27.5,919.0,1000.67,715.94
2017,6,22,11,0,856.0,137.0,2.4,28.0,939.0,1005.71,718.1
2017,6,22,11,15,859.5,137.5,2.45,28.0,953.0,1005.96,718.27
2017,6,22,11,30,863.0,138.0,2.5,28.0,967.0,1002.93,716.5
2017,6,22,11,45,865.0,138.0,2.65,28.5,973.5,994.67,711.05
2017,6,22,12,0,867.0,138.0,2.8,29.0,980.0,983.23,703.62
2017,6,22,12,15,867.5,138.0,2.85,29.0,979.5,967.25,693.88
2017,6,22,12,30,868.0,138.0,2.9,29.0,979.0,948.28,682.28
2017,6,22,12,45,871.0,134.5,3.0,29.0,972.0,925.43,668.54
2017,6,22,13,0,874.0,131.0,3.1,29.0,965.0,899.63,652.82
2017,6,22,13,15,871.0,130.5,3.15,28.5,950.0,868.58,634.48
2017,6,22,13,30,868.0,130.0,3.2,28.0,935.0,835.06,614.3
2017,6,22,13,45,865.0,127.5,3.25,28.0,913.5,797.39,589.88
2017,6,22,14,0,862.0,125.0,3.3,28.0,892.0,757.56,563.76
2017,6,22,14,15,855.5,123.5,3.3,28.0,864.0,714.16,534.18
2017,6,22,14,30,849.0,122.0,3.3,28.0,836.0,669.22,501.68
2017,6,22,14,45,842.0,119.0,3.35,28.0,802.0,621.31,466.48
2017,6,22,15,0,835.0,116.0,3.4,28.0,768.0,572.33,429.52
2017,6,22,15,15,824.0,114.0,3.4,27.5,729.0,518.44,388.62
2017,6,22,15,30,813.0,112.0,3.4,27.0,690.0,466.59,347.82
2017,6,22,15,45,800.0,108.0,3.45,26.5,647.0,412.25,303.93
2017,6,22,16,0,787.0,104.0,3.5,26.0,604.0,358.42,259.09
2017,6,22,16,15,768.0,100.5,3.5,25.5,557.0,304.02,212.92
2017,6,22,16,30,749.0,97.0,3.5,25.0,510.0,251.26,167.76
2017,6,22,16,45,726.0,92.5,3.5,24.5,461.5,198.81,124.0
2017,6,22,17,0,703.0,88.0,3.5,24.0,413.0,144.23,81.72
2017,6,22,17,15,669.5,83.0,3.45,23.5,363.0,95.62,51.32
2017,6,22,17,30,636.0,78.0,3.4,23.0,313.0,51.2,38.66
2017,6,22,17,45,592.0,71.5,3.35,22.5,264.0,48.64,36.63
2017,6,22,18,0,548.0,65.0,3.3,22.0,215.0,45.89,34.31
2017,6,22,18,15,482.0,57.0,3.2,21.0,169.5,41.63,30.61
2017,6,22,18,30,416.0,49.0,3.1,20.0,124.0,37.14,26.52
2017,6,22,18,45,320.0,38.0,3.05,19.5,85.0,29.57,19.49
2017,6,22,19,0,224.0,27.0,3.0,19.0,46.0,21.56,10.84
2017,6,22,19,15,112.0,13.5,3.05,18.5,23.0,12.87,0.0
2017,6,22,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
