Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,4,45,21.0,4.5,2.15,14.0,4.5,0.0,0.0
2017,6,23,5,0,42.0,9.0,2.2,14.0,9.0,14.45,0.0
2017,6,23,5,15,154.0,22.5,2.2,14.5,37.5,60.11,23.76
2017,6,23,5,30,266.0,36.0,2.2,15.0,66.0,114.99,78.67
2017,6,23,5,45,351.5,46.5,2.25,15.5,107.0,169.8,126.4
2017,6,23,6,0,437.0,57.0,2.3,16.0,148.0,232.85,181.04
2017,6,23,6,15,496.5,65.0,2.3,16.5,194.5,291.39,232.06
2017,6,23,6,30,556.0,73.0,2.3,17.0,241.0,355.66,286.53
2017,6,23,6,45,599.5,79.0,2.35,17.5,290.5,414.73,335.45
2017,6,23,7,0,643.0,85.0,2.4,18.0,340.0,477.12,385.38
2017,6,23,7,15,674.0,89.5,2.35,18.5,389.5,532.99,428.38
2017,6,23,7,30,705.0,94.0,2.3,19.0,439.0,590.26,470.93
2017,6,23,7,45,729.5,97.5,2.3,19.5,487.5,640.83,507.39
2017,6,23,8,0,754.0,101.0,2.3,20.0,536.0,693.52,542.87
2017,6,23,8,15,772.5,104.5,2.3,20.5,582.5,741.25,573.94
2017,6,23,8,30,791.0,108.0,2.3,21.0,629.0,788.01,603.75
2017,6,23,8,45,805.5,110.5,2.3,21.5,671.5,828.98,628.99
2017,6,23,9,0,820.0,113.0,2.3,22.0,714.0,868.19,652.67
2017,6,23,9,15,831.0,115.0,2.35,22.5,752.0,894.58,667.87
2017,6,23,9,30,842.0,117.0,2.4,23.0,790.0,925.37,686.03
2017,6,23,9,45,846.5,121.0,2.45,23.5,822.0,949.46,699.6
2017,6,23,10,0,851.0,125.0,2.5,24.0,854.0,970.55,711.24
2017,6,23,10,15,858.0,126.5,2.5,24.0,881.0,988.4,721.73
2017,6,23,10,30,865.0,128.0,2.5,24.0,908.0,1003.14,730.28
2017,6,23,10,45,870.5,128.5,2.55,24.5,929.0,1012.14,734.3
2017,6,23,11,0,876.0,129.0,2.6,25.0,950.0,1017.83,736.35
2017,6,23,11,15,879.5,129.5,2.65,25.0,964.0,1018.18,736.53
2017,6,23,11,30,883.0,130.0,2.7,25.0,978.0,1015.16,734.72
2017,6,23,11,45,885.5,130.0,2.75,25.5,984.5,1007.32,728.5
2017,6,23,12,0,888.0,130.0,2.8,26.0,991.0,996.22,720.32
2017,6,23,12,15,888.0,130.0,2.8,26.0,990.5,979.52,709.61
2017,6,23,12,30,888.0,130.0,2.8,26.0,990.0,959.78,697.04
2017,6,23,12,45,884.0,131.0,2.85,26.0,981.0,934.37,681.2
2017,6,23,13,0,880.0,132.0,2.9,26.0,972.0,906.26,663.56
2017,6,23,13,15,877.0,131.0,2.95,26.0,956.5,874.59,643.47
2017,6,23,13,30,874.0,130.0,3.0,26.0,941.0,840.44,621.59
2017,6,23,13,45,867.5,130.0,3.05,26.0,918.5,802.1,596.68
2017,6,23,14,0,861.0,130.0,3.1,26.0,896.0,761.82,570.19
2017,6,23,14,15,854.5,128.5,3.15,25.5,867.5,718.44,541.68
2017,6,23,14,30,848.0,127.0,3.2,25.0,839.0,673.53,510.18
2017,6,23,14,45,836.5,126.0,3.25,25.0,804.0,624.65,473.92
2017,6,23,15,0,825.0,125.0,3.3,25.0,769.0,573.14,434.82
2017,6,23,15,15,813.0,122.5,3.3,24.5,729.5,520.98,394.79
2017,6,23,15,30,801.0,120.0,3.3,24.0,690.0,468.75,353.39
2017,6,23,15,45,783.5,117.5,3.35,23.5,646.0,414.5,309.24
2017,6,23,16,0,766.0,115.0,3.4,23.0,602.0,361.25,264.61
2017,6,23,16,15,746.0,111.0,3.3,22.5,555.0,307.24,218.42
2017,6,23,16,30,726.0,107.0,3.2,22.0,508.0,250.54,169.91
2017,6,23,16,45,698.0,103.0,3.15,22.0,458.5,198.47,126.06
2017,6,23,17,0,670.0,99.0,3.1,22.0,409.0,149.48,87.94
2017,6,23,17,15,635.0,93.0,3.0,21.5,359.0,101.78,57.73
2017,6,23,17,30,600.0,87.0,2.9,21.0,309.0,58.32,45.17
2017,6,23,17,45,551.0,80.0,2.8,20.5,260.5,55.32,42.76
2017,6,23,18,0,502.0,73.0,2.7,20.0,212.0,52.48,40.36
2017,6,23,18,15,436.5,63.5,2.55,19.0,166.5,47.21,35.76
2017,6,23,18,30,371.0,54.0,2.4,18.0,121.0,41.63,30.68
2017,6,23,18,45,278.0,41.5,2.25,17.5,82.5,31.9,21.69
2017,6,23,19,0,185.0,29.0,2.1,17.0,44.0,22.67,11.89
2017,6,23,19,15,92.5,14.5,2.0,16.5,22.0,13.82,0.0
2017,6,23,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,45,11.0,3.0,2.35,13.5,3.5,0.0,0.0
2017,6,24,5,0,22.0,6.0,2.4,14.0,7.0,8.78,0.0
2017,6,24,5,15,99.5,22.5,2.4,14.0,33.0,49.3,18.53
2017,6,24,5,30,177.0,39.0,2.4,14.0,59.0,96.06,66.52
2017,6,24,5,45,247.5,54.0,2.45,14.5,97.0,144.28,108.44
2017,6,24,6,0,318.0,69.0,2.5,15.0,135.0,200.36,157.04
2017,6,24,6,15,188.0,92.5,2.5,15.5,134.0,183.54,147.23
2017,6,24,6,30,58.0,116.0,2.5,16.0,133.0,145.86,117.24
2017,6,24,6,45,69.0,136.5,2.55,16.5,161.0,175.44,141.84
2017,6,24,7,0,80.0,157.0,2.6,17.0,189.0,206.0,166.63
2017,6,24,7,15,48.5,164.5,2.65,17.0,185.0,196.68,158.25
2017,6,24,7,30,17.0,172.0,2.7,17.0,181.0,177.53,141.62
2017,6,24,7,45,125.0,209.0,2.75,17.5,280.5,310.17,249.68
2017,6,24,8,0,233.0,246.0,2.8,18.0,380.0,436.15,348.37
2017,6,24,8,15,275.5,260.5,2.85,18.0,432.5,504.14,399.58
2017,6,24,8,30,318.0,275.0,2.9,18.0,485.0,564.22,444.37
2017,6,24,8,45,505.0,222.5,2.95,18.5,581.0,690.04,539.75
2017,6,24,9,0,692.0,170.0,3.0,19.0,677.0,820.15,632.94
2017,6,24,9,15,705.5,173.5,3.0,19.0,714.0,854.2,654.4
2017,6,24,9,30,719.0,177.0,3.0,19.0,751.0,886.32,675.13
2017,6,24,9,45,741.0,173.0,3.05,19.5,786.5,911.14,689.8
2017,6,24,10,0,763.0,169.0,3.1,20.0,822.0,939.35,706.78
2017,6,24,10,15,579.5,275.5,3.1,20.0,780.5,881.98,664.41
2017,6,24,10,30,396.0,382.0,3.1,20.0,739.0,799.19,601.13
2017,6,24,10,45,413.0,386.0,3.1,20.5,766.0,829.53,621.06
2017,6,24,11,0,430.0,390.0,3.1,21.0,793.0,848.28,632.28
2017,6,24,11,15,447.0,397.5,3.1,20.5,822.0,868.4,646.85
2017,6,24,11,30,464.0,405.0,3.1,20.0,851.0,886.18,659.85
2017,6,24,11,45,626.0,295.0,3.15,20.0,900.5,928.98,694.63
2017,6,24,12,0,788.0,185.0,3.2,20.0,950.0,961.01,717.82
2017,6,24,12,15,634.5,297.0,3.2,20.0,912.5,911.8,682.43
2017,6,24,12,30,481.0,409.0,3.2,20.0,875.0,858.53,640.9
2017,6,24,12,45,467.5,405.5,3.25,20.0,855.0,826.01,619.07
2017,6,24,13,0,454.0,402.0,3.3,20.0,835.0,792.6,596.25
2017,6,24,13,15,455.0,391.5,3.3,20.0,819.5,764.54,577.12
2017,6,24,13,30,456.0,381.0,3.3,20.0,804.0,735.2,556.87
2017,6,24,13,45,302.0,410.0,3.35,20.0,688.0,618.49,470.69
2017,6,24,14,0,148.0,439.0,3.4,20.0,572.0,513.54,391.53
2017,6,24,14,15,122.5,418.5,3.4,19.5,526.5,466.96,358.12
2017,6,24,14,30,97.0,398.0,3.4,19.0,481.0,424.15,326.8
2017,6,24,14,45,217.0,369.5,3.45,19.0,542.5,462.5,357.85
2017,6,24,15,0,337.0,341.0,3.5,19.0,604.0,487.9,377.61
2017,6,24,15,15,321.0,325.5,3.5,19.0,565.5,445.29,344.53
2017,6,24,15,30,305.0,310.0,3.5,19.0,527.0,404.02,312.29
2017,6,24,15,45,206.5,296.5,3.55,19.0,439.5,337.07,260.67
2017,6,24,16,0,108.0,283.0,3.6,19.0,352.0,281.3,218.29
2017,6,24,16,15,360.0,209.0,3.55,18.5,412.5,277.03,208.61
2017,6,24,16,30,612.0,135.0,3.5,18.0,473.0,247.36,174.26
2017,6,24,16,45,602.5,125.0,3.45,18.0,431.0,199.97,133.35
2017,6,24,17,0,593.0,115.0,3.4,18.0,389.0,153.69,96.1
2017,6,24,17,15,472.5,119.5,3.3,17.5,322.0,113.91,73.96
2017,6,24,17,30,352.0,124.0,3.2,17.0,255.0,86.13,70.27
2017,6,24,17,45,310.5,111.5,3.15,17.0,214.0,84.36,68.87
2017,6,24,18,0,269.0,99.0,3.1,17.0,173.0,75.9,61.43
2017,6,24,18,15,281.5,79.5,3.0,16.5,143.0,58.87,46.39
2017,6,24,18,30,294.0,60.0,2.9,16.0,113.0,45.33,34.17
2017,6,24,18,45,213.5,45.0,2.8,16.0,77.0,34.61,24.17
2017,6,24,19,0,133.0,30.0,2.7,16.0,41.0,23.44,12.59
2017,6,24,19,15,66.5,15.0,2.65,15.5,20.5,14.3,0.0
2017,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,25,4,45,32.0,4.0,1.95,12.0,4.5,0.0,0.0
2017,6,25,5,0,64.0,8.0,2.2,12.0,9.0,16.46,0.0
2017,6,25,5,15,186.5,21.0,2.3,12.5,38.5,65.3,24.03
2017,6,25,5,30,309.0,34.0,2.4,13.0,68.0,124.4,85.17
2017,6,25,5,45,396.0,44.0,2.55,13.5,110.5,180.16,134.61
2017,6,25,6,0,483.0,54.0,2.7,14.0,153.0,245.5,192.01
2017,6,25,6,15,241.5,72.5,2.7,14.0,122.0,189.67,152.82
2017,6,25,6,30,0.0,91.0,2.7,14.0,91.0,87.07,68.61
2017,6,25,6,45,1.0,109.5,2.75,14.5,110.0,105.6,84.12
2017,6,25,7,0,2.0,128.0,2.8,15.0,129.0,124.2,99.29
2017,6,25,7,15,11.0,151.5,2.8,15.5,157.0,153.02,122.77
2017,6,25,7,30,20.0,175.0,2.8,16.0,185.0,182.66,146.54
2017,6,25,7,45,37.5,205.0,2.85,16.5,226.0,234.33,187.89
2017,6,25,8,0,55.0,235.0,2.9,17.0,267.0,280.19,223.77
2017,6,25,8,15,91.5,266.0,2.9,17.5,324.5,343.38,273.06
2017,6,25,8,30,128.0,297.0,2.9,18.0,382.0,419.86,331.25
2017,6,25,8,45,495.0,202.0,2.95,18.5,560.0,659.04,518.61
2017,6,25,9,0,862.0,107.0,3.0,19.0,738.0,891.72,683.32
2017,6,25,9,15,872.5,109.5,3.05,19.0,777.0,926.19,703.94
2017,6,25,9,30,883.0,112.0,3.1,19.0,816.0,958.14,724.45
2017,6,25,9,45,890.5,114.0,3.15,19.5,850.0,983.94,739.37
2017,6,25,10,0,898.0,116.0,3.2,20.0,884.0,1006.74,752.27
2017,6,25,10,15,904.0,117.0,3.25,20.0,911.5,1023.86,762.88
2017,6,25,10,30,910.0,118.0,3.3,20.0,939.0,1037.68,771.44
2017,6,25,10,45,913.0,120.0,3.35,20.5,959.5,1046.14,775.09
2017,6,25,11,0,916.0,122.0,3.4,21.0,980.0,1051.09,776.58
2017,6,25,11,15,919.0,122.5,3.45,21.0,993.5,1051.02,776.4
2017,6,25,11,30,922.0,123.0,3.5,21.0,1007.0,1047.43,774.06
2017,6,25,11,45,923.0,123.0,3.6,21.0,1013.5,1037.91,768.32
2017,6,25,12,0,924.0,123.0,3.7,21.0,1020.0,1025.0,760.44
2017,6,25,12,15,924.0,123.0,3.75,21.0,1019.0,1007.85,749.45
2017,6,25,12,30,924.0,123.0,3.8,21.0,1018.0,987.51,736.39
2017,6,25,12,45,930.5,117.5,3.9,21.0,1012.0,964.81,722.06
2017,6,25,13,0,937.0,112.0,4.0,21.0,1006.0,938.8,705.45
2017,6,25,13,15,934.0,111.0,4.0,20.5,990.0,905.59,684.61
2017,6,25,13,30,931.0,110.0,4.0,20.0,974.0,869.72,661.77
2017,6,25,13,45,931.5,106.0,4.05,20.0,953.0,831.29,635.93
2017,6,25,14,0,932.0,102.0,4.1,20.0,932.0,790.26,608.01
2017,6,25,14,15,926.5,101.0,4.1,20.0,903.0,745.3,576.81
2017,6,25,14,30,921.0,100.0,4.1,20.0,874.0,698.52,542.22
2017,6,25,14,45,918.0,95.5,4.1,20.0,840.5,648.52,503.99
2017,6,25,15,0,915.0,91.0,4.1,20.0,807.0,596.93,463.52
2017,6,25,15,15,905.5,89.5,4.05,19.5,766.5,543.3,420.97
2017,6,25,15,30,896.0,88.0,4.0,19.0,726.0,489.11,376.58
2017,6,25,15,45,887.0,84.0,4.0,19.0,682.0,432.66,328.45
2017,6,25,16,0,878.0,80.0,4.0,19.0,638.0,376.12,278.93
2017,6,25,16,15,861.5,77.5,3.95,18.5,590.0,318.8,228.39
2017,6,25,16,30,845.0,75.0,3.9,18.0,542.0,262.64,178.43
2017,6,25,16,45,825.5,71.5,3.85,18.0,491.5,206.53,129.47
2017,6,25,17,0,806.0,68.0,3.8,18.0,441.0,146.35,80.94
2017,6,25,17,15,776.5,64.5,3.7,17.5,389.5,93.63,46.94
2017,6,25,17,30,747.0,61.0,3.6,17.0,338.0,44.48,33.74
2017,6,25,17,45,707.0,56.5,3.5,16.5,287.0,41.11,30.92
2017,6,25,18,0,667.0,52.0,3.4,16.0,236.0,39.13,29.22
2017,6,25,18,15,605.5,46.5,3.2,15.5,187.5,36.14,26.51
2017,6,25,18,30,544.0,41.0,3.0,15.0,139.0,33.07,23.56
2017,6,25,18,45,445.5,33.0,2.85,14.5,96.5,25.12,16.14
2017,6,25,19,0,347.0,25.0,2.7,14.0,54.0,19.71,9.84
2017,6,25,19,15,173.5,12.5,2.6,13.5,27.0,9.7,0.0
2017,6,25,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,5,15,172.0,16.0,2.8,13.0,35.0,56.67,18.77
2017,6,26,5,30,344.0,32.0,2.9,13.0,70.0,130.76,88.99
2017,6,26,5,45,437.5,40.0,3.0,13.5,113.5,188.13,140.11
2017,6,26,6,0,531.0,48.0,3.1,14.0,157.0,255.76,199.72
2017,6,26,6,15,395.0,78.0,3.1,14.0,171.5,259.36,209.13
2017,6,26,6,30,259.0,108.0,3.1,14.0,186.0,243.22,199.11
2017,6,26,6,45,279.0,125.5,3.1,14.5,223.5,286.01,235.33
2017,6,26,7,0,299.0,143.0,3.1,15.0,261.0,330.37,271.68
2017,6,26,7,15,544.0,109.0,3.05,15.5,360.0,472.83,387.68
2017,6,26,7,30,789.0,75.0,3.0,16.0,459.0,621.44,504.2
2017,6,26,7,45,811.5,78.0,3.0,16.5,509.5,675.63,542.24
2017,6,26,8,0,834.0,81.0,3.0,17.0,560.0,724.85,575.53
2017,6,26,8,15,850.5,83.0,2.95,17.0,607.0,772.13,607.61
2017,6,26,8,30,867.0,85.0,2.9,17.0,654.0,818.17,638.27
2017,6,26,8,45,880.5,87.0,2.9,17.5,698.0,860.1,664.65
2017,6,26,9,0,894.0,89.0,2.9,18.0,742.0,900.05,689.27
2017,6,26,9,15,904.0,90.5,2.9,18.5,781.5,934.01,709.45
2017,6,26,9,30,914.0,92.0,2.9,19.0,821.0,965.34,727.69
2017,6,26,9,45,917.0,96.0,2.9,19.5,853.5,989.85,741.22
2017,6,26,10,0,920.0,100.0,2.9,20.0,886.0,1011.06,752.56
2017,6,26,10,15,925.5,101.0,2.95,20.0,913.5,1028.16,763.12
2017,6,26,10,30,931.0,102.0,3.0,20.0,941.0,1041.89,771.59
2017,6,26,10,45,936.0,102.5,3.05,20.5,962.5,1051.14,775.75
2017,6,26,11,0,941.0,103.0,3.1,21.0,984.0,1056.86,777.74
2017,6,26,11,15,943.5,103.5,3.15,21.0,997.5,1056.49,777.4
2017,6,26,11,30,946.0,104.0,3.2,21.0,1011.0,1052.53,774.88
2017,6,26,11,45,947.5,104.0,3.3,21.5,1018.0,1043.52,768.13
2017,6,26,12,0,949.0,104.0,3.4,22.0,1025.0,1031.03,759.2
2017,6,26,12,15,949.0,104.0,3.55,22.0,1024.0,1013.69,748.98
2017,6,26,12,30,949.0,104.0,3.7,22.0,1023.0,993.06,736.55
2017,6,26,12,45,944.0,106.0,3.85,22.0,1013.5,966.59,720.14
2017,6,26,13,0,939.0,108.0,4.0,22.0,1004.0,937.23,701.66
2017,6,26,13,15,936.0,107.0,4.1,21.5,988.5,904.02,681.43
2017,6,26,13,30,933.0,106.0,4.2,21.0,973.0,868.14,659.1
2017,6,26,13,45,930.0,104.5,4.3,21.0,950.5,829.26,633.14
2017,6,26,14,0,927.0,103.0,4.4,21.0,928.0,788.01,605.28
2017,6,26,14,15,921.0,102.0,4.4,20.5,899.0,742.91,575.12
2017,6,26,14,30,915.0,101.0,4.4,20.0,870.0,696.06,541.47
2017,6,26,14,45,908.5,98.5,4.45,20.0,835.5,646.01,503.21
2017,6,26,15,0,902.0,96.0,4.5,20.0,801.0,594.69,462.93
2017,6,26,15,15,891.5,94.0,4.45,19.5,760.5,540.72,419.98
2017,6,26,15,30,881.0,92.0,4.4,19.0,720.0,486.33,375.33
2017,6,26,15,45,869.5,89.0,4.4,19.0,676.0,430.5,327.61
2017,6,26,16,0,858.0,86.0,4.4,19.0,632.0,374.85,278.8
2017,6,26,16,15,840.5,83.5,4.35,18.5,584.0,318.25,228.88
2017,6,26,16,30,823.0,81.0,4.3,18.0,536.0,257.46,175.32
2017,6,26,16,45,801.0,77.5,4.25,18.0,485.5,201.8,126.79
2017,6,26,17,0,779.0,74.0,4.2,18.0,435.0,148.48,83.86
2017,6,26,17,15,748.5,70.0,4.1,17.5,383.5,96.77,50.35
2017,6,26,17,30,718.0,66.0,4.0,17.0,332.0,48.76,37.51
2017,6,26,17,45,674.5,61.5,3.95,16.5,281.5,45.16,34.5
2017,6,26,18,0,631.0,57.0,3.9,16.0,231.0,39.56,29.59
2017,6,26,18,15,566.5,50.5,3.7,15.5,183.0,36.24,26.59
2017,6,26,18,30,502.0,44.0,3.5,15.0,135.0,32.77,23.29
2017,6,26,18,45,398.0,35.5,3.35,14.5,93.5,27.29,18.01
2017,6,26,19,0,294.0,27.0,3.2,14.0,52.0,21.54,11.29
2017,6,26,19,15,147.0,13.5,3.15,14.0,26.0,10.59,0.0
2017,6,26,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,27,5,15,180.0,15.5,2.8,13.0,35.0,57.32,17.68
2017,6,27,5,30,360.0,31.0,2.9,13.0,70.0,133.34,90.33
2017,6,27,5,45,454.0,38.5,3.0,13.5,113.5,191.08,141.98
2017,6,27,6,0,548.0,46.0,3.1,14.0,157.0,259.14,202.08
2017,6,27,6,15,605.0,51.5,3.05,14.0,206.0,319.46,256.44
2017,6,27,6,30,662.0,57.0,3.0,14.0,255.0,384.02,313.05
2017,6,27,6,45,366.5,106.0,3.0,14.5,219.0,317.64,261.05
2017,6,27,7,0,71.0,155.0,3.0,15.0,183.0,198.62,161.53
2017,6,27,7,15,202.5,168.0,2.95,15.5,263.5,303.82,248.98
2017,6,27,7,30,334.0,181.0,2.9,16.0,344.0,422.87,344.36
2017,6,27,7,45,586.0,129.0,2.9,16.5,451.0,574.67,464.49
2017,6,27,8,0,838.0,77.0,2.9,17.0,558.0,722.82,574.36
2017,6,27,8,15,854.0,79.5,2.9,17.0,605.0,770.49,606.21
2017,6,27,8,30,870.0,82.0,2.9,17.0,652.0,816.87,637.39
2017,6,27,8,45,882.0,84.0,2.95,17.5,695.5,857.68,663.32
2017,6,27,9,0,894.0,86.0,3.0,18.0,739.0,896.4,687.51
2017,6,27,9,15,903.5,87.5,3.0,18.0,778.0,929.97,708.86
2017,6,27,9,30,913.0,89.0,3.0,18.0,817.0,960.89,728.32
2017,6,27,9,45,915.5,93.0,3.05,18.5,849.0,984.99,742.11
2017,6,27,10,0,918.0,97.0,3.1,19.0,881.0,1005.78,753.72
2017,6,27,10,15,923.5,98.5,3.15,19.0,908.5,1023.46,764.75
2017,6,27,10,30,929.0,100.0,3.2,19.0,936.0,1037.79,773.66
2017,6,27,10,45,933.0,101.0,3.3,19.5,957.0,1046.62,778.0
2017,6,27,11,0,937.0,102.0,3.4,20.0,978.0,1051.91,780.13
2017,6,27,11,15,939.5,102.5,3.45,20.0,992.0,1051.61,779.79
2017,6,27,11,30,942.0,103.0,3.5,20.0,1006.0,1047.73,777.25
2017,6,27,11,45,943.0,103.0,3.6,20.5,1012.5,1038.33,770.09
2017,6,27,12,0,944.0,103.0,3.7,21.0,1019.0,1025.47,760.76
2017,6,27,12,15,944.0,103.0,3.75,21.0,1018.5,1008.26,749.73
2017,6,27,12,30,944.0,103.0,3.8,21.0,1018.0,987.78,736.57
2017,6,27,12,45,935.5,107.5,3.85,21.0,1007.5,960.67,718.96
2017,6,27,13,0,927.0,112.0,3.9,21.0,997.0,930.82,699.48
2017,6,27,13,15,924.0,111.5,3.95,20.5,981.5,898.45,679.48
2017,6,27,13,30,921.0,111.0,4.0,20.0,966.0,863.43,657.43
2017,6,27,13,45,917.0,110.0,4.1,20.0,944.0,824.65,631.5
2017,6,27,14,0,913.0,109.0,4.2,20.0,922.0,783.61,603.69
2017,6,27,14,15,907.0,107.5,4.2,19.5,893.0,738.63,573.47
2017,6,27,14,30,901.0,106.0,4.2,19.0,864.0,691.92,539.64
2017,6,27,14,45,893.5,104.0,4.25,19.0,829.5,642.33,501.58
2017,6,27,15,0,886.0,102.0,4.3,19.0,795.0,591.59,461.67
2017,6,27,15,15,875.5,100.0,4.3,18.5,755.0,538.38,419.42
2017,6,27,15,30,865.0,98.0,4.3,18.0,715.0,484.77,375.45
2017,6,27,15,45,853.0,95.0,4.3,18.0,671.0,429.53,328.16
2017,6,27,16,0,841.0,92.0,4.3,18.0,627.0,374.53,279.85
2017,6,27,16,15,822.5,89.0,4.2,17.5,579.0,313.0,226.05
2017,6,27,16,30,804.0,86.0,4.1,17.0,531.0,257.68,176.79
2017,6,27,16,45,782.5,82.0,4.1,17.0,481.0,202.71,128.79
2017,6,27,17,0,761.0,78.0,4.1,17.0,431.0,150.05,86.22
2017,6,27,17,15,729.5,74.0,4.05,16.5,380.0,99.26,53.14
2017,6,27,17,30,698.0,70.0,4.0,16.0,329.0,52.31,40.8
2017,6,27,17,45,655.0,64.5,3.95,15.5,278.5,43.3,33.0
2017,6,27,18,0,612.0,59.0,3.9,15.0,228.0,41.08,31.08
2017,6,27,18,15,547.0,52.5,3.75,14.5,180.5,37.85,28.14
2017,6,27,18,30,482.0,46.0,3.6,14.0,133.0,34.47,24.9
2017,6,27,18,45,379.5,37.0,3.5,13.5,92.5,28.62,19.26
2017,6,27,19,0,277.0,28.0,3.4,13.0,52.0,22.48,12.11
2017,6,27,19,15,138.5,14.0,3.4,12.5,26.0,11.05,0.0
2017,6,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,5,15,167.0,16.5,3.1,12.0,34.5,55.73,15.94
2017,6,28,5,30,334.0,33.0,3.2,12.0,69.0,128.66,87.55
2017,6,28,5,45,430.0,41.5,3.3,12.5,112.5,186.7,139.43
2017,6,28,6,0,526.0,50.0,3.4,13.0,156.0,255.27,200.02
2017,6,28,6,15,585.0,56.0,3.35,13.5,205.0,315.87,254.27
2017,6,28,6,30,644.0,62.0,3.3,14.0,254.0,382.09,311.76
2017,6,28,6,45,480.5,101.0,3.3,14.5,259.0,370.93,304.81
2017,6,28,7,0,317.0,140.0,3.3,15.0,264.0,336.89,277.01
2017,6,28,7,15,552.0,109.5,3.25,15.0,362.0,477.57,392.51
2017,6,28,7,30,787.0,79.0,3.2,15.0,460.0,623.69,508.29
2017,6,28,7,45,811.0,81.0,3.2,15.5,510.5,677.79,546.76
2017,6,28,8,0,835.0,83.0,3.2,16.0,561.0,726.97,580.24
2017,6,28,8,15,852.0,85.5,3.2,16.5,609.0,775.31,612.44
2017,6,28,8,30,869.0,88.0,3.2,17.0,657.0,822.44,643.14
2017,6,28,8,45,883.0,90.0,3.2,17.5,701.5,864.94,670.02
2017,6,28,9,0,897.0,92.0,3.2,18.0,746.0,905.47,695.15
2017,6,28,9,15,907.5,93.5,3.2,18.0,786.0,940.04,717.2
2017,6,28,9,30,918.0,95.0,3.2,18.0,826.0,971.99,737.38
2017,6,28,9,45,921.0,99.5,3.2,18.5,859.0,997.19,751.48
2017,6,28,10,0,924.0,104.0,3.2,19.0,892.0,1019.06,763.35
2017,6,28,10,15,930.0,105.0,3.2,19.0,920.0,1036.77,773.94
2017,6,28,10,30,936.0,106.0,3.2,19.0,948.0,1051.11,782.38
2017,6,28,10,45,941.0,106.5,3.25,19.5,970.0,1060.44,786.59
2017,6,28,11,0,946.0,107.0,3.3,20.0,992.0,1066.22,788.6
2017,6,28,11,15,949.0,107.5,3.3,20.0,1006.5,1066.39,788.15
2017,6,28,11,30,952.0,108.0,3.3,20.0,1021.0,1062.95,785.5
2017,6,28,11,45,954.0,108.0,3.35,20.0,1028.0,1054.43,780.09
2017,6,28,12,0,956.0,108.0,3.4,20.0,1035.0,1042.38,772.49
2017,6,28,12,15,956.0,108.0,3.4,20.0,1034.0,1024.95,761.03
2017,6,28,12,30,956.0,108.0,3.4,20.0,1033.0,1004.22,747.47
2017,6,28,12,45,941.5,116.0,3.45,20.0,1021.0,974.63,728.4
2017,6,28,13,0,927.0,124.0,3.5,20.0,1009.0,942.49,707.57
2017,6,28,13,15,924.0,123.0,3.5,20.0,993.5,909.59,685.8
2017,6,28,13,30,921.0,122.0,3.5,20.0,978.0,874.04,662.1
2017,6,28,13,45,917.5,120.5,3.5,20.0,955.5,835.15,635.94
2017,6,28,14,0,914.0,119.0,3.5,20.0,933.0,793.95,607.97
2017,6,28,14,15,907.5,117.5,3.45,19.5,904.0,748.51,577.61
2017,6,28,14,30,901.0,116.0,3.4,19.0,875.0,701.38,543.46
2017,6,28,14,45,892.0,114.5,3.4,19.0,839.5,651.24,505.34
2017,6,28,15,0,883.0,113.0,3.4,19.0,804.0,600.07,465.44
2017,6,28,15,15,872.0,111.0,3.35,18.5,763.5,546.66,423.41
2017,6,28,15,30,861.0,109.0,3.3,18.0,723.0,492.88,379.74
2017,6,28,15,45,846.0,106.0,3.3,18.0,677.5,432.53,329.16
2017,6,28,16,0,831.0,103.0,3.3,18.0,632.0,376.29,280.43
2017,6,28,16,15,812.0,100.0,3.25,17.5,583.5,319.77,231.03
2017,6,28,16,30,793.0,97.0,3.2,17.0,535.0,264.82,182.53
2017,6,28,16,45,768.5,92.5,3.2,17.0,484.5,209.44,134.63
2017,6,28,17,0,744.0,88.0,3.2,17.0,434.0,156.75,92.33
2017,6,28,17,15,710.0,83.5,3.15,16.5,382.0,101.31,55.35
2017,6,28,17,30,676.0,79.0,3.1,16.0,330.0,54.58,42.81
2017,6,28,17,45,631.5,72.5,3.1,15.5,279.5,49.42,38.44
2017,6,28,18,0,587.0,66.0,3.1,15.0,229.0,46.69,36.08
2017,6,28,18,15,519.0,58.5,3.0,14.5,181.0,42.89,32.62
2017,6,28,18,30,451.0,51.0,2.9,14.0,133.0,38.9,28.81
2017,6,28,18,45,349.5,40.5,2.8,13.5,92.0,31.85,22.07
2017,6,28,19,0,248.0,30.0,2.7,13.0,51.0,24.41,13.65
2017,6,28,19,15,124.0,15.0,2.7,12.5,25.5,11.84,0.0
2017,6,28,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,29,5,15,157.0,17.0,3.3,12.0,34.0,54.1,13.89
2017,6,29,5,30,314.0,34.0,3.3,12.0,68.0,124.41,84.56
2017,6,29,5,45,411.5,43.0,3.35,12.5,111.0,182.3,136.16
2017,6,29,6,0,509.0,52.0,3.4,13.0,154.0,250.9,196.59
2017,6,29,6,15,570.5,58.5,3.35,13.5,203.5,312.21,251.31
2017,6,29,6,30,632.0,65.0,3.3,14.0,253.0,379.41,309.54
2017,6,29,6,45,676.5,69.5,3.3,14.5,304.5,441.04,361.7
2017,6,29,7,0,721.0,74.0,3.3,15.0,356.0,504.53,413.59
2017,6,29,7,15,751.5,78.0,3.25,15.0,408.0,563.31,460.72
2017,6,29,7,30,782.0,82.0,3.2,15.0,460.0,623.28,507.3
2017,6,29,7,45,806.0,84.5,3.15,15.5,511.0,677.79,546.61
2017,6,29,8,0,830.0,87.0,3.1,16.0,562.0,732.22,583.71
2017,6,29,8,15,847.0,90.0,3.05,16.5,610.0,776.04,612.19
2017,6,29,8,30,864.0,93.0,3.0,17.0,658.0,823.56,642.8
2017,6,29,8,45,878.0,95.0,3.0,17.5,702.5,865.9,669.45
2017,6,29,9,0,892.0,97.0,3.0,18.0,747.0,906.29,694.36
2017,6,29,9,15,902.0,98.5,3.0,18.0,786.5,940.28,715.91
2017,6,29,9,30,912.0,100.0,3.0,18.0,826.0,971.64,735.59
2017,6,29,9,45,913.0,105.5,3.0,18.5,858.0,995.87,748.97
2017,6,29,10,0,914.0,111.0,3.0,19.0,890.0,1016.7,760.1
2017,6,29,10,15,920.0,112.5,3.0,19.0,918.0,1034.79,770.9
2017,6,29,10,30,926.0,114.0,3.0,19.0,946.0,1049.53,779.58
2017,6,29,10,45,930.0,115.0,3.05,19.5,967.5,1058.29,783.41
2017,6,29,11,0,934.0,116.0,3.1,20.0,989.0,1063.52,785.08
2017,6,29,11,15,936.5,116.5,3.15,20.0,1003.0,1063.16,784.74
2017,6,29,11,30,939.0,117.0,3.2,20.0,1017.0,1059.24,782.24
2017,6,29,11,45,940.0,117.5,3.3,20.0,1023.5,1050.28,776.99
2017,6,29,12,0,941.0,118.0,3.4,20.0,1030.0,1037.87,769.56
2017,6,29,12,15,941.0,118.0,3.45,20.0,1029.5,1020.63,758.6
2017,6,29,12,30,941.0,118.0,3.5,20.0,1029.0,1000.14,745.54
2017,6,29,12,45,939.5,117.5,3.6,20.0,1020.5,974.63,729.48
2017,6,29,13,0,938.0,117.0,3.7,20.0,1012.0,946.12,711.31
2017,6,29,13,15,935.0,116.5,3.75,20.0,996.5,913.42,689.88
2017,6,29,13,30,932.0,116.0,3.8,20.0,981.0,878.04,666.48
2017,6,29,13,45,928.0,114.5,3.9,20.0,958.5,838.4,640.17
2017,6,29,14,0,924.0,113.0,4.0,20.0,936.0,796.47,611.96
2017,6,29,14,15,917.5,111.5,4.0,19.5,906.5,750.67,581.36
2017,6,29,14,30,911.0,110.0,4.0,19.0,877.0,703.14,547.11
2017,6,29,14,45,904.0,108.0,4.05,19.0,842.0,653.37,509.11
2017,6,29,15,0,897.0,106.0,4.1,19.0,807.0,602.36,469.13
2017,6,29,15,15,885.5,104.0,4.05,18.5,766.0,548.04,426.1
2017,6,29,15,30,874.0,102.0,4.0,18.0,725.0,493.39,381.43
2017,6,29,15,45,861.5,98.5,4.0,17.5,680.5,436.97,334.05
2017,6,29,16,0,849.0,95.0,4.0,17.0,636.0,380.84,285.46
2017,6,29,16,15,830.5,92.0,3.95,16.5,587.5,318.87,231.27
2017,6,29,16,30,812.0,89.0,3.9,16.0,539.0,263.02,181.5
2017,6,29,16,45,789.5,85.0,3.9,16.0,488.0,207.34,132.77
2017,6,29,17,0,767.0,81.0,3.9,16.0,437.0,154.08,89.56
2017,6,29,17,15,734.0,77.0,3.85,15.5,385.0,102.77,55.92
2017,6,29,17,30,701.0,73.0,3.8,15.0,333.0,50.58,39.44
2017,6,29,17,45,657.5,67.5,3.75,14.5,282.0,45.6,35.18
2017,6,29,18,0,614.0,62.0,3.7,14.0,231.0,43.48,33.36
2017,6,29,18,15,547.5,55.0,3.6,13.5,183.0,39.94,30.13
2017,6,29,18,30,481.0,48.0,3.5,13.0,135.0,36.23,26.57
2017,6,29,18,45,374.5,38.5,3.4,12.5,93.5,30.0,20.55
2017,6,29,19,0,268.0,29.0,3.3,12.0,52.0,23.44,12.95
2017,6,29,19,15,134.0,14.5,3.25,12.0,26.0,11.51,0.0
2017,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,30,5,15,178.0,15.5,3.15,12.0,34.0,56.04,12.46
2017,6,30,5,30,356.0,31.0,3.2,12.0,68.0,131.35,88.46
2017,6,30,5,45,450.0,38.5,3.3,12.5,111.5,188.65,140.26
2017,6,30,6,0,544.0,46.0,3.4,13.0,155.0,256.27,200.31
2017,6,30,6,15,602.0,52.0,3.35,13.0,204.0,317.28,255.58
2017,6,30,6,30,660.0,58.0,3.3,13.0,253.0,382.55,313.17
2017,6,30,6,45,508.0,95.0,3.3,13.5,262.5,381.47,314.48
2017,6,30,7,0,356.0,132.0,3.3,14.0,272.0,358.41,295.71
2017,6,30,7,15,569.0,105.5,3.25,14.5,364.0,482.96,397.6
2017,6,30,7,30,782.0,79.0,3.2,15.0,456.0,619.39,504.95
2017,6,30,7,45,802.5,82.5,3.15,15.5,506.0,672.57,542.75
2017,6,30,8,0,823.0,86.0,3.1,16.0,556.0,725.4,578.75
2017,6,30,8,15,840.5,89.0,3.1,16.0,603.5,769.39,608.86
2017,6,30,8,30,858.0,92.0,3.1,16.0,651.0,817.14,641.3
2017,6,30,8,45,872.5,93.5,3.1,16.5,695.5,859.2,667.98
2017,6,30,9,0,887.0,95.0,3.1,17.0,740.0,899.37,692.97
2017,6,30,9,15,897.5,96.5,3.15,17.5,779.5,933.74,713.98
2017,6,30,9,30,908.0,98.0,3.2,18.0,819.0,965.54,733.09
2017,6,30,9,45,903.5,106.5,3.25,18.5,850.0,987.72,745.59
2017,6,30,10,0,899.0,115.0,3.3,19.0,881.0,1006.25,755.71
2017,6,30,10,15,905.0,116.5,3.35,19.0,909.0,1024.16,766.93
2017,6,30,10,30,911.0,118.0,3.4,19.0,937.0,1038.77,776.04
2017,6,30,10,45,916.5,118.5,3.45,19.0,958.5,1048.45,781.99
2017,6,30,11,0,922.0,119.0,3.5,19.0,980.0,1054.66,785.8
2017,6,30,11,15,925.0,119.5,3.55,19.0,994.5,1054.84,785.75
2017,6,30,11,30,928.0,120.0,3.6,19.0,1009.0,1051.49,783.53
2017,6,30,11,45,929.5,120.0,3.65,19.5,1016.0,1042.65,776.31
2017,6,30,12,0,931.0,120.0,3.7,20.0,1023.0,1030.39,766.96
2017,6,30,12,15,931.0,120.0,3.75,20.0,1022.0,1013.34,756.0
2017,6,30,12,30,931.0,120.0,3.8,20.0,1021.0,993.06,742.94
2017,6,30,12,45,926.0,122.0,3.85,20.0,1012.0,966.97,725.97
2017,6,30,13,0,921.0,124.0,3.9,20.0,1003.0,938.05,707.07
2017,6,30,13,15,918.0,123.0,3.95,19.5,987.5,905.37,686.83
2017,6,30,13,30,915.0,122.0,4.0,19.0,972.0,870.07,664.55
2017,6,30,13,45,911.0,120.5,4.05,19.0,949.5,831.03,638.16
2017,6,30,14,0,907.0,119.0,4.1,19.0,927.0,789.74,609.95
2017,6,30,14,15,900.5,118.0,4.1,18.5,898.0,745.06,579.92
2017,6,30,14,30,894.0,117.0,4.1,18.0,869.0,698.69,546.06
2017,6,30,14,45,885.5,114.5,4.1,18.0,833.5,648.31,507.29
2017,6,30,15,0,877.0,112.0,4.1,18.0,798.0,596.86,466.74
2017,6,30,15,15,865.5,110.0,4.05,17.5,757.5,543.49,424.3
2017,6,30,15,30,854.0,108.0,4.0,17.0,717.0,489.82,380.27
2017,6,30,15,45,840.0,105.0,4.0,17.0,672.5,430.23,329.79
2017,6,30,16,0,826.0,102.0,4.0,17.0,628.0,374.64,281.13
2017,6,30,16,15,807.0,99.0,3.95,16.5,580.0,318.36,231.54
2017,6,30,16,30,788.0,96.0,3.9,16.0,532.0,263.65,182.89
2017,6,30,16,45,764.0,91.5,3.9,15.5,481.5,208.59,135.13
2017,6,30,17,0,740.0,87.0,3.9,15.0,431.0,156.15,92.77
2017,6,30,17,15,706.5,82.5,3.85,14.5,379.5,100.99,55.48
2017,6,30,17,30,673.0,78.0,3.8,14.0,328.0,54.39,43.0
2017,6,30,17,45,627.5,72.0,3.75,14.0,277.5,49.01,38.3
2017,6,30,18,0,582.0,66.0,3.7,14.0,227.0,46.67,36.21
2017,6,30,18,15,515.0,58.0,3.6,13.5,179.0,42.44,32.36
2017,6,30,18,30,448.0,50.0,3.5,13.0,131.0,37.98,28.12
2017,6,30,18,45,345.5,39.5,3.4,12.5,90.5,30.9,21.34
2017,6,30,19,0,243.0,29.0,3.3,12.0,50.0,23.42,12.93
2017,6,30,19,15,121.5,14.5,3.25,11.5,25.0,11.43,0.0
2017,6,30,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,1,5,15,135.5,17.0,4.25,12.0,31.0,48.08,8.38
2017,7,1,5,30,271.0,34.0,4.3,12.0,62.0,113.29,76.61
2017,7,1,5,45,366.0,44.0,4.35,12.0,104.0,168.91,126.43
2017,7,1,6,0,461.0,54.0,4.4,12.0,146.0,235.06,185.21
2017,7,1,6,15,524.0,61.5,4.35,12.0,194.0,295.47,239.88
2017,7,1,6,30,587.0,69.0,4.3,12.0,242.0,362.01,298.72
2017,7,1,6,45,621.5,77.5,4.25,12.5,291.5,420.73,349.16
2017,7,1,7,0,656.0,86.0,4.2,13.0,341.0,481.9,399.83
2017,7,1,7,15,688.5,90.5,4.2,13.0,392.0,539.42,446.96
2017,7,1,7,30,721.0,95.0,4.2,13.0,443.0,598.47,493.99
2017,7,1,7,45,746.0,99.0,4.2,13.5,492.5,650.7,533.56
2017,7,1,8,0,771.0,103.0,4.2,14.0,542.0,705.22,572.35
2017,7,1,8,15,790.0,106.5,4.15,14.0,589.5,754.27,606.96
2017,7,1,8,30,809.0,110.0,4.1,14.0,637.0,802.37,640.39
2017,7,1,8,45,823.0,112.5,4.1,14.5,680.5,843.82,667.48
2017,7,1,9,0,837.0,115.0,4.1,15.0,724.0,883.44,692.9
2017,7,1,9,15,848.5,117.5,4.05,15.0,763.0,911.54,710.9
2017,7,1,9,30,860.0,120.0,4.0,15.0,802.0,944.08,732.01
2017,7,1,9,45,855.5,129.5,4.0,15.5,832.5,966.04,744.47
2017,7,1,10,0,851.0,139.0,4.0,16.0,863.0,984.49,754.56
2017,7,1,10,15,858.0,140.5,3.95,16.0,890.5,1002.6,765.56
2017,7,1,10,30,865.0,142.0,3.9,16.0,918.0,1017.58,774.46
2017,7,1,10,45,872.5,141.0,3.9,16.5,940.0,1027.32,778.75
2017,7,1,11,0,880.0,140.0,3.9,17.0,962.0,1033.78,780.95
2017,7,1,11,15,883.0,141.0,3.9,17.0,976.0,1034.36,780.78
2017,7,1,11,30,886.0,142.0,3.9,17.0,990.0,1031.54,778.48
2017,7,1,11,45,890.0,140.5,3.9,17.5,997.5,1023.92,771.61
2017,7,1,12,0,894.0,139.0,3.9,18.0,1005.0,1013.0,762.68
2017,7,1,12,15,894.0,139.0,3.85,18.0,1004.5,996.4,751.16
2017,7,1,12,30,894.0,139.0,3.8,18.0,1004.0,976.73,737.66
2017,7,1,12,45,906.0,129.5,3.8,18.5,1000.0,956.15,722.58
2017,7,1,13,0,918.0,120.0,3.8,19.0,996.0,932.08,705.18
2017,7,1,13,15,915.0,119.5,3.75,19.0,980.5,900.01,683.38
2017,7,1,13,30,912.0,119.0,3.7,19.0,965.0,865.31,659.74
2017,7,1,13,45,908.5,117.0,3.7,19.0,943.0,826.35,633.27
2017,7,1,14,0,905.0,115.0,3.7,19.0,921.0,785.11,605.0
2017,7,1,14,15,898.0,114.0,3.65,19.0,892.0,740.2,573.65
2017,7,1,14,30,891.0,113.0,3.6,19.0,863.0,693.65,538.8
2017,7,1,14,45,881.5,111.5,3.6,19.0,827.5,643.7,500.67
2017,7,1,15,0,872.0,110.0,3.6,19.0,792.0,592.79,460.83
2017,7,1,15,15,860.5,108.0,3.55,18.5,751.5,539.68,418.93
2017,7,1,15,30,849.0,106.0,3.5,18.0,711.0,486.27,375.44
2017,7,1,15,45,833.0,103.5,3.45,18.0,666.5,426.54,325.19
2017,7,1,16,0,817.0,101.0,3.4,18.0,622.0,371.05,276.97
2017,7,1,16,15,797.5,98.0,3.35,17.5,574.0,315.11,228.05
2017,7,1,16,30,778.0,95.0,3.3,17.0,526.0,260.8,180.07
2017,7,1,16,45,751.5,91.5,3.3,17.0,475.5,206.67,133.22
2017,7,1,17,0,725.0,88.0,3.3,17.0,425.0,155.45,92.06
2017,7,1,17,15,691.0,83.5,3.25,16.5,374.0,101.01,55.5
2017,7,1,17,30,657.0,79.0,3.2,16.0,323.0,55.26,43.41
2017,7,1,17,45,607.5,73.5,3.15,15.5,272.5,50.14,39.07
2017,7,1,18,0,558.0,68.0,3.1,15.0,222.0,48.28,37.49
2017,7,1,18,15,490.0,60.0,3.1,14.5,175.0,44.13,33.73
2017,7,1,18,30,422.0,52.0,3.1,14.0,128.0,39.77,29.58
2017,7,1,18,45,316.0,41.0,3.1,13.5,88.0,32.29,22.45
2017,7,1,19,0,210.0,30.0,3.1,13.0,48.0,23.49,12.89
2017,7,1,19,15,105.0,15.0,3.15,12.5,24.0,11.84,0.0
2017,7,1,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,5,15,143.5,16.0,2.85,12.0,31.0,49.55,6.58
2017,7,2,5,30,287.0,32.0,2.9,12.0,62.0,114.94,77.06
2017,7,2,5,45,385.5,41.0,2.95,12.5,104.0,171.26,127.29
2017,7,2,6,0,484.0,50.0,3.0,13.0,146.0,238.5,186.34
2017,7,2,6,15,545.0,57.0,3.0,13.0,194.0,298.64,240.45
2017,7,2,6,30,606.0,64.0,3.0,13.0,242.0,364.72,298.41
2017,7,2,6,45,645.0,70.0,3.0,13.5,292.0,423.85,348.74
2017,7,2,7,0,684.0,76.0,3.0,14.0,342.0,485.87,399.61
2017,7,2,7,15,715.0,80.5,2.95,14.5,392.5,542.14,444.17
2017,7,2,7,30,746.0,85.0,2.9,15.0,443.0,601.39,489.41
2017,7,2,7,45,770.5,88.0,2.9,15.5,493.0,655.34,528.97
2017,7,2,8,0,795.0,91.0,2.9,16.0,543.0,709.35,566.16
2017,7,2,8,15,813.0,94.0,2.9,16.5,590.5,757.99,598.57
2017,7,2,8,30,831.0,97.0,2.9,17.0,638.0,805.56,629.61
2017,7,2,8,45,846.5,98.5,2.9,17.5,682.0,841.88,652.15
2017,7,2,9,0,862.0,100.0,2.9,18.0,726.0,882.22,677.26
2017,7,2,9,15,872.5,102.0,2.9,18.5,765.0,916.52,697.83
2017,7,2,9,30,883.0,104.0,2.9,19.0,804.0,948.32,716.51
2017,7,2,9,45,888.5,107.0,2.95,19.5,837.5,973.69,731.14
2017,7,2,10,0,894.0,110.0,3.0,20.0,871.0,995.98,743.72
2017,7,2,10,15,900.5,111.0,3.0,20.0,898.5,1013.94,754.45
2017,7,2,10,30,907.0,112.0,3.0,20.0,926.0,1028.64,763.13
2017,7,2,10,45,911.5,113.0,3.05,20.5,947.5,1037.97,767.35
2017,7,2,11,0,916.0,114.0,3.1,21.0,969.0,1043.83,769.45
2017,7,2,11,15,918.5,114.5,3.15,21.0,983.0,1043.66,769.23
2017,7,2,11,30,921.0,115.0,3.2,21.0,997.0,1040.0,766.87
2017,7,2,11,45,922.5,115.0,3.3,21.5,1003.5,1031.36,760.33
2017,7,2,12,0,924.0,115.0,3.4,22.0,1010.0,1019.32,751.66
2017,7,2,12,15,924.0,115.0,3.45,22.0,1009.5,1002.5,740.99
2017,7,2,12,30,924.0,115.0,3.5,22.0,1009.0,982.48,728.26
2017,7,2,12,45,910.5,122.5,3.55,22.0,997.0,954.09,709.95
2017,7,2,13,0,897.0,130.0,3.6,22.0,985.0,923.2,689.94
2017,7,2,13,15,894.0,129.0,3.65,22.0,970.0,891.25,669.1
2017,7,2,13,30,891.0,128.0,3.7,22.0,955.0,856.74,646.36
2017,7,2,13,45,886.0,127.0,3.75,22.0,932.5,818.23,620.68
2017,7,2,14,0,881.0,126.0,3.8,22.0,910.0,777.6,593.29
2017,7,2,14,15,874.0,124.5,3.8,22.0,881.0,733.16,562.48
2017,7,2,14,30,867.0,123.0,3.8,22.0,852.0,687.15,528.39
2017,7,2,14,45,858.0,121.0,3.8,22.0,817.0,638.11,491.28
2017,7,2,15,0,849.0,119.0,3.8,22.0,782.0,588.1,452.52
2017,7,2,15,15,836.5,116.5,3.8,21.5,742.0,532.42,409.33
2017,7,2,15,30,824.0,114.0,3.8,21.0,702.0,478.71,366.19
2017,7,2,15,45,809.0,111.0,3.8,20.5,658.0,423.71,320.7
