Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,16,0,794.0,108.0,3.8,20.0,614.0,369.39,274.41
2017,7,2,16,15,774.0,104.5,3.75,19.5,566.0,314.09,226.44
2017,7,2,16,30,754.0,101.0,3.7,19.0,518.0,260.51,179.51
2017,7,2,16,45,728.5,96.5,3.7,19.0,468.5,202.57,129.95
2017,7,2,17,0,703.0,92.0,3.7,19.0,419.0,151.52,89.11
2017,7,2,17,15,668.5,87.0,3.65,18.5,368.5,102.46,56.97
2017,7,2,17,30,634.0,82.0,3.6,18.0,318.0,57.55,45.06
2017,7,2,17,45,589.0,75.5,3.55,17.5,268.5,51.68,40.1
2017,7,2,18,0,544.0,69.0,3.5,17.0,219.0,49.09,37.89
2017,7,2,18,15,477.0,60.5,3.4,16.0,172.5,44.55,33.88
2017,7,2,18,30,410.0,52.0,3.3,15.0,126.0,39.76,29.44
2017,7,2,18,45,312.5,40.5,3.25,14.5,86.5,31.83,21.94
2017,7,2,19,0,215.0,29.0,3.2,14.0,47.0,22.69,12.16
2017,7,2,19,15,107.5,14.5,3.15,13.5,23.5,13.82,0.0
2017,7,2,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,5,15,133.0,16.0,1.9,12.0,29.5,47.31,3.68
2017,7,3,5,30,266.0,32.0,2.0,12.0,59.0,109.58,73.16
2017,7,3,5,45,360.0,42.5,2.1,12.5,100.5,164.88,122.39
2017,7,3,6,0,454.0,53.0,2.2,13.0,142.0,230.69,179.95
2017,7,3,6,15,516.5,61.0,2.2,13.5,190.0,290.97,233.25
2017,7,3,6,30,579.0,69.0,2.2,14.0,238.0,357.38,290.33
2017,7,3,6,45,624.5,74.5,2.25,15.0,288.5,417.96,340.64
2017,7,3,7,0,670.0,80.0,2.3,16.0,339.0,482.09,391.86
2017,7,3,7,15,702.0,84.5,2.25,16.5,389.5,539.94,436.78
2017,7,3,7,30,734.0,89.0,2.2,17.0,440.0,597.47,479.88
2017,7,3,7,45,759.0,92.5,2.2,17.5,490.0,651.87,519.27
2017,7,3,8,0,784.0,96.0,2.2,18.0,540.0,706.4,556.07
2017,7,3,8,15,802.0,99.0,2.2,18.5,587.5,754.66,587.51
2017,7,3,8,30,820.0,102.0,2.2,19.0,635.0,801.87,617.61
2017,7,3,8,45,834.5,104.0,2.25,19.5,678.5,843.63,643.77
2017,7,3,9,0,849.0,106.0,2.3,20.0,722.0,877.05,663.94
2017,7,3,9,15,860.0,108.0,2.35,20.5,761.0,911.47,684.65
2017,7,3,9,30,871.0,110.0,2.4,21.0,800.0,943.44,703.53
2017,7,3,9,45,874.5,114.5,2.5,22.0,832.5,968.24,716.66
2017,7,3,10,0,878.0,119.0,2.6,23.0,865.0,989.91,727.7
2017,7,3,10,15,884.5,120.5,2.65,23.0,893.0,1008.15,738.89
2017,7,3,10,30,891.0,122.0,2.7,23.0,921.0,1023.17,748.09
2017,7,3,10,45,896.0,122.5,2.8,23.5,942.0,1032.33,752.64
2017,7,3,11,0,901.0,123.0,2.9,24.0,963.0,1038.1,755.13
2017,7,3,11,15,904.0,123.5,2.95,24.0,977.0,1038.41,755.24
2017,7,3,11,30,907.0,124.0,3.0,24.0,991.0,1035.26,753.27
2017,7,3,11,45,908.5,124.0,3.1,24.5,998.0,1026.69,746.9
2017,7,3,12,0,910.0,124.0,3.2,25.0,1005.0,1014.77,738.46
2017,7,3,12,15,910.0,124.0,3.25,25.0,1004.5,998.12,728.08
2017,7,3,12,30,910.0,124.0,3.3,25.0,1004.0,978.32,715.7
2017,7,3,12,45,912.5,121.0,3.4,25.0,997.0,954.9,701.3
2017,7,3,13,0,915.0,118.0,3.5,25.0,990.0,928.38,684.79
2017,7,3,13,15,912.0,117.5,3.55,25.0,975.0,896.45,664.25
2017,7,3,13,30,909.0,117.0,3.6,25.0,960.0,861.89,641.83
2017,7,3,13,45,905.5,115.5,3.7,25.0,938.0,823.53,616.88
2017,7,3,14,0,902.0,114.0,3.8,25.0,916.0,782.88,590.08
2017,7,3,14,15,895.5,112.5,3.8,24.5,887.5,738.01,560.69
2017,7,3,14,30,889.0,111.0,3.8,24.0,859.0,691.46,527.8
2017,7,3,14,45,881.0,109.0,3.85,24.0,824.5,642.09,490.86
2017,7,3,15,0,873.0,107.0,3.9,24.0,790.0,591.6,452.11
2017,7,3,15,15,862.0,105.0,3.9,23.5,750.0,538.7,411.13
2017,7,3,15,30,851.0,103.0,3.9,23.0,710.0,485.44,368.52
2017,7,3,15,45,838.0,100.0,3.95,22.5,666.0,430.41,323.24
2017,7,3,16,0,825.0,97.0,4.0,22.0,622.0,371.17,273.39
2017,7,3,16,15,806.5,94.0,3.9,21.5,574.5,315.05,224.78
2017,7,3,16,30,788.0,91.0,3.8,21.0,527.0,260.43,176.99
2017,7,3,16,45,765.0,87.0,3.75,20.5,477.5,205.89,130.4
2017,7,3,17,0,742.0,83.0,3.7,20.0,428.0,153.84,88.97
2017,7,3,17,15,710.0,78.5,3.55,19.5,377.0,103.47,56.12
2017,7,3,17,30,678.0,74.0,3.4,19.0,326.0,52.01,40.04
2017,7,3,17,45,636.0,68.0,3.25,18.5,276.0,45.93,34.89
2017,7,3,18,0,594.0,62.0,3.1,18.0,226.0,43.45,32.77
2017,7,3,18,15,529.0,54.5,2.9,17.0,178.5,39.51,29.3
2017,7,3,18,30,464.0,47.0,2.7,16.0,131.0,35.35,25.45
2017,7,3,18,45,367.5,37.0,2.5,15.5,90.5,28.64,19.1
2017,7,3,19,0,271.0,27.0,2.3,15.0,50.0,21.55,11.18
2017,7,3,19,15,135.5,13.5,2.15,14.5,25.0,12.87,0.0
2017,7,3,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,4,5,15,164.0,14.5,1.85,11.5,31.0,51.03,1.25
2017,7,4,5,30,328.0,29.0,1.9,12.0,62.0,121.17,79.91
2017,7,4,5,45,424.0,37.5,2.0,12.5,105.0,178.19,131.44
2017,7,4,6,0,520.0,46.0,2.1,13.0,148.0,245.9,191.04
2017,7,4,6,15,579.5,52.5,2.1,13.5,196.5,306.68,245.19
2017,7,4,6,30,639.0,59.0,2.1,14.0,245.0,373.24,302.62
2017,7,4,6,45,683.5,63.0,2.1,14.5,296.5,433.27,353.17
2017,7,4,7,0,728.0,67.0,2.1,15.0,348.0,498.05,405.56
2017,7,4,7,15,757.0,71.0,2.05,15.5,399.0,556.27,450.72
2017,7,4,7,30,786.0,75.0,2.0,16.0,450.0,615.57,494.97
2017,7,4,7,45,810.5,77.0,1.95,17.0,501.0,670.12,532.17
2017,7,4,8,0,835.0,79.0,1.9,18.0,552.0,719.9,563.71
2017,7,4,8,15,851.5,81.5,1.9,18.5,599.5,768.1,594.72
2017,7,4,8,30,868.0,84.0,1.9,19.0,647.0,815.08,624.22
2017,7,4,8,45,882.5,85.0,1.95,19.5,691.5,857.13,650.28
2017,7,4,9,0,897.0,86.0,2.0,20.0,736.0,897.29,674.74
2017,7,4,9,15,906.5,88.0,2.05,20.5,775.5,931.83,695.17
2017,7,4,9,30,916.0,90.0,2.1,21.0,815.0,963.72,713.73
2017,7,4,9,45,924.5,90.5,2.15,22.0,849.0,990.15,727.22
2017,7,4,10,0,933.0,91.0,2.2,23.0,883.0,1013.54,738.68
2017,7,4,10,15,938.0,92.0,2.3,23.0,911.0,1030.8,749.67
2017,7,4,10,30,943.0,93.0,2.4,23.0,939.0,1044.65,758.61
2017,7,4,10,45,948.0,93.0,2.5,23.5,960.0,1053.92,763.27
2017,7,4,11,0,953.0,93.0,2.6,24.0,981.0,1059.63,765.77
2017,7,4,11,15,955.0,93.5,2.7,24.0,995.0,1059.21,765.99
2017,7,4,11,30,957.0,94.0,2.8,24.0,1009.0,1055.17,764.03
2017,7,4,11,45,959.0,94.0,2.95,24.5,1016.0,1047.0,758.5
2017,7,4,12,0,961.0,94.0,3.1,25.0,1023.0,1035.27,750.73
2017,7,4,12,15,960.5,94.0,3.2,25.0,1022.5,1017.63,740.22
2017,7,4,12,30,960.0,94.0,3.3,25.0,1022.0,996.66,727.56
2017,7,4,12,45,949.0,100.0,3.45,25.0,1010.5,968.63,710.58
2017,7,4,13,0,938.0,106.0,3.6,25.0,999.0,937.87,691.64
2017,7,4,13,15,935.0,105.0,3.7,24.5,983.5,904.87,672.03
2017,7,4,13,30,932.0,104.0,3.8,24.0,968.0,869.18,650.31
2017,7,4,13,45,930.0,101.5,3.9,24.0,946.5,830.32,624.87
2017,7,4,14,0,928.0,99.0,4.0,24.0,925.0,789.01,597.45
2017,7,4,14,15,921.5,98.0,4.0,23.5,896.0,743.61,567.55
2017,7,4,14,30,915.0,97.0,4.0,23.0,867.0,696.46,534.56
2017,7,4,14,45,909.5,94.0,4.05,23.0,832.5,646.6,497.04
2017,7,4,15,0,904.0,91.0,4.1,23.0,798.0,595.36,457.44
2017,7,4,15,15,893.5,89.0,4.1,22.5,757.5,541.26,415.24
2017,7,4,15,30,883.0,87.0,4.1,22.0,717.0,486.72,371.27
2017,7,4,15,45,871.5,84.5,4.1,22.0,673.0,431.14,324.42
2017,7,4,16,0,860.0,82.0,4.1,22.0,629.0,375.7,276.42
2017,7,4,16,15,842.5,79.5,4.0,21.5,581.0,318.86,226.93
2017,7,4,16,30,825.0,77.0,3.9,21.0,533.0,263.28,178.06
2017,7,4,16,45,803.0,73.5,3.85,20.5,482.5,201.83,125.63
2017,7,4,17,0,781.0,70.0,3.8,20.0,432.0,148.17,82.69
2017,7,4,17,15,750.0,66.5,3.65,19.0,380.5,96.44,49.02
2017,7,4,17,30,719.0,63.0,3.5,18.0,329.0,48.45,37.08
2017,7,4,17,45,675.5,58.5,3.35,17.5,278.5,42.65,32.15
2017,7,4,18,0,632.0,54.0,3.2,17.0,228.0,40.77,30.54
2017,7,4,18,15,569.0,48.0,3.05,16.5,180.5,34.22,24.69
2017,7,4,18,30,506.0,42.0,2.9,16.0,133.0,31.08,21.7
2017,7,4,18,45,404.5,33.5,2.75,15.5,92.0,25.53,16.41
2017,7,4,19,0,303.0,25.0,2.6,15.0,51.0,19.71,9.7
2017,7,4,19,15,151.5,12.5,2.5,14.5,25.5,11.91,0.0
2017,7,4,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,5,15,24.5,16.0,2.35,12.0,18.5,21.36,0.0
2017,7,5,5,30,49.0,32.0,2.4,12.0,37.0,47.58,30.65
2017,7,5,5,45,69.5,50.5,2.5,12.5,62.0,76.27,56.52
2017,7,5,6,0,90.0,69.0,2.6,13.0,87.0,106.89,83.49
2017,7,5,6,15,102.0,89.5,2.6,13.0,115.0,138.46,111.41
2017,7,5,6,30,114.0,110.0,2.6,13.0,143.0,171.11,139.81
2017,7,5,6,45,120.5,131.5,2.6,13.5,172.5,203.12,166.79
2017,7,5,7,0,127.0,153.0,2.6,14.0,202.0,235.55,193.41
2017,7,5,7,15,447.5,113.0,2.55,14.5,320.5,410.02,338.2
2017,7,5,7,30,768.0,73.0,2.5,15.0,439.0,600.93,489.1
2017,7,5,7,45,787.0,77.0,2.5,15.5,487.5,653.15,525.7
2017,7,5,8,0,806.0,81.0,2.5,16.0,536.0,704.96,561.04
2017,7,5,8,15,822.0,83.5,2.45,16.5,582.5,746.85,588.07
2017,7,5,8,30,838.0,86.0,2.4,17.0,629.0,792.36,617.19
2017,7,5,8,45,849.5,88.5,2.4,18.0,671.5,832.56,641.1
2017,7,5,9,0,861.0,91.0,2.4,19.0,714.0,870.75,663.17
2017,7,5,9,15,871.0,92.5,2.35,19.0,752.0,904.22,683.8
2017,7,5,9,30,881.0,94.0,2.3,19.0,790.0,935.19,702.57
2017,7,5,9,45,854.5,115.0,2.25,19.5,814.0,949.52,708.76
2017,7,5,10,0,828.0,136.0,2.2,20.0,838.0,967.41,717.49
2017,7,5,10,15,492.5,289.5,2.2,20.5,711.0,808.65,604.73
2017,7,5,10,30,157.0,443.0,2.2,21.0,584.0,614.11,458.59
2017,7,5,10,45,101.0,424.5,2.2,21.5,516.0,525.52,394.41
2017,7,5,11,0,45.0,406.0,2.2,22.0,448.0,448.44,336.51
2017,7,5,11,15,445.5,277.0,2.25,22.5,702.5,747.17,560.76
2017,7,5,11,30,846.0,148.0,2.3,23.0,957.0,998.5,728.63
2017,7,5,11,45,845.0,150.0,2.35,23.5,962.5,989.76,719.24
2017,7,5,12,0,844.0,152.0,2.4,24.0,968.0,977.91,710.64
2017,7,5,12,15,844.0,152.0,2.5,24.0,967.5,962.13,701.44
2017,7,5,12,30,844.0,152.0,2.6,24.0,967.0,943.43,690.34
2017,7,5,12,45,875.0,130.0,2.75,24.0,969.0,929.85,682.99
2017,7,5,13,0,906.0,108.0,2.9,24.0,971.0,911.77,672.53
2017,7,5,13,15,903.5,107.0,2.95,24.0,956.5,880.17,652.27
2017,7,5,13,30,901.0,106.0,3.0,24.0,942.0,845.94,630.18
2017,7,5,13,45,899.5,103.5,3.15,24.0,921.0,808.6,606.35
2017,7,5,14,0,898.0,101.0,3.3,24.0,900.0,768.85,580.48
2017,7,5,14,15,892.0,100.0,3.35,23.5,872.0,725.04,552.02
2017,7,5,14,30,886.0,99.0,3.4,23.0,844.0,679.52,520.37
2017,7,5,14,45,880.5,96.5,3.5,23.0,810.5,631.44,484.49
2017,7,5,15,0,875.0,94.0,3.6,23.0,777.0,582.03,446.55
2017,7,5,15,15,864.5,92.0,3.6,22.5,738.0,529.36,405.57
2017,7,5,15,30,854.0,90.0,3.6,22.0,699.0,476.29,362.92
2017,7,5,15,45,842.0,87.5,3.65,22.0,656.0,422.01,317.37
2017,7,5,16,0,830.0,85.0,3.7,22.0,613.0,367.96,270.76
2017,7,5,16,15,813.0,82.5,3.6,21.5,566.5,312.88,222.87
2017,7,5,16,30,796.0,80.0,3.5,21.0,520.0,253.6,171.32
2017,7,5,16,45,774.5,76.5,3.45,20.5,471.0,199.31,124.73
2017,7,5,17,0,753.0,73.0,3.4,20.0,422.0,147.29,83.14
2017,7,5,17,15,722.5,69.0,3.3,19.5,372.0,96.74,50.08
2017,7,5,17,30,692.0,65.0,3.2,19.0,322.0,49.89,38.19
2017,7,5,17,45,649.5,60.5,3.1,18.5,272.5,44.26,33.42
2017,7,5,18,0,607.0,56.0,3.0,18.0,223.0,38.73,28.62
2017,7,5,18,15,545.0,49.5,2.85,17.5,176.0,35.41,25.63
2017,7,5,18,30,483.0,43.0,2.7,17.0,129.0,31.92,22.34
2017,7,5,18,45,386.0,34.0,2.55,16.5,89.0,25.98,16.71
2017,7,5,19,0,289.0,25.0,2.4,16.0,49.0,19.72,9.6
2017,7,5,19,15,144.5,12.5,2.35,15.5,24.5,11.91,0.0
2017,7,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,6,5,15,131.5,15.0,2.1,13.0,27.5,45.04,0.0
2017,7,6,5,30,263.0,30.0,2.1,13.0,55.0,106.09,69.14
2017,7,6,5,45,358.0,39.5,2.15,13.5,95.5,160.13,117.69
2017,7,6,6,0,453.0,49.0,2.2,14.0,136.0,224.83,174.16
2017,7,6,6,15,513.5,56.0,2.25,14.5,182.0,282.93,225.73
2017,7,6,6,30,574.0,63.0,2.3,15.0,228.0,346.98,281.02
2017,7,6,6,45,620.5,68.0,2.35,16.0,278.0,407.12,331.1
2017,7,6,7,0,667.0,73.0,2.4,17.0,328.0,470.96,382.22
2017,7,6,7,15,698.0,77.0,2.4,17.5,378.0,526.01,425.33
2017,7,6,7,30,729.0,81.0,2.4,18.0,428.0,583.96,469.16
2017,7,6,7,45,753.5,84.0,2.45,18.5,477.0,637.24,507.95
2017,7,6,8,0,778.0,87.0,2.5,19.0,526.0,690.65,544.48
2017,7,6,8,15,795.5,90.0,2.5,19.5,572.5,738.37,575.84
2017,7,6,8,30,813.0,93.0,2.5,20.0,619.0,779.4,601.87
2017,7,6,8,45,827.0,95.5,2.55,20.5,662.0,820.9,628.19
2017,7,6,9,0,841.0,98.0,2.6,21.0,705.0,860.61,652.9
2017,7,6,9,15,851.5,100.0,2.65,21.5,743.5,894.54,673.39
2017,7,6,9,30,862.0,102.0,2.7,22.0,782.0,926.05,692.11
2017,7,6,9,45,872.5,102.0,2.75,22.5,816.0,952.75,707.52
2017,7,6,10,0,883.0,102.0,2.8,23.0,850.0,976.68,721.06
2017,7,6,10,15,889.0,103.5,2.8,23.0,877.5,994.79,731.77
2017,7,6,10,30,895.0,105.0,2.8,23.0,905.0,1009.67,740.46
2017,7,6,10,45,899.5,105.5,2.85,23.5,926.0,1018.66,744.45
2017,7,6,11,0,904.0,106.0,2.9,24.0,947.0,1024.23,746.36
2017,7,6,11,15,906.5,106.5,2.95,24.0,961.0,1024.34,746.33
2017,7,6,11,30,909.0,107.0,3.0,24.0,975.0,1020.99,744.21
2017,7,6,11,45,910.5,107.0,3.05,24.5,982.0,1012.69,737.58
2017,7,6,12,0,912.0,107.0,3.1,25.0,989.0,1001.02,728.89
2017,7,6,12,15,912.0,107.0,3.15,25.0,988.5,984.6,718.64
2017,7,6,12,30,912.0,107.0,3.2,25.0,988.0,964.99,706.36
2017,7,6,12,45,909.5,107.5,3.25,25.0,980.0,940.47,690.86
2017,7,6,13,0,907.0,108.0,3.3,25.0,972.0,913.04,673.42
2017,7,6,13,15,904.0,107.5,3.3,25.0,957.0,881.46,652.83
2017,7,6,13,30,901.0,107.0,3.3,25.0,942.0,847.27,630.39
2017,7,6,13,45,898.0,105.5,3.35,25.0,921.0,809.67,605.77
2017,7,6,14,0,895.0,104.0,3.4,25.0,900.0,769.76,579.32
2017,7,6,14,15,889.0,102.5,3.4,24.5,872.0,725.59,550.48
2017,7,6,14,30,883.0,101.0,3.4,24.0,844.0,679.72,518.46
2017,7,6,14,45,876.0,99.0,3.45,24.0,810.0,631.28,482.3
2017,7,6,15,0,869.0,97.0,3.5,24.0,776.0,581.64,444.26
2017,7,6,15,15,858.5,95.0,3.5,23.5,737.0,529.23,403.7
2017,7,6,15,30,848.0,93.0,3.5,23.0,698.0,476.43,361.48
2017,7,6,15,45,835.0,90.5,3.5,23.0,654.5,422.0,316.03
2017,7,6,16,0,822.0,88.0,3.5,23.0,611.0,367.92,269.66
2017,7,6,16,15,804.5,85.5,3.5,22.5,564.5,308.01,218.44
2017,7,6,16,30,787.0,83.0,3.5,22.0,518.0,254.13,171.41
2017,7,6,16,45,765.0,79.5,3.5,21.5,469.0,200.2,125.36
2017,7,6,17,0,743.0,76.0,3.5,21.0,420.0,148.61,84.31
2017,7,6,17,15,712.0,72.0,3.45,20.5,370.0,98.55,51.71
2017,7,6,17,30,681.0,68.0,3.4,20.0,320.0,52.26,40.09
2017,7,6,17,45,638.5,62.5,3.35,19.5,270.5,41.79,31.11
2017,7,6,18,0,596.0,57.0,3.3,19.0,221.0,39.51,29.17
2017,7,6,18,15,533.0,50.5,3.2,18.0,174.5,36.23,26.29
2017,7,6,18,30,470.0,44.0,3.1,17.0,128.0,32.79,23.09
2017,7,6,18,45,373.0,34.5,3.05,16.5,88.0,26.44,17.09
2017,7,6,19,0,276.0,25.0,3.0,16.0,48.0,19.74,9.54
2017,7,6,19,15,138.0,12.5,3.0,15.5,24.0,11.91,0.0
2017,7,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,5,15,161.0,14.0,2.45,13.5,29.0,48.97,0.0
2017,7,7,5,30,322.0,28.0,2.5,14.0,58.0,117.8,75.54
2017,7,7,5,45,417.5,36.0,2.55,14.5,100.0,173.48,126.43
2017,7,7,6,0,513.0,44.0,2.6,15.0,142.0,239.85,184.7
2017,7,7,6,15,573.0,50.5,2.55,15.5,190.0,300.33,238.47
2017,7,7,6,30,633.0,57.0,2.5,16.0,238.0,366.68,295.65
2017,7,7,6,45,677.0,61.0,2.5,16.5,289.0,426.19,345.81
2017,7,7,7,0,721.0,65.0,2.5,17.0,340.0,490.35,397.79
2017,7,7,7,15,750.5,68.5,2.5,17.5,391.0,548.01,442.86
2017,7,7,7,30,780.0,72.0,2.5,18.0,442.0,606.82,487.21
2017,7,7,7,45,804.0,74.5,2.5,19.0,492.0,661.41,525.0
2017,7,7,8,0,828.0,77.0,2.5,20.0,542.0,711.27,557.24
2017,7,7,8,15,844.5,79.5,2.5,20.5,589.5,759.33,588.49
2017,7,7,8,30,861.0,82.0,2.5,21.0,637.0,806.2,618.25
2017,7,7,8,45,875.0,83.5,2.5,21.5,681.5,848.3,644.18
2017,7,7,9,0,889.0,85.0,2.5,22.0,726.0,888.5,668.42
2017,7,7,9,15,899.0,86.5,2.55,22.5,765.5,922.88,688.86
2017,7,7,9,30,909.0,88.0,2.6,23.0,805.0,954.66,707.43
2017,7,7,9,45,908.5,94.0,2.7,24.0,837.0,978.52,719.73
2017,7,7,10,0,908.0,100.0,2.8,25.0,869.0,998.92,729.77
2017,7,7,10,15,914.0,101.5,2.85,25.5,897.0,1017.44,739.6
2017,7,7,10,30,920.0,103.0,2.9,26.0,925.0,1032.62,747.32
2017,7,7,10,45,925.0,103.5,3.0,26.5,947.0,1042.31,752.07
2017,7,7,11,0,930.0,104.0,3.1,27.0,969.0,1048.51,754.7
2017,7,7,11,15,933.0,104.5,3.2,27.0,983.5,1049.13,755.4
2017,7,7,11,30,936.0,105.0,3.3,27.0,998.0,1046.19,753.95
2017,7,7,11,45,937.5,105.0,3.45,27.5,1005.0,1037.69,747.95
2017,7,7,12,0,939.0,105.0,3.6,28.0,1012.0,1025.72,739.79
2017,7,7,12,15,938.5,105.0,3.65,28.0,1011.5,1008.41,729.0
2017,7,7,12,30,938.0,105.0,3.7,28.0,1011.0,987.83,716.16
2017,7,7,12,45,934.5,106.0,3.8,28.5,1002.0,962.29,699.01
2017,7,7,13,0,931.0,107.0,3.9,29.0,993.0,933.79,679.92
2017,7,7,13,15,927.5,106.5,4.0,29.0,977.5,901.07,659.3
2017,7,7,13,30,924.0,106.0,4.1,29.0,962.0,865.68,636.75
2017,7,7,13,45,920.0,105.0,4.2,29.0,939.5,826.92,611.7
2017,7,7,14,0,916.0,104.0,4.3,29.0,917.0,785.85,584.81
2017,7,7,14,15,909.5,102.5,4.4,29.0,888.5,740.43,554.58
2017,7,7,14,30,903.0,101.0,4.5,29.0,860.0,693.3,521.3
2017,7,7,14,45,895.5,99.0,4.6,29.0,825.0,643.59,484.75
2017,7,7,15,0,888.0,97.0,4.7,29.0,790.0,592.7,446.32
2017,7,7,15,15,877.0,95.0,4.7,28.5,750.0,539.04,405.26
2017,7,7,15,30,866.0,93.0,4.7,28.0,710.0,485.0,362.56
2017,7,7,15,45,854.0,90.0,4.75,28.0,666.0,429.55,316.84
2017,7,7,16,0,842.0,87.0,4.8,28.0,622.0,374.32,270.07
2017,7,7,16,15,823.5,84.0,4.7,27.5,574.0,317.61,221.74
2017,7,7,16,30,805.0,81.0,4.6,27.0,526.0,256.9,170.02
2017,7,7,16,45,784.0,77.0,4.5,26.5,476.5,201.68,123.5
2017,7,7,17,0,763.0,73.0,4.4,26.0,427.0,148.68,81.93
2017,7,7,17,15,731.5,69.5,4.15,25.0,375.5,97.82,49.52
2017,7,7,17,30,700.0,66.0,3.9,24.0,324.0,50.77,38.13
2017,7,7,17,45,658.5,60.5,3.65,23.5,274.0,44.33,32.75
2017,7,7,18,0,617.0,55.0,3.4,23.0,224.0,38.02,27.36
2017,7,7,18,15,553.0,49.0,2.95,22.0,177.0,35.06,24.8
2017,7,7,18,30,489.0,43.0,2.5,21.0,130.0,31.98,21.97
2017,7,7,18,45,391.0,34.0,2.1,20.5,89.5,26.04,16.42
2017,7,7,19,0,293.0,25.0,1.7,20.0,49.0,19.78,9.28
2017,7,7,19,15,146.5,12.5,1.65,19.5,24.5,11.91,0.0
2017,7,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,8,5,15,143.0,14.0,1.85,15.5,27.5,45.41,0.0
2017,7,8,5,30,286.0,28.0,2.1,16.0,55.0,109.0,68.85
2017,7,8,5,45,381.5,37.5,2.35,16.5,96.0,164.22,118.73
2017,7,8,6,0,477.0,47.0,2.6,17.0,137.0,230.22,176.03
2017,7,8,6,15,539.0,54.0,2.55,17.5,184.5,290.16,228.76
2017,7,8,6,30,601.0,61.0,2.5,18.0,232.0,356.2,285.18
2017,7,8,6,45,645.5,65.5,2.5,18.5,282.0,416.13,335.24
2017,7,8,7,0,690.0,70.0,2.5,19.0,332.0,478.12,385.2
2017,7,8,7,15,721.0,74.0,2.5,19.5,383.0,535.84,430.07
2017,7,8,7,30,752.0,78.0,2.5,20.0,434.0,594.9,474.38
2017,7,8,7,45,775.0,81.5,2.55,21.0,483.5,648.78,512.1
2017,7,8,8,0,798.0,85.0,2.6,22.0,533.0,702.62,547.44
2017,7,8,8,15,815.5,87.5,2.75,22.5,580.0,750.63,579.38
2017,7,8,8,30,833.0,90.0,2.9,23.0,627.0,791.98,606.2
2017,7,8,8,45,846.0,92.5,3.05,24.0,670.5,833.4,631.56
2017,7,8,9,0,859.0,95.0,3.2,25.0,714.0,872.93,655.22
2017,7,8,9,15,869.0,97.0,3.25,25.0,752.5,907.01,676.9
2017,7,8,9,30,879.0,99.0,3.3,25.0,791.0,938.58,696.84
2017,7,8,9,45,878.5,105.5,3.4,25.5,822.5,962.26,710.43
2017,7,8,10,0,878.0,112.0,3.5,26.0,854.0,982.58,721.85
2017,7,8,10,15,883.5,113.0,3.6,26.5,881.5,999.59,731.15
2017,7,8,10,30,889.0,114.0,3.7,27.0,909.0,1013.38,738.4
2017,7,8,10,45,892.0,116.0,3.85,27.5,929.5,1022.37,742.95
2017,7,8,11,0,895.0,118.0,4.0,28.0,950.0,1027.92,745.38
2017,7,8,11,15,897.5,118.5,4.05,28.0,964.0,1027.99,745.19
2017,7,8,11,30,900.0,119.0,4.1,28.0,978.0,1024.61,742.93
2017,7,8,11,45,900.0,120.0,4.15,28.5,984.0,1015.83,735.8
2017,7,8,12,0,900.0,121.0,4.2,29.0,990.0,1003.71,726.65
2017,7,8,12,15,899.5,121.0,4.25,28.5,989.5,986.9,717.43
2017,7,8,12,30,899.0,121.0,4.3,28.0,989.0,966.97,706.17
2017,7,8,12,45,896.5,121.5,4.35,28.0,980.5,942.64,690.6
2017,7,8,13,0,894.0,122.0,4.4,28.0,972.0,915.45,673.11
2017,7,8,13,15,891.0,121.0,4.4,27.5,957.0,883.69,653.57
2017,7,8,13,30,888.0,120.0,4.4,27.0,942.0,849.36,632.13
2017,7,8,13,45,883.5,119.0,4.45,27.0,920.5,811.42,606.98
2017,7,8,14,0,879.0,118.0,4.5,27.0,899.0,771.3,580.08
2017,7,8,14,15,872.5,116.5,4.45,26.5,870.5,727.32,551.08
2017,7,8,14,30,866.0,115.0,4.4,26.0,842.0,681.71,518.55
2017,7,8,14,45,859.0,112.5,4.4,26.0,808.5,633.48,482.33
2017,7,8,15,0,852.0,110.0,4.4,26.0,775.0,584.08,444.35
2017,7,8,15,15,841.0,107.5,4.3,25.5,735.5,531.67,403.73
2017,7,8,15,30,830.0,105.0,4.2,25.0,696.0,478.94,361.61
2017,7,8,15,45,817.5,101.5,4.15,24.5,653.0,420.67,314.15
2017,7,8,16,0,805.0,98.0,4.1,24.0,610.0,366.23,268.18
2017,7,8,16,15,786.5,95.0,4.0,23.5,563.0,311.05,220.71
2017,7,8,16,30,768.0,92.0,3.9,23.0,516.0,257.38,174.09
2017,7,8,16,45,745.5,87.5,3.85,22.5,467.0,203.48,128.35
2017,7,8,17,0,723.0,83.0,3.8,22.0,418.0,152.0,87.6
2017,7,8,17,15,690.0,78.5,3.7,21.0,367.5,97.89,51.82
2017,7,8,17,30,657.0,74.0,3.6,20.0,317.0,51.97,39.84
2017,7,8,17,45,612.0,68.5,3.5,19.5,267.5,46.36,35.11
2017,7,8,18,0,567.0,63.0,3.4,19.0,218.0,44.32,33.38
2017,7,8,18,15,501.0,55.5,3.3,18.0,171.5,40.43,29.96
2017,7,8,18,30,435.0,48.0,3.2,17.0,125.0,36.34,26.17
2017,7,8,18,45,336.0,37.5,3.15,16.5,85.5,29.22,19.44
2017,7,8,19,0,237.0,27.0,3.1,16.0,46.0,21.69,10.85
2017,7,8,19,15,118.5,13.5,3.1,15.5,23.0,12.87,0.0
2017,7,8,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,5,15,155.5,14.0,2.6,13.0,28.0,47.36,0.0
2017,7,9,5,30,311.0,28.0,2.6,13.0,56.0,114.64,72.6
2017,7,9,5,45,415.0,36.0,2.6,13.5,98.5,172.03,125.43
2017,7,9,6,0,519.0,44.0,2.6,14.0,141.0,241.08,185.98
2017,7,9,6,15,580.5,50.0,2.6,14.5,189.5,301.87,240.34
2017,7,9,6,30,642.0,56.0,2.6,15.0,238.0,367.34,297.25
2017,7,9,6,45,686.0,60.5,2.65,16.0,289.5,429.25,349.07
2017,7,9,7,0,730.0,65.0,2.7,17.0,341.0,494.47,401.45
2017,7,9,7,15,759.5,68.5,2.7,17.5,392.5,552.62,447.04
2017,7,9,7,30,789.0,72.0,2.7,18.0,444.0,611.92,491.88
2017,7,9,7,45,811.5,75.0,2.75,18.5,494.5,666.52,531.0
2017,7,9,8,0,834.0,78.0,2.8,19.0,545.0,716.2,564.59
2017,7,9,8,15,850.5,80.5,2.8,19.5,593.0,764.59,596.33
2017,7,9,8,30,867.0,83.0,2.8,20.0,641.0,811.76,626.56
2017,7,9,8,45,880.0,85.0,2.8,20.5,685.0,853.86,652.71
2017,7,9,9,0,893.0,87.0,2.8,21.0,729.0,893.97,677.12
2017,7,9,9,15,902.5,89.0,2.8,21.5,768.5,928.65,697.51
2017,7,9,9,30,912.0,91.0,2.8,22.0,808.0,960.67,715.94
2017,7,9,9,45,906.5,99.5,2.85,22.5,838.5,982.58,727.96
2017,7,9,10,0,901.0,108.0,2.9,23.0,869.0,1000.78,737.62
2017,7,9,10,15,906.5,109.5,2.95,23.0,897.0,1018.71,748.63
2017,7,9,10,30,912.0,111.0,3.0,23.0,925.0,1033.32,757.56
2017,7,9,10,45,915.0,112.5,3.1,23.5,946.0,1042.0,761.71
2017,7,9,11,0,918.0,114.0,3.2,24.0,967.0,1047.17,763.72
2017,7,9,11,15,920.5,114.5,3.3,24.0,981.0,1047.27,764.06
2017,7,9,11,30,923.0,115.0,3.4,24.0,995.0,1043.84,762.25
2017,7,9,11,45,923.0,116.0,3.5,24.0,1001.5,1034.92,756.97
2017,7,9,12,0,923.0,117.0,3.6,24.0,1008.0,1022.58,749.56
2017,7,9,12,15,923.0,117.0,3.7,24.0,1007.5,1005.93,739.36
2017,7,9,12,30,923.0,117.0,3.8,24.0,1007.0,986.04,727.06
2017,7,9,12,45,918.5,118.5,3.9,24.0,998.0,960.31,710.85
2017,7,9,13,0,914.0,120.0,4.0,24.0,989.0,931.72,692.67
2017,7,9,13,15,911.0,119.0,4.05,24.0,974.0,899.36,671.58
2017,7,9,13,30,908.0,118.0,4.1,24.0,959.0,864.37,648.57
2017,7,9,13,45,904.0,116.5,4.15,24.0,936.5,825.64,622.8
2017,7,9,14,0,900.0,115.0,4.2,24.0,914.0,784.64,595.24
2017,7,9,14,15,893.0,113.5,4.2,23.5,885.0,739.43,565.35
2017,7,9,14,30,886.0,112.0,4.2,23.0,856.0,692.58,532.02
2017,7,9,14,45,879.0,109.5,4.25,23.0,821.5,643.4,494.95
2017,7,9,15,0,872.0,107.0,4.3,23.0,787.0,593.02,455.99
2017,7,9,15,15,860.5,105.0,4.25,22.5,747.0,539.77,414.37
2017,7,9,15,30,849.0,103.0,4.2,22.0,707.0,486.2,371.2
2017,7,9,15,45,837.5,99.0,4.2,22.0,663.5,430.86,324.74
2017,7,9,16,0,826.0,95.0,4.2,22.0,620.0,371.19,273.78
2017,7,9,16,15,808.0,92.0,4.15,21.5,572.0,314.96,225.01
2017,7,9,16,30,790.0,89.0,4.1,21.0,524.0,260.17,176.98
2017,7,9,16,45,770.0,84.0,4.05,20.5,475.0,205.02,129.63
2017,7,9,17,0,750.0,79.0,4.0,20.0,426.0,152.0,87.16
2017,7,9,17,15,718.5,75.0,3.9,19.0,375.0,101.38,54.21
2017,7,9,17,30,687.0,71.0,3.8,18.0,324.0,49.9,38.36
2017,7,9,17,45,647.5,64.5,3.7,17.5,274.0,43.41,32.81
2017,7,9,18,0,608.0,58.0,3.6,17.0,224.0,40.42,30.23
2017,7,9,18,15,543.0,51.5,3.45,16.5,176.5,37.17,27.28
2017,7,9,18,30,478.0,45.0,3.3,16.0,129.0,33.78,24.04
2017,7,9,18,45,379.0,35.5,3.15,15.5,88.5,27.46,18.01
2017,7,9,19,0,280.0,26.0,3.0,15.0,48.0,20.8,10.12
2017,7,9,19,15,140.0,13.0,2.95,15.0,24.0,12.39,0.0
2017,7,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,5,15,168.5,13.0,3.05,13.0,28.0,48.24,0.0
2017,7,10,5,30,337.0,26.0,3.1,13.0,56.0,118.36,73.91
2017,7,10,5,45,441.0,33.5,3.15,13.5,99.0,176.43,128.21
2017,7,10,6,0,545.0,41.0,3.2,14.0,142.0,244.71,188.58
2017,7,10,6,15,605.5,46.5,3.15,14.5,191.0,306.13,243.87
2017,7,10,6,30,666.0,52.0,3.1,15.0,240.0,373.33,302.53
2017,7,10,6,45,708.0,56.0,3.1,16.0,291.5,434.84,354.28
2017,7,10,7,0,750.0,60.0,3.1,17.0,343.0,499.43,406.38
2017,7,10,7,15,778.5,63.5,3.1,17.5,394.5,557.93,452.5
2017,7,10,7,30,807.0,67.0,3.1,18.0,446.0,617.47,497.76
2017,7,10,7,45,828.5,69.0,3.1,18.5,496.0,666.69,532.6
2017,7,10,8,0,850.0,71.0,3.1,19.0,546.0,719.7,568.62
2017,7,10,8,15,865.5,73.5,3.1,19.5,594.0,768.02,600.42
2017,7,10,8,30,881.0,76.0,3.1,20.0,642.0,815.02,630.67
2017,7,10,8,45,893.5,78.0,3.15,20.5,686.0,857.26,657.37
2017,7,10,9,0,906.0,80.0,3.2,21.0,730.0,897.45,682.31
2017,7,10,9,15,915.0,81.5,3.2,21.0,769.5,931.57,703.83
2017,7,10,9,30,924.0,83.0,3.2,21.0,809.0,962.99,723.44
2017,7,10,9,45,919.0,91.0,3.25,21.5,839.5,985.27,735.83
2017,7,10,10,0,914.0,99.0,3.3,22.0,870.0,1003.82,745.8
2017,7,10,10,15,919.5,100.5,3.35,22.0,898.0,1022.06,757.1
2017,7,10,10,30,925.0,102.0,3.4,22.0,926.0,1036.94,766.25
2017,7,10,10,45,928.5,103.0,3.5,22.5,947.0,1045.81,770.48
2017,7,10,11,0,932.0,104.0,3.6,23.0,968.0,1051.14,772.52
2017,7,10,11,15,934.0,104.5,3.7,23.0,982.5,1050.86,772.53
2017,7,10,11,30,936.0,105.0,3.8,23.0,997.0,1047.0,770.33
2017,7,10,11,45,936.5,105.5,3.9,23.0,1003.5,1038.1,764.92
2017,7,10,12,0,937.0,106.0,4.0,23.0,1010.0,1025.73,757.32
2017,7,10,12,15,937.0,106.0,4.05,23.0,1009.5,1008.97,746.56
2017,7,10,12,30,937.0,106.0,4.1,23.0,1009.0,988.92,733.68
2017,7,10,12,45,935.0,105.5,4.15,23.0,1001.0,963.35,717.11
2017,7,10,13,0,933.0,105.0,4.2,23.0,993.0,934.77,698.51
2017,7,10,13,15,930.0,104.5,4.2,22.5,977.5,902.42,678.34
2017,7,10,13,30,927.0,104.0,4.2,22.0,962.0,867.37,656.15
2017,7,10,13,45,923.0,103.0,4.25,22.0,940.0,828.49,630.06
2017,7,10,14,0,919.0,102.0,4.3,22.0,918.0,787.28,602.11
2017,7,10,14,15,913.0,100.5,4.25,21.5,889.0,742.06,571.79
2017,7,10,14,30,907.0,99.0,4.2,21.0,860.0,695.06,538.39
2017,7,10,14,45,899.0,97.5,4.2,21.0,825.0,645.25,500.37
2017,7,10,15,0,891.0,96.0,4.2,21.0,790.0,594.28,460.5
2017,7,10,15,15,880.0,94.0,4.15,20.5,750.0,540.39,418.03
2017,7,10,15,30,869.0,92.0,4.1,20.0,710.0,486.11,373.89
2017,7,10,15,45,855.0,89.5,4.05,19.5,665.5,430.01,326.97
2017,7,10,16,0,841.0,87.0,4.0,19.0,621.0,374.34,278.99
2017,7,10,16,15,823.0,84.5,3.95,18.5,573.0,318.13,229.61
2017,7,10,16,30,805.0,82.0,3.9,18.0,525.0,257.9,176.64
2017,7,10,16,45,780.0,79.0,3.9,18.0,474.5,202.65,128.54
2017,7,10,17,0,755.0,76.0,3.9,18.0,424.0,150.07,86.06
2017,7,10,17,15,723.0,72.0,3.85,17.5,373.5,99.1,52.53
2017,7,10,17,30,691.0,68.0,3.8,17.0,323.0,52.02,40.39
2017,7,10,17,45,643.5,63.5,3.75,16.5,272.0,42.67,32.3
2017,7,10,18,0,596.0,59.0,3.7,16.0,221.0,41.22,31.07
2017,7,10,18,15,529.5,52.0,3.6,15.5,174.0,37.6,27.78
2017,7,10,18,30,463.0,45.0,3.5,15.0,127.0,33.8,24.16
2017,7,10,18,45,356.5,35.5,3.45,14.5,86.5,27.48,18.09
2017,7,10,19,0,250.0,26.0,3.4,14.0,46.0,20.83,10.06
2017,7,10,19,15,125.0,13.0,3.35,13.5,23.0,12.39,0.0
2017,7,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,5,15,114.0,15.5,3.4,12.5,25.5,40.1,0.0
2017,7,11,5,30,228.0,31.0,3.5,13.0,51.0,97.15,60.67
2017,7,11,5,45,337.0,41.0,3.6,13.5,92.0,153.96,112.54
2017,7,11,6,0,446.0,51.0,3.7,14.0,133.0,222.6,172.29
2017,7,11,6,15,513.5,59.0,3.7,14.5,181.0,284.22,227.15
2017,7,11,6,30,581.0,67.0,3.7,15.0,229.0,352.57,286.53
2017,7,11,6,45,632.5,71.5,3.7,15.5,281.0,415.17,339.84
2017,7,11,7,0,684.0,76.0,3.7,16.0,333.0,481.93,394.76
2017,7,11,7,15,717.0,80.5,3.7,16.5,384.5,539.46,440.64
2017,7,11,7,30,750.0,85.0,3.7,17.0,436.0,600.37,487.57
2017,7,11,7,45,778.0,87.5,3.75,17.5,487.5,656.71,529.52
2017,7,11,8,0,806.0,90.0,3.8,18.0,539.0,713.4,569.05
2017,7,11,8,15,825.0,93.0,3.75,18.5,587.5,763.64,602.59
2017,7,11,8,30,844.0,96.0,3.7,19.0,636.0,812.86,634.72
2017,7,11,8,45,860.5,97.5,3.7,19.5,681.5,850.86,658.51
2017,7,11,9,0,877.0,99.0,3.7,20.0,727.0,892.92,684.9
2017,7,11,9,15,888.0,101.0,3.7,20.0,767.5,928.53,707.77
2017,7,11,9,30,899.0,103.0,3.7,20.0,808.0,961.6,728.8
2017,7,11,9,45,909.0,104.0,3.75,20.5,843.5,989.9,745.4
2017,7,11,10,0,919.0,105.0,3.8,21.0,879.0,1015.23,759.97
2017,7,11,10,15,925.0,106.0,3.85,21.0,907.5,1033.49,771.28
2017,7,11,10,30,931.0,107.0,3.9,21.0,936.0,1048.37,780.48
2017,7,11,10,45,936.5,107.0,4.0,21.5,958.5,1058.22,785.31
2017,7,11,11,0,942.0,107.0,4.1,22.0,981.0,1064.53,787.91
2017,7,11,11,15,945.0,108.0,4.1,22.0,995.5,1065.75,788.13
2017,7,11,11,30,948.0,109.0,4.1,22.0,1010.0,1063.33,786.11
2017,7,11,11,45,950.0,108.5,4.2,22.5,1017.5,1054.78,779.34
2017,7,11,12,0,952.0,108.0,4.3,23.0,1025.0,1042.69,770.37
2017,7,11,12,15,951.5,108.0,4.35,23.0,1024.5,1025.2,759.1
2017,7,11,12,30,951.0,108.0,4.4,23.0,1024.0,1004.37,745.67
2017,7,11,12,45,953.0,105.5,4.45,23.0,1017.0,980.2,730.02
2017,7,11,13,0,955.0,103.0,4.5,23.0,1010.0,952.77,712.25
2017,7,11,13,15,951.5,102.5,4.5,22.5,994.0,919.34,691.42
2017,7,11,13,30,948.0,102.0,4.5,22.0,978.0,883.15,668.53
2017,7,11,13,45,945.5,99.5,4.5,22.0,955.5,843.29,641.57
2017,7,11,14,0,943.0,97.0,4.5,22.0,933.0,800.94,612.66
2017,7,11,14,15,936.0,95.5,4.45,22.0,903.5,754.02,579.97
2017,7,11,14,30,929.0,94.0,4.4,22.0,874.0,705.34,544.57
2017,7,11,14,45,922.5,91.5,4.4,22.0,838.5,654.53,505.98
2017,7,11,15,0,916.0,89.0,4.4,22.0,803.0,602.38,465.35
2017,7,11,15,15,905.0,87.5,4.35,21.5,762.0,547.68,422.32
2017,7,11,15,30,894.0,86.0,4.3,21.0,721.0,492.55,377.56
2017,7,11,15,45,881.0,83.0,4.25,20.5,676.0,435.1,329.6
2017,7,11,16,0,868.0,80.0,4.2,20.0,631.0,377.95,280.43
2017,7,11,16,15,850.0,77.5,4.15,19.5,582.0,320.27,229.85
2017,7,11,16,30,832.0,75.0,4.1,19.0,533.0,263.9,179.88
2017,7,11,16,45,808.5,72.0,4.05,19.0,482.0,201.97,126.35
2017,7,11,17,0,785.0,69.0,4.0,19.0,431.0,147.94,82.71
2017,7,11,17,15,754.0,65.5,3.9,18.5,379.0,95.7,48.5
2017,7,11,17,30,723.0,62.0,3.8,18.0,327.0,47.21,36.0
2017,7,11,17,45,677.5,57.5,3.75,17.5,276.0,42.0,31.57
2017,7,11,18,0,632.0,53.0,3.7,17.0,225.0,40.09,29.93
2017,7,11,18,15,567.0,47.0,3.6,16.5,177.0,33.59,24.11
2017,7,11,18,30,502.0,41.0,3.5,16.0,129.0,30.42,21.08
2017,7,11,18,45,393.0,33.0,3.4,15.5,88.0,25.3,16.12
2017,7,11,19,0,284.0,25.0,3.3,15.0,47.0,19.95,9.19
2017,7,11,19,15,142.0,12.5,3.3,14.5,23.5,11.91,0.0
2017,7,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,5,15,143.0,13.5,2.25,12.5,25.5,37.97,0.0
2017,7,12,5,30,286.0,27.0,2.3,13.0,51.0,107.0,65.36
2017,7,12,5,45,391.0,35.5,2.4,13.5,92.5,163.49,118.49
2017,7,12,6,0,496.0,44.0,2.5,14.0,134.0,231.87,178.39
2017,7,12,6,15,559.5,50.5,2.45,14.5,182.0,292.72,232.68
2017,7,12,6,30,623.0,57.0,2.4,15.0,230.0,359.86,290.84
2017,7,12,6,45,668.0,61.5,2.35,15.5,281.0,419.82,341.58
2017,7,12,7,0,713.0,66.0,2.3,16.0,332.0,484.75,394.28
2017,7,12,7,15,743.5,69.5,2.25,16.5,383.5,542.78,439.65
2017,7,12,7,30,774.0,73.0,2.2,17.0,435.0,602.08,484.27
2017,7,12,7,45,798.0,76.0,2.15,18.0,485.5,657.19,522.38
2017,7,12,8,0,822.0,79.0,2.1,19.0,536.0,707.49,554.56
2017,7,12,8,15,839.5,81.5,2.1,19.5,583.5,756.31,586.21
2017,7,12,8,30,857.0,84.0,2.1,20.0,631.0,804.02,616.41
2017,7,12,8,45,871.0,85.5,2.1,20.5,675.5,846.21,642.23
2017,7,12,9,0,885.0,87.0,2.1,21.0,720.0,886.5,666.38
2017,7,12,9,15,895.5,89.0,2.15,21.5,760.0,922.02,687.49
2017,7,12,9,30,906.0,91.0,2.2,22.0,800.0,954.95,706.74
2017,7,12,9,45,905.5,97.0,2.3,22.5,832.5,978.95,720.55
2017,7,12,10,0,905.0,103.0,2.4,23.0,865.0,999.5,732.19
2017,7,12,10,15,911.5,104.5,2.5,23.0,893.5,1018.65,744.42
2017,7,12,10,30,918.0,106.0,2.6,23.0,922.0,1034.48,754.59
2017,7,12,10,45,923.5,106.0,2.75,23.5,944.5,1044.31,760.04
2017,7,12,11,0,929.0,106.0,2.9,24.0,967.0,1050.63,763.33
2017,7,12,11,15,932.0,107.0,2.95,24.0,982.0,1051.91,764.04
2017,7,12,11,30,935.0,108.0,3.0,24.0,997.0,1049.6,762.6
2017,7,12,11,45,937.5,107.5,3.15,24.5,1004.5,1041.7,757.09
2017,7,12,12,0,940.0,107.0,3.3,25.0,1012.0,1030.28,749.37
2017,7,12,12,15,940.0,107.0,3.4,25.0,1012.0,1013.49,739.28
2017,7,12,12,30,940.0,107.0,3.5,25.0,1012.0,993.39,727.05
2017,7,12,12,45,934.0,110.0,3.6,25.0,1003.0,967.44,710.95
2017,7,12,13,0,928.0,113.0,3.7,25.0,994.0,938.6,692.87
2017,7,12,13,15,925.5,112.5,3.75,25.0,979.0,906.75,672.37
2017,7,12,13,30,923.0,112.0,3.8,25.0,964.0,872.18,649.91
2017,7,12,13,45,919.0,110.5,3.9,25.0,942.5,832.89,624.29
2017,7,12,14,0,915.0,109.0,4.0,25.0,921.0,791.29,596.8
2017,7,12,14,15,909.0,107.5,4.0,24.5,892.0,746.14,567.22
2017,7,12,14,30,903.0,106.0,4.0,24.0,863.0,699.21,534.37
