Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,14,45,895.5,104.0,4.05,24.0,828.5,649.33,497.03
2017,7,12,15,0,888.0,102.0,4.1,24.0,794.0,598.25,457.78
2017,7,12,15,15,877.0,100.0,4.05,23.5,754.0,544.38,415.93
2017,7,12,15,30,866.0,98.0,4.0,23.0,714.0,490.12,372.42
2017,7,12,15,45,853.0,95.5,4.0,23.0,669.5,434.45,325.87
2017,7,12,16,0,840.0,93.0,4.0,23.0,625.0,379.08,278.34
2017,7,12,16,15,822.0,90.0,3.95,22.5,576.5,317.44,225.59
2017,7,12,16,30,804.0,87.0,3.9,22.0,528.0,261.74,176.97
2017,7,12,16,45,780.5,83.0,3.85,21.5,477.5,205.86,129.32
2017,7,12,17,0,757.0,79.0,3.8,21.0,427.0,152.51,86.95
2017,7,12,17,15,724.0,75.0,3.65,20.0,375.5,101.27,53.87
2017,7,12,17,30,691.0,71.0,3.5,19.0,324.0,54.07,41.85
2017,7,12,17,45,645.5,65.5,3.4,18.5,273.0,44.29,33.45
2017,7,12,18,0,600.0,60.0,3.3,18.0,222.0,42.13,31.6
2017,7,12,18,15,532.0,53.0,3.15,17.0,174.0,38.55,28.42
2017,7,12,18,30,464.0,46.0,3.0,16.0,126.0,34.8,24.91
2017,7,12,18,45,357.5,35.5,2.95,15.5,85.5,27.59,18.06
2017,7,12,19,0,251.0,25.0,2.9,15.0,45.0,19.98,9.03
2017,7,12,19,15,125.5,12.5,2.85,14.5,22.5,11.91,0.0
2017,7,12,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,5,15,143.0,13.0,2.45,12.5,25.0,37.35,0.0
2017,7,13,5,30,286.0,26.0,2.5,13.0,50.0,105.51,63.32
2017,7,13,5,45,390.5,35.0,2.65,13.5,91.5,162.48,117.51
2017,7,13,6,0,495.0,44.0,2.8,14.0,133.0,231.14,177.77
2017,7,13,6,15,559.0,50.5,2.75,14.5,181.0,292.11,232.31
2017,7,13,6,30,623.0,57.0,2.7,15.0,229.0,359.44,290.81
2017,7,13,6,45,666.5,62.0,2.7,15.5,280.5,419.18,341.68
2017,7,13,7,0,710.0,67.0,2.7,16.0,332.0,483.78,394.52
2017,7,13,7,15,741.0,71.0,2.65,16.5,383.0,542.59,440.8
2017,7,13,7,30,772.0,75.0,2.6,17.0,434.0,602.73,486.38
2017,7,13,7,45,793.5,79.0,2.55,17.5,484.5,657.21,525.46
2017,7,13,8,0,815.0,83.0,2.5,18.0,535.0,711.5,562.02
2017,7,13,8,15,832.5,85.5,2.5,18.5,582.5,755.15,590.31
2017,7,13,8,30,850.0,88.0,2.5,19.0,630.0,802.62,620.83
2017,7,13,8,45,861.5,91.0,2.5,20.0,674.0,844.15,645.36
2017,7,13,9,0,873.0,94.0,2.5,21.0,718.0,883.62,668.01
2017,7,13,9,15,883.0,96.0,2.55,21.5,757.5,918.33,688.78
2017,7,13,9,30,893.0,98.0,2.6,22.0,797.0,950.48,707.7
2017,7,13,9,45,898.5,100.5,2.65,22.5,830.5,976.1,722.17
2017,7,13,10,0,904.0,103.0,2.7,23.0,864.0,998.61,734.62
2017,7,13,10,15,910.0,104.5,2.8,23.0,892.0,1017.29,746.52
2017,7,13,10,30,916.0,106.0,2.9,23.0,920.0,1032.65,756.36
2017,7,13,10,45,918.5,107.5,3.0,23.5,940.5,1041.05,760.34
2017,7,13,11,0,921.0,109.0,3.1,24.0,961.0,1045.91,762.17
2017,7,13,11,15,923.0,110.0,3.2,24.0,975.5,1046.19,762.65
2017,7,13,11,30,925.0,111.0,3.3,24.0,990.0,1042.92,760.96
2017,7,13,11,45,924.5,112.0,3.45,24.0,996.0,1033.62,755.85
2017,7,13,12,0,924.0,113.0,3.6,24.0,1002.0,1020.89,748.55
2017,7,13,12,15,924.0,113.0,3.7,24.0,1001.5,1004.31,738.4
2017,7,13,12,30,924.0,113.0,3.8,24.0,1001.0,984.48,726.12
2017,7,13,12,45,921.0,113.0,3.9,24.0,993.0,958.71,709.87
2017,7,13,13,0,918.0,113.0,4.0,24.0,985.0,930.01,691.61
2017,7,13,13,15,915.0,112.5,4.05,24.0,969.5,898.03,670.76
2017,7,13,13,30,912.0,112.0,4.1,24.0,954.0,863.38,647.96
2017,7,13,13,45,907.0,111.0,4.2,24.0,932.0,824.15,622.05
2017,7,13,14,0,902.0,110.0,4.3,24.0,910.0,782.71,594.33
2017,7,13,14,15,895.5,109.0,4.3,23.5,881.0,738.17,564.86
2017,7,13,14,30,889.0,108.0,4.3,23.0,852.0,691.92,532.08
2017,7,13,14,45,880.0,106.0,4.3,23.0,817.0,641.73,494.07
2017,7,13,15,0,871.0,104.0,4.3,23.0,782.0,590.51,454.32
2017,7,13,15,15,860.0,102.0,4.25,22.5,742.0,537.45,412.83
2017,7,13,15,30,849.0,100.0,4.2,22.0,702.0,484.03,369.71
2017,7,13,15,45,834.0,97.5,4.2,22.0,658.0,428.4,323.01
2017,7,13,16,0,819.0,95.0,4.2,22.0,614.0,368.86,272.17
2017,7,13,16,15,800.5,92.0,4.1,21.5,566.0,312.7,223.44
2017,7,13,16,30,782.0,89.0,4.0,21.0,518.0,258.05,175.54
2017,7,13,16,45,757.0,85.5,3.95,20.5,468.0,203.53,128.95
2017,7,13,17,0,732.0,82.0,3.9,20.0,418.0,151.73,87.76
2017,7,13,17,15,699.0,77.5,3.8,19.0,367.0,101.49,55.21
2017,7,13,17,30,666.0,73.0,3.7,18.0,316.0,50.36,38.77
2017,7,13,17,45,619.5,67.5,3.6,17.5,266.0,45.81,34.93
2017,7,13,18,0,573.0,62.0,3.5,17.0,216.0,43.74,33.16
2017,7,13,18,15,506.0,54.0,3.35,16.5,169.0,39.4,29.23
2017,7,13,18,30,439.0,46.0,3.2,16.0,122.0,34.82,24.91
2017,7,13,18,45,336.0,35.5,3.1,15.5,82.5,27.63,18.07
2017,7,13,19,0,233.0,25.0,3.0,15.0,43.0,20.03,8.86
2017,7,13,19,15,116.5,12.5,2.95,14.5,21.5,11.91,0.0
2017,7,13,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,5,15,114.5,13.0,2.4,12.5,22.5,32.26,0.0
2017,7,14,5,30,229.0,26.0,2.5,13.0,45.0,91.75,54.07
2017,7,14,5,45,333.0,37.0,2.7,13.5,85.5,147.82,106.97
2017,7,14,6,0,437.0,48.0,2.9,14.0,126.0,215.22,165.75
2017,7,14,6,15,503.5,56.0,2.95,14.5,173.0,275.79,219.66
2017,7,14,6,30,570.0,64.0,3.0,15.0,220.0,343.03,278.08
2017,7,14,6,45,620.5,69.0,3.05,15.5,271.0,405.06,330.88
2017,7,14,7,0,671.0,74.0,3.1,16.0,322.0,471.22,385.27
2017,7,14,7,15,704.0,78.5,3.1,16.5,373.5,528.21,430.63
2017,7,14,7,30,737.0,83.0,3.1,17.0,425.0,588.58,477.0
2017,7,14,7,45,765.5,85.5,3.15,17.5,476.0,644.77,518.75
2017,7,14,8,0,794.0,88.0,3.2,18.0,527.0,701.41,558.11
2017,7,14,8,15,812.5,91.0,3.25,18.5,575.0,750.9,591.38
2017,7,14,8,30,831.0,94.0,3.3,19.0,623.0,799.39,623.36
2017,7,14,8,45,849.5,94.5,3.35,19.5,668.5,837.7,647.61
2017,7,14,9,0,868.0,95.0,3.4,20.0,714.0,880.23,674.58
2017,7,14,9,15,879.0,97.0,3.4,20.0,754.0,915.75,697.35
2017,7,14,9,30,890.0,99.0,3.4,20.0,794.0,948.78,718.3
2017,7,14,9,45,895.5,102.5,3.45,20.5,828.0,975.46,733.81
2017,7,14,10,0,901.0,106.0,3.5,21.0,862.0,999.01,747.21
2017,7,14,10,15,907.5,107.0,3.55,21.5,891.0,1017.62,757.33
2017,7,14,10,30,914.0,108.0,3.6,22.0,920.0,1032.93,765.32
2017,7,14,10,45,921.5,107.5,3.7,22.5,943.0,1044.26,771.14
2017,7,14,11,0,929.0,107.0,3.8,23.0,966.0,1052.12,774.79
2017,7,14,11,15,932.0,107.5,3.85,23.0,981.0,1052.93,775.09
2017,7,14,11,30,935.0,108.0,3.9,23.0,996.0,1050.15,773.2
2017,7,14,11,45,938.5,107.5,4.0,23.0,1004.0,1043.27,769.09
2017,7,14,12,0,942.0,107.0,4.1,23.0,1012.0,1032.85,762.75
2017,7,14,12,15,942.0,107.0,4.1,23.0,1012.0,1016.05,751.62
2017,7,14,12,30,942.0,107.0,4.1,23.0,1012.0,995.91,738.39
2017,7,14,12,45,936.5,109.0,4.2,23.0,1003.0,969.4,721.51
2017,7,14,13,0,931.0,111.0,4.3,23.0,994.0,939.99,702.61
2017,7,14,13,15,928.0,110.5,4.3,23.0,978.5,907.62,681.12
2017,7,14,13,30,925.0,110.0,4.3,23.0,963.0,872.52,657.67
2017,7,14,13,45,921.0,108.5,4.35,23.0,941.0,833.14,631.33
2017,7,14,14,0,917.0,107.0,4.4,23.0,919.0,791.43,603.13
2017,7,14,14,15,910.5,105.5,4.35,22.5,890.0,745.79,572.64
2017,7,14,14,30,904.0,104.0,4.3,22.0,861.0,698.42,538.99
2017,7,14,14,45,896.5,102.0,4.3,22.0,826.0,648.44,501.01
2017,7,14,15,0,889.0,100.0,4.3,22.0,791.0,597.26,461.14
2017,7,14,15,15,877.5,98.0,4.2,22.0,750.5,543.02,417.69
2017,7,14,15,30,866.0,96.0,4.1,22.0,710.0,488.43,372.81
2017,7,14,15,45,853.5,93.0,4.05,22.0,665.5,432.47,325.74
2017,7,14,16,0,841.0,90.0,4.0,22.0,621.0,376.77,277.66
2017,7,14,16,15,822.5,87.0,3.9,21.5,573.0,314.84,224.41
2017,7,14,16,30,804.0,84.0,3.8,21.0,525.0,258.92,175.39
2017,7,14,16,45,782.0,80.0,3.75,20.5,474.5,203.25,127.65
2017,7,14,17,0,760.0,76.0,3.7,20.0,424.0,149.92,85.1
2017,7,14,17,15,727.5,72.0,3.55,19.5,372.5,98.48,51.75
2017,7,14,17,30,695.0,68.0,3.4,19.0,321.0,50.99,39.16
2017,7,14,17,45,653.0,62.5,3.25,18.5,270.5,42.11,31.53
2017,7,14,18,0,611.0,57.0,3.1,18.0,220.0,39.85,29.59
2017,7,14,18,15,544.0,50.0,2.95,17.5,172.5,36.16,26.25
2017,7,14,18,30,477.0,43.0,2.8,17.0,125.0,32.28,22.58
2017,7,14,18,45,374.0,33.5,2.65,16.5,84.5,25.89,16.48
2017,7,14,19,0,271.0,24.0,2.5,16.0,44.0,19.16,7.95
2017,7,14,19,15,135.5,12.0,2.45,15.5,22.0,11.44,0.0
2017,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,15,5,15,142.5,12.0,2.55,12.5,23.5,36.03,0.0
2017,7,15,5,30,285.0,24.0,2.6,13.0,47.0,101.91,58.46
2017,7,15,5,45,389.0,33.0,2.7,13.5,87.5,159.22,114.46
2017,7,15,6,0,493.0,42.0,2.8,14.0,128.0,227.43,174.46
2017,7,15,6,15,557.0,48.0,2.8,14.5,175.5,287.61,228.5
2017,7,15,6,30,621.0,54.0,2.8,15.0,223.0,352.78,285.51
2017,7,15,6,45,665.5,58.0,2.8,16.0,273.5,413.31,336.59
2017,7,15,7,0,710.0,62.0,2.8,17.0,324.0,477.25,388.32
2017,7,15,7,15,740.5,66.0,2.8,17.5,375.0,535.76,434.56
2017,7,15,7,30,771.0,70.0,2.8,18.0,426.0,595.58,480.16
2017,7,15,7,45,794.0,72.5,2.8,18.5,476.0,649.37,518.9
2017,7,15,8,0,817.0,75.0,2.8,19.0,526.0,698.34,552.0
2017,7,15,8,15,834.0,77.5,2.8,19.5,573.5,746.73,583.97
2017,7,15,8,30,851.0,80.0,2.8,20.0,621.0,793.98,614.48
2017,7,15,8,45,864.0,82.5,2.8,21.0,665.0,836.41,639.81
2017,7,15,9,0,877.0,85.0,2.8,22.0,709.0,876.89,663.31
2017,7,15,9,15,887.5,86.5,2.85,22.5,748.5,911.78,684.27
2017,7,15,9,30,898.0,88.0,2.9,23.0,788.0,944.12,703.37
2017,7,15,9,45,901.5,92.0,2.95,23.5,821.5,969.77,717.91
2017,7,15,10,0,905.0,96.0,3.0,24.0,855.0,992.18,730.32
2017,7,15,10,15,911.0,97.0,3.05,24.0,883.5,1010.48,741.52
2017,7,15,10,30,917.0,98.0,3.1,24.0,912.0,1025.46,750.66
2017,7,15,10,45,921.5,99.0,3.15,24.5,933.5,1035.51,755.23
2017,7,15,11,0,926.0,100.0,3.2,25.0,955.0,1042.03,757.66
2017,7,15,11,15,929.0,100.5,3.25,25.0,970.0,1042.95,758.09
2017,7,15,11,30,932.0,101.0,3.3,25.0,985.0,1040.28,756.37
2017,7,15,11,45,933.0,101.5,3.35,25.5,992.0,1032.06,749.7
2017,7,15,12,0,934.0,102.0,3.4,26.0,999.0,1020.34,740.93
2017,7,15,12,15,934.0,102.0,3.4,26.0,999.0,1003.72,730.18
2017,7,15,12,30,934.0,102.0,3.4,26.0,999.0,983.8,717.37
2017,7,15,12,45,928.5,104.0,3.45,26.5,990.0,957.53,699.4
2017,7,15,13,0,923.0,106.0,3.5,27.0,981.0,928.38,679.59
2017,7,15,13,15,920.0,105.5,3.5,27.0,966.0,896.27,658.82
2017,7,15,13,30,917.0,105.0,3.5,27.0,951.0,861.47,636.17
2017,7,15,13,45,912.0,104.5,3.5,27.0,929.0,822.53,610.58
2017,7,15,14,0,907.0,104.0,3.5,27.0,907.0,781.35,583.28
2017,7,15,14,15,900.5,103.0,3.55,27.0,878.0,736.59,553.44
2017,7,15,14,30,894.0,102.0,3.6,27.0,849.0,690.1,520.6
2017,7,15,14,45,884.5,101.0,3.65,27.0,814.0,640.24,483.8
2017,7,15,15,0,875.0,100.0,3.7,27.0,779.0,589.37,445.26
2017,7,15,15,15,864.0,98.0,3.7,26.5,739.5,536.06,404.51
2017,7,15,15,30,853.0,96.0,3.7,26.0,700.0,482.38,362.1
2017,7,15,15,45,837.5,94.0,3.75,26.0,655.5,426.71,316.26
2017,7,15,16,0,822.0,92.0,3.8,26.0,611.0,367.14,266.31
2017,7,15,16,15,804.0,89.0,3.8,25.5,563.5,310.9,218.34
2017,7,15,16,30,786.0,86.0,3.8,25.0,516.0,256.1,171.06
2017,7,15,16,45,761.5,82.5,3.8,24.5,466.0,201.37,125.0
2017,7,15,17,0,737.0,79.0,3.8,24.0,416.0,149.29,84.24
2017,7,15,17,15,704.0,74.5,3.7,23.0,365.0,98.69,52.07
2017,7,15,17,30,671.0,70.0,3.6,22.0,314.0,47.46,35.61
2017,7,15,17,45,625.5,64.5,3.5,21.5,264.0,43.61,32.43
2017,7,15,18,0,580.0,59.0,3.4,21.0,214.0,41.44,30.58
2017,7,15,18,15,512.0,52.0,3.2,20.0,167.0,37.83,27.41
2017,7,15,18,30,444.0,45.0,3.0,19.0,120.0,34.06,23.9
2017,7,15,18,45,337.0,35.0,2.9,18.5,81.0,27.3,17.48
2017,7,15,19,0,230.0,25.0,2.8,18.0,42.0,20.17,8.27
2017,7,15,19,15,115.0,12.5,2.7,17.5,21.0,11.91,0.0
2017,7,15,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,124.5,12.5,1.35,14.5,22.0,33.27,0.0
2017,7,16,5,30,249.0,25.0,1.5,15.0,44.0,94.1,52.25
2017,7,16,5,45,361.5,34.5,1.65,15.5,85.0,152.74,108.7
2017,7,16,6,0,474.0,44.0,1.8,16.0,126.0,222.82,169.13
2017,7,16,6,15,540.5,50.5,1.75,16.5,173.5,283.57,222.65
2017,7,16,6,30,607.0,57.0,1.7,17.0,221.0,350.99,280.28
2017,7,16,6,45,658.0,60.5,1.7,18.0,272.5,411.93,330.61
2017,7,16,7,0,709.0,64.0,1.7,19.0,324.0,478.6,383.28
2017,7,16,7,15,741.0,68.0,1.7,19.5,375.5,538.02,429.0
2017,7,16,7,30,773.0,72.0,1.7,20.0,427.0,598.9,474.1
2017,7,16,7,45,799.5,74.0,1.75,21.0,478.5,654.69,512.53
2017,7,16,8,0,826.0,76.0,1.8,22.0,530.0,705.92,545.36
2017,7,16,8,15,843.5,78.5,1.9,23.0,578.0,755.09,576.32
2017,7,16,8,30,861.0,81.0,2.0,24.0,626.0,803.15,605.84
2017,7,16,8,45,876.5,82.0,2.15,25.0,671.5,846.39,631.95
2017,7,16,9,0,892.0,83.0,2.3,26.0,717.0,887.83,656.46
2017,7,16,9,15,902.0,85.0,2.4,26.5,757.0,923.29,677.6
2017,7,16,9,30,912.0,87.0,2.5,27.0,797.0,956.14,696.91
2017,7,16,9,45,916.5,90.0,2.7,28.0,831.0,981.99,711.09
2017,7,16,10,0,921.0,93.0,2.9,29.0,865.0,1004.61,723.14
2017,7,16,10,15,927.5,94.5,2.95,29.0,894.0,1024.23,734.89
2017,7,16,10,30,934.0,96.0,3.0,29.0,923.0,1040.47,744.59
2017,7,16,10,45,939.0,96.0,3.1,29.5,945.0,1050.11,749.16
2017,7,16,11,0,944.0,96.0,3.2,30.0,967.0,1056.18,751.61
2017,7,16,11,15,947.0,96.5,3.25,30.0,982.0,1057.14,752.06
2017,7,16,11,30,950.0,97.0,3.3,30.0,997.0,1054.45,750.36
2017,7,16,11,45,951.5,97.0,3.35,30.0,1005.0,1046.11,745.23
2017,7,16,12,0,953.0,97.0,3.4,30.0,1013.0,1034.2,737.96
2017,7,16,12,15,953.0,97.0,3.45,30.0,1012.5,1017.32,727.63
2017,7,16,12,30,953.0,97.0,3.5,30.0,1012.0,997.06,715.19
2017,7,16,12,45,951.5,97.0,3.6,30.0,1004.5,972.12,700.08
2017,7,16,13,0,950.0,97.0,3.7,30.0,997.0,944.04,682.88
2017,7,16,13,15,947.0,96.5,3.75,30.0,981.5,911.18,662.15
2017,7,16,13,30,944.0,96.0,3.8,30.0,966.0,875.52,639.45
2017,7,16,13,45,940.5,95.0,3.9,30.0,944.0,836.35,614.45
2017,7,16,14,0,937.0,94.0,4.0,30.0,922.0,794.74,587.53
2017,7,16,14,15,931.0,92.5,4.05,29.5,893.0,748.65,558.12
2017,7,16,14,30,925.0,91.0,4.1,29.0,864.0,700.72,525.92
2017,7,16,14,45,918.0,89.5,4.15,29.0,829.0,650.54,488.98
2017,7,16,15,0,911.0,88.0,4.2,29.0,794.0,599.05,450.06
2017,7,16,15,15,900.5,86.0,4.15,28.5,754.0,544.23,408.2
2017,7,16,15,30,890.0,84.0,4.1,28.0,714.0,488.92,364.58
2017,7,16,15,45,878.0,81.5,4.1,28.0,669.5,432.32,317.99
2017,7,16,16,0,866.0,79.0,4.1,28.0,625.0,375.89,270.26
2017,7,16,16,15,848.5,76.5,4.0,27.5,576.5,318.25,221.16
2017,7,16,16,30,831.0,74.0,3.9,27.0,528.0,261.86,172.65
2017,7,16,16,45,809.5,70.5,3.85,26.5,477.5,205.41,125.23
2017,7,16,17,0,788.0,67.0,3.8,26.0,427.0,145.3,78.27
2017,7,16,17,15,757.0,63.5,3.65,25.0,375.0,92.7,45.18
2017,7,16,17,30,726.0,60.0,3.5,24.0,323.0,43.85,32.21
2017,7,16,17,45,683.0,55.5,3.4,23.5,272.0,40.58,29.53
2017,7,16,18,0,640.0,51.0,3.3,23.0,221.0,38.61,27.86
2017,7,16,18,15,574.0,45.0,3.15,22.0,173.0,35.18,24.86
2017,7,16,18,30,508.0,39.0,3.0,21.0,125.0,28.97,19.3
2017,7,16,18,45,399.0,30.5,2.85,20.0,84.0,23.34,13.99
2017,7,16,19,0,290.0,22.0,2.7,19.0,43.0,17.41,6.03
2017,7,16,19,15,145.0,11.0,2.7,18.5,21.5,10.48,0.0
2017,7,16,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,17,5,15,127.0,12.0,3.2,13.5,21.5,33.1,0.0
2017,7,17,5,30,254.0,24.0,3.2,14.0,43.0,93.61,50.5
2017,7,17,5,45,371.5,33.0,3.25,14.5,84.5,153.67,109.59
2017,7,17,6,0,489.0,42.0,3.3,15.0,126.0,225.34,172.0
2017,7,17,6,15,555.5,48.5,3.3,15.5,174.0,286.84,227.09
2017,7,17,6,30,622.0,55.0,3.3,16.0,222.0,355.03,286.55
2017,7,17,6,45,672.5,59.0,3.35,16.5,274.0,417.15,339.7
2017,7,17,7,0,723.0,63.0,3.4,17.0,326.0,484.85,395.43
2017,7,17,7,15,754.0,66.5,3.45,17.5,378.0,543.8,442.44
2017,7,17,7,30,785.0,70.0,3.5,18.0,430.0,604.09,488.89
2017,7,17,7,45,810.0,72.5,3.55,18.5,481.5,659.99,529.69
2017,7,17,8,0,835.0,75.0,3.6,19.0,533.0,711.19,564.88
2017,7,17,8,15,852.0,77.5,3.6,19.5,581.0,760.39,597.7
2017,7,17,8,30,869.0,80.0,3.6,20.0,629.0,808.41,629.04
2017,7,17,8,45,883.0,81.5,3.65,20.5,674.0,851.26,656.41
2017,7,17,9,0,897.0,83.0,3.7,21.0,719.0,892.19,682.1
2017,7,17,9,15,907.0,85.0,3.7,21.0,759.5,927.84,704.91
2017,7,17,9,30,917.0,87.0,3.7,21.0,800.0,960.84,725.79
2017,7,17,9,45,914.5,94.0,3.75,21.5,832.5,984.55,739.21
2017,7,17,10,0,912.0,101.0,3.8,22.0,865.0,1004.64,750.25
2017,7,17,10,15,918.5,102.5,3.8,22.0,894.0,1024.09,762.04
2017,7,17,10,30,925.0,104.0,3.8,22.0,923.0,1040.19,771.65
2017,7,17,10,45,929.0,105.0,3.85,22.5,945.0,1049.77,775.92
2017,7,17,11,0,933.0,106.0,3.9,23.0,967.0,1055.79,777.99
2017,7,17,11,15,936.5,107.0,3.95,23.0,982.0,1057.68,779.0
2017,7,17,11,30,940.0,108.0,4.0,23.0,997.0,1055.95,777.77
2017,7,17,11,45,942.0,108.0,4.05,23.5,1005.0,1048.08,771.15
2017,7,17,12,0,944.0,108.0,4.1,24.0,1013.0,1036.67,762.35
2017,7,17,12,15,944.0,108.0,4.1,24.0,1013.0,1019.82,751.26
2017,7,17,12,30,944.0,108.0,4.1,24.0,1013.0,999.63,738.04
2017,7,17,12,45,946.5,105.5,4.2,24.0,1006.5,976.04,723.21
2017,7,17,13,0,949.0,103.0,4.3,24.0,1000.0,949.17,706.12
2017,7,17,13,15,946.5,102.5,4.35,23.5,985.0,916.69,686.25
2017,7,17,13,30,944.0,102.0,4.4,23.0,970.0,881.39,664.25
2017,7,17,13,45,942.0,99.5,4.45,23.0,948.5,841.92,637.9
2017,7,17,14,0,940.0,97.0,4.5,23.0,927.0,799.92,609.67
2017,7,17,14,15,934.0,96.0,4.5,22.5,898.0,754.11,579.29
2017,7,17,14,30,928.0,95.0,4.5,22.0,869.0,706.43,545.96
2017,7,17,14,45,922.0,92.5,4.5,22.0,834.5,655.74,507.39
2017,7,17,15,0,916.0,90.0,4.5,22.0,800.0,603.65,466.74
2017,7,17,15,15,905.5,88.0,4.45,21.5,759.5,548.5,423.31
2017,7,17,15,30,895.0,86.0,4.4,21.0,719.0,492.86,378.08
2017,7,17,15,45,884.0,83.5,4.35,21.0,674.0,436.32,330.05
2017,7,17,16,0,873.0,81.0,4.3,21.0,629.0,379.84,280.8
2017,7,17,16,15,855.5,78.5,4.2,20.5,580.5,321.71,229.88
2017,7,17,16,30,838.0,76.0,4.1,20.0,532.0,264.84,179.6
2017,7,17,16,45,816.5,72.5,4.05,20.0,481.0,202.3,125.71
2017,7,17,17,0,795.0,69.0,4.0,20.0,430.0,147.35,81.61
2017,7,17,17,15,764.5,65.0,3.85,19.0,378.0,93.92,47.26
2017,7,17,17,30,734.0,61.0,3.7,18.0,326.0,44.19,33.37
2017,7,17,17,45,691.0,56.5,3.6,17.5,274.5,41.49,31.12
2017,7,17,18,0,648.0,52.0,3.5,17.0,223.0,39.56,29.45
2017,7,17,18,15,581.5,46.0,3.35,16.5,174.5,36.17,26.36
2017,7,17,18,30,515.0,40.0,3.2,16.0,126.0,29.91,20.57
2017,7,17,18,45,405.5,31.0,3.1,15.5,84.5,23.86,14.73
2017,7,17,19,0,296.0,22.0,3.0,15.0,43.0,17.48,5.91
2017,7,17,19,15,148.0,11.0,3.0,14.5,21.5,10.48,0.0
2017,7,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,5,15,139.5,12.0,3.4,12.0,22.0,35.1,0.0
2017,7,18,5,30,279.0,24.0,3.5,12.0,44.0,98.66,51.75
2017,7,18,5,45,388.0,33.0,3.65,12.5,85.5,158.07,113.29
2017,7,18,6,0,497.0,42.0,3.8,13.0,127.0,227.7,175.03
2017,7,18,6,15,564.5,49.0,3.8,13.5,175.5,290.61,231.89
2017,7,18,6,30,632.0,56.0,3.8,14.0,224.0,360.33,293.26
2017,7,18,6,45,417.0,97.5,3.85,14.5,218.5,329.3,271.0
2017,7,18,7,0,202.0,139.0,3.9,15.0,213.0,269.71,221.88
2017,7,18,7,15,494.0,106.0,3.9,15.0,323.0,432.71,357.94
2017,7,18,7,30,786.0,73.0,3.9,15.0,433.0,607.94,499.01
2017,7,18,7,45,810.5,76.0,3.9,15.5,484.5,664.19,540.05
2017,7,18,8,0,835.0,79.0,3.9,16.0,536.0,715.59,575.73
2017,7,18,8,15,852.5,81.5,3.9,16.5,584.5,765.19,609.34
2017,7,18,8,30,870.0,84.0,3.9,17.0,633.0,813.66,641.46
2017,7,18,8,45,884.5,86.0,3.9,17.5,678.5,857.56,669.74
2017,7,18,9,0,899.0,88.0,3.9,18.0,724.0,899.55,696.25
2017,7,18,9,15,909.5,90.0,3.9,18.0,765.0,935.72,719.7
2017,7,18,9,30,920.0,92.0,3.9,18.0,806.0,969.25,741.21
2017,7,18,9,45,925.0,95.0,3.95,18.5,840.5,995.78,756.72
2017,7,18,10,0,930.0,98.0,4.0,19.0,875.0,1019.05,770.02
2017,7,18,10,15,936.0,99.0,4.0,19.0,904.0,1037.78,781.41
2017,7,18,10,30,942.0,100.0,4.0,19.0,933.0,1053.08,790.6
2017,7,18,10,45,947.5,100.5,4.05,19.5,955.5,1063.81,795.68
2017,7,18,11,0,953.0,101.0,4.1,20.0,978.0,1070.94,798.48
2017,7,18,11,15,955.5,101.5,4.15,20.0,993.0,1071.36,798.5
2017,7,18,11,30,958.0,102.0,4.2,20.0,1008.0,1068.09,796.23
2017,7,18,11,45,960.5,101.5,4.3,20.0,1016.0,1060.13,791.3
2017,7,18,12,0,963.0,101.0,4.4,20.0,1024.0,1048.53,784.06
2017,7,18,12,15,963.0,101.0,4.45,20.0,1024.0,1031.45,772.98
2017,7,18,12,30,963.0,101.0,4.5,20.0,1024.0,1010.94,759.79
2017,7,18,12,45,959.5,102.0,4.6,20.0,1015.5,984.83,743.24
2017,7,18,13,0,956.0,103.0,4.7,20.0,1007.0,955.63,724.49
2017,7,18,13,15,953.5,102.5,4.7,20.0,992.0,922.91,702.43
2017,7,18,13,30,951.0,102.0,4.7,20.0,977.0,887.35,678.3
2017,7,18,13,45,948.5,100.0,4.7,20.0,955.0,847.67,651.15
2017,7,18,14,0,946.0,98.0,4.7,20.0,933.0,805.46,622.02
2017,7,18,14,15,940.5,97.0,4.65,19.5,904.0,759.69,590.97
2017,7,18,14,30,935.0,96.0,4.6,19.0,875.0,712.0,556.92
2017,7,18,14,45,929.5,93.5,4.55,19.0,840.5,661.24,517.6
2017,7,18,15,0,924.0,91.0,4.5,19.0,806.0,609.01,476.17
2017,7,18,15,15,913.5,89.0,4.45,19.0,765.0,553.38,431.05
2017,7,18,15,30,903.0,87.0,4.4,19.0,724.0,497.25,384.27
2017,7,18,15,45,892.5,84.0,4.35,19.0,679.0,439.99,335.28
2017,7,18,16,0,882.0,81.0,4.3,19.0,634.0,382.71,285.0
2017,7,18,16,15,864.5,78.5,4.2,18.5,585.0,324.02,233.19
2017,7,18,16,30,847.0,76.0,4.1,18.0,536.0,266.58,182.01
2017,7,18,16,45,826.5,72.5,4.0,17.5,485.0,203.65,127.59
2017,7,18,17,0,806.0,69.0,3.9,17.0,434.0,148.2,82.83
2017,7,18,17,15,775.0,65.0,3.8,16.5,381.5,94.05,47.69
2017,7,18,17,30,744.0,61.0,3.7,16.0,329.0,43.68,33.2
2017,7,18,17,45,700.5,56.5,3.6,15.5,277.0,41.57,31.47
2017,7,18,18,0,657.0,52.0,3.5,15.0,225.0,39.65,29.79
2017,7,18,18,15,590.0,46.0,3.35,14.5,175.5,36.26,26.66
2017,7,18,18,30,523.0,40.0,3.2,14.0,126.0,29.99,20.82
2017,7,18,18,45,410.0,31.0,3.05,14.0,84.5,23.93,14.87
2017,7,18,19,0,297.0,22.0,2.9,14.0,43.0,17.56,5.59
2017,7,18,19,15,148.5,11.0,2.8,13.5,21.5,10.48,0.0
2017,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,5,15,151.5,11.0,2.9,12.5,22.0,36.04,0.0
2017,7,19,5,30,303.0,22.0,3.0,13.0,44.0,101.36,50.38
2017,7,19,5,45,412.0,31.0,3.2,13.5,85.5,162.34,115.26
2017,7,19,6,0,521.0,40.0,3.4,14.0,127.0,233.2,178.07
2017,7,19,6,15,587.5,46.5,3.35,14.0,176.5,294.76,234.2
2017,7,19,6,30,654.0,53.0,3.3,14.0,226.0,364.81,296.26
2017,7,19,6,45,698.5,57.5,3.3,14.5,278.0,427.73,350.49
2017,7,19,7,0,743.0,62.0,3.3,15.0,330.0,494.04,405.44
2017,7,19,7,15,774.0,65.5,3.3,15.5,382.5,554.05,453.46
2017,7,19,7,30,805.0,69.0,3.3,16.0,435.0,615.35,500.75
2017,7,19,7,45,827.5,72.0,3.3,16.5,487.0,666.61,537.89
2017,7,19,8,0,850.0,75.0,3.3,17.0,539.0,721.84,575.96
2017,7,19,8,15,867.0,77.5,3.3,17.5,588.0,771.73,609.23
2017,7,19,8,30,884.0,80.0,3.3,18.0,637.0,820.4,640.97
2017,7,19,8,45,897.0,82.0,3.3,18.5,682.0,863.58,668.24
2017,7,19,9,0,910.0,84.0,3.3,19.0,727.0,904.71,693.7
2017,7,19,9,15,920.0,86.0,3.3,19.0,768.0,940.8,716.7
2017,7,19,9,30,930.0,88.0,3.3,19.0,809.0,974.2,737.75
2017,7,19,9,45,926.5,95.5,3.35,19.5,841.0,997.84,751.07
2017,7,19,10,0,923.0,103.0,3.4,20.0,873.0,1017.77,761.97
2017,7,19,10,15,929.0,104.5,3.45,20.0,902.5,1036.92,773.89
2017,7,19,10,30,935.0,106.0,3.5,20.0,932.0,1052.66,783.63
2017,7,19,10,45,941.0,106.0,3.6,20.5,954.5,1063.29,789.0
2017,7,19,11,0,947.0,106.0,3.7,21.0,977.0,1070.34,792.13
2017,7,19,11,15,950.0,106.5,3.75,21.0,992.5,1071.23,792.49
2017,7,19,11,30,953.0,107.0,3.8,21.0,1008.0,1068.44,790.6
2017,7,19,11,45,956.0,106.5,3.85,21.5,1016.0,1060.98,784.25
2017,7,19,12,0,959.0,106.0,3.9,22.0,1024.0,1049.88,775.66
2017,7,19,12,15,959.0,106.0,3.95,22.0,1024.0,1032.81,764.74
2017,7,19,12,30,959.0,106.0,4.0,22.0,1024.0,1012.31,751.62
2017,7,19,12,45,957.0,106.0,4.05,22.0,1016.0,986.63,735.07
2017,7,19,13,0,955.0,106.0,4.1,22.0,1008.0,957.82,716.39
2017,7,19,13,15,952.5,105.5,4.1,21.5,992.5,925.08,696.06
2017,7,19,13,30,950.0,105.0,4.1,21.0,977.0,889.49,673.61
2017,7,19,13,45,946.5,103.5,4.1,21.0,955.0,849.47,646.6
2017,7,19,14,0,943.0,102.0,4.1,21.0,933.0,806.99,617.69
2017,7,19,14,15,937.0,100.5,4.05,20.5,903.5,760.46,586.57
2017,7,19,14,30,931.0,99.0,4.0,20.0,874.0,712.07,552.38
2017,7,19,14,45,924.0,97.0,4.0,20.0,839.0,660.95,513.44
2017,7,19,15,0,917.0,95.0,4.0,20.0,804.0,608.51,472.47
2017,7,19,15,15,906.5,93.0,3.95,19.5,763.0,553.15,428.83
2017,7,19,15,30,896.0,91.0,3.9,19.0,722.0,497.3,383.36
2017,7,19,15,45,884.5,88.0,3.9,19.0,677.0,439.91,334.62
2017,7,19,16,0,873.0,85.0,3.9,19.0,632.0,382.63,284.63
2017,7,19,16,15,855.0,82.0,3.85,18.5,582.5,323.77,232.96
2017,7,19,16,30,837.0,79.0,3.8,18.0,533.0,266.23,181.91
2017,7,19,16,45,815.5,75.5,3.75,18.0,481.5,203.68,127.74
2017,7,19,17,0,794.0,72.0,3.7,18.0,430.0,148.67,83.44
2017,7,19,17,15,761.5,68.0,3.65,17.5,377.5,95.07,48.98
2017,7,19,17,30,729.0,64.0,3.6,17.0,325.0,45.86,34.99
2017,7,19,17,45,686.0,58.5,3.55,16.5,273.0,43.28,32.85
2017,7,19,18,0,643.0,53.0,3.5,16.0,221.0,40.57,30.47
2017,7,19,18,15,574.0,46.5,3.4,15.5,172.0,33.62,24.2
2017,7,19,18,30,505.0,40.0,3.3,15.0,123.0,30.04,20.74
2017,7,19,18,45,393.0,31.0,3.2,14.5,81.5,23.99,14.83
2017,7,19,19,0,281.0,22.0,3.1,14.0,40.0,17.63,5.13
2017,7,19,19,15,140.5,11.0,3.05,13.5,20.0,10.48,0.0
2017,7,19,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,20,5,15,159.5,10.0,3.4,12.5,21.0,36.28,0.0
2017,7,20,5,30,319.0,20.0,3.5,13.0,42.0,100.61,46.88
2017,7,20,5,45,427.0,28.5,3.6,13.5,83.5,161.6,113.98
2017,7,20,6,0,535.0,37.0,3.7,14.0,125.0,232.44,177.1
2017,7,20,6,15,599.0,42.5,3.7,14.5,173.5,294.48,233.49
2017,7,20,6,30,663.0,48.0,3.7,15.0,222.0,362.79,293.85
2017,7,20,6,45,702.5,53.0,3.75,15.5,273.0,424.16,347.01
2017,7,20,7,0,742.0,58.0,3.8,16.0,324.0,488.45,400.56
2017,7,20,7,15,772.5,61.0,3.75,16.0,376.5,547.5,448.77
2017,7,20,7,30,803.0,64.0,3.7,16.0,429.0,603.75,493.38
2017,7,20,7,45,824.5,67.5,3.7,16.5,479.5,658.98,533.62
2017,7,20,8,0,846.0,71.0,3.7,17.0,530.0,714.0,571.84
2017,7,20,8,15,863.0,73.0,3.7,17.0,579.0,763.22,606.07
2017,7,20,8,30,880.0,75.0,3.7,17.0,628.0,811.24,638.93
2017,7,20,8,45,892.5,77.0,3.7,17.5,673.0,853.93,666.28
2017,7,20,9,0,905.0,79.0,3.7,18.0,718.0,894.56,691.78
2017,7,20,9,15,915.0,81.0,3.7,18.5,758.5,930.6,713.75
2017,7,20,9,30,925.0,83.0,3.7,19.0,799.0,963.96,733.66
2017,7,20,9,45,931.5,85.0,3.75,19.5,833.5,991.1,749.5
2017,7,20,10,0,938.0,87.0,3.8,20.0,868.0,1015.03,763.16
2017,7,20,10,15,943.5,88.0,3.85,20.0,897.0,1033.55,774.68
2017,7,20,10,30,949.0,89.0,3.9,20.0,926.0,1048.59,784.01
2017,7,20,10,45,953.0,90.0,3.95,20.0,948.0,1058.56,790.07
2017,7,20,11,0,957.0,91.0,4.0,20.0,970.0,1064.87,793.86
2017,7,20,11,15,959.5,91.5,4.05,20.0,985.5,1065.43,793.98
2017,7,20,11,30,962.0,92.0,4.1,20.0,1001.0,1062.27,791.79
2017,7,20,11,45,963.5,92.5,4.15,20.0,1008.5,1054.42,786.62
2017,7,20,12,0,965.0,93.0,4.2,20.0,1016.0,1042.92,779.14
2017,7,20,12,15,965.0,93.0,4.25,20.0,1015.5,1025.88,768.05
2017,7,20,12,30,965.0,93.0,4.3,20.0,1015.0,1005.39,754.7
2017,7,20,12,45,953.0,99.5,4.35,20.0,1004.5,976.85,735.92
2017,7,20,13,0,941.0,106.0,4.4,20.0,994.0,945.52,715.22
2017,7,20,13,15,938.0,105.5,4.4,20.0,978.5,912.75,693.23
2017,7,20,13,30,935.0,105.0,4.4,20.0,963.0,877.21,669.22
2017,7,20,13,45,931.5,103.5,4.45,20.0,941.0,837.7,642.62
2017,7,20,14,0,928.0,102.0,4.5,20.0,919.0,795.77,614.06
2017,7,20,14,15,922.0,101.0,4.5,19.5,890.0,750.3,583.5
2017,7,20,14,30,916.0,100.0,4.5,19.0,861.0,702.98,549.77
2017,7,20,14,45,909.0,97.5,4.5,19.0,826.0,652.06,510.55
2017,7,20,15,0,902.0,95.0,4.5,19.0,791.0,599.86,469.32
2017,7,20,15,15,891.5,93.0,4.5,18.5,750.5,545.22,425.9
2017,7,20,15,30,881.0,91.0,4.5,18.0,710.0,490.11,380.63
2017,7,20,15,45,869.0,88.0,4.5,18.0,665.5,433.28,331.89
2017,7,20,16,0,857.0,85.0,4.5,18.0,621.0,376.63,282.01
2017,7,20,16,15,838.5,82.5,4.45,17.5,572.0,318.91,230.87
2017,7,20,16,30,820.0,80.0,4.4,17.0,523.0,257.31,176.3
2017,7,20,16,45,798.0,76.0,4.35,16.5,472.5,200.46,126.72
2017,7,20,17,0,776.0,72.0,4.3,16.0,422.0,145.95,82.74
2017,7,20,17,15,743.5,68.0,4.2,15.5,370.0,93.37,48.78
2017,7,20,17,30,711.0,64.0,4.1,15.0,318.0,45.87,35.29
2017,7,20,17,45,666.5,59.0,4.0,15.0,266.5,43.72,33.45
2017,7,20,18,0,622.0,54.0,3.9,15.0,215.0,37.86,28.18
2017,7,20,18,15,553.0,47.5,3.75,14.5,167.0,34.48,25.06
2017,7,20,18,30,484.0,41.0,3.6,14.0,119.0,30.96,21.63
2017,7,20,18,45,369.5,31.5,3.45,13.5,78.5,24.51,15.3
2017,7,20,19,0,255.0,22.0,3.3,13.0,38.0,17.7,4.61
2017,7,20,19,15,127.5,11.0,3.2,13.0,19.0,10.48,0.0
2017,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,5,15,158.5,10.0,2.9,12.5,21.0,35.97,0.0
2017,7,21,5,30,317.0,20.0,3.0,13.0,42.0,99.51,43.22
2017,7,21,5,45,428.5,28.5,3.15,13.5,83.5,161.65,113.55
2017,7,21,6,0,540.0,37.0,3.3,14.0,125.0,233.7,177.68
2017,7,21,6,15,605.5,43.0,3.25,14.0,174.5,297.17,235.6
2017,7,21,6,30,671.0,49.0,3.2,14.0,224.0,367.11,297.77
2017,7,21,6,45,713.5,53.0,3.2,14.5,276.0,429.29,351.56
2017,7,21,7,0,756.0,57.0,3.2,15.0,328.0,494.66,405.86
2017,7,21,7,15,786.0,60.5,3.15,15.5,380.5,554.73,453.84
2017,7,21,7,30,816.0,64.0,3.1,16.0,433.0,611.92,497.91
2017,7,21,7,45,838.0,67.0,3.1,16.5,484.5,667.55,537.99
2017,7,21,8,0,860.0,70.0,3.1,17.0,536.0,722.98,576.05
2017,7,21,8,15,876.5,72.0,3.05,17.5,585.0,772.42,608.6
2017,7,21,8,30,893.0,74.0,3.0,18.0,634.0,820.59,639.53
2017,7,21,8,45,905.5,76.5,3.0,18.5,679.5,864.36,667.05
2017,7,21,9,0,918.0,79.0,3.0,19.0,725.0,906.02,692.68
2017,7,21,9,15,927.5,80.5,3.0,19.5,765.5,941.44,713.7
2017,7,21,9,30,937.0,82.0,3.0,20.0,806.0,974.13,732.67
2017,7,21,9,45,935.0,89.0,3.05,20.5,839.0,998.98,746.68
2017,7,21,10,0,933.0,96.0,3.1,21.0,872.0,1020.15,758.3
2017,7,21,10,15,939.5,97.0,3.15,21.0,901.0,1039.52,770.25
2017,7,21,10,30,946.0,98.0,3.2,21.0,930.0,1055.46,780.03
2017,7,21,10,45,950.0,98.5,3.3,21.5,952.5,1064.8,784.55
2017,7,21,11,0,954.0,99.0,3.4,22.0,975.0,1070.49,786.83
2017,7,21,11,15,957.0,99.5,3.5,22.0,990.0,1071.48,787.7
2017,7,21,11,30,960.0,100.0,3.6,22.0,1005.0,1068.75,786.29
2017,7,21,11,45,961.5,100.5,3.7,22.0,1013.0,1060.83,781.59
2017,7,21,12,0,963.0,101.0,3.8,22.0,1021.0,1049.26,774.61
2017,7,21,12,15,963.0,101.0,3.85,22.0,1021.0,1032.15,763.7
2017,7,21,12,30,963.0,101.0,3.9,22.0,1021.0,1011.6,750.57
2017,7,21,12,45,959.0,102.5,4.0,22.0,1012.5,985.46,734.05
2017,7,21,13,0,955.0,104.0,4.1,22.0,1004.0,956.24,715.4
2017,7,21,13,15,952.5,103.0,4.1,21.5,988.5,922.98,694.7
2017,7,21,13,30,950.0,102.0,4.1,21.0,973.0,886.86,671.87
2017,7,21,13,45,946.0,101.0,4.15,21.0,951.0,846.86,645.09
2017,7,21,14,0,942.0,100.0,4.2,21.0,929.0,804.42,616.36
2017,7,21,14,15,936.0,99.0,4.2,20.5,899.5,758.32,585.66
2017,7,21,14,30,930.0,98.0,4.2,20.0,870.0,710.34,551.86
2017,7,21,14,45,922.5,96.0,4.2,20.0,835.0,658.87,512.55
2017,7,21,15,0,915.0,94.0,4.2,20.0,800.0,606.11,471.23
2017,7,21,15,15,904.5,92.0,4.15,19.5,759.0,550.76,427.48
2017,7,21,15,30,894.0,90.0,4.1,19.0,718.0,494.91,381.89
2017,7,21,15,45,881.0,87.5,4.05,19.0,672.5,437.35,332.86
2017,7,21,16,0,868.0,85.0,4.0,19.0,627.0,380.05,282.75
2017,7,21,16,15,850.0,82.5,3.9,18.5,578.0,321.79,231.47
2017,7,21,16,30,832.0,80.0,3.8,18.0,529.0,259.61,176.71
2017,7,21,16,45,809.0,76.5,3.75,17.5,477.5,202.24,127.04
2017,7,21,17,0,786.0,73.0,3.7,17.0,426.0,147.33,83.11
2017,7,21,17,15,753.0,69.0,3.6,16.5,373.0,94.09,49.1
2017,7,21,17,30,720.0,65.0,3.5,16.0,320.0,46.79,35.96
2017,7,21,17,45,673.5,60.0,3.4,15.5,268.0,44.68,34.23
2017,7,21,18,0,627.0,55.0,3.3,15.0,216.0,38.74,28.97
2017,7,21,18,15,556.0,48.0,3.15,14.5,167.5,34.99,25.5
2017,7,21,18,30,485.0,41.0,3.0,14.0,119.0,31.05,21.7
2017,7,21,18,45,364.5,31.5,2.95,14.0,78.0,24.59,15.28
2017,7,21,19,0,244.0,22.0,2.9,14.0,37.0,17.78,3.9
2017,7,21,19,15,122.0,11.0,2.9,13.5,18.5,10.48,0.0
2017,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,5,15,129.5,10.5,1.8,12.5,19.0,31.49,0.0
2017,7,22,5,30,259.0,21.0,2.0,13.0,38.0,88.67,35.25
2017,7,22,5,45,369.5,31.0,2.25,13.5,78.0,149.64,105.08
2017,7,22,6,0,480.0,41.0,2.5,14.0,118.0,219.5,166.83
2017,7,22,6,15,550.0,48.0,2.4,14.5,166.5,282.35,223.05
2017,7,22,6,30,620.0,55.0,2.3,15.0,215.0,352.34,283.86
2017,7,22,6,45,665.0,60.5,2.2,16.0,266.5,413.16,334.98
2017,7,22,7,0,710.0,66.0,2.1,17.0,318.0,479.29,387.91
2017,7,22,7,15,743.0,70.0,2.05,17.5,370.5,539.61,434.99
2017,7,22,7,30,776.0,74.0,2.0,18.0,423.0,601.48,481.35
2017,7,22,7,45,799.0,78.0,1.95,19.0,474.5,657.57,520.16
2017,7,22,8,0,822.0,82.0,1.9,20.0,526.0,713.6,556.13
2017,7,22,8,15,840.0,85.0,1.75,20.5,575.0,758.82,583.58
2017,7,22,8,30,858.0,88.0,1.6,21.0,624.0,807.94,612.84
2017,7,22,8,45,871.5,90.5,1.5,22.0,669.0,851.29,636.48
2017,7,22,9,0,885.0,93.0,1.4,23.0,714.0,892.69,658.05
2017,7,22,9,15,895.5,95.0,1.3,23.5,755.0,928.59,676.67
2017,7,22,9,30,906.0,97.0,1.2,24.0,796.0,961.89,693.17
2017,7,22,9,45,916.5,97.5,1.15,25.0,831.5,990.73,705.99
2017,7,22,10,0,927.0,98.0,1.1,26.0,867.0,1016.61,716.74
2017,7,22,10,15,933.0,99.0,1.05,26.5,896.5,1035.41,724.45
2017,7,22,10,30,939.0,100.0,1.0,27.0,926.0,1050.78,730.13
