Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,10,45,943.0,101.0,1.0,27.5,948.0,1060.6,733.58
2017,7,22,11,0,947.0,102.0,1.0,28.0,970.0,1066.79,735.02
2017,7,22,11,15,949.5,102.5,1.1,28.0,985.0,1067.26,736.72
2017,7,22,11,30,952.0,103.0,1.2,28.0,1000.0,1064.04,736.33
2017,7,22,11,45,952.5,104.0,1.35,28.5,1007.5,1055.67,732.33
2017,7,22,12,0,953.0,105.0,1.5,29.0,1015.0,1043.69,726.07
2017,7,22,12,15,953.0,105.0,1.6,29.0,1014.5,1026.7,717.35
2017,7,22,12,30,953.0,105.0,1.7,29.0,1014.0,1006.28,706.49
2017,7,22,12,45,951.5,104.5,1.85,29.5,1006.5,980.67,691.55
2017,7,22,13,0,950.0,104.0,2.0,30.0,999.0,951.91,674.43
2017,7,22,13,15,947.0,103.5,2.05,30.0,983.5,918.81,654.65
2017,7,22,13,30,944.0,103.0,2.1,30.0,968.0,882.9,632.91
2017,7,22,13,45,939.0,102.5,2.2,30.0,945.5,842.74,608.6
2017,7,22,14,0,934.0,102.0,2.3,30.0,923.0,800.24,582.36
2017,7,22,14,15,927.5,101.0,2.35,29.5,893.5,754.06,554.01
2017,7,22,14,30,921.0,100.0,2.4,29.0,864.0,706.06,522.55
2017,7,22,14,45,912.0,99.0,2.5,29.0,828.0,654.92,486.23
2017,7,22,15,0,903.0,98.0,2.6,29.0,792.0,602.65,447.91
2017,7,22,15,15,891.5,96.0,2.6,28.5,751.0,547.31,406.61
2017,7,22,15,30,880.0,94.0,2.6,28.0,710.0,491.59,363.53
2017,7,22,15,45,864.5,92.0,2.65,28.0,664.5,434.1,317.11
2017,7,22,16,0,849.0,90.0,2.7,28.0,619.0,377.16,269.75
2017,7,22,16,15,830.5,87.0,2.7,27.5,569.5,314.48,217.54
2017,7,22,16,30,812.0,84.0,2.7,27.0,520.0,257.69,169.26
2017,7,22,16,45,785.5,81.0,2.75,26.5,468.5,201.21,122.48
2017,7,22,17,0,759.0,78.0,2.8,26.0,417.0,147.62,81.47
2017,7,22,17,15,725.0,73.5,2.7,25.0,364.5,95.44,49.58
2017,7,22,17,30,691.0,69.0,2.6,24.0,312.0,50.11,37.59
2017,7,22,17,45,640.5,63.5,2.55,23.5,260.5,43.38,31.95
2017,7,22,18,0,590.0,58.0,2.5,23.0,209.0,41.18,30.06
2017,7,22,18,15,517.5,50.0,2.25,22.0,161.0,36.7,26.13
2017,7,22,18,30,445.0,42.0,2.0,21.0,113.0,31.98,21.79
2017,7,22,18,45,327.5,31.5,1.75,20.0,73.5,24.65,14.83
2017,7,22,19,0,210.0,21.0,1.5,19.0,34.0,16.89,2.41
2017,7,22,19,15,105.0,10.5,1.65,18.5,17.0,10.01,0.0
2017,7,22,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,5,15,94.0,10.5,1.6,14.5,16.0,25.52,0.0
2017,7,23,5,30,188.0,21.0,1.8,15.0,32.0,72.39,24.83
2017,7,23,5,45,300.5,32.0,2.05,15.5,70.5,131.3,91.27
2017,7,23,6,0,413.0,43.0,2.3,16.0,109.0,198.94,150.08
2017,7,23,6,15,484.5,51.0,2.2,16.5,155.5,259.82,203.79
2017,7,23,6,30,556.0,59.0,2.1,17.0,202.0,328.09,262.49
2017,7,23,6,45,606.5,64.5,2.05,18.0,252.5,389.92,313.98
2017,7,23,7,0,657.0,70.0,2.0,19.0,303.0,456.01,366.69
2017,7,23,7,15,692.0,75.0,2.0,19.5,354.0,514.29,412.18
2017,7,23,7,30,727.0,80.0,2.0,20.0,405.0,576.25,458.73
2017,7,23,7,45,753.5,83.0,2.0,21.0,455.5,631.48,497.71
2017,7,23,8,0,780.0,86.0,2.0,22.0,506.0,687.04,533.89
2017,7,23,8,15,799.5,89.0,2.0,23.0,554.5,737.14,565.12
2017,7,23,8,30,819.0,92.0,2.0,24.0,603.0,786.34,594.91
2017,7,23,8,45,834.5,94.5,2.05,25.0,647.5,824.24,616.71
2017,7,23,9,0,850.0,97.0,2.1,26.0,692.0,866.24,640.96
2017,7,23,9,15,861.5,99.0,2.15,26.0,732.5,902.07,663.26
2017,7,23,9,30,873.0,101.0,2.2,26.0,773.0,935.47,683.9
2017,7,23,9,45,872.5,108.0,2.3,26.5,805.5,960.18,697.99
2017,7,23,10,0,872.0,115.0,2.4,27.0,838.0,981.49,709.95
2017,7,23,10,15,878.5,116.5,2.45,27.0,866.5,1000.42,721.36
2017,7,23,10,30,885.0,118.0,2.5,27.0,895.0,1016.12,730.79
2017,7,23,10,45,890.5,119.0,2.6,27.5,917.5,1026.93,736.29
2017,7,23,11,0,896.0,120.0,2.7,28.0,940.0,1034.32,739.73
2017,7,23,11,15,899.0,120.5,2.8,28.0,955.0,1035.17,740.63
2017,7,23,11,30,902.0,121.0,2.9,28.0,970.0,1032.52,739.45
2017,7,23,11,45,903.5,121.5,3.0,28.0,977.5,1024.88,735.21
2017,7,23,12,0,905.0,122.0,3.1,28.0,985.0,1013.8,728.86
2017,7,23,12,15,905.5,122.0,3.2,28.0,985.0,997.88,719.46
2017,7,23,12,30,906.0,122.0,3.3,28.0,985.0,978.71,707.99
2017,7,23,12,45,894.0,128.5,3.45,28.0,974.5,951.06,691.31
2017,7,23,13,0,882.0,135.0,3.6,28.0,964.0,920.84,672.81
2017,7,23,13,15,879.0,134.0,3.7,27.5,949.0,889.06,654.11
2017,7,23,13,30,876.0,133.0,3.8,27.0,934.0,854.69,633.41
2017,7,23,13,45,870.0,132.5,3.9,27.0,912.0,815.95,608.22
2017,7,23,14,0,864.0,132.0,4.0,27.0,890.0,775.14,581.34
2017,7,23,14,15,857.0,130.0,4.1,26.5,861.0,730.39,552.12
2017,7,23,14,30,850.0,128.0,4.2,26.0,832.0,684.04,519.59
2017,7,23,14,45,840.0,126.5,4.3,26.0,797.0,634.06,482.47
2017,7,23,15,0,830.0,125.0,4.4,26.0,762.0,583.35,443.79
2017,7,23,15,15,817.0,122.5,4.45,25.5,722.0,529.6,402.53
2017,7,23,15,30,804.0,120.0,4.5,25.0,682.0,475.83,359.89
2017,7,23,15,45,787.5,117.0,4.55,24.5,637.0,420.42,314.63
2017,7,23,16,0,771.0,114.0,4.6,24.0,592.0,365.87,268.73
2017,7,23,16,15,749.5,110.0,4.5,23.5,544.0,310.11,220.91
2017,7,23,16,30,728.0,106.0,4.4,23.0,496.0,251.92,171.0
2017,7,23,16,45,700.5,101.0,4.35,22.5,446.0,197.95,125.7
2017,7,23,17,0,673.0,96.0,4.3,22.0,396.0,147.05,86.19
2017,7,23,17,15,635.0,90.0,4.1,21.0,345.0,98.01,55.65
2017,7,23,17,30,597.0,84.0,3.9,20.0,294.0,56.8,44.08
2017,7,23,17,45,546.5,76.0,3.7,19.5,244.0,53.28,41.17
2017,7,23,18,0,496.0,68.0,3.5,19.0,194.0,49.52,37.89
2017,7,23,18,15,419.5,58.5,3.35,18.5,148.0,44.12,33.0
2017,7,23,18,30,343.0,49.0,3.2,18.0,102.0,37.37,26.71
2017,7,23,18,45,236.0,35.0,3.05,17.5,65.5,27.15,17.01
2017,7,23,19,0,129.0,21.0,2.9,17.0,29.0,16.52,1.3
2017,7,23,19,15,64.5,10.5,2.8,16.5,14.5,10.01,0.0
2017,7,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,24,5,15,78.0,10.5,2.25,12.5,15.0,22.81,0.0
2017,7,24,5,30,156.0,21.0,2.4,13.0,30.0,63.85,18.24
2017,7,24,5,45,268.5,33.5,2.6,13.5,67.5,123.79,86.56
2017,7,24,6,0,381.0,46.0,2.8,14.0,105.0,191.14,145.46
2017,7,24,6,15,455.0,54.5,2.8,14.5,151.5,251.9,199.46
2017,7,24,6,30,529.0,63.0,2.8,15.0,198.0,320.29,258.99
2017,7,24,6,45,580.5,69.5,2.85,15.5,248.5,382.44,312.23
2017,7,24,7,0,632.0,76.0,2.9,16.0,299.0,448.98,367.24
2017,7,24,7,15,668.0,81.5,2.95,16.5,350.0,509.03,415.33
2017,7,24,7,30,704.0,87.0,3.0,17.0,401.0,571.11,463.39
2017,7,24,7,45,731.0,91.0,3.1,17.5,451.5,624.71,503.74
2017,7,24,8,0,758.0,95.0,3.2,18.0,502.0,680.91,543.68
2017,7,24,8,15,778.0,98.0,3.2,18.5,550.0,730.6,577.14
2017,7,24,8,30,798.0,101.0,3.2,19.0,598.0,779.47,609.35
2017,7,24,8,45,813.5,104.0,3.25,20.0,642.5,823.4,636.5
2017,7,24,9,0,829.0,107.0,3.3,21.0,687.0,865.62,661.96
2017,7,24,9,15,840.5,109.5,3.3,21.5,727.0,894.57,678.85
2017,7,24,9,30,852.0,112.0,3.3,22.0,767.0,927.94,698.7
2017,7,24,9,45,859.0,115.0,3.35,22.5,801.0,954.95,714.38
2017,7,24,10,0,866.0,118.0,3.4,23.0,835.0,978.99,728.06
2017,7,24,10,15,872.5,119.5,3.45,23.0,863.5,997.83,739.72
2017,7,24,10,30,879.0,121.0,3.5,23.0,892.0,1013.45,749.36
2017,7,24,10,45,884.0,122.0,3.6,23.5,913.5,1023.72,754.48
2017,7,24,11,0,889.0,123.0,3.7,24.0,935.0,1030.55,757.48
2017,7,24,11,15,891.5,123.5,3.75,24.0,949.5,1030.89,757.46
2017,7,24,11,30,894.0,124.0,3.8,24.0,964.0,1027.74,755.32
2017,7,24,11,45,895.5,124.5,3.9,24.5,971.5,1020.13,749.25
2017,7,24,12,0,897.0,125.0,4.0,25.0,979.0,1009.11,741.05
2017,7,24,12,15,896.5,125.0,4.05,24.5,978.5,992.32,731.71
2017,7,24,12,30,896.0,125.0,4.1,24.0,978.0,972.33,720.28
2017,7,24,12,45,902.0,119.5,4.2,24.0,972.0,949.94,706.1
2017,7,24,13,0,908.0,114.0,4.3,24.0,966.0,924.24,689.65
2017,7,24,13,15,904.5,113.0,4.35,24.0,951.0,891.37,668.01
2017,7,24,13,30,901.0,112.0,4.4,24.0,936.0,855.85,644.46
2017,7,24,13,45,898.0,110.0,4.5,24.0,914.0,817.29,618.91
2017,7,24,14,0,895.0,108.0,4.6,24.0,892.0,776.38,591.59
2017,7,24,14,15,888.0,107.0,4.6,23.5,863.0,731.35,561.61
2017,7,24,14,30,881.0,106.0,4.6,23.0,834.0,684.65,528.32
2017,7,24,14,45,874.0,103.0,4.65,23.0,799.5,634.68,490.44
2017,7,24,15,0,867.0,100.0,4.7,23.0,765.0,583.49,450.61
2017,7,24,15,15,855.5,98.0,4.7,22.5,725.0,529.87,408.45
2017,7,24,15,30,844.0,96.0,4.7,22.0,685.0,475.93,364.66
2017,7,24,15,45,830.5,93.0,4.75,22.0,640.5,420.23,317.57
2017,7,24,16,0,817.0,90.0,4.8,22.0,596.0,360.54,266.2
2017,7,24,16,15,797.5,87.0,4.7,21.5,548.0,303.71,216.55
2017,7,24,16,30,778.0,84.0,4.6,21.0,500.0,248.49,167.96
2017,7,24,16,45,753.0,80.5,4.55,20.5,450.0,193.76,121.18
2017,7,24,17,0,728.0,77.0,4.5,20.0,400.0,141.76,80.32
2017,7,24,17,15,693.5,72.5,4.35,19.5,349.0,91.33,48.92
2017,7,24,17,30,659.0,68.0,4.2,19.0,298.0,44.78,33.75
2017,7,24,17,45,609.5,62.0,4.1,18.5,248.0,42.3,31.7
2017,7,24,18,0,560.0,56.0,4.0,18.0,198.0,39.65,29.38
2017,7,24,18,15,488.5,48.5,3.85,17.5,151.5,35.55,25.62
2017,7,24,18,30,417.0,41.0,3.7,17.0,105.0,31.25,21.5
2017,7,24,18,45,302.0,30.0,3.55,16.5,67.5,23.44,13.91
2017,7,24,19,0,187.0,19.0,3.4,16.0,30.0,15.16,0.0
2017,7,24,19,15,93.5,9.5,3.3,15.5,15.0,9.05,0.0
2017,7,24,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,5,15,77.5,10.0,1.7,13.5,14.5,22.19,0.0
2017,7,25,5,30,155.0,20.0,1.8,14.0,29.0,62.07,13.38
2017,7,25,5,45,268.0,32.0,1.95,14.5,66.0,121.96,84.33
2017,7,25,6,0,381.0,44.0,2.1,15.0,103.0,188.82,142.66
2017,7,25,6,15,454.0,52.5,2.05,15.5,149.0,249.07,195.87
2017,7,25,6,30,527.0,61.0,2.0,16.0,195.0,316.91,254.4
2017,7,25,6,45,577.5,67.5,2.0,16.5,244.5,378.42,306.51
2017,7,25,7,0,628.0,74.0,2.0,17.0,294.0,444.24,360.2
2017,7,25,7,15,663.5,79.0,1.95,17.5,344.5,503.21,406.47
2017,7,25,7,30,699.0,84.0,1.9,18.0,395.0,564.17,452.5
2017,7,25,7,45,725.5,88.0,1.85,18.5,445.0,617.37,491.07
2017,7,25,8,0,752.0,92.0,1.8,19.0,495.0,672.98,528.78
2017,7,25,8,15,772.0,95.5,1.8,19.5,542.5,723.01,561.47
2017,7,25,8,30,792.0,99.0,1.8,20.0,590.0,772.26,592.89
2017,7,25,8,45,807.5,101.5,1.8,20.5,634.0,815.44,619.48
2017,7,25,9,0,823.0,104.0,1.8,21.0,678.0,856.94,644.51
2017,7,25,9,15,835.0,106.0,1.8,21.5,718.0,885.77,660.68
2017,7,25,9,30,847.0,108.0,1.8,22.0,758.0,918.98,679.72
2017,7,25,9,45,847.0,115.0,1.85,22.5,790.0,943.57,693.47
2017,7,25,10,0,847.0,122.0,1.9,23.0,822.0,964.87,705.15
2017,7,25,10,15,854.0,123.5,1.95,23.5,850.5,983.93,715.41
2017,7,25,10,30,861.0,125.0,2.0,24.0,879.0,999.84,723.71
2017,7,25,10,45,866.5,125.5,2.1,24.5,901.0,1009.94,729.0
2017,7,25,11,0,872.0,126.0,2.2,25.0,923.0,1016.7,732.28
2017,7,25,11,15,875.5,127.0,2.3,25.0,937.5,1018.54,733.98
2017,7,25,11,30,879.0,128.0,2.4,25.0,952.0,1016.94,733.62
2017,7,25,11,45,881.0,128.0,2.55,25.5,960.0,1009.41,728.64
2017,7,25,12,0,883.0,128.0,2.7,26.0,968.0,998.52,721.56
2017,7,25,12,15,883.0,128.0,2.8,26.0,968.0,982.4,712.09
2017,7,25,12,30,883.0,128.0,2.9,26.0,968.0,963.1,700.58
2017,7,25,12,45,890.0,122.5,3.05,26.0,963.0,941.88,688.18
2017,7,25,13,0,897.0,117.0,3.2,26.0,958.0,917.35,673.46
2017,7,25,13,15,894.0,116.0,3.3,25.5,943.5,885.18,654.48
2017,7,25,13,30,891.0,115.0,3.4,25.0,929.0,850.36,633.49
2017,7,25,13,45,887.5,113.5,3.55,25.0,907.5,812.18,608.91
2017,7,25,14,0,884.0,112.0,3.7,25.0,886.0,771.69,582.4
2017,7,25,14,15,878.0,110.5,3.8,24.5,857.5,727.29,553.65
2017,7,25,14,30,872.0,109.0,3.9,24.0,829.0,681.16,521.36
2017,7,25,14,45,863.0,107.5,4.05,24.0,794.5,631.66,484.43
2017,7,25,15,0,854.0,106.0,4.2,24.0,760.0,581.12,445.64
2017,7,25,15,15,843.0,103.5,4.25,23.5,720.0,527.87,404.25
2017,7,25,15,30,832.0,101.0,4.3,23.0,680.0,474.28,361.19
2017,7,25,15,45,816.5,98.5,4.35,22.5,635.5,414.95,312.43
2017,7,25,16,0,801.0,96.0,4.4,22.0,591.0,359.58,265.25
2017,7,25,16,15,781.5,92.5,4.35,21.5,543.5,303.13,216.18
2017,7,25,16,30,762.0,89.0,4.3,21.0,496.0,248.33,168.17
2017,7,25,16,45,736.0,85.5,4.3,20.5,446.0,194.29,122.22
2017,7,25,17,0,710.0,82.0,4.3,20.0,396.0,143.13,82.26
2017,7,25,17,15,675.0,77.0,4.15,19.5,345.0,88.66,47.57
2017,7,25,17,30,640.0,72.0,4.0,19.0,294.0,47.82,36.42
2017,7,25,17,45,590.5,65.5,3.85,18.5,244.0,45.1,34.16
2017,7,25,18,0,541.0,59.0,3.7,18.0,194.0,42.19,31.6
2017,7,25,18,15,467.0,50.5,3.55,17.5,148.0,37.35,27.18
2017,7,25,18,30,393.0,42.0,3.4,17.0,102.0,32.24,22.33
2017,7,25,18,45,279.5,30.5,3.25,16.5,65.0,23.99,14.28
2017,7,25,19,0,166.0,19.0,3.1,16.0,28.0,15.24,0.0
2017,7,25,19,15,83.0,9.5,2.95,15.5,14.0,9.05,0.0
2017,7,25,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,5,15,102.0,9.5,1.8,13.0,15.0,25.64,0.0
2017,7,26,5,30,204.0,19.0,1.9,13.0,30.0,72.34,10.67
2017,7,26,5,45,324.5,29.0,2.05,13.5,68.5,134.2,92.27
2017,7,26,6,0,445.0,39.0,2.2,14.0,107.0,204.46,154.43
2017,7,26,6,15,517.5,46.5,2.15,14.5,154.5,266.77,210.1
2017,7,26,6,30,590.0,54.0,2.1,15.0,202.0,336.61,270.86
2017,7,26,6,45,365.5,95.0,2.05,15.5,193.5,299.85,244.28
2017,7,26,7,0,141.0,136.0,2.0,16.0,185.0,225.53,183.54
2017,7,26,7,15,448.5,104.5,1.95,16.5,296.0,397.87,325.5
2017,7,26,7,30,756.0,73.0,1.9,17.0,407.0,586.44,472.62
2017,7,26,7,45,781.0,76.0,1.9,17.5,458.0,642.01,511.72
2017,7,26,8,0,806.0,79.0,1.9,18.0,509.0,697.73,549.3
2017,7,26,8,15,824.0,82.0,1.85,18.5,557.0,742.46,577.69
2017,7,26,8,30,842.0,85.0,1.8,19.0,605.0,791.16,608.25
2017,7,26,8,45,856.5,87.0,1.75,19.5,650.0,834.42,634.27
2017,7,26,9,0,871.0,89.0,1.7,20.0,695.0,875.84,658.53
2017,7,26,9,15,881.5,91.0,1.7,20.5,735.0,911.51,679.09
2017,7,26,9,30,892.0,93.0,1.7,21.0,775.0,944.62,697.77
2017,7,26,9,45,885.0,102.5,1.7,22.0,806.0,966.47,707.61
2017,7,26,10,0,878.0,112.0,1.7,23.0,837.0,984.53,715.06
2017,7,26,10,15,884.5,113.5,1.75,23.0,865.5,1003.63,726.68
2017,7,26,10,30,891.0,115.0,1.8,23.0,894.0,1019.46,736.29
2017,7,26,10,45,895.0,116.5,1.85,23.5,916.0,1029.4,740.86
2017,7,26,11,0,899.0,118.0,1.9,24.0,938.0,1035.84,743.39
2017,7,26,11,15,902.0,118.5,1.95,24.5,952.5,1036.72,742.55
2017,7,26,11,30,905.0,119.0,2.0,25.0,967.0,1034.07,739.66
2017,7,26,11,45,906.0,119.5,2.1,25.5,974.5,1025.9,734.07
2017,7,26,12,0,907.0,120.0,2.2,26.0,982.0,1014.28,726.39
2017,7,26,12,15,907.0,120.0,2.3,26.0,982.0,997.82,717.1
2017,7,26,12,30,907.0,120.0,2.4,26.0,982.0,978.09,705.73
2017,7,26,12,45,912.0,116.0,2.5,26.0,976.0,955.91,692.73
2017,7,26,13,0,917.0,112.0,2.6,26.0,970.0,930.42,677.5
2017,7,26,13,15,914.0,111.0,2.65,26.0,955.5,897.63,656.97
2017,7,26,13,30,911.0,110.0,2.7,26.0,941.0,862.12,634.52
2017,7,26,13,45,907.5,108.5,2.75,26.0,919.0,823.19,609.56
2017,7,26,14,0,904.0,107.0,2.8,26.0,897.0,781.88,582.73
2017,7,26,14,15,897.5,106.0,2.85,26.0,868.0,736.72,552.93
2017,7,26,14,30,891.0,105.0,2.9,26.0,839.0,689.81,519.88
2017,7,26,14,45,883.0,103.0,2.95,26.0,804.5,639.54,483.03
2017,7,26,15,0,875.0,101.0,3.0,26.0,770.0,588.1,444.27
2017,7,26,15,15,864.0,99.0,3.0,25.5,729.5,534.19,403.14
2017,7,26,15,30,853.0,97.0,3.0,25.0,689.0,479.89,360.28
2017,7,26,15,45,838.5,94.0,3.05,25.0,644.0,423.16,313.61
2017,7,26,16,0,824.0,91.0,3.1,25.0,599.0,362.59,262.77
2017,7,26,16,15,804.5,88.0,3.05,24.5,550.5,305.24,213.79
2017,7,26,16,30,785.0,85.0,3.0,24.0,502.0,249.51,165.75
2017,7,26,16,45,759.5,81.0,2.95,23.5,451.0,193.77,119.07
2017,7,26,17,0,734.0,77.0,2.9,23.0,400.0,140.83,78.35
2017,7,26,17,15,699.0,72.5,2.8,22.5,348.5,89.97,47.63
2017,7,26,17,30,664.0,68.0,2.7,22.0,297.0,44.99,33.5
2017,7,26,17,45,615.0,62.0,2.65,21.5,246.5,42.51,31.47
2017,7,26,18,0,566.0,56.0,2.6,21.0,196.0,39.87,29.18
2017,7,26,18,15,490.5,48.0,2.4,20.0,149.0,35.34,25.13
2017,7,26,18,30,415.0,40.0,2.2,19.0,102.0,30.58,20.68
2017,7,26,18,45,297.0,29.0,2.0,18.5,64.5,22.72,12.99
2017,7,26,19,0,179.0,18.0,1.8,18.0,27.0,14.4,0.0
2017,7,26,19,15,89.5,9.0,1.85,17.5,13.5,8.58,0.0
2017,7,26,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,27,5,15,95.5,9.0,1.7,13.0,14.0,24.03,0.0
2017,7,27,5,30,191.0,18.0,1.8,13.0,28.0,67.99,3.33
2017,7,27,5,45,311.5,29.0,1.95,13.5,66.0,130.48,89.15
2017,7,27,6,0,432.0,40.0,2.1,14.0,104.0,201.02,151.65
2017,7,27,6,15,506.0,47.5,2.05,14.5,151.5,263.2,207.13
2017,7,27,6,30,580.0,55.0,2.0,15.0,199.0,333.08,267.86
2017,7,27,6,45,631.0,60.0,2.0,16.0,250.0,395.84,320.78
2017,7,27,7,0,682.0,65.0,2.0,17.0,301.0,461.28,373.71
2017,7,27,7,15,716.5,69.5,2.0,17.5,353.0,521.84,421.39
2017,7,27,7,30,751.0,74.0,2.0,18.0,405.0,584.17,468.6
2017,7,27,7,45,777.5,77.0,2.0,19.0,456.0,640.6,508.45
2017,7,27,8,0,804.0,80.0,2.0,20.0,507.0,697.32,545.61
2017,7,27,8,15,823.0,83.0,2.0,20.5,556.0,748.14,578.56
2017,7,27,8,30,842.0,86.0,2.0,21.0,605.0,792.26,606.13
2017,7,27,8,45,857.5,88.0,2.0,21.5,650.5,836.4,633.23
2017,7,27,9,0,873.0,90.0,2.0,22.0,696.0,878.75,658.65
2017,7,27,9,15,884.0,91.5,2.0,22.5,736.5,914.4,679.2
2017,7,27,9,30,895.0,93.0,2.0,23.0,777.0,947.51,697.89
2017,7,27,9,45,904.5,94.0,2.05,24.0,813.0,975.88,712.52
2017,7,27,10,0,914.0,95.0,2.1,25.0,849.0,1001.26,725.13
2017,7,27,10,15,920.5,96.5,2.1,25.5,878.0,1021.05,734.98
2017,7,27,10,30,927.0,98.0,2.1,26.0,907.0,1037.44,742.74
2017,7,27,10,45,932.5,98.5,2.1,26.5,930.0,1048.24,747.07
2017,7,27,11,0,938.0,99.0,2.1,27.0,953.0,1055.45,749.31
2017,7,27,11,15,941.0,99.5,2.1,27.5,968.0,1056.47,747.85
2017,7,27,11,30,944.0,100.0,2.1,28.0,983.0,1053.82,744.3
2017,7,27,11,45,946.0,100.0,2.1,28.5,991.0,1045.99,737.71
2017,7,27,12,0,948.0,100.0,2.1,29.0,999.0,1034.53,729.07
2017,7,27,12,15,948.0,100.0,2.2,29.0,999.0,1017.57,719.75
2017,7,27,12,30,948.0,100.0,2.3,29.0,999.0,997.18,708.29
2017,7,27,12,45,940.5,104.0,2.4,29.0,989.5,970.47,692.76
2017,7,27,13,0,933.0,108.0,2.5,29.0,980.0,940.82,675.25
2017,7,27,13,15,930.0,107.0,2.55,29.0,965.0,907.52,654.81
2017,7,27,13,30,927.0,106.0,2.6,29.0,950.0,871.46,632.4
2017,7,27,13,45,922.5,105.0,2.7,29.0,927.0,831.58,607.6
2017,7,27,14,0,918.0,104.0,2.8,29.0,904.0,789.36,580.88
2017,7,27,14,15,911.0,103.0,2.9,29.0,875.0,743.21,551.09
2017,7,27,14,30,904.0,102.0,3.0,29.0,846.0,695.32,518.1
2017,7,27,14,45,895.0,100.5,3.1,29.0,810.0,644.23,481.23
2017,7,27,15,0,886.0,99.0,3.2,29.0,774.0,592.04,442.43
2017,7,27,15,15,874.5,97.0,3.2,28.5,733.0,537.26,401.06
2017,7,27,15,30,863.0,95.0,3.2,28.0,692.0,482.12,357.98
2017,7,27,15,45,847.0,92.5,3.25,27.5,646.5,424.63,311.77
2017,7,27,16,0,831.0,90.0,3.3,27.0,601.0,363.44,261.35
2017,7,27,16,15,811.5,87.0,3.3,26.5,552.0,305.64,212.32
2017,7,27,16,30,792.0,84.0,3.3,26.0,503.0,249.46,164.21
2017,7,27,16,45,765.5,80.5,3.3,25.5,452.0,193.52,117.73
2017,7,27,17,0,739.0,77.0,3.3,25.0,401.0,140.49,77.37
2017,7,27,17,15,703.0,72.5,3.15,24.0,349.0,89.27,47.0
2017,7,27,17,30,667.0,68.0,3.0,23.0,297.0,45.09,33.45
2017,7,27,17,45,616.5,62.0,2.9,22.5,246.0,42.61,31.42
2017,7,27,18,0,566.0,56.0,2.8,22.0,195.0,39.98,29.13
2017,7,27,18,15,489.0,48.0,2.6,21.0,148.0,35.45,25.1
2017,7,27,18,30,412.0,40.0,2.4,20.0,101.0,30.7,20.65
2017,7,27,18,45,289.5,29.0,2.2,19.5,63.5,22.83,12.89
2017,7,27,19,0,167.0,18.0,2.0,19.0,26.0,14.5,0.0
2017,7,27,19,15,83.5,9.0,2.05,18.5,13.0,8.58,0.0
2017,7,27,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,5,15,99.5,8.5,2.85,13.5,13.5,24.13,0.0
2017,7,28,5,30,199.0,17.0,2.9,14.0,27.0,68.2,0.0
2017,7,28,5,45,323.0,27.5,2.95,14.5,65.5,131.85,89.01
2017,7,28,6,0,447.0,38.0,3.0,15.0,104.0,203.53,152.87
2017,7,28,6,15,521.5,45.5,3.0,15.5,151.5,266.66,209.43
2017,7,28,6,30,596.0,53.0,3.0,16.0,199.0,337.58,271.43
2017,7,28,6,45,645.5,58.0,3.05,16.5,250.5,398.76,324.26
2017,7,28,7,0,695.0,63.0,3.1,17.0,302.0,465.9,379.94
2017,7,28,7,15,729.0,67.5,3.1,17.5,354.0,526.83,428.65
2017,7,28,7,30,763.0,72.0,3.1,18.0,406.0,589.45,476.89
2017,7,28,7,45,788.0,75.0,3.1,18.5,457.5,645.41,518.0
2017,7,28,8,0,813.0,78.0,3.1,19.0,509.0,701.51,556.6
2017,7,28,8,15,831.5,81.0,3.1,19.5,558.0,746.98,586.54
2017,7,28,8,30,850.0,84.0,3.1,20.0,607.0,796.46,618.82
2017,7,28,8,45,864.0,86.5,3.15,20.5,652.0,840.21,646.71
2017,7,28,9,0,878.0,89.0,3.2,21.0,697.0,882.06,672.91
2017,7,28,9,15,889.0,91.0,3.25,21.5,738.0,918.45,695.04
2017,7,28,9,30,900.0,93.0,3.3,22.0,779.0,952.27,715.26
2017,7,28,9,45,897.0,100.5,3.35,22.5,811.5,975.98,728.55
2017,7,28,10,0,894.0,108.0,3.4,23.0,844.0,996.07,739.5
2017,7,28,10,15,901.0,109.5,3.45,23.0,873.5,1015.96,751.82
2017,7,28,10,30,908.0,111.0,3.5,23.0,903.0,1032.52,762.01
2017,7,28,10,45,912.5,112.5,3.6,23.0,925.5,1043.12,768.79
2017,7,28,11,0,917.0,114.0,3.7,23.0,948.0,1050.16,773.39
2017,7,28,11,15,920.5,114.5,3.8,23.0,963.0,1051.55,774.42
2017,7,28,11,30,924.0,115.0,3.9,23.0,978.0,1049.33,773.23
2017,7,28,11,45,925.5,115.5,4.0,23.5,986.0,1041.5,766.98
2017,7,28,12,0,927.0,116.0,4.1,24.0,994.0,1030.13,758.52
2017,7,28,12,15,927.5,116.0,4.1,23.5,994.5,1013.81,749.21
2017,7,28,12,30,928.0,116.0,4.1,23.0,995.0,994.11,737.7
2017,7,28,12,45,925.5,116.0,4.2,23.0,987.0,968.35,721.3
2017,7,28,13,0,923.0,116.0,4.3,23.0,979.0,939.55,702.81
2017,7,28,13,15,920.5,115.5,4.35,22.5,964.0,907.35,682.98
2017,7,28,13,30,918.0,115.0,4.4,22.0,949.0,872.36,661.03
2017,7,28,13,45,914.5,113.5,4.45,22.0,927.0,833.01,634.65
2017,7,28,14,0,911.0,112.0,4.5,22.0,905.0,791.27,606.41
2017,7,28,14,15,904.5,110.5,4.45,21.5,876.0,745.19,575.37
2017,7,28,14,30,898.0,109.0,4.4,21.0,847.0,697.34,540.82
2017,7,28,14,45,891.0,106.5,4.4,21.0,812.0,646.73,502.15
2017,7,28,15,0,884.0,104.0,4.4,21.0,777.0,594.85,461.5
2017,7,28,15,15,872.5,102.0,4.3,20.5,736.0,540.06,418.01
2017,7,28,15,30,861.0,100.0,4.2,20.0,695.0,484.91,372.95
2017,7,28,15,45,847.5,96.5,4.15,20.0,649.5,427.56,324.24
2017,7,28,16,0,834.0,93.0,4.1,20.0,604.0,366.32,271.33
2017,7,28,16,15,814.5,90.0,4.0,19.5,555.0,308.26,220.47
2017,7,28,16,30,795.0,87.0,3.9,19.0,506.0,251.83,170.67
2017,7,28,16,45,770.0,83.0,3.8,18.5,455.0,195.49,122.49
2017,7,28,17,0,745.0,79.0,3.7,18.0,404.0,141.9,80.62
2017,7,28,17,15,708.5,74.0,3.6,17.5,351.5,89.86,49.03
2017,7,28,17,30,672.0,69.0,3.5,17.0,299.0,45.97,35.11
2017,7,28,17,45,620.5,63.0,3.45,16.5,247.5,43.52,33.06
2017,7,28,18,0,569.0,57.0,3.4,16.0,196.0,40.94,30.75
2017,7,28,18,15,490.0,49.0,3.3,15.5,148.0,36.44,26.58
2017,7,28,18,30,411.0,41.0,3.2,15.0,100.0,31.74,22.01
2017,7,28,18,45,283.5,29.5,3.15,15.0,62.5,23.43,13.53
2017,7,28,19,0,156.0,18.0,3.1,15.0,25.0,14.6,0.0
2017,7,28,19,15,78.0,9.0,3.1,14.5,12.5,8.58,0.0
2017,7,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,29,5,15,97.5,8.5,2.9,12.5,13.5,23.74,0.0
2017,7,29,5,30,195.0,17.0,3.0,13.0,27.0,66.88,0.0
2017,7,29,5,45,327.0,27.5,3.15,13.5,65.5,132.82,89.29
2017,7,29,6,0,459.0,38.0,3.3,14.0,104.0,207.27,156.07
2017,7,29,6,15,535.5,45.0,3.3,14.5,152.5,271.26,213.76
2017,7,29,6,30,612.0,52.0,3.3,15.0,201.0,343.23,277.08
2017,7,29,6,45,662.5,56.5,3.3,15.5,253.0,405.25,330.92
2017,7,29,7,0,713.0,61.0,3.3,16.0,305.0,473.25,387.57
2017,7,29,7,15,747.0,65.0,3.2,16.5,357.5,534.5,436.6
2017,7,29,7,30,781.0,69.0,3.1,17.0,410.0,597.43,484.98
2017,7,29,7,45,807.0,72.0,3.05,17.5,462.0,654.92,526.96
2017,7,29,8,0,833.0,75.0,3.0,18.0,514.0,707.63,562.8
2017,7,29,8,15,851.5,77.5,2.95,18.5,563.5,758.42,596.35
2017,7,29,8,30,870.0,80.0,2.9,19.0,613.0,808.14,628.36
2017,7,29,8,45,884.5,82.0,2.9,20.0,659.0,852.51,654.99
2017,7,29,9,0,899.0,84.0,2.9,21.0,705.0,894.94,679.74
2017,7,29,9,15,909.5,85.5,2.9,21.5,746.0,930.97,701.02
2017,7,29,9,30,920.0,87.0,2.9,22.0,787.0,964.35,720.31
2017,7,29,9,45,921.5,92.0,2.95,22.5,821.0,990.15,734.83
2017,7,29,10,0,923.0,97.0,3.0,23.0,855.0,1012.48,747.1
2017,7,29,10,15,929.5,98.5,3.05,23.0,884.5,1032.4,759.29
2017,7,29,10,30,936.0,100.0,3.1,23.0,914.0,1048.87,769.34
2017,7,29,10,45,940.5,101.0,3.15,23.5,936.5,1059.24,774.04
2017,7,29,11,0,945.0,102.0,3.2,24.0,959.0,1065.95,776.52
2017,7,29,11,15,948.0,102.5,3.3,24.0,974.5,1066.92,777.4
2017,7,29,11,30,951.0,103.0,3.4,24.0,990.0,1064.17,776.02
2017,7,29,11,45,952.0,103.0,3.5,24.5,997.5,1055.21,769.23
2017,7,29,12,0,953.0,103.0,3.6,25.0,1005.0,1042.62,760.21
2017,7,29,12,15,953.0,103.0,3.65,25.0,1005.0,1025.49,749.45
2017,7,29,12,30,953.0,103.0,3.7,25.0,1005.0,1004.89,736.49
2017,7,29,12,45,943.5,108.0,3.75,25.0,995.0,977.08,718.8
2017,7,29,13,0,934.0,113.0,3.8,25.0,985.0,946.4,699.18
2017,7,29,13,15,931.0,112.5,3.85,24.5,969.5,913.4,679.24
2017,7,29,13,30,928.0,112.0,3.9,24.0,954.0,877.61,657.2
2017,7,29,13,45,923.0,111.0,3.95,24.0,931.0,837.14,630.42
2017,7,29,14,0,918.0,110.0,4.0,24.0,908.0,794.35,601.8
2017,7,29,14,15,911.5,108.5,4.0,23.5,878.5,747.92,571.23
2017,7,29,14,30,905.0,107.0,4.0,23.0,849.0,699.71,537.16
2017,7,29,14,45,896.0,105.5,4.0,23.0,813.0,648.39,498.39
2017,7,29,15,0,887.0,104.0,4.0,23.0,777.0,595.96,457.77
2017,7,29,15,15,875.0,101.5,3.95,22.5,735.5,540.26,414.27
2017,7,29,15,30,863.0,99.0,3.9,22.0,694.0,484.25,369.11
2017,7,29,15,45,848.0,96.5,3.85,22.0,648.5,426.99,320.91
2017,7,29,16,0,833.0,94.0,3.8,22.0,603.0,366.02,268.7
2017,7,29,16,15,812.5,90.5,3.7,21.5,553.5,307.25,217.76
2017,7,29,16,30,792.0,87.0,3.6,21.0,504.0,250.23,167.99
2017,7,29,16,45,765.5,83.0,3.55,21.0,452.0,193.76,120.02
2017,7,29,17,0,739.0,79.0,3.5,21.0,400.0,140.24,78.66
2017,7,29,17,15,702.0,74.5,3.35,20.0,347.5,88.94,48.37
2017,7,29,17,30,665.0,70.0,3.2,19.0,295.0,46.82,35.56
2017,7,29,17,45,612.5,63.5,3.1,18.5,243.5,44.02,33.21
2017,7,29,18,0,560.0,57.0,3.0,18.0,192.0,41.04,30.57
2017,7,29,18,15,479.5,49.0,2.9,17.0,144.5,36.56,26.48
2017,7,29,18,30,399.0,41.0,2.8,16.0,97.0,31.87,21.98
2017,7,29,18,45,272.0,28.5,2.7,15.5,60.0,22.6,12.65
2017,7,29,19,0,145.0,16.0,2.6,15.0,23.0,12.78,0.0
2017,7,29,19,15,72.5,8.0,2.6,14.5,11.5,7.63,0.0
2017,7,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,5,15,82.5,8.0,1.8,12.5,12.0,20.8,0.0
2017,7,30,5,30,165.0,16.0,1.9,13.0,24.0,58.95,0.0
2017,7,30,5,45,292.5,27.0,2.0,13.5,61.0,122.77,81.63
2017,7,30,6,0,420.0,38.0,2.1,14.0,98.0,194.21,145.73
2017,7,30,6,15,497.5,46.0,2.05,14.5,145.5,257.52,202.21
2017,7,30,6,30,575.0,54.0,2.0,15.0,193.0,329.02,264.36
2017,7,30,6,45,341.0,93.0,1.95,15.5,181.0,285.31,232.33
2017,7,30,7,0,107.0,132.0,1.9,16.0,169.0,202.85,164.71
2017,7,30,7,15,428.0,102.5,1.85,16.5,284.0,383.17,313.78
2017,7,30,7,30,749.0,73.0,1.8,17.0,399.0,581.23,468.47
2017,7,30,7,45,775.5,76.5,1.75,18.0,450.5,638.26,507.39
2017,7,30,8,0,802.0,80.0,1.7,19.0,502.0,695.59,544.58
2017,7,30,8,15,821.5,83.0,1.65,19.5,551.0,746.83,577.26
2017,7,30,8,30,841.0,86.0,1.6,20.0,600.0,791.35,604.44
2017,7,30,8,45,856.0,88.0,1.55,21.0,645.5,835.12,629.31
2017,7,30,9,0,871.0,90.0,1.5,22.0,691.0,877.08,652.27
2017,7,30,9,15,882.0,92.0,1.5,22.5,731.5,913.31,672.84
2017,7,30,9,30,893.0,94.0,1.5,23.0,772.0,947.0,691.55
2017,7,30,9,45,888.0,103.0,1.55,23.5,803.5,970.33,704.17
2017,7,30,10,0,883.0,112.0,1.6,24.0,835.0,989.93,714.53
2017,7,30,10,15,889.5,113.5,1.7,24.5,864.0,1009.15,725.42
2017,7,30,10,30,896.0,115.0,1.8,25.0,893.0,1025.06,734.26
2017,7,30,10,45,902.5,115.0,1.9,25.5,916.0,1035.98,740.04
2017,7,30,11,0,909.0,115.0,2.0,26.0,939.0,1043.41,743.76
2017,7,30,11,15,912.0,115.5,2.05,26.0,954.0,1044.28,744.32
2017,7,30,11,30,915.0,116.0,2.1,26.0,969.0,1041.56,742.82
2017,7,30,11,45,918.5,115.0,2.2,26.5,977.0,1034.24,737.71
2017,7,30,12,0,922.0,114.0,2.3,27.0,985.0,1023.37,730.46
2017,7,30,12,15,922.0,114.0,2.35,27.0,985.0,1006.6,720.47
2017,7,30,12,30,922.0,114.0,2.4,27.0,985.0,986.49,708.41
2017,7,30,12,45,915.0,117.5,2.5,27.5,976.0,960.08,691.42
2017,7,30,13,0,908.0,121.0,2.6,28.0,967.0,930.79,672.55
2017,7,30,13,15,905.0,120.5,2.65,28.0,952.0,898.47,652.53
2017,7,30,13,30,902.0,120.0,2.7,28.0,937.0,863.45,630.57
2017,7,30,13,45,900.0,117.5,2.75,28.0,915.5,824.79,606.0
2017,7,30,14,0,898.0,115.0,2.8,28.0,894.0,783.66,579.53
2017,7,30,14,15,891.5,113.5,2.85,27.5,865.0,737.99,550.71
2017,7,30,14,30,885.0,112.0,2.9,27.0,836.0,690.57,518.22
2017,7,30,14,45,878.5,109.0,2.95,27.0,801.5,640.28,481.53
2017,7,30,15,0,872.0,106.0,3.0,27.0,767.0,588.7,442.81
2017,7,30,15,15,860.0,104.0,3.0,26.5,726.0,534.13,401.34
2017,7,30,15,30,848.0,102.0,3.0,26.0,685.0,479.27,358.2
2017,7,30,15,45,834.0,98.5,3.05,26.0,640.0,418.57,308.76
2017,7,30,16,0,820.0,95.0,3.1,26.0,595.0,361.57,260.68
2017,7,30,16,15,800.0,92.0,3.1,25.5,546.0,304.05,211.79
2017,7,30,16,30,780.0,89.0,3.1,25.0,497.0,248.24,163.96
2017,7,30,16,45,754.0,84.5,3.15,24.5,446.0,192.1,117.4
2017,7,30,17,0,728.0,80.0,3.2,24.0,395.0,138.86,77.14
2017,7,30,17,15,691.0,75.0,3.2,23.0,342.5,83.21,43.81
2017,7,30,17,30,654.0,70.0,3.2,22.0,290.0,46.91,35.18
2017,7,30,17,45,602.0,63.5,3.25,21.0,239.0,44.11,32.93
2017,7,30,18,0,550.0,57.0,3.3,20.0,188.0,41.15,30.38
2017,7,30,18,15,469.5,48.5,3.25,19.0,141.0,36.24,25.95
2017,7,30,18,30,389.0,40.0,3.2,18.0,94.0,31.08,21.06
2017,7,30,18,45,262.5,27.5,3.15,17.5,57.5,21.78,11.65
2017,7,30,19,0,136.0,15.0,3.1,17.0,21.0,11.93,0.0
2017,7,30,19,15,68.0,7.5,3.0,16.5,10.5,7.15,0.0
2017,7,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,5,15,68.0,8.0,2.25,13.0,10.5,18.44,0.0
2017,7,31,5,30,136.0,16.0,2.3,13.0,21.0,52.33,0.0
2017,7,31,5,45,262.0,28.0,2.35,13.5,57.5,115.48,76.05
2017,7,31,6,0,388.0,40.0,2.4,14.0,94.0,185.67,139.35
2017,7,31,6,15,467.5,48.5,2.35,14.5,141.0,248.6,195.4
2017,7,31,6,30,547.0,57.0,2.3,15.0,188.0,319.92,257.5
2017,7,31,6,45,602.0,63.0,2.25,16.0,239.0,384.17,311.88
2017,7,31,7,0,657.0,69.0,2.2,17.0,290.0,453.21,367.82
2017,7,31,7,15,693.5,73.5,2.15,17.5,342.0,511.84,414.2
2017,7,31,7,30,730.0,78.0,2.1,18.0,394.0,574.55,461.81
2017,7,31,7,45,758.5,81.5,2.05,18.5,446.0,632.17,503.8
2017,7,31,8,0,787.0,85.0,2.0,19.0,498.0,690.3,542.97
2017,7,31,8,15,807.5,88.0,2.0,19.5,547.0,741.76,576.59
2017,7,31,8,30,828.0,91.0,2.0,20.0,596.0,792.39,608.89
2017,7,31,8,45,844.5,93.0,2.0,21.0,642.0,831.04,631.06
2017,7,31,9,0,861.0,95.0,2.0,22.0,688.0,873.95,655.74
2017,7,31,9,15,873.0,97.0,2.0,22.5,729.0,910.79,677.12
2017,7,31,9,30,885.0,99.0,2.0,23.0,770.0,945.17,696.65
2017,7,31,9,45,893.0,101.5,2.05,23.5,805.5,973.57,712.68
2017,7,31,10,0,901.0,104.0,2.1,24.0,841.0,998.91,726.72
2017,7,31,10,15,908.0,105.0,2.15,24.5,870.5,1018.42,737.03
2017,7,31,10,30,915.0,106.0,2.2,25.0,900.0,1034.57,745.3
2017,7,31,10,45,921.5,106.5,2.3,25.5,923.0,1046.22,751.4
2017,7,31,11,0,928.0,107.0,2.4,26.0,946.0,1054.3,755.36
2017,7,31,11,15,931.0,107.5,2.45,26.0,961.5,1055.22,755.86
2017,7,31,11,30,934.0,108.0,2.5,26.0,977.0,1052.47,754.24
2017,7,31,11,45,937.0,107.5,2.6,26.5,985.5,1045.03,748.85
2017,7,31,12,0,940.0,107.0,2.7,27.0,994.0,1033.98,741.27
2017,7,31,12,15,940.0,107.0,2.75,27.0,994.0,1016.96,730.95
2017,7,31,12,30,940.0,107.0,2.8,27.0,994.0,996.51,718.52
2017,7,31,12,45,943.5,104.0,2.85,27.5,987.5,972.99,702.75
2017,7,31,13,0,947.0,101.0,2.9,28.0,981.0,946.08,684.82
2017,7,31,13,15,944.0,100.5,2.95,28.0,965.5,912.68,663.98
2017,7,31,13,30,941.0,100.0,3.0,28.0,950.0,876.43,641.15
2017,7,31,13,45,937.5,98.5,3.05,28.0,927.5,836.16,615.42
2017,7,31,14,0,934.0,97.0,3.1,28.0,905.0,793.41,587.76
2017,7,31,14,15,927.5,95.5,3.15,27.5,875.5,746.27,557.85
2017,7,31,14,30,921.0,94.0,3.2,27.0,846.0,697.29,524.75
2017,7,31,14,45,913.0,92.0,3.25,27.0,810.5,645.34,486.63
2017,7,31,15,0,905.0,90.0,3.3,27.0,775.0,592.16,446.48
2017,7,31,15,15,894.0,88.5,3.3,26.5,733.5,536.91,404.22
2017,7,31,15,30,883.0,87.0,3.3,26.0,692.0,481.22,360.12
2017,7,31,15,45,868.5,84.5,3.3,25.5,646.0,423.06,312.66
2017,7,31,16,0,854.0,82.0,3.3,25.0,600.0,365.35,264.06
2017,7,31,16,15,834.5,79.0,3.25,24.5,550.5,306.5,213.56
2017,7,31,16,30,815.0,76.0,3.2,24.0,501.0,244.06,160.05
2017,7,31,16,45,789.0,73.0,3.2,23.5,449.5,187.17,112.48
2017,7,31,17,0,763.0,70.0,3.2,23.0,398.0,133.12,71.51
2017,7,31,17,15,727.5,65.5,3.1,22.5,345.0,80.45,41.14
2017,7,31,17,30,692.0,61.0,3.0,22.0,292.0,44.34,32.96
2017,7,31,17,45,639.5,56.0,2.95,21.5,240.5,42.12,31.13
2017,7,31,18,0,587.0,51.0,2.9,21.0,189.0,36.38,26.09
2017,7,31,18,15,507.5,43.5,2.85,20.0,141.5,32.09,22.23
2017,7,31,18,30,428.0,36.0,2.8,19.0,94.0,27.61,17.96
2017,7,31,18,45,296.0,25.0,2.75,18.5,57.5,19.6,9.64
2017,7,31,19,0,164.0,14.0,2.7,18.0,21.0,13.34,0.0
2017,7,31,19,15,82.0,7.0,2.7,17.5,10.5,6.67,0.0
2017,7,31,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,5,15,61.5,7.5,2.15,13.5,10.0,16.9,0.0
2017,8,1,5,30,123.0,15.0,2.2,14.0,20.0,47.07,0.0
2017,8,1,5,45,244.0,27.5,2.25,14.5,55.0,110.01,71.18
2017,8,1,6,0,365.0,40.0,2.3,15.0,90.0,177.95,132.82
2017,8,1,6,15,443.5,49.0,2.3,15.5,135.5,239.74,187.64
2017,8,1,6,30,522.0,58.0,2.3,16.0,181.0,309.86,248.54
