Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,6,45,577.0,64.0,2.3,17.0,231.5,372.81,301.8
2017,8,1,7,0,632.0,70.0,2.3,18.0,282.0,440.56,356.81
2017,8,1,7,15,669.5,75.0,2.2,18.5,333.5,501.07,404.46
2017,8,1,7,30,707.0,80.0,2.1,19.0,385.0,561.81,450.42
2017,8,1,7,45,735.5,84.0,2.05,20.0,436.0,619.01,491.17
2017,8,1,8,0,764.0,88.0,2.0,21.0,487.0,676.76,529.27
2017,8,1,8,15,785.0,91.0,1.95,21.5,535.5,727.72,562.11
2017,8,1,8,30,806.0,94.0,1.9,22.0,584.0,777.94,593.61
2017,8,1,8,45,821.5,97.0,1.9,23.0,629.5,822.41,619.66
2017,8,1,9,0,837.0,100.0,1.9,24.0,675.0,858.44,639.49
2017,8,1,9,15,849.5,102.5,1.9,24.5,716.0,895.59,661.05
2017,8,1,9,30,862.0,105.0,1.9,25.0,757.0,930.37,680.74
2017,8,1,9,45,845.0,120.5,1.9,26.0,785.0,948.44,688.1
2017,8,1,10,0,828.0,136.0,1.9,27.0,813.0,970.99,698.45
2017,8,1,10,15,836.5,138.0,1.95,27.5,842.0,991.94,709.67
2017,8,1,10,30,845.0,140.0,2.0,28.0,871.0,1000.59,713.18
2017,8,1,10,45,852.0,140.5,2.05,28.5,894.0,1011.97,718.62
2017,8,1,11,0,859.0,141.0,2.1,29.0,917.0,1020.04,722.05
2017,8,1,11,15,862.5,142.0,2.15,29.5,932.5,1021.68,721.6
2017,8,1,11,30,866.0,143.0,2.2,30.0,948.0,1019.9,719.2
2017,8,1,11,45,869.5,142.5,2.25,30.5,956.0,1013.21,713.88
2017,8,1,12,0,873.0,142.0,2.3,31.0,964.0,1003.14,706.61
2017,8,1,12,15,873.0,142.0,2.35,31.0,963.5,986.84,696.98
2017,8,1,12,30,873.0,142.0,2.4,31.0,963.0,967.36,685.43
2017,8,1,12,45,876.5,138.0,2.5,31.0,956.5,944.21,672.01
2017,8,1,13,0,880.0,134.0,2.6,31.0,950.0,917.92,656.5
2017,8,1,13,15,875.5,133.0,2.65,31.0,934.5,884.48,635.88
2017,8,1,13,30,871.0,132.0,2.7,31.0,919.0,848.54,613.49
2017,8,1,13,45,864.5,131.0,2.8,31.0,895.5,808.65,588.6
2017,8,1,14,0,858.0,130.0,2.9,31.0,872.0,766.74,562.0
2017,8,1,14,15,849.5,128.5,2.95,30.5,842.0,721.12,532.85
2017,8,1,14,30,841.0,127.0,3.0,30.0,812.0,674.04,500.64
2017,8,1,14,45,828.5,125.5,3.1,30.0,775.5,622.54,463.54
2017,8,1,15,0,816.0,124.0,3.2,30.0,739.0,570.46,424.93
2017,8,1,15,15,802.0,121.5,3.2,29.5,698.0,516.41,384.27
2017,8,1,15,30,788.0,119.0,3.2,29.0,657.0,462.46,342.32
2017,8,1,15,45,768.0,116.0,3.2,28.5,611.5,406.06,297.25
2017,8,1,16,0,748.0,113.0,3.2,28.0,566.0,350.95,251.9
2017,8,1,16,15,724.5,109.0,3.15,27.5,517.5,291.6,202.51
2017,8,1,16,30,701.0,105.0,3.1,27.0,469.0,237.97,157.33
2017,8,1,16,45,668.0,100.5,3.1,26.5,418.0,184.79,114.2
2017,8,1,17,0,635.0,96.0,3.1,26.0,367.0,135.38,77.77
2017,8,1,17,15,594.0,89.5,3.0,25.0,316.5,87.98,50.79
2017,8,1,17,30,553.0,83.0,2.9,24.0,266.0,57.19,43.7
2017,8,1,17,45,492.5,75.0,2.8,23.5,216.5,53.66,40.79
2017,8,1,18,0,432.0,67.0,2.7,23.0,167.0,49.94,37.52
2017,8,1,18,15,352.5,55.0,2.55,22.0,123.5,41.4,29.98
2017,8,1,18,30,273.0,43.0,2.4,21.0,80.0,33.05,22.34
2017,8,1,18,45,166.5,27.5,2.3,20.5,47.0,21.45,10.66
2017,8,1,19,0,60.0,12.0,2.2,20.0,14.0,11.44,0.0
2017,8,1,19,15,30.0,6.0,2.15,19.5,7.0,5.72,0.0
2017,8,1,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,5,15,29.5,6.5,0.95,16.5,7.5,6.2,0.0
2017,8,2,5,30,59.0,13.0,1.2,17.0,15.0,24.9,0.0
2017,8,2,5,45,145.5,30.5,1.5,17.5,47.0,85.86,54.14
2017,8,2,6,0,232.0,48.0,1.8,18.0,79.0,142.06,105.02
2017,8,2,6,15,307.0,62.0,2.05,18.5,122.5,199.64,154.75
2017,8,2,6,30,382.0,76.0,2.3,19.0,166.0,265.52,211.0
2017,8,2,6,45,435.5,87.0,2.55,19.5,213.5,325.14,261.47
2017,8,2,7,0,489.0,98.0,2.8,20.0,261.0,389.82,314.68
2017,8,2,7,15,530.5,106.5,2.85,20.5,310.5,453.33,365.05
2017,8,2,7,30,572.0,115.0,2.9,21.0,360.0,516.27,413.47
2017,8,2,7,45,608.0,120.0,2.95,22.0,410.0,574.0,455.69
2017,8,2,8,0,644.0,125.0,3.0,23.0,460.0,633.17,497.6
2017,8,2,8,15,667.5,130.0,2.95,23.0,507.0,683.69,533.28
2017,8,2,8,30,691.0,135.0,2.9,23.0,554.0,733.95,567.19
2017,8,2,8,45,710.0,139.0,2.85,23.5,598.0,778.65,595.43
2017,8,2,9,0,729.0,143.0,2.8,24.0,642.0,822.14,622.29
2017,8,2,9,15,743.0,146.0,2.75,24.5,681.5,858.46,643.77
2017,8,2,9,30,757.0,149.0,2.7,25.0,721.0,888.27,660.6
2017,8,2,9,45,756.5,158.0,2.7,25.5,752.5,912.78,674.14
2017,8,2,10,0,756.0,167.0,2.7,26.0,784.0,934.18,685.61
2017,8,2,10,15,764.5,169.5,2.65,26.0,812.0,954.55,697.35
2017,8,2,10,30,773.0,172.0,2.6,26.0,840.0,971.98,707.18
2017,8,2,10,45,784.5,170.0,2.6,26.5,863.5,984.68,713.06
2017,8,2,11,0,796.0,168.0,2.6,27.0,887.0,994.26,717.04
2017,8,2,11,15,800.5,169.0,2.7,27.0,902.0,996.65,718.89
2017,8,2,11,30,805.0,170.0,2.8,27.0,917.0,995.74,718.77
2017,8,2,11,45,812.5,167.0,2.95,27.5,926.0,990.4,714.91
2017,8,2,12,0,820.0,164.0,3.1,28.0,935.0,981.73,708.97
2017,8,2,12,15,820.0,164.0,3.25,28.0,935.0,965.51,699.58
2017,8,2,12,30,820.0,164.0,3.4,28.0,935.0,946.21,688.19
2017,8,2,12,45,818.5,163.5,3.55,28.5,927.5,922.07,672.2
2017,8,2,13,0,817.0,163.0,3.7,29.0,920.0,895.13,654.32
2017,8,2,13,15,813.0,162.0,3.8,29.0,904.5,862.89,633.85
2017,8,2,13,30,809.0,161.0,3.9,29.0,889.0,828.3,611.65
2017,8,2,13,45,802.0,160.0,4.05,29.0,866.5,789.15,586.31
2017,8,2,14,0,795.0,159.0,4.2,29.0,844.0,748.2,559.26
2017,8,2,14,15,786.5,157.0,4.25,28.5,815.5,703.67,528.74
2017,8,2,14,30,778.0,155.0,4.3,28.0,787.0,657.9,496.52
2017,8,2,14,45,761.0,155.0,4.35,28.0,751.0,607.75,459.23
2017,8,2,15,0,744.0,155.0,4.4,28.0,715.0,555.57,419.62
2017,8,2,15,15,729.0,151.5,4.3,27.5,675.0,503.03,379.3
2017,8,2,15,30,714.0,148.0,4.2,27.0,635.0,450.87,338.09
2017,8,2,15,45,686.0,147.5,4.15,27.0,589.0,396.78,293.86
2017,8,2,16,0,658.0,147.0,4.1,27.0,543.0,344.98,250.62
2017,8,2,16,15,632.5,141.0,3.85,26.5,495.5,291.79,206.19
2017,8,2,16,30,607.0,135.0,3.6,26.0,448.0,241.2,163.87
2017,8,2,16,45,565.0,130.5,3.4,26.0,398.0,192.05,124.42
2017,8,2,17,0,523.0,126.0,3.2,26.0,348.0,147.36,91.98
2017,8,2,17,15,479.5,116.0,2.7,25.5,298.5,103.21,66.3
2017,8,2,17,30,436.0,106.0,2.2,25.0,249.0,74.89,58.57
2017,8,2,17,45,370.5,94.5,1.7,25.0,201.5,68.39,53.05
2017,8,2,18,0,305.0,83.0,1.2,25.0,154.0,61.54,47.04
2017,8,2,18,15,235.5,65.5,1.1,24.5,112.0,49.57,36.53
2017,8,2,18,30,166.0,48.0,1.0,24.0,70.0,38.69,26.68
2017,8,2,18,45,83.0,29.0,0.9,24.0,40.0,23.89,11.88
2017,8,2,19,0,0.0,10.0,0.8,24.0,10.0,9.53,0.0
2017,8,2,19,15,0.0,5.0,0.85,24.0,5.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.0,2.2,21.0,4.0,3.81,0.0
2017,8,3,5,30,0.0,8.0,2.4,21.0,8.0,7.63,0.0
2017,8,3,5,45,39.0,28.0,2.6,21.5,33.5,43.73,24.86
2017,8,3,6,0,78.0,48.0,2.8,22.0,59.0,81.0,57.94
2017,8,3,6,15,119.5,69.5,2.65,22.0,93.5,124.75,94.95
2017,8,3,6,30,161.0,91.0,2.5,22.0,128.0,179.06,140.56
2017,8,3,6,45,213.5,105.0,2.4,22.0,167.5,228.36,181.81
2017,8,3,7,0,266.0,119.0,2.3,22.0,207.0,283.12,226.79
2017,8,3,7,15,273.0,144.0,2.15,22.0,248.0,328.54,262.77
2017,8,3,7,30,280.0,169.0,2.0,22.0,289.0,373.9,297.56
2017,8,3,7,45,266.0,191.0,1.9,22.0,316.5,401.13,317.33
2017,8,3,8,0,252.0,213.0,1.8,22.0,344.0,426.3,334.99
2017,8,3,8,15,216.0,241.0,1.9,22.5,361.0,427.91,334.06
2017,8,3,8,30,180.0,269.0,2.0,23.0,378.0,436.53,338.12
2017,8,3,8,45,265.0,276.0,2.1,23.5,450.0,533.35,409.93
2017,8,3,9,0,350.0,283.0,2.2,24.0,522.0,623.29,474.44
2017,8,3,9,15,359.5,299.5,2.1,24.5,558.5,658.82,496.39
2017,8,3,9,30,369.0,316.0,2.0,25.0,595.0,693.39,517.55
2017,8,3,9,45,292.0,352.5,1.9,25.5,580.0,665.78,493.29
2017,8,3,10,0,215.0,389.0,1.8,26.0,565.0,620.41,457.58
2017,8,3,10,15,227.0,402.5,1.6,26.0,594.0,647.65,474.92
2017,8,3,10,30,239.0,416.0,1.4,26.0,623.0,674.09,490.7
2017,8,3,10,45,224.0,430.5,1.2,26.5,628.5,673.43,486.24
2017,8,3,11,0,209.0,445.0,1.0,27.0,634.0,671.43,481.04
2017,8,3,11,15,264.0,440.0,1.1,27.0,682.5,729.69,521.36
2017,8,3,11,30,319.0,435.0,1.2,27.0,731.0,774.47,552.07
2017,8,3,11,45,345.0,414.5,1.3,27.0,737.0,772.39,552.14
2017,8,3,12,0,371.0,394.0,1.4,27.0,743.0,768.55,551.53
2017,8,3,12,15,197.0,370.5,1.5,27.0,556.5,567.31,413.79
2017,8,3,12,30,23.0,347.0,1.6,27.0,370.0,350.46,257.73
2017,8,3,12,45,22.5,343.0,1.75,27.5,365.0,344.66,254.42
2017,8,3,13,0,22.0,339.0,1.9,28.0,360.0,338.82,250.04
2017,8,3,13,15,46.5,379.0,1.9,28.0,422.0,400.54,295.19
2017,8,3,13,30,71.0,419.0,1.9,28.0,484.0,454.38,333.74
2017,8,3,13,45,57.5,393.5,1.9,28.0,445.5,414.29,304.96
2017,8,3,14,0,44.0,368.0,1.9,28.0,407.0,375.57,277.41
2017,8,3,14,15,58.0,368.5,1.7,28.0,417.5,381.21,281.81
2017,8,3,14,30,72.0,369.0,1.5,28.0,428.0,385.23,284.68
2017,8,3,14,45,133.0,361.0,1.35,28.0,463.5,407.73,301.48
2017,8,3,15,0,194.0,353.0,1.2,28.0,499.0,423.87,312.86
2017,8,3,15,15,158.0,332.0,1.3,27.5,446.0,373.49,277.16
2017,8,3,15,30,122.0,311.0,1.4,27.0,393.0,326.99,244.08
2017,8,3,15,45,242.0,273.0,1.55,27.0,422.5,329.02,244.75
2017,8,3,16,0,362.0,235.0,1.7,27.0,452.0,320.71,235.35
2017,8,3,16,15,425.0,203.5,1.85,26.5,437.5,284.41,204.62
2017,8,3,16,30,488.0,172.0,2.0,26.0,423.0,244.13,169.48
2017,8,3,16,45,345.0,170.5,2.2,25.5,338.5,191.91,133.32
2017,8,3,17,0,202.0,169.0,2.4,25.0,254.0,156.62,112.67
2017,8,3,17,15,171.0,152.0,2.3,24.5,217.5,126.41,93.14
2017,8,3,17,30,140.0,135.0,2.2,24.0,181.0,104.62,84.05
2017,8,3,17,45,110.5,112.5,2.15,23.5,145.0,88.65,70.66
2017,8,3,18,0,81.0,90.0,2.1,23.0,109.0,72.2,56.52
2017,8,3,18,15,54.0,67.0,1.75,22.5,78.0,56.95,43.08
2017,8,3,18,30,27.0,44.0,1.4,22.0,47.0,38.5,26.68
2017,8,3,18,45,13.5,24.0,1.1,21.5,25.5,21.79,10.03
2017,8,3,19,0,0.0,4.0,0.8,21.0,4.0,3.81,0.0
2017,8,3,19,15,0.0,2.0,0.7,21.0,2.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.5,1.55,18.0,0.5,0.0,0.0
2017,8,4,5,30,0.0,1.0,1.9,18.0,1.0,0.95,0.0
2017,8,4,5,45,0.0,5.5,2.25,18.5,5.5,5.09,0.0
2017,8,4,6,0,0.0,10.0,2.6,19.0,10.0,9.26,1.9
2017,8,4,6,15,0.0,17.5,2.6,19.5,17.5,16.21,7.85
2017,8,4,6,30,0.0,25.0,2.6,20.0,25.0,23.18,13.79
2017,8,4,6,45,0.0,33.0,2.65,20.5,33.0,30.62,20.06
2017,8,4,7,0,0.0,41.0,2.7,21.0,41.0,38.07,26.23
2017,8,4,7,15,0.0,42.5,2.7,21.0,42.5,39.47,27.34
2017,8,4,7,30,0.0,44.0,2.7,21.0,44.0,40.88,28.41
2017,8,4,7,45,7.5,112.0,2.75,21.5,116.0,111.13,85.97
2017,8,4,8,0,15.0,180.0,2.8,22.0,188.0,185.86,145.45
2017,8,4,8,15,7.5,109.0,2.8,22.5,113.0,108.15,82.51
2017,8,4,8,30,0.0,38.0,2.8,23.0,38.0,35.35,23.19
2017,8,4,8,45,3.5,118.0,2.85,23.5,120.5,113.8,86.21
2017,8,4,9,0,7.0,198.0,2.9,24.0,203.0,195.86,150.14
2017,8,4,9,15,3.5,120.0,2.9,24.5,122.5,115.83,86.82
2017,8,4,9,30,0.0,42.0,2.9,25.0,42.0,39.14,25.71
2017,8,4,9,45,2.0,104.5,2.95,25.5,106.5,99.72,73.61
2017,8,4,10,0,4.0,167.0,3.0,26.0,171.0,161.89,121.59
2017,8,4,10,15,2.0,133.5,3.0,26.5,135.5,127.58,94.53
2017,8,4,10,30,0.0,100.0,3.0,27.0,100.0,93.66,67.91
2017,8,4,10,45,3.0,136.0,3.05,27.5,139.0,131.01,96.69
2017,8,4,11,0,6.0,172.0,3.1,28.0,178.0,168.53,125.12
2017,8,4,11,15,14.0,253.5,3.15,28.0,266.5,255.3,190.53
2017,8,4,11,30,22.0,335.0,3.2,28.0,355.0,342.51,254.7
2017,8,4,11,45,17.0,288.0,3.25,28.5,303.5,290.78,215.86
2017,8,4,12,0,12.0,241.0,3.3,29.0,252.0,239.81,177.71
2017,8,4,12,15,15.0,279.5,3.35,29.0,293.5,279.06,206.96
2017,8,4,12,30,18.0,318.0,3.4,29.0,335.0,317.91,235.47
2017,8,4,12,45,12.5,251.0,3.5,29.0,263.0,247.83,183.71
2017,8,4,13,0,7.0,184.0,3.6,29.0,191.0,178.83,132.13
2017,8,4,13,15,7.0,181.0,3.6,29.0,188.0,175.55,129.82
2017,8,4,13,30,7.0,178.0,3.6,29.0,185.0,172.24,127.42
2017,8,4,13,45,15.0,247.0,3.65,29.0,260.0,242.31,180.46
2017,8,4,14,0,23.0,316.0,3.7,29.0,335.0,310.83,231.46
2017,8,4,14,15,174.0,339.0,3.7,28.5,480.5,436.96,327.77
2017,8,4,14,30,325.0,362.0,3.7,28.0,626.0,544.57,407.5
2017,8,4,14,45,209.0,353.0,3.7,28.0,520.0,446.85,334.8
2017,8,4,15,0,93.0,344.0,3.7,28.0,414.0,361.45,271.16
2017,8,4,15,15,397.5,245.0,3.65,27.5,517.5,416.23,314.16
2017,8,4,15,30,702.0,146.0,3.6,27.0,621.0,442.18,331.2
2017,8,4,15,45,685.5,140.0,3.55,27.0,577.5,388.48,287.0
2017,8,4,16,0,669.0,134.0,3.5,27.0,534.0,335.86,242.98
2017,8,4,16,15,644.0,129.0,3.4,26.5,487.0,283.04,198.79
2017,8,4,16,30,619.0,124.0,3.3,26.0,440.0,232.73,156.62
2017,8,4,16,45,590.5,116.0,3.25,26.0,392.0,182.08,115.47
2017,8,4,17,0,562.0,108.0,3.2,26.0,344.0,134.81,80.68
2017,8,4,17,15,520.0,100.0,3.1,25.0,295.0,90.55,56.1
2017,8,4,17,30,478.0,92.0,3.0,24.0,246.0,65.02,50.42
2017,8,4,17,45,426.0,80.5,2.95,23.5,199.5,58.23,44.69
2017,8,4,18,0,374.0,69.0,2.9,23.0,153.0,51.07,38.45
2017,8,4,18,15,297.5,55.5,2.75,22.5,111.0,41.95,30.28
2017,8,4,18,30,221.0,42.0,2.6,22.0,69.0,32.4,21.5
2017,8,4,18,45,131.5,25.5,2.5,21.5,39.5,19.95,8.15
2017,8,4,19,0,42.0,9.0,2.4,21.0,10.0,8.58,0.0
2017,8,4,19,15,21.0,4.5,2.35,20.5,5.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.0,2.35,16.0,4.0,0.0,0.0
2017,8,5,5,30,0.0,8.0,2.4,16.0,8.0,7.63,0.0
2017,8,5,5,45,13.5,25.5,2.45,16.5,27.0,29.97,15.09
2017,8,5,6,0,27.0,43.0,2.5,17.0,46.0,53.87,37.88
2017,8,5,6,15,45.5,63.5,2.5,17.5,72.0,84.13,63.91
2017,8,5,6,30,64.0,84.0,2.5,18.0,98.0,116.02,91.24
2017,8,5,6,45,77.0,105.0,2.55,18.5,127.0,147.57,117.94
2017,8,5,7,0,90.0,126.0,2.6,19.0,156.0,187.72,151.08
2017,8,5,7,15,360.0,109.5,2.55,19.5,258.0,350.84,285.29
2017,8,5,7,30,630.0,93.0,2.5,20.0,360.0,529.16,425.63
2017,8,5,7,45,657.5,99.0,2.5,20.5,409.0,584.59,465.94
2017,8,5,8,0,685.0,105.0,2.5,21.0,458.0,640.69,506.11
2017,8,5,8,15,707.5,109.5,2.5,21.5,505.0,691.49,540.1
2017,8,5,8,30,730.0,114.0,2.5,22.0,552.0,738.75,570.84
2017,8,5,8,45,746.0,118.0,2.5,23.0,596.0,782.25,597.19
2017,8,5,9,0,762.0,122.0,2.5,24.0,640.0,824.23,621.93
2017,8,5,9,15,775.5,125.0,2.5,24.0,680.0,861.05,645.16
2017,8,5,9,30,789.0,128.0,2.5,24.0,720.0,895.7,666.79
2017,8,5,9,45,792.5,134.0,2.55,24.5,752.5,921.7,681.63
2017,8,5,10,0,796.0,140.0,2.6,25.0,785.0,944.69,694.51
2017,8,5,10,15,804.0,142.0,2.65,25.5,813.5,964.67,705.43
2017,8,5,10,30,812.0,144.0,2.7,26.0,842.0,981.59,714.4
2017,8,5,10,45,819.5,144.5,2.75,26.5,864.5,993.2,720.0
2017,8,5,11,0,827.0,145.0,2.8,27.0,887.0,1001.52,723.62
2017,8,5,11,15,830.5,146.0,2.85,27.0,902.0,993.76,718.45
2017,8,5,11,30,834.0,147.0,2.9,27.0,917.0,992.01,717.42
2017,8,5,11,45,838.0,146.0,2.95,27.5,924.5,985.46,711.92
2017,8,5,12,0,842.0,145.0,3.0,28.0,932.0,975.62,704.45
2017,8,5,12,15,842.0,145.0,3.1,28.0,932.0,959.65,694.89
2017,8,5,12,30,842.0,145.0,3.2,28.0,932.0,940.6,683.37
2017,8,5,12,45,840.0,144.5,3.3,28.0,924.0,916.23,668.34
2017,8,5,13,0,838.0,144.0,3.4,28.0,916.0,889.07,651.41
2017,8,5,13,15,834.5,143.0,3.5,27.5,901.0,857.48,632.66
2017,8,5,13,30,831.0,142.0,3.6,27.0,886.0,823.42,612.0
2017,8,5,13,45,828.0,139.0,3.7,27.0,864.0,785.61,587.31
2017,8,5,14,0,825.0,136.0,3.8,27.0,842.0,745.63,560.84
2017,8,5,14,15,817.0,134.0,3.85,26.5,813.0,702.06,531.44
2017,8,5,14,30,809.0,132.0,3.9,26.0,784.0,655.23,498.23
2017,8,5,14,45,802.0,127.5,3.95,26.0,750.0,605.54,461.13
2017,8,5,15,0,795.0,123.0,4.0,26.0,716.0,554.85,422.27
2017,8,5,15,15,781.0,120.5,4.0,25.5,676.0,501.66,381.06
2017,8,5,15,30,767.0,118.0,4.0,25.0,636.0,448.63,338.64
2017,8,5,15,45,754.5,112.5,4.0,25.0,592.5,393.92,293.06
2017,8,5,16,0,742.0,107.0,4.0,25.0,549.0,339.73,246.76
2017,8,5,16,15,719.0,103.0,3.95,24.5,501.0,284.68,199.73
2017,8,5,16,30,696.0,99.0,3.9,24.0,453.0,227.67,151.2
2017,8,5,16,45,672.5,92.0,3.85,23.5,404.5,174.26,107.04
2017,8,5,17,0,649.0,85.0,3.8,23.0,356.0,123.55,69.27
2017,8,5,17,15,608.5,79.0,3.7,22.5,305.5,75.83,43.12
2017,8,5,17,30,568.0,73.0,3.6,22.0,255.0,49.85,37.75
2017,8,5,17,45,517.5,64.5,3.5,21.5,207.5,45.58,34.11
2017,8,5,18,0,467.0,56.0,3.4,21.0,160.0,41.03,30.07
2017,8,5,18,15,384.5,46.0,3.3,20.5,116.5,34.8,24.38
2017,8,5,18,30,302.0,36.0,3.2,20.0,73.0,28.22,18.11
2017,8,5,18,45,187.0,22.5,3.1,19.5,42.0,17.84,6.16
2017,8,5,19,0,72.0,9.0,3.0,19.0,11.0,8.58,0.0
2017,8,5,19,15,36.0,4.5,2.95,18.5,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,5,15,46.0,5.5,2.55,15.0,6.5,0.0,0.0
2017,8,6,5,30,92.0,11.0,2.6,15.0,13.0,29.73,0.0
2017,8,6,5,45,219.5,23.5,2.65,15.5,46.0,97.06,55.17
2017,8,6,6,0,347.0,36.0,2.7,16.0,79.0,167.21,122.88
2017,8,6,6,15,429.0,45.0,2.65,16.5,124.0,229.06,177.93
2017,8,6,6,30,511.0,54.0,2.6,17.0,169.0,299.79,239.44
2017,8,6,6,45,255.5,79.0,2.6,17.5,136.5,227.23,184.09
2017,8,6,7,0,0.0,104.0,2.6,18.0,104.0,100.83,78.89
2017,8,6,7,15,44.5,137.0,2.55,18.5,156.0,167.81,134.64
2017,8,6,7,30,89.0,170.0,2.5,19.0,208.0,234.08,188.42
2017,8,6,7,45,426.5,125.5,2.45,19.5,340.5,449.22,363.3
2017,8,6,8,0,764.0,81.0,2.4,20.0,473.0,668.5,529.2
2017,8,6,8,15,784.5,84.0,2.4,20.5,521.5,719.19,561.52
2017,8,6,8,30,805.0,87.0,2.4,21.0,570.0,769.09,593.82
2017,8,6,8,45,821.0,90.0,2.4,21.5,615.0,807.79,617.66
2017,8,6,9,0,837.0,93.0,2.4,22.0,660.0,850.78,644.15
2017,8,6,9,15,849.0,95.0,2.45,22.5,700.5,887.05,666.03
2017,8,6,9,30,861.0,97.0,2.5,23.0,741.0,920.91,686.13
2017,8,6,9,45,856.0,106.5,2.6,23.5,772.5,944.16,699.5
2017,8,6,10,0,851.0,116.0,2.7,24.0,804.0,963.75,710.54
2017,8,6,10,15,858.5,117.5,2.8,24.0,833.0,983.46,723.13
2017,8,6,10,30,866.0,119.0,2.9,24.0,862.0,999.98,733.7
2017,8,6,10,45,871.0,120.5,3.0,24.5,884.0,1010.66,739.14
2017,8,6,11,0,876.0,122.0,3.1,25.0,906.0,1017.91,742.47
2017,8,6,11,15,879.0,122.5,3.2,25.0,921.0,1018.6,743.14
2017,8,6,11,30,882.0,123.0,3.3,25.0,936.0,1015.81,741.69
2017,8,6,11,45,883.0,124.0,3.4,25.5,943.0,1008.04,735.66
2017,8,6,12,0,884.0,125.0,3.5,26.0,950.0,996.84,727.52
2017,8,6,12,15,884.0,125.0,3.6,26.0,950.0,980.31,717.39
2017,8,6,12,30,884.0,125.0,3.7,26.0,950.0,960.53,705.17
2017,8,6,12,45,878.5,127.0,3.8,26.0,941.0,934.49,688.78
2017,8,6,13,0,873.0,129.0,3.9,26.0,932.0,905.63,670.45
2017,8,6,13,15,870.0,128.0,3.95,25.5,917.0,873.43,650.77
2017,8,6,13,30,867.0,127.0,4.0,25.0,902.0,838.62,629.11
2017,8,6,13,45,861.0,126.0,4.05,25.0,879.0,798.99,602.67
2017,8,6,14,0,855.0,125.0,4.1,25.0,856.0,757.29,574.56
2017,8,6,14,15,847.5,123.5,4.1,24.5,827.0,712.19,544.1
2017,8,6,14,30,840.0,122.0,4.1,24.0,798.0,665.55,510.5
2017,8,6,14,45,830.0,120.0,4.15,24.0,762.5,614.77,472.14
2017,8,6,15,0,820.0,118.0,4.2,24.0,727.0,563.28,432.21
2017,8,6,15,15,806.5,115.0,4.2,23.5,686.5,508.55,389.42
2017,8,6,15,30,793.0,112.0,4.2,23.0,646.0,453.89,345.29
2017,8,6,15,45,773.5,109.5,4.25,23.0,600.5,397.64,298.07
2017,8,6,16,0,754.0,107.0,4.3,23.0,555.0,342.62,250.74
2017,8,6,16,15,731.5,103.0,4.2,22.5,506.5,286.97,202.68
2017,8,6,16,30,709.0,99.0,4.1,22.0,458.0,229.29,153.12
2017,8,6,16,45,672.5,95.5,4.1,21.5,407.0,175.88,109.21
2017,8,6,17,0,636.0,92.0,4.1,21.0,356.0,126.67,73.12
2017,8,6,17,15,594.5,85.5,4.0,20.0,305.0,79.27,47.36
2017,8,6,17,30,553.0,79.0,3.9,19.0,254.0,54.85,42.61
2017,8,6,17,45,486.5,71.0,3.8,18.5,204.5,51.19,39.47
2017,8,6,18,0,420.0,63.0,3.7,18.0,155.0,47.34,35.97
2017,8,6,18,15,339.0,50.5,3.6,17.5,112.0,38.25,27.67
2017,8,6,18,30,258.0,38.0,3.5,17.0,69.0,29.37,19.26
2017,8,6,18,45,150.0,22.5,3.45,16.5,38.5,17.62,5.34
2017,8,6,19,0,42.0,7.0,3.4,16.0,8.0,6.67,0.0
2017,8,6,19,15,21.0,3.5,3.35,15.5,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,7,5,15,14.5,3.5,2.0,14.5,3.5,0.0,0.0
2017,8,7,5,30,29.0,7.0,2.2,15.0,7.0,12.72,0.0
2017,8,7,5,45,103.0,25.0,2.45,15.5,36.0,60.75,32.0
2017,8,7,6,0,177.0,43.0,2.7,16.0,65.0,118.78,87.32
2017,8,7,6,15,246.0,60.5,2.65,16.0,106.5,174.88,136.43
2017,8,7,6,30,315.0,78.0,2.6,16.0,148.0,238.61,191.7
2017,8,7,6,45,218.5,101.5,2.6,16.5,156.0,227.29,184.7
2017,8,7,7,0,122.0,125.0,2.6,17.0,164.0,204.42,166.11
2017,8,7,7,15,201.0,141.5,2.6,17.0,220.0,283.38,231.63
2017,8,7,7,30,280.0,158.0,2.6,17.0,276.0,361.88,295.31
2017,8,7,7,45,426.5,152.0,2.6,17.5,357.5,479.42,388.42
2017,8,7,8,0,573.0,146.0,2.6,18.0,439.0,603.91,483.32
2017,8,7,8,15,599.0,153.0,2.6,18.5,486.0,656.03,519.8
2017,8,7,8,30,625.0,160.0,2.6,19.0,533.0,708.2,555.85
2017,8,7,8,45,648.0,164.5,2.65,19.5,578.0,754.82,587.06
2017,8,7,9,0,671.0,169.0,2.7,20.0,623.0,800.62,616.76
2017,8,7,9,15,687.0,174.0,2.75,20.0,663.0,839.44,642.38
2017,8,7,9,30,703.0,179.0,2.8,20.0,703.0,876.46,666.63
2017,8,7,9,45,754.0,161.0,2.85,20.5,748.0,914.22,689.92
2017,8,7,10,0,805.0,143.0,2.9,21.0,793.0,956.96,716.32
2017,8,7,10,15,813.5,145.0,2.95,21.0,822.0,977.53,729.04
2017,8,7,10,30,822.0,147.0,3.0,21.0,851.0,995.0,739.95
2017,8,7,10,45,828.0,148.5,3.1,21.5,873.5,1006.18,745.8
2017,8,7,11,0,834.0,150.0,3.2,22.0,896.0,1014.01,749.56
2017,8,7,11,15,837.5,151.0,3.3,22.0,911.0,1015.35,750.63
2017,8,7,11,30,841.0,152.0,3.4,22.0,926.0,1013.25,749.58
2017,8,7,11,45,842.0,153.0,3.5,22.5,933.0,1005.21,743.28
2017,8,7,12,0,843.0,154.0,3.6,23.0,940.0,993.79,734.87
2017,8,7,12,15,843.0,154.0,3.65,22.5,939.5,968.99,720.12
2017,8,7,12,30,843.0,154.0,3.7,22.0,939.0,957.16,714.14
2017,8,7,12,45,844.5,151.0,3.75,22.0,932.0,925.98,693.62
2017,8,7,13,0,846.0,148.0,3.8,22.0,925.0,899.27,676.2
2017,8,7,13,15,842.0,147.0,3.85,22.0,909.5,866.83,654.74
2017,8,7,13,30,838.0,146.0,3.9,22.0,894.0,835.88,634.23
2017,8,7,13,45,832.5,144.5,3.95,22.0,871.0,796.16,607.41
2017,8,7,14,0,827.0,143.0,4.0,22.0,848.0,754.44,578.96
2017,8,7,14,15,818.5,141.0,3.95,21.5,818.5,708.33,546.51
2017,8,7,14,30,810.0,139.0,3.9,21.0,789.0,660.89,511.9
2017,8,7,14,45,799.5,136.0,3.9,21.0,753.5,610.21,473.2
2017,8,7,15,0,789.0,133.0,3.9,21.0,718.0,558.87,433.0
2017,8,7,15,15,775.0,130.0,3.85,20.5,677.5,505.34,390.73
2017,8,7,15,30,761.0,127.0,3.8,20.0,637.0,451.99,347.27
2017,8,7,15,45,743.5,122.5,3.8,20.0,592.0,396.39,300.29
2017,8,7,16,0,726.0,118.0,3.8,20.0,547.0,338.16,250.23
2017,8,7,16,15,702.0,113.5,3.75,19.5,498.5,282.76,202.22
2017,8,7,16,30,678.0,109.0,3.7,19.0,450.0,229.68,156.16
2017,8,7,16,45,647.5,102.5,3.65,18.5,400.0,176.51,112.0
2017,8,7,17,0,617.0,96.0,3.6,18.0,350.0,126.89,75.14
2017,8,7,17,15,574.5,89.0,3.55,17.5,299.5,80.22,49.72
2017,8,7,17,30,532.0,82.0,3.5,17.0,249.0,57.49,45.29
2017,8,7,17,45,474.5,72.0,3.45,16.5,200.5,52.24,40.72
2017,8,7,18,0,417.0,62.0,3.4,16.0,152.0,46.65,35.65
2017,8,7,18,15,334.5,49.5,3.3,15.5,109.0,37.54,27.26
2017,8,7,18,30,252.0,37.0,3.2,15.0,66.0,28.63,18.72
2017,8,7,18,45,126.0,18.5,3.15,15.0,33.0,14.41,2.54
2017,8,7,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,8,5,15,34.5,4.5,2.4,14.0,5.0,0.0,0.0
2017,8,8,5,30,69.0,9.0,2.6,14.0,10.0,22.93,0.0
2017,8,8,5,45,191.5,23.0,2.85,14.5,42.0,87.92,45.52
2017,8,8,6,0,314.0,37.0,3.1,15.0,74.0,157.38,115.6
2017,8,8,6,15,398.5,47.0,3.05,15.5,119.0,219.46,171.03
2017,8,8,6,30,483.0,57.0,3.0,16.0,164.0,290.74,233.29
2017,8,8,6,45,263.0,88.0,3.0,16.5,148.5,233.05,189.7
2017,8,8,7,0,43.0,119.0,3.0,17.0,133.0,147.05,118.15
2017,8,8,7,15,84.0,144.5,2.95,17.0,177.5,200.5,162.93
2017,8,8,7,30,125.0,170.0,2.9,17.0,222.0,266.71,217.07
2017,8,8,7,45,433.5,131.0,2.85,17.5,345.5,460.59,375.55
2017,8,8,8,0,742.0,92.0,2.8,18.0,469.0,665.01,532.48
2017,8,8,8,15,764.0,95.5,2.75,18.5,518.0,716.65,566.05
2017,8,8,8,30,786.0,99.0,2.7,19.0,567.0,767.64,599.38
2017,8,8,8,45,804.0,102.0,2.65,19.5,613.0,813.7,628.45
2017,8,8,9,0,822.0,105.0,2.6,20.0,659.0,858.2,655.87
2017,8,8,9,15,835.5,107.5,2.6,20.5,700.5,896.2,678.73
2017,8,8,9,30,849.0,110.0,2.6,21.0,742.0,924.26,694.63
2017,8,8,9,45,849.5,117.0,2.65,21.5,775.0,949.57,709.1
2017,8,8,10,0,850.0,124.0,2.7,22.0,808.0,971.53,721.33
2017,8,8,10,15,858.0,125.5,2.75,22.0,837.5,991.63,733.78
2017,8,8,10,30,866.0,127.0,2.8,22.0,867.0,1008.53,744.21
2017,8,8,10,45,872.5,127.5,2.9,22.5,890.0,1019.55,749.92
2017,8,8,11,0,879.0,128.0,3.0,23.0,913.0,1027.14,753.52
2017,8,8,11,15,883.0,129.0,3.05,23.0,928.0,1029.23,754.69
2017,8,8,11,30,887.0,130.0,3.1,23.0,943.0,1027.77,753.73
2017,8,8,11,45,889.0,130.0,3.2,23.5,951.0,1019.78,747.6
2017,8,8,12,0,891.0,130.0,3.3,24.0,959.0,1008.32,739.34
2017,8,8,12,15,891.0,130.0,3.4,24.0,958.5,991.52,729.09
2017,8,8,12,30,891.0,130.0,3.5,24.0,958.0,971.43,716.71
2017,8,8,12,45,879.5,135.0,3.6,24.0,947.0,942.43,698.37
2017,8,8,13,0,868.0,140.0,3.7,24.0,936.0,910.86,678.22
2017,8,8,13,15,863.5,139.5,3.75,24.0,919.5,877.76,656.63
2017,8,8,13,30,859.0,139.0,3.8,24.0,903.0,842.16,633.19
2017,8,8,13,45,850.0,139.0,3.85,24.0,879.0,801.15,605.81
2017,8,8,14,0,841.0,139.0,3.9,24.0,855.0,760.36,578.34
2017,8,8,14,15,832.0,137.0,3.9,23.5,824.5,713.26,545.84
2017,8,8,14,30,823.0,135.0,3.9,23.0,794.0,664.84,510.97
2017,8,8,14,45,807.5,134.5,3.95,23.0,756.5,612.78,471.6
2017,8,8,15,0,792.0,134.0,4.0,23.0,719.0,560.48,431.02
2017,8,8,15,15,776.5,131.0,3.95,22.5,677.5,505.98,388.3
2017,8,8,15,30,761.0,128.0,3.9,22.0,636.0,451.82,344.53
2017,8,8,15,45,735.0,126.5,3.9,21.5,589.0,392.16,295.43
2017,8,8,16,0,709.0,125.0,3.9,21.0,542.0,337.36,248.91
2017,8,8,16,15,683.5,120.0,3.8,20.5,493.0,282.02,201.27
2017,8,8,16,30,658.0,115.0,3.7,20.0,444.0,229.22,155.83
2017,8,8,16,45,615.0,111.0,3.65,20.0,392.0,177.38,113.43
2017,8,8,17,0,572.0,107.0,3.6,20.0,340.0,130.65,79.64
2017,8,8,17,15,527.5,98.5,3.5,19.0,290.0,85.44,55.36
2017,8,8,17,30,483.0,90.0,3.4,18.0,240.0,64.04,50.85
2017,8,8,17,45,412.5,80.0,3.3,17.5,191.0,58.26,45.83
2017,8,8,18,0,342.0,70.0,3.2,17.0,142.0,52.21,40.34
2017,8,8,18,15,264.5,54.0,3.15,16.5,100.5,41.08,30.17
2017,8,8,18,30,187.0,38.0,3.1,16.0,59.0,29.44,19.21
2017,8,8,18,45,93.5,19.0,3.05,16.0,29.5,14.84,1.59
2017,8,8,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,5,15,12.5,3.0,2.05,14.0,3.5,0.0,0.0
2017,8,9,5,30,25.0,6.0,2.2,14.0,7.0,10.91,0.0
2017,8,9,5,45,107.5,24.0,2.35,14.5,35.5,65.18,30.99
2017,8,9,6,0,190.0,42.0,2.5,15.0,64.0,122.13,89.56
2017,8,9,6,15,264.5,58.0,2.5,15.5,106.0,179.18,139.66
2017,8,9,6,30,339.0,74.0,2.5,16.0,148.0,244.59,196.24
2017,8,9,6,45,399.0,86.0,2.55,16.5,196.0,306.13,248.94
2017,8,9,7,0,459.0,98.0,2.6,17.0,244.0,373.56,304.98
2017,8,9,7,15,229.5,104.0,2.65,17.0,177.0,256.78,210.54
2017,8,9,7,30,0.0,110.0,2.7,17.0,110.0,104.81,82.12
2017,8,9,7,45,2.5,136.0,2.75,17.5,137.5,132.37,104.62
2017,8,9,8,0,5.0,162.0,2.8,18.0,165.0,160.18,126.72
2017,8,9,8,15,11.0,185.0,2.8,18.5,191.5,187.79,148.4
2017,8,9,8,30,17.0,208.0,2.8,19.0,218.0,215.82,170.09
2017,8,9,8,45,75.0,258.0,2.85,19.5,308.0,328.85,259.46
2017,8,9,9,0,133.0,308.0,2.9,20.0,398.0,448.62,350.51
2017,8,9,9,15,237.5,313.5,2.95,20.0,486.0,564.79,438.54
2017,8,9,9,30,342.0,319.0,3.0,20.0,574.0,672.98,518.41
2017,8,9,9,45,547.0,244.5,3.05,20.5,674.0,807.22,617.07
2017,8,9,10,0,752.0,170.0,3.1,21.0,774.0,939.99,707.49
2017,8,9,10,15,761.0,172.5,3.15,21.0,803.0,955.06,715.82
2017,8,9,10,30,770.0,175.0,3.2,21.0,832.0,972.88,727.11
2017,8,9,10,45,775.0,177.5,3.25,21.5,853.5,983.58,732.29
2017,8,9,11,0,780.0,180.0,3.3,22.0,875.0,991.07,735.48
2017,8,9,11,15,784.0,181.0,3.35,22.0,889.5,992.73,736.35
2017,8,9,11,30,788.0,182.0,3.4,22.0,904.0,991.1,735.21
2017,8,9,11,45,788.0,184.0,3.45,22.0,910.5,983.22,730.04
2017,8,9,12,0,788.0,186.0,3.5,22.0,917.0,972.13,722.88
2017,8,9,12,15,787.5,186.0,3.55,22.0,916.5,955.47,712.08
2017,8,9,12,30,787.0,186.0,3.6,22.0,916.0,935.81,699.34
2017,8,9,12,45,777.5,190.0,3.65,22.0,906.0,908.92,681.72
2017,8,9,13,0,768.0,194.0,3.7,22.0,896.0,879.67,662.48
2017,8,9,13,15,763.5,192.5,3.75,22.0,880.5,847.37,641.05
2017,8,9,13,30,759.0,191.0,3.8,22.0,865.0,812.89,617.98
2017,8,9,13,45,748.5,191.0,3.85,22.0,841.5,774.55,591.55
2017,8,9,14,0,738.0,191.0,3.9,22.0,818.0,732.73,561.62
2017,8,9,14,15,728.5,188.5,3.9,21.5,788.5,688.12,530.05
2017,8,9,14,30,719.0,186.0,3.9,21.0,759.0,642.52,496.98
2017,8,9,14,45,701.0,184.5,3.95,21.0,722.5,591.95,458.53
2017,8,9,15,0,683.0,183.0,4.0,21.0,686.0,541.68,419.4
2017,8,9,15,15,666.5,178.5,3.95,20.5,646.0,490.07,378.9
2017,8,9,15,30,650.0,174.0,3.9,20.0,606.0,439.17,337.81
2017,8,9,15,45,622.0,170.5,3.9,19.5,560.0,385.67,293.79
2017,8,9,16,0,594.0,167.0,3.9,19.0,514.0,334.7,250.87
2017,8,9,16,15,567.0,159.0,3.85,18.5,467.0,282.38,206.39
2017,8,9,16,30,540.0,151.0,3.8,18.0,420.0,233.16,164.6
2017,8,9,16,45,498.5,143.0,3.75,18.0,370.0,184.73,125.34
2017,8,9,17,0,457.0,135.0,3.7,18.0,320.0,141.15,93.71
2017,8,9,17,15,413.5,122.5,3.6,17.5,272.0,99.06,69.85
2017,8,9,17,30,370.0,110.0,3.5,17.0,224.0,78.71,63.93
2017,8,9,17,45,309.5,94.0,3.45,16.5,177.0,68.83,55.3
2017,8,9,18,0,249.0,78.0,3.4,16.0,130.0,61.07,48.26
2017,8,9,18,15,185.0,58.0,3.3,15.5,90.5,46.28,34.77
2017,8,9,18,30,121.0,38.0,3.2,15.0,51.0,30.98,20.45
2017,8,9,18,45,60.5,19.0,3.15,15.0,25.5,15.93,0.5
2017,8,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,5,45,95.0,20.0,2.5,15.0,31.0,56.23,23.63
2017,8,10,6,0,190.0,40.0,2.6,15.0,62.0,119.83,87.45
2017,8,10,6,15,265.0,56.5,2.6,15.5,104.0,177.69,138.34
2017,8,10,6,30,340.0,73.0,2.6,16.0,146.0,243.93,195.67
2017,8,10,6,45,170.0,79.0,2.6,16.5,115.5,176.86,143.27
2017,8,10,7,0,0.0,85.0,2.6,17.0,85.0,81.04,62.77
2017,8,10,7,15,0.0,103.0,2.55,17.0,103.0,98.66,77.47
2017,8,10,7,30,0.0,121.0,2.5,17.0,121.0,116.25,91.8
2017,8,10,7,45,24.0,160.5,2.5,17.5,173.0,173.02,138.39
2017,8,10,8,0,48.0,200.0,2.5,18.0,225.0,241.97,193.59
2017,8,10,8,15,103.0,231.5,2.45,18.5,290.5,320.02,255.41
2017,8,10,8,30,158.0,263.0,2.4,19.0,356.0,413.64,327.24
2017,8,10,8,45,429.0,210.0,2.4,19.5,491.5,613.69,481.9
2017,8,10,9,0,700.0,157.0,2.4,20.0,627.0,813.35,625.18
2017,8,10,9,15,716.0,161.0,2.4,20.0,667.5,851.89,648.57
2017,8,10,9,30,732.0,165.0,2.4,20.0,708.0,888.53,671.89
2017,8,10,9,45,709.5,187.5,2.4,20.5,734.5,906.58,681.17
2017,8,10,10,0,687.0,210.0,2.4,21.0,761.0,920.35,687.77
2017,8,10,10,15,697.0,213.5,2.45,21.5,789.5,942.14,700.27
2017,8,10,10,30,707.0,217.0,2.5,22.0,818.0,961.17,710.86
2017,8,10,10,45,715.5,218.5,2.55,22.5,841.0,973.66,717.2
2017,8,10,11,0,724.0,220.0,2.6,23.0,864.0,983.12,721.7
2017,8,10,11,15,729.0,221.5,2.65,23.0,878.5,985.93,723.38
2017,8,10,11,30,734.0,223.0,2.7,23.0,893.0,985.56,723.16
2017,8,10,11,45,738.0,222.5,2.75,23.0,901.0,978.93,718.98
2017,8,10,12,0,742.0,222.0,2.8,23.0,909.0,969.15,712.88
2017,8,10,12,15,742.0,222.0,2.9,23.0,909.0,952.93,703.04
2017,8,10,12,30,742.0,222.0,3.0,23.0,909.0,933.78,691.3
2017,8,10,12,45,773.0,200.0,3.1,23.5,910.0,914.1,677.87
2017,8,10,13,0,804.0,178.0,3.2,24.0,911.0,895.81,665.39
2017,8,10,13,15,800.0,176.5,3.3,23.5,895.5,862.86,645.49
2017,8,10,13,30,796.0,175.0,3.4,23.0,880.0,827.59,623.81
2017,8,10,13,45,792.5,171.5,3.5,23.0,858.0,788.66,598.09
2017,8,10,14,0,789.0,168.0,3.6,23.0,836.0,747.71,569.92
2017,8,10,14,15,780.0,165.5,3.65,22.5,806.5,702.02,538.03
2017,8,10,14,30,771.0,163.0,3.7,22.0,777.0,655.17,504.43
2017,8,10,14,45,761.5,159.0,3.8,22.0,741.5,605.7,467.16
2017,8,10,15,0,752.0,155.0,3.9,22.0,706.0,553.54,426.9
2017,8,10,15,15,736.5,151.0,3.9,21.5,665.0,499.42,384.53
2017,8,10,15,30,721.0,147.0,3.9,21.0,624.0,445.76,341.19
2017,8,10,15,45,702.5,141.5,3.9,21.0,579.0,390.34,294.69
2017,8,10,16,0,684.0,136.0,3.9,21.0,534.0,336.23,248.23
2017,8,10,16,15,658.5,130.0,3.85,20.0,485.5,281.37,201.59
2017,8,10,16,30,633.0,124.0,3.8,19.0,437.0,229.12,157.1
2017,8,10,16,45,601.5,116.0,3.75,18.5,387.0,177.14,114.5
2017,8,10,17,0,570.0,108.0,3.7,18.0,337.0,128.95,79.42
2017,8,10,17,15,525.5,99.0,3.6,17.5,286.5,83.54,55.52
2017,8,10,17,30,481.0,90.0,3.5,17.0,236.0,64.29,51.28
2017,8,10,17,45,422.5,78.0,3.4,16.5,188.0,57.01,44.9
2017,8,10,18,0,364.0,66.0,3.3,16.0,140.0,49.37,37.96
2017,8,10,18,15,282.5,50.5,3.15,15.5,98.0,38.52,27.98
2017,8,10,18,30,201.0,35.0,3.0,15.0,56.0,27.18,17.11
2017,8,10,18,45,100.5,17.5,2.95,15.0,28.0,13.71,0.0
2017,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,11,5,45,128.5,18.5,1.75,13.5,33.0,62.76,23.75
2017,8,11,6,0,257.0,37.0,2.0,14.0,66.0,137.75,100.35
2017,8,11,6,15,341.0,50.0,2.0,14.5,110.0,198.68,154.66
2017,8,11,6,30,425.0,63.0,2.0,15.0,154.0,271.62,217.91
2017,8,11,6,45,235.0,91.0,2.0,15.5,143.5,223.39,181.77
2017,8,11,7,0,45.0,119.0,2.0,16.0,133.0,148.85,119.92
2017,8,11,7,15,54.0,140.5,2.0,16.5,160.5,178.65,144.54
2017,8,11,7,30,63.0,162.0,2.0,17.0,188.0,209.17,169.0
