Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,7,45,382.0,135.0,2.0,17.5,324.5,429.96,349.62
2017,8,11,8,0,701.0,108.0,2.0,18.0,461.0,656.22,522.64
2017,8,11,8,15,725.0,113.0,2.05,18.5,510.0,709.57,557.17
2017,8,11,8,30,749.0,118.0,2.1,19.0,559.0,762.54,592.12
2017,8,11,8,45,769.5,121.0,2.15,19.5,605.5,805.94,619.68
2017,8,11,9,0,790.0,124.0,2.2,20.0,652.0,851.62,648.46
2017,8,11,9,15,804.5,127.0,2.25,20.5,693.5,890.19,671.96
2017,8,11,9,30,819.0,130.0,2.3,21.0,735.0,926.52,693.75
2017,8,11,9,45,816.0,140.0,2.35,21.5,767.5,951.32,707.7
2017,8,11,10,0,813.0,150.0,2.4,22.0,800.0,972.63,719.44
2017,8,11,10,15,821.5,152.0,2.45,22.5,829.5,993.23,730.76
2017,8,11,10,30,830.0,154.0,2.5,23.0,859.0,1010.66,740.03
2017,8,11,10,45,838.5,154.0,2.55,23.5,882.0,1022.66,745.87
2017,8,11,11,0,847.0,154.0,2.6,24.0,905.0,1031.26,749.66
2017,8,11,11,15,851.0,155.0,2.65,24.0,920.5,1032.91,750.59
2017,8,11,11,30,855.0,156.0,2.7,24.0,936.0,1031.03,749.43
2017,8,11,11,45,858.5,155.5,2.75,24.5,944.0,1023.56,743.36
2017,8,11,12,0,862.0,155.0,2.8,25.0,952.0,1003.91,729.6
2017,8,11,12,15,862.0,155.0,2.85,25.0,951.5,987.18,719.32
2017,8,11,12,30,862.0,155.0,2.9,25.0,951.0,967.26,706.96
2017,8,11,12,45,854.5,157.5,2.95,25.0,941.0,946.66,694.19
2017,8,11,13,0,847.0,160.0,3.0,25.0,931.0,915.86,674.64
2017,8,11,13,15,842.5,159.0,3.05,25.0,914.5,881.71,652.82
2017,8,11,13,30,838.0,158.0,3.1,25.0,898.0,845.11,629.18
2017,8,11,13,45,832.5,156.0,3.15,25.0,875.0,804.5,602.6
2017,8,11,14,0,827.0,154.0,3.2,25.0,852.0,761.89,574.24
2017,8,11,14,15,818.0,151.5,3.25,24.5,821.5,714.58,541.76
2017,8,11,14,30,809.0,149.0,3.3,24.0,791.0,665.99,507.43
2017,8,11,14,45,798.0,145.5,3.4,24.0,754.5,614.24,469.0
2017,8,11,15,0,787.0,142.0,3.5,24.0,718.0,561.89,429.0
2017,8,11,15,15,771.5,138.5,3.5,23.5,676.0,506.97,386.41
2017,8,11,15,30,756.0,135.0,3.5,23.0,634.0,449.43,340.53
2017,8,11,15,45,737.0,130.5,3.55,23.0,588.0,392.79,293.4
2017,8,11,16,0,718.0,126.0,3.6,23.0,542.0,337.44,246.19
2017,8,11,16,15,692.0,120.5,3.6,22.0,492.5,280.93,198.43
2017,8,11,16,30,666.0,115.0,3.6,21.0,443.0,227.04,152.8
2017,8,11,16,45,632.5,108.5,3.6,20.5,391.5,174.08,109.79
2017,8,11,17,0,599.0,102.0,3.6,20.0,340.0,125.12,74.79
2017,8,11,17,15,554.0,93.5,3.55,19.5,289.0,78.39,51.09
2017,8,11,17,30,509.0,85.0,3.5,19.0,238.0,60.96,47.96
2017,8,11,17,45,447.0,74.0,3.45,18.5,189.0,54.17,42.03
2017,8,11,18,0,385.0,63.0,3.4,18.0,140.0,47.18,35.71
2017,8,11,18,15,298.0,48.5,3.35,17.0,97.5,37.05,26.47
2017,8,11,18,30,211.0,34.0,3.3,16.0,55.0,26.46,16.24
2017,8,11,18,45,105.5,17.0,3.25,15.5,27.5,13.35,0.0
2017,8,11,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,5,45,128.5,18.0,2.95,14.5,32.0,61.83,19.56
2017,8,12,6,0,257.0,36.0,3.1,15.0,64.0,136.64,98.79
2017,8,12,6,15,343.0,49.0,3.1,15.0,108.0,198.28,154.21
2017,8,12,6,30,429.0,62.0,3.1,15.0,152.0,272.24,219.06
2017,8,12,6,45,267.5,92.5,3.15,15.5,154.0,241.3,197.1
2017,8,12,7,0,106.0,123.0,3.2,16.0,156.0,194.57,158.64
2017,8,12,7,15,120.0,144.5,3.15,16.5,188.5,231.15,188.89
2017,8,12,7,30,134.0,166.0,3.1,17.0,221.0,268.81,219.11
2017,8,12,7,45,212.0,182.0,3.1,17.5,282.5,345.2,280.91
2017,8,12,8,0,290.0,198.0,3.1,18.0,344.0,439.09,354.5
2017,8,12,8,15,522.5,156.5,3.1,18.5,451.0,595.76,477.26
2017,8,12,8,30,755.0,115.0,3.1,19.0,558.0,760.55,597.69
2017,8,12,8,45,775.5,118.0,3.1,19.5,604.5,807.77,627.39
2017,8,12,9,0,796.0,121.0,3.1,20.0,651.0,853.63,656.46
2017,8,12,9,15,810.5,124.0,3.15,20.0,693.0,892.37,681.77
2017,8,12,9,30,825.0,127.0,3.2,20.0,735.0,928.85,705.4
2017,8,12,9,45,836.0,129.5,3.3,20.5,771.5,958.91,723.55
2017,8,12,10,0,847.0,132.0,3.4,21.0,808.0,986.1,739.74
2017,8,12,10,15,855.5,133.5,3.45,21.0,837.5,997.7,746.54
2017,8,12,10,30,864.0,135.0,3.5,21.0,867.0,1014.9,757.35
2017,8,12,10,45,870.0,136.5,3.6,21.0,890.0,1026.25,764.68
2017,8,12,11,0,876.0,138.0,3.7,21.0,913.0,1034.14,769.86
2017,8,12,11,15,880.0,138.5,3.8,21.0,928.5,1035.46,770.83
2017,8,12,11,30,884.0,139.0,3.9,21.0,944.0,1033.24,769.6
2017,8,12,11,45,886.0,139.5,4.0,21.0,951.5,1025.49,764.81
2017,8,12,12,0,888.0,140.0,4.1,21.0,959.0,1014.25,757.8
2017,8,12,12,15,888.0,140.0,4.2,21.0,959.0,997.16,746.94
2017,8,12,12,30,888.0,140.0,4.3,21.0,959.0,976.78,733.91
2017,8,12,12,45,887.5,138.5,4.4,21.0,951.0,951.29,717.39
2017,8,12,13,0,887.0,137.0,4.5,21.0,943.0,922.75,698.99
2017,8,12,13,15,883.5,136.0,4.5,21.0,926.5,889.16,676.32
2017,8,12,13,30,880.0,135.0,4.5,21.0,910.0,852.94,651.74
2017,8,12,13,45,877.5,131.5,4.5,21.0,887.5,812.69,624.17
2017,8,12,14,0,875.0,128.0,4.5,21.0,865.0,770.08,594.72
2017,8,12,14,15,867.0,126.5,4.45,20.5,834.0,723.26,561.94
2017,8,12,14,30,859.0,125.0,4.4,20.0,803.0,674.9,526.2
2017,8,12,14,45,853.0,120.0,4.4,20.0,767.5,622.51,485.83
2017,8,12,15,0,847.0,115.0,4.4,20.0,732.0,568.84,443.38
2017,8,12,15,15,833.0,112.5,4.35,19.5,689.5,512.51,398.28
2017,8,12,15,30,819.0,110.0,4.3,19.0,647.0,456.26,351.8
2017,8,12,15,45,807.5,104.0,4.25,19.0,601.5,398.19,301.87
2017,8,12,16,0,796.0,98.0,4.2,19.0,556.0,340.47,251.02
2017,8,12,16,15,772.0,94.0,4.1,18.5,506.0,281.79,199.46
2017,8,12,16,30,748.0,90.0,4.0,18.0,456.0,225.39,150.07
2017,8,12,16,45,724.0,83.5,3.95,17.5,405.0,169.37,103.31
2017,8,12,17,0,700.0,77.0,3.9,17.0,354.0,111.82,61.04
2017,8,12,17,15,657.0,71.5,3.75,16.5,301.0,61.59,36.92
2017,8,12,17,30,614.0,66.0,3.6,16.0,248.0,45.63,34.99
2017,8,12,17,45,558.5,57.5,3.5,16.0,198.5,41.1,30.9
2017,8,12,18,0,503.0,49.0,3.4,16.0,149.0,36.28,26.4
2017,8,12,18,15,406.5,39.0,3.25,15.5,104.0,29.78,20.29
2017,8,12,18,30,310.0,29.0,3.1,15.0,59.0,22.92,13.19
2017,8,12,18,45,155.0,14.5,3.0,14.5,29.5,11.3,0.0
2017,8,12,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,13,5,45,185.5,15.0,3.4,14.5,35.0,74.69,19.08
2017,8,13,6,0,371.0,30.0,3.6,15.0,70.0,167.97,120.72
2017,8,13,6,15,461.0,38.5,3.6,15.0,115.5,233.2,180.92
2017,8,13,6,30,551.0,47.0,3.6,15.0,161.0,308.42,247.89
2017,8,13,6,45,607.0,52.5,3.65,15.5,212.0,372.69,304.56
2017,8,13,7,0,663.0,58.0,3.7,16.0,263.0,440.16,361.93
2017,8,13,7,15,701.0,62.5,3.7,16.5,315.0,502.26,412.87
2017,8,13,7,30,739.0,67.0,3.7,17.0,367.0,566.54,463.59
2017,8,13,7,45,767.0,70.5,3.7,17.5,418.5,624.49,507.33
2017,8,13,8,0,795.0,74.0,3.7,18.0,470.0,682.9,548.54
2017,8,13,8,15,815.0,76.5,3.7,18.0,519.0,728.4,580.26
2017,8,13,8,30,835.0,79.0,3.7,18.0,568.0,778.27,614.75
2017,8,13,8,45,851.0,81.0,3.75,18.5,614.0,822.96,643.98
2017,8,13,9,0,867.0,83.0,3.8,19.0,660.0,865.88,671.53
2017,8,13,9,15,878.5,85.0,3.8,19.5,700.5,902.64,694.15
2017,8,13,9,30,890.0,87.0,3.8,20.0,741.0,936.84,714.76
2017,8,13,9,45,889.5,93.5,3.85,20.5,774.0,961.84,729.21
2017,8,13,10,0,889.0,100.0,3.9,21.0,807.0,983.31,741.29
2017,8,13,10,15,895.5,101.0,3.9,21.0,836.0,1002.04,752.68
2017,8,13,10,30,902.0,102.0,3.9,21.0,865.0,1017.39,761.89
2017,8,13,10,45,908.5,102.0,3.95,21.5,887.5,1028.17,767.0
2017,8,13,11,0,915.0,102.0,4.0,22.0,910.0,1035.37,769.87
2017,8,13,11,15,918.0,102.5,4.1,22.0,924.5,1035.95,770.29
2017,8,13,11,30,921.0,103.0,4.2,22.0,939.0,1032.85,768.42
2017,8,13,11,45,924.0,102.0,4.3,22.0,946.5,1024.51,763.18
2017,8,13,12,0,927.0,101.0,4.4,22.0,954.0,1012.54,755.63
2017,8,13,12,15,926.5,101.0,4.45,22.0,953.0,994.64,743.83
2017,8,13,12,30,926.0,101.0,4.5,22.0,952.0,973.31,730.04
2017,8,13,12,45,918.5,104.0,4.55,22.0,942.0,945.25,711.67
2017,8,13,13,0,911.0,107.0,4.6,22.0,932.0,914.29,691.28
2017,8,13,13,15,907.5,106.5,4.6,21.5,916.0,880.62,669.88
2017,8,13,13,30,904.0,106.0,4.6,21.0,900.0,844.22,646.38
2017,8,13,13,45,900.0,104.0,4.6,21.0,877.0,803.42,618.31
2017,8,13,14,0,896.0,102.0,4.6,21.0,854.0,760.29,588.36
2017,8,13,14,15,889.0,100.5,4.55,21.0,824.0,713.4,555.12
2017,8,13,14,30,882.0,99.0,4.5,21.0,794.0,664.82,518.05
2017,8,13,14,45,873.5,97.0,4.5,21.0,758.5,613.41,478.18
2017,8,13,15,0,865.0,95.0,4.5,21.0,723.0,560.9,436.41
2017,8,13,15,15,852.5,92.5,4.45,20.5,681.0,505.13,391.59
2017,8,13,15,30,840.0,90.0,4.4,20.0,639.0,449.17,345.18
2017,8,13,15,45,826.0,86.5,4.35,20.0,594.0,391.84,295.68
2017,8,13,16,0,812.0,83.0,4.3,20.0,549.0,330.88,242.23
2017,8,13,16,15,790.0,80.0,4.2,19.5,499.5,272.75,190.89
2017,8,13,16,30,768.0,77.0,4.1,19.0,450.0,216.61,141.56
2017,8,13,16,45,742.5,72.0,4.1,18.5,399.0,160.52,94.92
2017,8,13,17,0,717.0,67.0,4.1,18.0,348.0,107.34,56.83
2017,8,13,17,15,675.0,62.5,4.0,17.5,296.0,57.36,34.1
2017,8,13,17,30,633.0,58.0,3.9,17.0,244.0,39.57,29.49
2017,8,13,17,45,574.0,51.5,3.85,16.5,194.0,36.39,26.66
2017,8,13,18,0,515.0,45.0,3.8,16.0,144.0,33.04,23.52
2017,8,13,18,15,416.5,36.0,3.7,15.5,100.0,27.28,18.07
2017,8,13,18,30,318.0,27.0,3.6,15.0,56.0,21.23,11.57
2017,8,13,18,45,159.0,13.5,3.5,15.0,28.0,10.51,0.0
2017,8,13,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,5,45,149.5,16.0,4.2,14.0,32.0,66.14,10.81
2017,8,14,6,0,299.0,32.0,4.3,14.0,64.0,147.1,105.7
2017,8,14,6,15,394.0,41.5,4.3,14.0,108.0,211.34,164.73
2017,8,14,6,30,489.0,51.0,4.3,14.0,152.0,286.17,231.38
2017,8,14,6,45,549.0,58.5,4.3,14.5,202.0,351.52,289.12
2017,8,14,7,0,609.0,66.0,4.3,15.0,252.0,422.39,349.58
2017,8,14,7,15,399.5,113.5,4.3,15.5,245.0,379.81,314.4
2017,8,14,7,30,190.0,161.0,4.3,16.0,238.0,299.42,246.24
2017,8,14,7,45,160.0,186.0,4.35,16.5,257.0,314.49,257.2
2017,8,14,8,0,130.0,211.0,4.4,17.0,276.0,326.27,264.76
2017,8,14,8,15,196.0,229.5,4.4,17.0,338.5,401.93,325.63
2017,8,14,8,30,262.0,248.0,4.4,17.0,401.0,494.3,397.88
2017,8,14,8,45,311.5,259.0,4.4,17.5,455.0,556.6,444.64
2017,8,14,9,0,361.0,270.0,4.4,18.0,509.0,621.15,492.21
2017,8,14,9,15,242.5,307.0,4.35,18.0,472.0,563.53,443.94
2017,8,14,9,30,124.0,344.0,4.3,18.0,435.0,484.79,379.91
2017,8,14,9,45,500.5,226.0,4.3,18.5,619.5,743.23,582.52
2017,8,14,10,0,877.0,108.0,4.3,19.0,804.0,980.39,749.12
2017,8,14,10,15,884.0,109.5,4.3,18.5,833.5,999.9,761.04
2017,8,14,10,30,891.0,111.0,4.3,18.0,863.0,1016.05,772.42
2017,8,14,10,45,896.0,112.0,4.3,18.0,885.0,1026.21,778.38
2017,8,14,11,0,901.0,113.0,4.3,18.0,907.0,1032.8,782.07
2017,8,14,11,15,904.0,114.0,4.25,17.5,922.0,1033.75,783.26
2017,8,14,11,30,907.0,115.0,4.2,17.0,937.0,1031.07,782.14
2017,8,14,11,45,908.0,115.0,4.2,17.0,944.0,1021.75,775.49
2017,8,14,12,0,909.0,115.0,4.2,17.0,951.0,1008.87,766.59
2017,8,14,12,15,909.0,115.0,4.2,17.0,950.0,991.55,754.76
2017,8,14,12,30,909.0,115.0,4.2,17.0,949.0,970.84,740.71
2017,8,14,12,45,720.0,231.0,4.25,17.5,887.5,899.22,690.13
2017,8,14,13,0,531.0,347.0,4.3,18.0,826.0,819.1,627.46
2017,8,14,13,15,552.5,320.5,4.3,18.0,811.5,790.25,608.4
2017,8,14,13,30,574.0,294.0,4.3,18.0,797.0,758.51,586.67
2017,8,14,13,45,719.5,208.5,4.35,18.5,821.5,765.45,594.7
2017,8,14,14,0,865.0,123.0,4.4,19.0,846.0,756.12,589.18
2017,8,14,14,15,856.5,121.0,4.4,18.5,815.5,708.84,555.75
2017,8,14,14,30,848.0,119.0,4.4,18.0,785.0,660.08,519.52
2017,8,14,14,45,835.0,118.0,4.45,18.0,748.5,607.51,478.6
2017,8,14,15,0,822.0,117.0,4.5,18.0,712.0,554.5,436.21
2017,8,14,15,15,807.5,114.5,4.45,17.5,670.0,499.12,391.31
2017,8,14,15,30,793.0,112.0,4.4,17.0,628.0,443.92,345.16
2017,8,14,15,45,772.5,109.5,4.4,17.0,582.0,386.91,295.79
2017,8,14,16,0,752.0,107.0,4.4,17.0,536.0,331.29,246.52
2017,8,14,16,15,727.0,102.5,4.3,16.5,486.5,270.59,193.19
2017,8,14,16,30,702.0,98.0,4.2,16.0,437.0,215.76,145.01
2017,8,14,16,45,673.0,92.0,4.15,16.0,386.5,161.82,100.0
2017,8,14,17,0,644.0,86.0,4.1,16.0,336.0,111.26,63.74
2017,8,14,17,15,598.0,79.5,4.0,15.5,284.5,63.6,41.79
2017,8,14,17,30,552.0,73.0,3.9,15.0,233.0,51.59,40.44
2017,8,14,17,45,488.5,64.0,3.8,15.0,184.5,46.89,36.15
2017,8,14,18,0,425.0,55.0,3.7,15.0,136.0,41.93,31.44
2017,8,14,18,15,321.0,43.0,3.6,14.5,93.5,33.8,23.76
2017,8,14,18,30,217.0,31.0,3.5,14.0,51.0,24.25,13.75
2017,8,14,18,45,108.5,15.5,3.45,14.0,25.5,14.77,0.0
2017,8,14,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,5,45,132.0,17.5,2.75,13.5,31.0,61.37,3.21
2017,8,15,6,0,264.0,35.0,3.0,14.0,62.0,138.23,98.73
2017,8,15,6,15,361.5,46.0,3.0,14.0,106.5,203.86,158.5
2017,8,15,6,30,459.0,57.0,3.0,14.0,151.0,279.77,225.42
2017,8,15,6,45,528.5,64.0,3.05,14.5,201.5,347.8,284.83
2017,8,15,7,0,598.0,71.0,3.1,15.0,252.0,422.27,347.68
2017,8,15,7,15,641.0,76.5,3.1,15.5,304.5,485.27,399.23
2017,8,15,7,30,684.0,82.0,3.1,16.0,357.0,551.06,451.1
2017,8,15,7,45,719.0,85.0,3.15,16.5,409.0,608.22,494.82
2017,8,15,8,0,754.0,88.0,3.2,17.0,461.0,669.24,538.8
2017,8,15,8,15,776.5,91.5,3.2,17.0,510.5,721.86,575.81
2017,8,15,8,30,799.0,95.0,3.2,17.0,560.0,773.81,611.71
2017,8,15,8,45,450.5,196.5,3.25,17.5,463.0,617.87,490.51
2017,8,15,9,0,102.0,298.0,3.3,18.0,366.0,399.06,314.27
2017,8,15,9,15,482.5,201.0,3.35,18.5,550.5,678.0,534.49
2017,8,15,9,30,863.0,104.0,3.4,19.0,735.0,930.73,712.81
2017,8,15,9,45,847.0,119.5,3.45,19.5,764.0,949.96,721.49
2017,8,15,10,0,831.0,135.0,3.5,20.0,793.0,973.78,735.27
2017,8,15,10,15,839.5,136.5,3.55,20.0,822.5,994.03,748.02
2017,8,15,10,30,848.0,138.0,3.6,20.0,852.0,1011.05,758.69
2017,8,15,10,45,856.5,138.0,3.65,20.0,875.0,1013.88,759.96
2017,8,15,11,0,865.0,138.0,3.7,20.0,898.0,1022.56,765.41
2017,8,15,11,15,869.0,138.5,3.75,20.0,913.5,1023.76,765.94
2017,8,15,11,30,873.0,139.0,3.8,20.0,929.0,1021.45,764.3
2017,8,15,11,45,876.5,138.5,3.9,20.5,936.5,1014.12,758.32
2017,8,15,12,0,880.0,138.0,4.0,21.0,944.0,1003.31,750.14
2017,8,15,12,15,879.5,138.0,4.05,21.0,943.5,985.71,738.62
2017,8,15,12,30,879.0,138.0,4.1,21.0,943.0,964.85,724.98
2017,8,15,12,45,877.5,137.5,4.15,21.0,934.5,939.43,708.27
2017,8,15,13,0,876.0,137.0,4.2,21.0,926.0,911.02,689.5
2017,8,15,13,15,872.0,136.0,4.2,20.5,910.0,877.12,667.91
2017,8,15,13,30,868.0,135.0,4.2,20.0,894.0,840.65,644.36
2017,8,15,13,45,863.5,132.5,4.2,20.0,870.5,799.98,616.4
2017,8,15,14,0,859.0,130.0,4.2,20.0,847.0,757.13,586.67
2017,8,15,14,15,851.0,128.5,4.15,19.5,816.5,710.76,553.83
2017,8,15,14,30,843.0,127.0,4.1,19.0,786.0,663.08,518.47
2017,8,15,14,45,833.5,123.5,4.1,19.0,750.0,610.45,477.71
2017,8,15,15,0,824.0,120.0,4.1,19.0,714.0,556.98,435.23
2017,8,15,15,15,809.0,117.5,4.0,18.5,671.5,501.16,390.3
2017,8,15,15,30,794.0,115.0,3.9,18.0,629.0,445.58,344.17
2017,8,15,15,45,777.0,110.5,3.85,18.0,583.0,387.97,294.61
2017,8,15,16,0,760.0,106.0,3.8,18.0,537.0,331.38,244.79
2017,8,15,16,15,734.5,102.0,3.7,17.5,487.0,270.52,191.66
2017,8,15,16,30,709.0,98.0,3.6,17.0,437.0,215.53,143.7
2017,8,15,16,45,676.5,92.0,3.5,17.0,385.5,160.69,98.49
2017,8,15,17,0,644.0,86.0,3.4,17.0,334.0,109.67,62.53
2017,8,15,17,15,597.0,79.5,3.25,16.5,282.0,62.05,41.46
2017,8,15,17,30,550.0,73.0,3.1,16.0,230.0,51.82,40.48
2017,8,15,17,45,482.5,64.0,3.0,15.5,181.0,47.12,36.26
2017,8,15,18,0,415.0,55.0,2.9,15.0,132.0,42.17,31.61
2017,8,15,18,15,312.0,42.0,2.8,14.5,89.5,33.08,23.08
2017,8,15,18,30,209.0,29.0,2.7,14.0,47.0,22.69,12.11
2017,8,15,18,45,104.5,14.5,2.65,14.0,23.5,13.82,0.0
2017,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,5,45,94.5,17.5,2.1,13.5,27.0,51.36,0.0
2017,8,16,6,0,189.0,35.0,2.4,14.0,54.0,114.59,81.12
2017,8,16,6,15,277.5,50.0,2.4,14.0,96.0,175.37,136.09
2017,8,16,6,30,366.0,65.0,2.4,14.0,138.0,246.29,198.24
2017,8,16,6,45,251.0,92.5,2.4,14.5,149.5,234.04,191.33
2017,8,16,7,0,136.0,120.0,2.4,15.0,161.0,208.28,170.6
2017,8,16,7,15,155.5,140.0,2.35,15.5,195.5,247.88,203.47
2017,8,16,7,30,175.0,160.0,2.3,16.0,230.0,289.09,236.61
2017,8,16,7,45,412.5,138.0,2.25,16.5,333.0,455.12,371.21
2017,8,16,8,0,650.0,116.0,2.2,17.0,436.0,628.22,504.24
2017,8,16,8,15,675.5,121.5,2.1,17.5,484.0,681.32,539.65
2017,8,16,8,30,701.0,127.0,2.0,18.0,532.0,734.26,574.1
2017,8,16,8,45,723.0,130.0,1.95,18.5,577.5,780.84,603.47
2017,8,16,9,0,745.0,133.0,1.9,19.0,623.0,826.32,631.45
2017,8,16,9,15,759.5,136.5,1.85,19.5,663.5,859.87,650.71
2017,8,16,9,30,774.0,140.0,1.8,20.0,704.0,895.58,671.21
2017,8,16,9,45,797.5,136.0,1.75,20.5,742.5,929.28,690.01
2017,8,16,10,0,821.0,132.0,1.7,21.0,781.0,960.67,707.01
2017,8,16,10,15,829.0,134.0,1.65,21.5,809.5,980.82,716.57
2017,8,16,10,30,837.0,136.0,1.6,22.0,838.0,997.76,724.14
2017,8,16,10,45,845.0,135.5,1.6,22.5,861.0,999.55,722.87
2017,8,16,11,0,853.0,135.0,1.6,23.0,884.0,1007.16,725.6
2017,8,16,11,15,856.5,136.0,1.65,23.0,898.5,1008.38,726.47
2017,8,16,11,30,860.0,137.0,1.7,23.0,913.0,1006.13,725.33
2017,8,16,11,45,865.0,135.5,1.8,23.5,921.0,999.35,720.74
2017,8,16,12,0,870.0,134.0,1.9,24.0,929.0,989.12,714.03
2017,8,16,12,15,869.5,134.0,1.95,24.0,928.5,971.68,703.55
2017,8,16,12,30,869.0,134.0,2.0,24.0,928.0,951.0,691.08
2017,8,16,12,45,872.5,130.0,2.1,24.5,920.5,926.95,675.63
2017,8,16,13,0,876.0,126.0,2.2,25.0,913.0,899.69,658.02
2017,8,16,13,15,872.5,125.0,2.25,25.0,897.0,866.24,637.05
2017,8,16,13,30,869.0,124.0,2.3,25.0,881.0,830.18,614.19
2017,8,16,13,45,863.5,122.5,2.4,25.0,857.5,789.64,588.42
2017,8,16,14,0,858.0,121.0,2.5,25.0,834.0,746.97,560.81
2017,8,16,14,15,850.0,119.5,2.6,25.0,804.0,700.66,529.25
2017,8,16,14,30,842.0,118.0,2.7,25.0,774.0,652.83,494.83
2017,8,16,14,45,831.5,115.0,2.8,25.0,737.5,600.05,455.82
2017,8,16,15,0,821.0,112.0,2.9,25.0,701.0,546.62,415.11
2017,8,16,15,15,807.0,109.5,2.95,24.5,659.5,491.46,372.37
2017,8,16,15,30,793.0,107.0,3.0,24.0,618.0,436.44,328.19
2017,8,16,15,45,775.5,103.5,3.05,24.0,572.0,379.6,280.64
2017,8,16,16,0,758.0,100.0,3.1,24.0,526.0,323.83,232.79
2017,8,16,16,15,733.0,95.5,3.15,23.5,477.0,266.58,183.83
2017,8,16,16,30,708.0,91.0,3.2,23.0,428.0,207.9,134.16
2017,8,16,16,45,676.0,86.0,3.25,22.5,377.0,154.08,91.1
2017,8,16,17,0,644.0,81.0,3.3,22.0,326.0,103.99,57.06
2017,8,16,17,15,598.0,74.5,3.25,21.0,275.0,56.47,43.63
2017,8,16,17,30,552.0,68.0,3.2,20.0,224.0,47.89,36.36
2017,8,16,17,45,485.5,59.5,3.2,19.5,175.5,43.44,32.42
2017,8,16,18,0,419.0,51.0,3.2,19.0,127.0,38.75,28.07
2017,8,16,18,15,317.5,38.5,3.1,18.5,85.5,30.02,19.97
2017,8,16,18,30,216.0,26.0,3.0,18.0,44.0,20.77,9.88
2017,8,16,18,45,108.0,13.0,2.9,17.5,22.0,12.39,0.0
2017,8,16,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,5,45,97.5,16.5,1.65,14.5,26.0,50.59,0.0
2017,8,17,6,0,195.0,33.0,1.9,15.0,52.0,114.14,79.68
2017,8,17,6,15,283.0,47.0,1.8,15.5,93.5,173.85,133.69
2017,8,17,6,30,371.0,61.0,1.7,16.0,135.0,243.71,194.08
2017,8,17,6,45,434.0,71.0,1.65,16.5,182.5,309.28,250.13
2017,8,17,7,0,497.0,81.0,1.6,17.0,230.0,378.78,307.56
2017,8,17,7,15,542.0,89.0,1.55,17.5,280.0,440.91,357.11
2017,8,17,7,30,587.0,97.0,1.5,18.0,330.0,506.21,407.15
2017,8,17,7,45,621.0,103.0,1.45,18.5,380.0,564.42,449.91
2017,8,17,8,0,655.0,109.0,1.4,19.0,430.0,623.93,492.05
2017,8,17,8,15,680.0,114.0,1.4,19.5,478.0,676.22,527.09
2017,8,17,8,30,705.0,119.0,1.4,20.0,526.0,728.31,560.77
2017,8,17,8,45,724.5,123.0,1.4,21.0,571.0,774.03,588.11
2017,8,17,9,0,744.0,127.0,1.4,22.0,616.0,814.6,611.35
2017,8,17,9,15,758.5,130.0,1.45,22.5,656.0,851.83,633.72
2017,8,17,9,30,773.0,133.0,1.5,23.0,696.0,886.94,654.49
2017,8,17,9,45,754.5,152.0,1.55,23.5,723.5,905.57,664.34
2017,8,17,10,0,736.0,171.0,1.6,24.0,751.0,925.95,675.55
2017,8,17,10,15,745.0,173.5,1.7,24.0,779.5,946.27,688.66
2017,8,17,10,30,754.0,176.0,1.8,24.0,808.0,957.74,696.16
2017,8,17,10,45,761.5,177.5,1.9,24.5,830.0,969.57,702.71
2017,8,17,11,0,769.0,179.0,2.0,25.0,852.0,978.22,707.27
2017,8,17,11,15,773.0,180.0,2.1,25.0,866.5,979.58,708.66
2017,8,17,11,30,777.0,181.0,2.2,25.0,881.0,977.66,708.11
2017,8,17,11,45,780.0,181.0,2.35,25.5,888.5,970.45,703.37
2017,8,17,12,0,783.0,181.0,2.5,26.0,896.0,960.0,696.59
2017,8,17,12,15,782.5,181.0,2.6,26.0,895.0,943.01,686.5
2017,8,17,12,30,782.0,181.0,2.7,26.0,894.0,923.03,674.48
2017,8,17,12,45,796.5,170.0,2.8,26.0,890.5,902.97,662.38
2017,8,17,13,0,811.0,159.0,2.9,26.0,887.0,879.38,647.87
2017,8,17,13,15,807.0,158.0,2.95,26.0,870.5,846.37,626.65
2017,8,17,13,30,803.0,157.0,3.0,26.0,854.0,810.98,603.72
2017,8,17,13,45,797.0,155.0,3.1,26.0,831.0,770.89,577.61
2017,8,17,14,0,791.0,153.0,3.2,26.0,808.0,728.93,549.28
2017,8,17,14,15,782.0,150.5,3.25,25.5,778.0,682.78,517.39
2017,8,17,14,30,773.0,148.0,3.3,25.0,748.0,635.46,483.73
2017,8,17,14,45,761.5,144.5,3.35,25.0,712.5,584.79,445.74
2017,8,17,15,0,750.0,141.0,3.4,25.0,677.0,533.67,406.37
2017,8,17,15,15,734.0,137.5,3.4,24.5,635.5,477.68,362.92
2017,8,17,15,30,718.0,134.0,3.4,24.0,594.0,424.17,319.92
2017,8,17,15,45,698.5,129.0,3.4,24.0,549.0,368.82,273.74
2017,8,17,16,0,679.0,124.0,3.4,24.0,504.0,314.91,227.76
2017,8,17,16,15,651.5,118.0,3.35,23.5,455.5,259.81,181.04
2017,8,17,16,30,624.0,112.0,3.3,23.0,407.0,207.6,137.14
2017,8,17,16,45,589.0,105.0,3.3,22.5,357.0,156.67,96.97
2017,8,17,17,0,554.0,98.0,3.3,22.0,307.0,109.98,65.57
2017,8,17,17,15,505.5,89.0,3.2,21.5,257.5,65.91,51.71
2017,8,17,17,30,457.0,80.0,3.1,21.0,208.0,57.75,44.77
2017,8,17,17,45,389.5,68.5,3.05,20.5,161.5,50.58,38.46
2017,8,17,18,0,322.0,57.0,3.0,20.0,115.0,43.05,31.62
2017,8,17,18,15,230.5,41.5,2.9,19.5,76.0,31.94,21.43
2017,8,17,18,30,139.0,26.0,2.8,19.0,37.0,20.34,8.88
2017,8,17,18,45,69.5,13.0,2.75,18.5,18.5,12.39,0.0
2017,8,17,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,5,45,75.5,16.5,1.85,15.5,24.0,44.66,0.0
2017,8,18,6,0,151.0,33.0,2.1,16.0,48.0,100.48,69.09
2017,8,18,6,15,234.5,49.5,2.05,16.5,88.5,158.97,121.71
2017,8,18,6,30,318.0,66.0,2.0,17.0,129.0,226.99,180.27
2017,8,18,6,45,384.5,78.0,2.0,17.5,176.5,290.41,234.5
2017,8,18,7,0,451.0,90.0,2.0,18.0,224.0,360.53,292.64
2017,8,18,7,15,240.0,118.0,1.95,18.5,191.0,280.94,228.14
2017,8,18,7,30,29.0,146.0,1.9,19.0,158.0,170.29,135.43
2017,8,18,7,45,96.0,176.5,1.9,19.5,222.0,250.47,200.94
2017,8,18,8,0,163.0,207.0,1.9,20.0,286.0,346.93,276.68
2017,8,18,8,15,418.0,170.0,1.9,20.5,403.0,530.91,420.3
2017,8,18,8,30,673.0,133.0,1.9,21.0,520.0,718.45,557.22
2017,8,18,8,45,695.0,137.0,1.9,21.5,565.5,765.22,585.66
2017,8,18,9,0,717.0,141.0,1.9,22.0,611.0,810.97,614.08
2017,8,18,9,15,732.5,145.0,1.9,22.5,651.0,849.46,637.08
2017,8,18,9,30,748.0,149.0,1.9,23.0,691.0,885.96,658.49
2017,8,18,9,45,749.0,157.5,1.95,23.5,723.5,911.49,672.94
2017,8,18,10,0,750.0,166.0,2.0,24.0,756.0,933.95,685.45
2017,8,18,10,15,759.5,168.5,2.05,24.0,784.5,949.28,694.7
2017,8,18,10,30,769.0,171.0,2.1,24.0,813.0,967.33,705.89
2017,8,18,10,45,777.0,172.0,2.2,24.5,835.5,979.2,712.28
2017,8,18,11,0,785.0,173.0,2.3,25.0,858.0,987.84,716.73
2017,8,18,11,15,789.0,174.0,2.35,25.0,872.5,989.15,717.48
2017,8,18,11,30,793.0,175.0,2.4,25.0,887.0,987.12,716.26
2017,8,18,11,45,796.5,174.5,2.5,25.5,894.5,979.71,710.8
2017,8,18,12,0,800.0,174.0,2.6,26.0,902.0,969.01,703.33
2017,8,18,12,15,800.0,174.0,2.65,26.0,901.0,952.19,692.91
2017,8,18,12,30,800.0,174.0,2.7,26.0,900.0,932.3,680.56
2017,8,18,12,45,809.5,166.0,2.8,26.5,895.0,910.13,665.81
2017,8,18,13,0,819.0,158.0,2.9,27.0,890.0,884.65,648.85
2017,8,18,13,15,815.0,156.5,2.95,26.5,874.0,850.83,628.46
2017,8,18,13,30,811.0,155.0,3.0,26.0,858.0,814.61,606.24
2017,8,18,13,45,806.0,152.5,3.1,26.0,835.0,774.44,580.12
2017,8,18,14,0,801.0,150.0,3.2,26.0,812.0,732.3,551.8
2017,8,18,14,15,792.0,147.5,3.2,26.0,781.5,685.66,518.34
2017,8,18,14,30,783.0,145.0,3.2,26.0,751.0,637.82,483.29
2017,8,18,14,45,772.5,141.5,3.25,26.0,715.0,587.2,445.51
2017,8,18,15,0,762.0,138.0,3.3,26.0,679.0,536.0,406.24
2017,8,18,15,15,746.0,134.5,3.3,25.5,637.5,479.37,362.47
2017,8,18,15,30,730.0,131.0,3.3,25.0,596.0,425.18,319.08
2017,8,18,15,45,710.0,126.0,3.3,24.5,550.5,368.95,272.89
2017,8,18,16,0,690.0,121.0,3.3,24.0,505.0,314.22,226.72
2017,8,18,16,15,662.5,115.5,3.25,23.5,456.5,258.91,179.77
2017,8,18,16,30,635.0,110.0,3.2,23.0,408.0,206.48,135.68
2017,8,18,16,45,599.0,103.5,3.2,22.5,357.5,155.21,95.42
2017,8,18,17,0,563.0,97.0,3.2,22.0,307.0,108.3,64.32
2017,8,18,17,15,513.5,88.0,3.1,21.0,257.0,63.77,49.96
2017,8,18,17,30,464.0,79.0,3.0,20.0,207.0,57.59,44.81
2017,8,18,17,45,394.5,67.5,2.95,19.5,160.0,49.95,38.05
2017,8,18,18,0,325.0,56.0,2.9,19.0,113.0,42.39,31.14
2017,8,18,18,15,230.5,40.5,2.85,18.5,74.0,31.23,20.83
2017,8,18,18,30,136.0,25.0,2.8,18.0,35.0,19.59,7.59
2017,8,18,18,45,68.0,12.5,2.75,17.5,17.5,11.91,0.0
2017,8,18,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,45,72.5,15.5,1.9,15.5,22.5,42.36,0.0
2017,8,19,6,0,145.0,31.0,2.2,16.0,45.0,96.22,65.24
2017,8,19,6,15,226.0,48.5,2.2,16.5,85.5,154.75,118.28
2017,8,19,6,30,307.0,66.0,2.2,17.0,126.0,222.39,176.61
2017,8,19,6,45,367.5,80.0,2.25,17.5,173.0,284.62,230.01
2017,8,19,7,0,428.0,94.0,2.3,18.0,220.0,352.9,286.89
2017,8,19,7,15,475.0,104.0,2.25,18.0,269.5,414.07,336.89
2017,8,19,7,30,522.0,114.0,2.2,18.0,319.0,478.96,388.22
2017,8,19,7,45,560.5,121.5,2.2,18.5,369.5,543.38,436.8
2017,8,19,8,0,599.0,129.0,2.2,19.0,420.0,605.44,482.13
2017,8,19,8,15,626.5,135.5,2.15,19.5,468.0,659.27,519.71
2017,8,19,8,30,654.0,142.0,2.1,20.0,516.0,713.17,555.84
2017,8,19,8,45,536.5,195.5,2.1,20.5,519.0,690.32,534.37
2017,8,19,9,0,419.0,249.0,2.1,21.0,522.0,662.47,509.24
2017,8,19,9,15,575.5,204.5,2.1,21.5,605.5,771.99,588.45
2017,8,19,9,30,732.0,160.0,2.1,22.0,689.0,883.51,662.24
2017,8,19,9,45,731.0,170.5,2.1,22.5,721.0,908.9,675.49
2017,8,19,10,0,730.0,181.0,2.1,23.0,753.0,931.16,687.45
2017,8,19,10,15,740.0,183.5,2.15,23.0,782.0,952.28,700.55
2017,8,19,10,30,750.0,186.0,2.2,23.0,811.0,970.49,711.82
2017,8,19,10,45,758.5,187.5,2.3,23.5,833.5,983.03,718.66
2017,8,19,11,0,767.0,189.0,2.4,24.0,856.0,986.03,719.44
2017,8,19,11,15,771.5,190.0,2.45,24.0,871.0,987.74,720.49
2017,8,19,11,30,776.0,191.0,2.5,24.0,886.0,986.15,719.52
2017,8,19,11,45,779.0,191.0,2.6,24.5,893.5,978.76,714.01
2017,8,19,12,0,782.0,191.0,2.7,25.0,901.0,968.12,706.51
2017,8,19,12,15,782.0,191.0,2.75,25.0,900.5,951.42,696.07
2017,8,19,12,30,782.0,191.0,2.8,25.0,900.0,931.68,683.73
2017,8,19,12,45,774.0,194.0,2.9,25.0,889.5,904.68,666.95
2017,8,19,13,0,766.0,197.0,3.0,25.0,879.0,875.25,648.48
2017,8,19,13,15,760.5,195.5,3.1,25.0,862.5,844.35,628.86
2017,8,19,13,30,755.0,194.0,3.2,25.0,846.0,807.77,605.18
2017,8,19,13,45,748.0,191.5,3.3,25.0,822.5,767.13,577.55
2017,8,19,14,0,741.0,189.0,3.4,25.0,799.0,724.87,548.11
2017,8,19,14,15,730.5,185.5,3.45,24.5,768.5,677.87,515.44
2017,8,19,14,30,720.0,182.0,3.5,24.0,738.0,630.0,481.26
2017,8,19,14,45,706.5,178.0,3.55,24.0,701.5,579.28,443.11
2017,8,19,15,0,693.0,174.0,3.6,24.0,665.0,528.47,403.89
2017,8,19,15,15,675.0,169.0,3.6,23.5,623.5,474.77,362.1
2017,8,19,15,30,657.0,164.0,3.6,23.0,582.0,421.97,319.75
2017,8,19,15,45,633.0,158.5,3.6,22.5,536.0,367.71,275.19
2017,8,19,16,0,609.0,153.0,3.6,22.0,490.0,315.56,231.38
2017,8,19,16,15,580.0,145.0,3.6,21.5,441.5,262.38,186.54
2017,8,19,16,30,551.0,137.0,3.6,21.0,393.0,211.69,144.29
2017,8,19,16,45,511.0,128.0,3.6,20.5,343.0,162.53,106.03
2017,8,19,17,0,471.0,119.0,3.6,20.0,293.0,118.12,76.51
2017,8,19,17,15,421.5,106.5,3.55,19.5,244.0,75.91,60.84
2017,8,19,17,30,372.0,94.0,3.5,19.0,195.0,68.39,54.4
2017,8,19,17,45,306.0,78.0,3.45,18.5,148.5,58.02,45.22
2017,8,19,18,0,240.0,62.0,3.4,18.0,102.0,47.14,35.33
2017,8,19,18,15,163.0,42.0,3.35,17.5,65.0,34.13,23.26
2017,8,19,18,30,86.0,22.0,3.3,17.0,28.0,18.37,5.79
2017,8,19,18,45,43.0,11.0,3.3,16.5,14.0,10.48,0.0
2017,8,19,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,5,45,48.0,16.0,2.2,14.5,20.0,27.65,0.0
2017,8,20,6,0,96.0,32.0,2.5,15.0,40.0,75.77,50.21
2017,8,20,6,15,166.0,53.0,2.5,15.0,79.5,131.56,100.77
2017,8,20,6,30,236.0,74.0,2.5,15.0,119.0,194.58,155.64
2017,8,20,6,45,299.0,90.0,2.55,15.5,165.5,263.07,214.34
2017,8,20,7,0,362.0,106.0,2.6,16.0,212.0,331.23,271.58
2017,8,20,7,15,408.5,119.0,2.55,16.5,261.0,392.15,321.27
2017,8,20,7,30,455.0,132.0,2.5,17.0,310.0,456.85,372.31
2017,8,20,7,45,495.0,141.0,2.45,17.5,359.5,515.86,417.3
2017,8,20,8,0,535.0,150.0,2.4,18.0,409.0,577.14,462.59
2017,8,20,8,15,562.5,158.0,2.35,18.5,456.0,629.43,499.68
2017,8,20,8,30,590.0,166.0,2.3,19.0,503.0,687.24,539.59
2017,8,20,8,45,488.0,211.5,2.25,19.5,505.5,667.12,519.62
2017,8,20,9,0,386.0,257.0,2.2,20.0,508.0,629.79,487.9
2017,8,20,9,15,526.5,222.5,2.2,20.5,588.5,742.57,569.94
2017,8,20,9,30,667.0,188.0,2.2,21.0,669.0,853.8,645.86
2017,8,20,9,45,656.0,205.5,2.2,21.5,697.5,875.48,656.96
2017,8,20,10,0,645.0,223.0,2.2,22.0,726.0,893.74,666.6
2017,8,20,10,15,654.5,226.5,2.25,22.0,754.0,914.21,679.52
2017,8,20,10,30,664.0,230.0,2.3,22.0,782.0,931.98,690.7
2017,8,20,10,45,673.5,231.5,2.4,22.5,804.0,944.84,697.87
2017,8,20,11,0,683.0,233.0,2.5,23.0,826.0,954.76,703.21
2017,8,20,11,15,687.0,234.5,2.6,23.0,840.0,956.14,704.4
2017,8,20,11,30,691.0,236.0,2.7,23.0,854.0,954.45,703.75
2017,8,20,11,45,696.0,234.5,2.8,23.5,861.0,947.59,698.43
2017,8,20,12,0,701.0,233.0,2.9,24.0,868.0,937.69,691.23
2017,8,20,12,15,701.0,233.0,2.95,24.0,867.0,921.51,680.91
2017,8,20,12,30,701.0,233.0,3.0,24.0,866.0,902.53,668.8
2017,8,20,12,45,699.0,231.5,3.1,24.0,857.5,877.56,653.02
2017,8,20,13,0,697.0,230.0,3.2,24.0,849.0,850.15,635.27
2017,8,20,13,15,692.0,228.0,3.25,24.0,833.0,817.44,613.19
2017,8,20,13,30,687.0,226.0,3.3,24.0,817.0,782.78,589.5
2017,8,20,13,45,684.0,220.0,3.35,24.0,795.0,744.13,562.77
2017,8,20,14,0,681.0,214.0,3.4,24.0,773.0,703.8,534.37
2017,8,20,14,15,670.5,210.0,3.4,23.5,743.0,658.7,502.66
2017,8,20,14,30,660.0,206.0,3.4,23.0,713.0,612.9,469.66
2017,8,20,14,45,650.0,199.5,3.45,23.0,678.0,564.67,433.31
2017,8,20,15,0,640.0,193.0,3.5,23.0,643.0,516.17,395.82
2017,8,20,15,15,621.5,187.0,3.5,22.5,602.5,464.01,355.2
2017,8,20,15,30,603.0,181.0,3.5,22.0,562.0,412.96,314.27
2017,8,20,15,45,583.5,172.5,3.55,22.0,518.0,360.69,270.88
2017,8,20,16,0,564.0,164.0,3.6,22.0,474.0,309.28,227.42
2017,8,20,16,15,534.0,155.0,3.55,21.5,426.0,257.41,183.98
2017,8,20,16,30,504.0,146.0,3.5,21.0,378.0,208.8,143.78
2017,8,20,16,45,469.0,134.5,3.5,20.5,329.5,161.04,106.7
2017,8,20,17,0,434.0,123.0,3.5,20.0,281.0,117.52,77.65
2017,8,20,17,15,385.0,109.0,3.4,19.5,233.0,77.53,62.25
2017,8,20,17,30,336.0,95.0,3.3,19.0,185.0,69.24,55.13
2017,8,20,17,45,274.5,77.5,3.25,18.5,140.5,57.73,44.94
2017,8,20,18,0,213.0,60.0,3.2,18.0,96.0,47.83,35.87
2017,8,20,18,15,141.0,39.5,3.1,17.5,60.0,32.19,21.5
2017,8,20,18,30,69.0,19.0,3.0,17.0,24.0,15.97,3.06
2017,8,20,18,45,34.5,9.5,2.95,16.5,12.0,9.05,0.0
2017,8,20,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
