Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,5,45,38.0,14.0,2.45,15.5,17.5,23.14,0.0
2017,8,21,6,0,76.0,28.0,2.6,16.0,35.0,63.86,40.76
2017,8,21,6,15,138.5,50.5,2.65,16.0,73.0,118.21,89.76
2017,8,21,6,30,201.0,73.0,2.7,16.0,111.0,178.51,142.07
2017,8,21,6,45,260.0,91.5,2.75,16.5,157.0,238.38,193.56
2017,8,21,7,0,319.0,110.0,2.8,17.0,203.0,304.29,248.96
2017,8,21,7,15,364.0,125.0,2.8,17.5,250.5,372.76,304.67
2017,8,21,7,30,409.0,140.0,2.8,18.0,298.0,436.54,355.13
2017,8,21,7,45,455.0,148.5,2.8,18.5,348.0,496.98,401.67
2017,8,21,8,0,501.0,157.0,2.8,19.0,398.0,560.31,449.08
2017,8,21,8,15,529.5,165.5,2.75,19.5,444.5,612.53,486.45
2017,8,21,8,30,558.0,174.0,2.7,20.0,491.0,665.31,523.25
2017,8,21,8,45,589.0,177.0,2.7,20.5,536.5,719.44,560.36
2017,8,21,9,0,620.0,180.0,2.7,21.0,582.0,768.93,593.43
2017,8,21,9,15,637.5,185.5,2.65,21.0,622.0,808.21,618.94
2017,8,21,9,30,655.0,191.0,2.6,21.0,662.0,845.84,642.98
2017,8,21,9,45,683.5,187.0,2.6,21.5,699.5,881.71,664.69
2017,8,21,10,0,712.0,183.0,2.6,22.0,737.0,915.73,684.89
2017,8,21,10,15,721.5,185.5,2.6,22.5,765.5,936.03,695.77
2017,8,21,10,30,731.0,188.0,2.6,23.0,794.0,953.46,704.87
2017,8,21,10,45,738.0,190.0,2.65,23.5,816.0,964.83,710.48
2017,8,21,11,0,745.0,192.0,2.7,24.0,838.0,973.06,714.17
2017,8,21,11,15,749.5,193.0,2.75,24.0,852.0,974.47,714.93
2017,8,21,11,30,754.0,194.0,2.8,24.0,866.0,966.52,709.72
2017,8,21,11,45,759.0,192.5,2.9,24.5,873.5,959.68,704.46
2017,8,21,12,0,764.0,191.0,3.0,25.0,881.0,949.63,697.16
2017,8,21,12,15,764.0,191.0,3.05,25.0,880.0,933.12,686.67
2017,8,21,12,30,764.0,191.0,3.1,25.0,879.0,913.63,674.29
2017,8,21,12,45,771.0,184.0,3.2,25.0,872.5,890.79,660.02
2017,8,21,13,0,778.0,177.0,3.3,25.0,866.0,864.87,643.62
2017,8,21,13,15,773.5,175.5,3.3,25.0,850.0,831.56,621.54
2017,8,21,13,30,769.0,174.0,3.3,25.0,834.0,796.01,597.87
2017,8,21,13,45,770.0,167.5,3.35,25.0,812.0,757.88,572.44
2017,8,21,14,0,771.0,161.0,3.4,25.0,790.0,717.47,544.05
2017,8,21,14,15,761.0,158.5,3.4,24.5,760.0,671.18,511.49
2017,8,21,14,30,751.0,156.0,3.4,24.0,730.0,623.88,477.33
2017,8,21,14,45,745.5,149.0,3.4,24.0,695.5,572.83,438.73
2017,8,21,15,0,740.0,142.0,3.4,24.0,661.0,521.71,398.98
2017,8,21,15,15,723.0,138.5,3.35,23.5,619.5,467.53,356.37
2017,8,21,15,30,706.0,135.0,3.3,23.0,578.0,414.02,312.97
2017,8,21,15,45,605.5,152.5,3.25,23.0,512.0,349.72,260.82
2017,8,21,16,0,505.0,170.0,3.2,23.0,446.0,295.1,216.63
2017,8,21,16,15,321.0,180.5,3.1,22.5,350.0,228.7,167.54
2017,8,21,16,30,137.0,191.0,3.0,22.0,254.0,183.83,138.15
2017,8,21,16,45,68.5,115.5,2.95,21.5,147.0,106.45,79.17
2017,8,21,17,0,0.0,40.0,2.9,21.0,40.0,37.14,25.39
2017,8,21,17,15,0.0,33.0,2.85,20.0,33.0,30.62,21.28
2017,8,21,17,30,0.0,26.0,2.8,19.0,26.0,24.11,15.63
2017,8,21,17,45,0.0,20.0,2.75,18.5,20.0,18.54,10.65
2017,8,21,18,0,0.0,14.0,2.7,18.0,14.0,12.97,5.63
2017,8,21,18,15,0.0,8.5,2.6,17.5,8.5,7.87,0.95
2017,8,21,18,30,0.0,3.0,2.5,17.0,3.0,2.77,0.0
2017,8,21,18,45,0.0,1.5,2.45,17.0,1.5,1.43,0.0
2017,8,21,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,22,5,45,68.0,14.5,1.7,14.5,20.5,31.33,0.0
2017,8,22,6,0,136.0,29.0,1.9,15.0,41.0,91.66,59.38
2017,8,22,6,15,221.5,46.5,1.8,15.5,81.0,151.24,115.3
2017,8,22,6,30,307.0,64.0,1.7,16.0,121.0,220.46,175.08
2017,8,22,6,45,370.0,77.0,1.65,16.5,168.0,282.65,228.49
2017,8,22,7,0,433.0,90.0,1.6,17.0,215.0,351.21,285.47
2017,8,22,7,15,480.5,100.0,1.55,17.5,264.5,412.91,335.05
2017,8,22,7,30,528.0,110.0,1.5,18.0,314.0,478.38,385.65
2017,8,22,7,45,561.0,119.0,1.45,18.5,363.0,541.1,431.99
2017,8,22,8,0,594.0,128.0,1.4,19.0,412.0,600.79,474.48
2017,8,22,8,15,621.5,134.5,1.4,19.5,460.0,654.4,511.51
2017,8,22,8,30,649.0,141.0,1.4,20.0,508.0,708.1,547.19
2017,8,22,8,45,669.0,146.5,1.4,20.5,552.5,754.05,576.08
2017,8,22,9,0,689.0,152.0,1.4,21.0,597.0,798.88,603.68
2017,8,22,9,15,705.0,156.0,1.45,21.5,637.0,836.97,626.82
2017,8,22,9,30,721.0,160.0,1.5,22.0,677.0,873.15,648.5
2017,8,22,9,45,742.0,158.5,1.6,22.5,714.0,905.71,668.23
2017,8,22,10,0,763.0,157.0,1.7,23.0,751.0,930.82,683.02
2017,8,22,10,15,772.0,159.5,1.8,23.0,779.5,951.4,696.28
2017,8,22,10,30,781.0,162.0,1.9,23.0,808.0,968.93,707.69
2017,8,22,10,45,787.0,163.5,2.0,23.5,829.5,979.23,713.17
2017,8,22,11,0,793.0,165.0,2.1,24.0,851.0,986.24,716.67
2017,8,22,11,15,797.0,166.0,2.2,24.0,865.0,987.36,717.89
2017,8,22,11,30,801.0,167.0,2.3,24.0,879.0,985.1,717.09
2017,8,22,11,45,804.0,166.5,2.4,24.5,886.0,976.92,711.17
2017,8,22,12,0,807.0,166.0,2.5,25.0,893.0,965.41,703.22
2017,8,22,12,15,807.0,166.0,2.6,25.0,891.5,948.27,693.02
2017,8,22,12,30,807.0,166.0,2.7,25.0,890.0,928.01,680.8
2017,8,22,12,45,807.5,163.0,2.85,25.0,882.0,902.2,665.24
2017,8,22,13,0,808.0,160.0,3.0,25.0,874.0,873.5,647.59
2017,8,22,13,15,804.0,159.0,3.05,25.0,858.0,840.19,626.03
2017,8,22,13,30,800.0,158.0,3.1,25.0,842.0,804.51,602.71
2017,8,22,13,45,796.5,154.5,3.15,25.0,819.0,764.61,576.27
2017,8,22,14,0,793.0,151.0,3.2,25.0,796.0,722.67,547.3
2017,8,22,14,15,784.0,148.5,3.2,25.0,766.0,676.09,513.63
2017,8,22,14,30,775.0,146.0,3.2,25.0,736.0,628.33,478.35
2017,8,22,14,45,764.5,142.0,3.2,25.0,700.0,577.38,439.89
2017,8,22,15,0,754.0,138.0,3.2,25.0,664.0,525.88,399.98
2017,8,22,15,15,738.0,134.0,3.15,24.5,622.5,469.03,355.61
2017,8,22,15,30,722.0,130.0,3.1,24.0,581.0,414.67,311.7
2017,8,22,15,45,702.5,125.0,3.1,24.0,535.5,358.96,265.07
2017,8,22,16,0,683.0,120.0,3.1,24.0,490.0,304.72,218.68
2017,8,22,16,15,655.0,114.5,3.05,23.5,441.0,249.72,172.03
2017,8,22,16,30,627.0,109.0,3.0,23.0,392.0,197.68,128.58
2017,8,22,16,45,589.5,101.5,2.95,22.5,342.0,146.04,88.82
2017,8,22,17,0,552.0,94.0,2.9,22.0,292.0,99.0,59.11
2017,8,22,17,15,500.5,85.0,2.75,21.5,242.0,60.34,46.9
2017,8,22,17,30,449.0,76.0,2.6,21.0,192.0,55.43,42.71
2017,8,22,17,45,375.5,63.5,2.5,20.5,145.5,47.34,35.52
2017,8,22,18,0,302.0,51.0,2.4,20.0,99.0,38.87,27.77
2017,8,22,18,15,203.5,35.0,2.3,19.5,62.0,27.14,16.8
2017,8,22,18,30,105.0,19.0,2.2,19.0,25.0,14.92,0.0
2017,8,22,18,45,52.5,9.5,2.1,18.5,12.5,9.05,0.0
2017,8,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,23,5,45,100.5,13.5,2.2,15.5,22.0,38.71,0.0
2017,8,23,6,0,201.0,27.0,2.5,16.0,44.0,108.95,68.94
2017,8,23,6,15,299.5,41.0,2.55,16.0,86.0,173.48,131.84
2017,8,23,6,30,398.0,55.0,2.6,16.0,128.0,250.91,199.51
2017,8,23,6,45,232.5,82.5,2.65,16.5,128.5,214.17,173.48
2017,8,23,7,0,67.0,110.0,2.7,17.0,129.0,153.13,123.43
2017,8,23,7,15,78.5,131.5,2.7,17.5,158.5,185.59,150.48
2017,8,23,7,30,90.0,153.0,2.7,18.0,188.0,218.97,177.49
2017,8,23,7,45,131.5,177.0,2.7,18.5,235.5,286.72,231.98
2017,8,23,8,0,173.0,201.0,2.7,19.0,283.0,348.6,280.51
2017,8,23,8,15,269.5,209.0,2.7,19.5,353.0,449.04,358.87
2017,8,23,8,30,366.0,217.0,2.7,20.0,423.0,545.43,431.71
2017,8,23,8,45,575.5,166.5,2.7,20.5,521.5,696.85,545.29
2017,8,23,9,0,785.0,116.0,2.7,21.0,620.0,838.13,642.54
2017,8,23,9,15,799.0,119.0,2.7,21.0,661.0,875.94,665.85
2017,8,23,9,30,813.0,122.0,2.7,21.0,702.0,911.44,688.28
2017,8,23,9,45,810.0,131.5,2.7,21.5,734.0,935.46,701.48
2017,8,23,10,0,807.0,141.0,2.7,22.0,766.0,955.99,712.4
2017,8,23,10,15,815.5,143.0,2.7,22.5,795.0,976.13,723.08
2017,8,23,10,30,824.0,145.0,2.7,23.0,824.0,993.06,731.67
2017,8,23,10,45,830.5,146.0,2.7,23.5,846.0,1003.59,736.14
2017,8,23,11,0,837.0,147.0,2.7,24.0,868.0,1010.68,738.53
2017,8,23,11,15,840.5,148.0,2.75,24.0,882.5,1011.26,738.76
2017,8,23,11,30,844.0,149.0,2.8,24.0,897.0,1008.3,736.88
2017,8,23,11,45,846.0,149.5,2.85,24.5,903.5,999.81,730.12
2017,8,23,12,0,848.0,150.0,2.9,25.0,910.0,987.85,721.26
2017,8,23,12,15,847.5,149.5,2.95,25.0,909.0,969.06,709.46
2017,8,23,12,30,847.0,149.0,3.0,25.0,908.0,947.03,695.62
2017,8,23,12,45,842.5,150.0,3.15,25.0,898.5,919.78,679.02
2017,8,23,13,0,838.0,151.0,3.3,25.0,889.0,889.72,660.38
2017,8,23,13,15,833.5,150.0,3.35,25.0,872.5,855.02,637.84
2017,8,23,13,30,829.0,149.0,3.4,25.0,856.0,817.89,613.48
2017,8,23,13,45,823.0,147.5,3.5,25.0,832.0,776.86,586.44
2017,8,23,14,0,817.0,146.0,3.6,25.0,808.0,733.88,557.08
2017,8,23,14,15,808.0,143.5,3.65,24.5,777.5,686.19,523.65
2017,8,23,14,30,799.0,141.0,3.7,24.0,747.0,637.26,488.35
2017,8,23,14,45,787.5,138.0,3.75,24.0,710.0,585.43,448.94
2017,8,23,15,0,776.0,135.0,3.8,24.0,673.0,533.08,408.04
2017,8,23,15,15,759.5,131.0,3.75,23.5,631.0,477.23,363.89
2017,8,23,15,30,743.0,127.0,3.7,23.0,589.0,419.02,316.63
2017,8,23,15,45,724.5,121.5,3.7,22.5,543.0,362.03,268.99
2017,8,23,16,0,706.0,116.0,3.7,22.0,497.0,306.37,221.28
2017,8,23,16,15,678.0,111.0,3.6,21.5,447.0,250.46,173.22
2017,8,23,16,30,650.0,106.0,3.5,21.0,397.0,197.49,128.52
2017,8,23,16,45,617.5,97.5,3.4,20.5,346.5,144.24,87.07
2017,8,23,17,0,585.0,89.0,3.3,20.0,296.0,94.96,55.89
2017,8,23,17,15,532.5,80.5,3.15,19.0,245.0,56.9,44.4
2017,8,23,17,30,480.0,72.0,3.0,18.0,194.0,52.97,41.08
2017,8,23,17,45,411.5,60.0,2.95,17.5,147.0,45.56,34.39
2017,8,23,18,0,343.0,48.0,2.9,17.0,100.0,37.71,27.08
2017,8,23,18,15,232.5,33.0,2.85,16.5,62.0,25.64,15.59
2017,8,23,18,30,122.0,18.0,2.8,16.0,24.0,14.17,0.0
2017,8,23,18,45,61.0,9.0,2.75,16.0,12.0,8.58,0.0
2017,8,23,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,24,5,45,134.5,12.5,3.2,15.5,23.0,46.45,0.0
2017,8,24,6,0,269.0,25.0,3.4,16.0,46.0,128.95,79.75
2017,8,24,6,15,374.5,35.5,3.5,16.0,89.5,197.28,149.77
2017,8,24,6,30,480.0,46.0,3.6,16.0,133.0,276.31,219.83
2017,8,24,6,45,543.5,54.0,3.7,16.5,183.0,343.36,279.07
2017,8,24,7,0,607.0,62.0,3.8,17.0,233.0,416.4,341.31
2017,8,24,7,15,651.5,67.5,3.8,17.5,285.5,480.64,394.34
2017,8,24,7,30,696.0,73.0,3.8,18.0,338.0,545.38,445.84
2017,8,24,7,45,726.5,77.5,3.85,18.5,389.5,604.42,491.13
2017,8,24,8,0,757.0,82.0,3.9,19.0,441.0,664.16,534.1
2017,8,24,8,15,780.0,85.5,3.85,19.0,490.5,717.25,571.51
2017,8,24,8,30,803.0,89.0,3.8,19.0,540.0,769.67,607.72
2017,8,24,8,45,818.5,93.0,3.8,19.5,585.5,815.33,637.43
2017,8,24,9,0,834.0,97.0,3.8,20.0,631.0,859.16,665.36
2017,8,24,9,15,847.5,99.0,3.75,20.0,672.5,889.37,684.37
2017,8,24,9,30,861.0,101.0,3.7,20.0,714.0,924.24,706.61
2017,8,24,9,45,846.0,116.0,3.7,20.5,743.5,952.06,722.71
2017,8,24,10,0,831.0,131.0,3.7,21.0,773.0,967.96,730.67
2017,8,24,10,15,839.5,133.0,3.65,21.0,802.5,988.4,742.93
2017,8,24,10,30,848.0,135.0,3.6,21.0,832.0,1005.56,752.98
2017,8,24,10,45,855.5,135.0,3.6,21.0,854.5,1006.99,752.94
2017,8,24,11,0,863.0,135.0,3.6,21.0,877.0,1014.18,757.03
2017,8,24,11,15,867.0,136.0,3.6,21.0,892.0,1015.4,757.22
2017,8,24,11,30,871.0,137.0,3.6,21.0,907.0,1013.06,755.23
2017,8,24,11,45,874.5,136.5,3.6,21.5,914.5,1005.14,748.23
2017,8,24,12,0,878.0,136.0,3.6,22.0,922.0,993.71,739.07
2017,8,24,12,15,878.0,136.0,3.65,22.0,921.0,975.98,727.6
2017,8,24,12,30,878.0,136.0,3.7,22.0,920.0,954.93,713.99
2017,8,24,12,45,891.0,126.5,3.75,22.0,915.5,933.05,699.85
2017,8,24,13,0,904.0,117.0,3.8,22.0,911.0,907.38,683.14
2017,8,24,13,15,900.5,116.5,3.8,21.5,894.5,872.89,661.33
2017,8,24,13,30,897.0,116.0,3.8,21.0,878.0,835.68,637.47
2017,8,24,13,45,894.5,113.0,3.8,21.0,854.5,794.27,609.24
2017,8,24,14,0,892.0,110.0,3.8,21.0,831.0,750.43,579.05
2017,8,24,14,15,884.5,108.5,3.8,20.5,800.0,702.37,545.34
2017,8,24,14,30,877.0,107.0,3.8,20.0,769.0,652.68,508.58
2017,8,24,14,45,869.5,103.5,3.85,20.0,732.5,599.75,467.54
2017,8,24,15,0,862.0,100.0,3.9,20.0,696.0,545.68,424.38
2017,8,24,15,15,848.0,97.5,3.9,19.5,653.0,488.55,378.17
2017,8,24,15,30,834.0,95.0,3.9,19.0,610.0,428.57,328.23
2017,8,24,15,45,816.5,92.0,3.95,19.0,563.0,369.59,277.02
2017,8,24,16,0,799.0,89.0,4.0,19.0,516.0,311.64,225.56
2017,8,24,16,15,774.0,85.0,3.95,18.5,465.0,252.36,173.33
2017,8,24,16,30,749.0,81.0,3.9,18.0,414.0,195.54,124.27
2017,8,24,16,45,711.0,77.0,3.9,17.5,361.0,139.99,80.83
2017,8,24,17,0,673.0,73.0,3.9,17.0,308.0,84.59,46.04
2017,8,24,17,15,622.0,66.5,3.8,16.5,255.5,45.91,35.15
2017,8,24,17,30,571.0,60.0,3.7,16.0,203.0,43.09,32.67
2017,8,24,17,45,486.0,52.0,3.6,15.5,153.5,38.77,28.67
2017,8,24,18,0,401.0,44.0,3.5,15.0,104.0,34.29,24.28
2017,8,24,18,15,272.5,31.0,3.35,14.5,64.5,24.76,14.77
2017,8,24,18,30,144.0,18.0,3.2,14.0,25.0,14.24,0.0
2017,8,24,18,45,72.0,9.0,3.1,14.0,12.5,8.58,0.0
2017,8,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,25,5,45,121.5,13.5,2.15,12.5,22.5,44.03,0.0
2017,8,25,6,0,243.0,27.0,2.4,13.0,45.0,121.99,73.82
2017,8,25,6,15,355.5,38.5,2.45,13.5,89.0,193.46,147.78
2017,8,25,6,30,468.0,50.0,2.5,14.0,133.0,275.61,220.13
2017,8,25,6,45,538.5,57.5,2.55,14.5,184.5,345.02,281.21
2017,8,25,7,0,609.0,65.0,2.6,15.0,236.0,421.03,345.69
2017,8,25,7,15,404.5,107.0,2.55,15.5,230.0,376.58,309.9
2017,8,25,7,30,200.0,149.0,2.5,16.0,224.0,294.26,241.3
2017,8,25,7,45,483.5,117.5,2.45,17.0,336.0,481.21,393.13
2017,8,25,8,0,767.0,86.0,2.4,18.0,448.0,676.04,540.18
2017,8,25,8,15,791.0,89.5,2.35,18.5,498.5,730.34,575.23
2017,8,25,8,30,815.0,93.0,2.3,19.0,549.0,784.0,609.95
2017,8,25,8,45,832.5,96.5,2.3,19.5,595.5,831.17,639.63
2017,8,25,9,0,850.0,100.0,2.3,20.0,642.0,876.58,667.57
2017,8,25,9,15,863.0,102.0,2.3,20.5,684.0,906.63,684.64
2017,8,25,9,30,876.0,104.0,2.3,21.0,726.0,941.36,704.83
2017,8,25,9,45,890.0,104.0,2.3,21.5,763.0,972.05,722.07
2017,8,25,10,0,904.0,104.0,2.3,22.0,800.0,999.83,737.3
2017,8,25,10,15,911.0,105.5,2.3,22.5,829.5,1019.26,747.06
2017,8,25,10,30,918.0,107.0,2.3,23.0,859.0,1035.18,754.67
2017,8,25,10,45,923.5,107.5,2.3,23.5,881.5,1044.89,758.4
2017,8,25,11,0,929.0,108.0,2.3,24.0,904.0,1050.89,759.94
2017,8,25,11,15,932.0,108.5,2.35,24.0,918.5,1050.63,759.72
2017,8,25,11,30,935.0,109.0,2.4,24.0,933.0,1046.57,757.28
2017,8,25,11,45,936.5,109.0,2.5,24.5,939.5,1036.73,750.38
2017,8,25,12,0,938.0,109.0,2.6,25.0,946.0,1023.18,741.21
2017,8,25,12,15,937.5,109.0,2.65,25.0,944.5,1004.06,729.5
2017,8,25,12,30,937.0,109.0,2.7,25.0,943.0,981.42,715.57
2017,8,25,12,45,937.5,107.0,2.75,25.5,934.0,954.26,697.33
2017,8,25,13,0,938.0,105.0,2.8,26.0,925.0,923.76,676.92
2017,8,25,13,15,934.5,104.0,2.85,26.0,907.5,887.69,654.09
2017,8,25,13,30,931.0,103.0,2.9,26.0,890.0,848.78,629.18
2017,8,25,13,45,925.0,102.0,2.95,26.0,865.5,805.31,600.94
2017,8,25,14,0,919.0,101.0,3.0,26.0,841.0,759.57,570.8
2017,8,25,14,15,911.0,99.5,3.0,26.0,809.0,709.95,536.39
2017,8,25,14,30,903.0,98.0,3.0,26.0,777.0,658.69,498.75
2017,8,25,14,45,892.0,96.5,3.0,26.0,738.5,604.3,457.79
2017,8,25,15,0,881.0,95.0,3.0,26.0,700.0,549.04,414.96
2017,8,25,15,15,867.0,92.5,3.0,25.5,656.5,490.87,369.38
2017,8,25,15,30,853.0,90.0,3.0,25.0,613.0,432.69,322.15
2017,8,25,15,45,833.0,87.5,3.0,25.0,564.5,369.25,268.95
2017,8,25,16,0,813.0,85.0,3.0,25.0,516.0,310.05,217.88
2017,8,25,16,15,787.5,81.5,2.95,24.5,465.0,250.27,166.6
2017,8,25,16,30,762.0,78.0,2.9,24.0,414.0,193.0,118.51
2017,8,25,16,45,725.0,73.5,2.9,23.5,360.5,136.39,75.54
2017,8,25,17,0,688.0,69.0,2.9,23.0,307.0,80.07,41.59
2017,8,25,17,15,636.5,63.0,2.7,22.0,254.0,43.39,32.15
2017,8,25,17,30,585.0,57.0,2.5,21.0,201.0,40.84,30.01
2017,8,25,17,45,502.0,49.0,2.4,20.0,151.0,36.4,26.03
2017,8,25,18,0,419.0,41.0,2.3,19.0,101.0,31.79,21.64
2017,8,25,18,15,287.0,28.5,2.2,18.5,61.5,22.62,12.46
2017,8,25,18,30,155.0,16.0,2.1,18.0,22.0,12.88,0.0
2017,8,25,18,45,77.5,8.0,2.05,17.5,11.0,7.63,0.0
2017,8,25,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,26,5,45,116.0,12.5,0.95,15.5,21.0,41.62,0.0
2017,8,26,6,0,232.0,25.0,1.0,16.0,42.0,115.92,66.17
2017,8,26,6,15,342.5,36.0,1.05,16.5,84.5,185.98,139.47
2017,8,26,6,30,453.0,47.0,1.1,17.0,127.0,265.85,208.46
2017,8,26,6,45,523.5,54.5,1.15,17.5,177.0,334.26,267.2
2017,8,26,7,0,594.0,62.0,1.2,18.0,227.0,409.38,329.24
2017,8,26,7,15,640.0,68.0,1.2,18.5,279.0,474.44,380.93
2017,8,26,7,30,686.0,74.0,1.2,19.0,331.0,542.65,432.8
2017,8,26,7,45,719.0,78.0,1.25,20.0,383.0,599.7,473.89
2017,8,26,8,0,752.0,82.0,1.3,21.0,435.0,660.34,514.63
2017,8,26,8,15,776.0,85.5,1.35,22.0,485.0,713.96,548.73
2017,8,26,8,30,800.0,89.0,1.4,23.0,535.0,767.01,581.53
2017,8,26,8,45,817.5,92.0,1.45,24.0,581.0,813.02,608.74
2017,8,26,9,0,835.0,95.0,1.5,25.0,627.0,857.34,634.29
2017,8,26,9,15,848.5,97.5,1.5,25.5,668.0,888.1,651.16
2017,8,26,9,30,862.0,100.0,1.5,26.0,709.0,923.5,670.99
2017,8,26,9,45,863.0,106.5,1.5,26.5,742.5,948.82,684.09
2017,8,26,10,0,864.0,113.0,1.5,27.0,776.0,970.68,695.06
2017,8,26,10,15,872.0,114.5,1.45,27.5,805.5,990.42,703.96
2017,8,26,10,30,880.0,116.0,1.4,28.0,835.0,1006.81,710.77
2017,8,26,10,45,886.0,117.0,1.4,28.5,857.5,1017.21,714.74
2017,8,26,11,0,892.0,118.0,1.4,29.0,880.0,1024.02,716.69
2017,8,26,11,15,895.5,118.5,1.35,29.5,894.5,1024.18,713.93
2017,8,26,11,30,899.0,119.0,1.3,30.0,909.0,1020.68,709.15
2017,8,26,11,45,901.5,119.0,1.3,30.5,916.0,1012.02,702.27
2017,8,26,12,0,904.0,119.0,1.3,31.0,923.0,999.74,693.4
2017,8,26,12,15,904.0,119.0,1.35,31.0,922.0,981.54,683.24
2017,8,26,12,30,904.0,119.0,1.4,31.0,921.0,959.92,671.04
2017,8,26,12,45,901.0,119.0,1.5,31.5,911.5,932.28,654.45
2017,8,26,13,0,898.0,119.0,1.6,32.0,902.0,901.6,635.84
2017,8,26,13,15,894.5,118.5,1.7,32.0,885.0,867.11,615.89
2017,8,26,13,30,891.0,118.0,1.8,32.0,868.0,829.91,593.9
2017,8,26,13,45,884.5,116.5,1.95,32.0,843.5,786.93,568.17
2017,8,26,14,0,878.0,115.0,2.1,32.0,819.0,741.86,540.48
2017,8,26,14,15,869.5,113.5,2.2,31.5,787.5,693.55,509.19
2017,8,26,14,30,861.0,112.0,2.3,31.0,756.0,643.74,475.25
2017,8,26,14,45,849.0,110.0,2.4,31.0,718.0,590.22,436.51
2017,8,26,15,0,837.0,108.0,2.5,31.0,680.0,534.53,394.93
2017,8,26,15,15,822.0,105.0,2.55,30.5,637.0,477.05,351.2
2017,8,26,15,30,807.0,102.0,2.6,30.0,594.0,419.82,306.03
2017,8,26,15,45,785.5,99.0,2.65,29.5,546.0,360.87,258.13
2017,8,26,16,0,764.0,96.0,2.7,29.0,498.0,303.49,210.25
2017,8,26,16,15,737.0,91.5,2.7,28.5,447.5,245.35,161.57
2017,8,26,16,30,710.0,87.0,2.7,28.0,397.0,186.07,113.18
2017,8,26,16,45,671.0,82.0,2.75,27.5,344.5,131.62,72.92
2017,8,26,17,0,632.0,77.0,2.8,27.0,292.0,81.85,44.65
2017,8,26,17,15,577.5,69.5,2.5,26.0,240.5,48.69,36.1
2017,8,26,17,30,523.0,62.0,2.2,25.0,189.0,45.17,33.17
2017,8,26,17,45,440.0,52.5,1.95,24.0,140.5,39.65,28.29
2017,8,26,18,0,357.0,43.0,1.7,23.0,92.0,33.85,22.91
2017,8,26,18,15,229.5,28.5,1.6,22.0,55.0,22.81,12.01
2017,8,26,18,30,102.0,14.0,1.5,21.0,18.0,13.34,0.0
2017,8,26,18,45,51.0,7.0,1.45,20.5,9.0,6.67,0.0
2017,8,26,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,27,5,45,96.0,12.0,1.65,16.5,19.0,35.99,0.0
2017,8,27,6,0,192.0,24.0,1.9,17.0,38.0,100.42,53.76
2017,8,27,6,15,300.0,37.0,1.9,17.5,79.5,171.27,127.98
2017,8,27,6,30,408.0,50.0,1.9,18.0,121.0,249.83,195.99
2017,8,27,6,45,479.0,59.0,1.9,18.5,170.0,317.89,254.64
2017,8,27,7,0,550.0,68.0,1.9,19.0,219.0,392.75,316.87
2017,8,27,7,15,598.0,74.5,1.8,19.5,270.5,457.46,368.62
2017,8,27,7,30,646.0,81.0,1.7,20.0,322.0,525.54,420.69
2017,8,27,7,45,681.5,85.5,1.65,21.0,373.5,585.56,463.87
2017,8,27,8,0,717.0,90.0,1.6,22.0,425.0,646.88,505.49
2017,8,27,8,15,742.0,94.0,1.6,23.0,474.0,697.49,537.4
2017,8,27,8,30,767.0,98.0,1.6,24.0,523.0,750.64,570.19
2017,8,27,8,45,787.0,100.5,1.65,25.0,569.0,797.04,597.9
2017,8,27,9,0,807.0,103.0,1.7,26.0,615.0,841.96,624.07
2017,8,27,9,15,821.0,106.0,1.65,26.5,656.0,880.26,645.53
2017,8,27,9,30,835.0,109.0,1.6,27.0,697.0,916.17,665.1
2017,8,27,9,45,845.5,111.0,1.6,28.0,732.5,936.86,673.96
2017,8,27,10,0,856.0,113.0,1.6,29.0,768.0,962.54,686.07
2017,8,27,10,15,864.0,114.5,1.6,29.5,797.0,982.11,695.57
2017,8,27,10,30,872.0,116.0,1.6,30.0,826.0,998.37,703.09
2017,8,27,10,45,878.0,116.5,1.65,31.0,848.5,1008.11,705.98
2017,8,27,11,0,884.0,117.0,1.7,32.0,871.0,1014.32,706.84
2017,8,27,11,15,888.0,118.0,1.75,32.0,885.5,1015.45,707.61
2017,8,27,11,30,892.0,119.0,1.8,32.0,900.0,1012.95,706.33
2017,8,27,11,45,894.5,118.5,1.85,32.5,907.0,1003.76,699.67
2017,8,27,12,0,897.0,118.0,1.9,33.0,914.0,991.0,690.99
2017,8,27,12,15,897.0,118.0,1.9,33.0,912.5,972.85,679.91
2017,8,27,12,30,897.0,118.0,1.9,33.0,911.0,951.3,666.84
2017,8,27,12,45,893.5,118.5,1.95,33.5,901.5,923.83,649.32
2017,8,27,13,0,890.0,119.0,2.0,34.0,892.0,893.34,629.93
2017,8,27,13,15,886.0,118.5,2.05,33.5,875.0,858.61,610.28
2017,8,27,13,30,882.0,118.0,2.1,33.0,858.0,821.23,588.65
2017,8,27,13,45,876.0,116.5,2.15,33.0,833.5,778.91,562.28
2017,8,27,14,0,870.0,115.0,2.2,33.0,809.0,734.47,534.19
2017,8,27,14,15,861.5,113.0,2.2,32.5,777.5,685.98,502.05
2017,8,27,14,30,853.0,111.0,2.2,32.0,746.0,636.02,467.59
2017,8,27,14,45,841.5,109.0,2.25,32.0,708.5,582.27,428.65
2017,8,27,15,0,830.0,107.0,2.3,32.0,671.0,528.04,388.11
2017,8,27,15,15,814.5,104.0,2.35,31.5,628.0,470.66,344.68
2017,8,27,15,30,799.0,101.0,2.4,31.0,585.0,413.63,299.86
2017,8,27,15,45,778.0,98.0,2.45,31.0,537.5,355.3,252.14
2017,8,27,16,0,757.0,95.0,2.5,31.0,490.0,298.49,204.6
2017,8,27,16,15,729.5,90.5,2.55,30.0,440.0,240.68,157.01
2017,8,27,16,30,702.0,86.0,2.6,29.0,390.0,181.83,109.64
2017,8,27,16,45,663.0,80.5,2.65,28.5,337.5,127.53,69.93
2017,8,27,17,0,624.0,75.0,2.7,28.0,285.0,77.92,42.36
2017,8,27,17,15,569.5,68.0,2.6,27.0,234.0,47.69,35.09
2017,8,27,17,30,515.0,61.0,2.5,26.0,183.0,44.56,32.48
2017,8,27,17,45,431.0,51.0,2.45,25.0,135.5,38.55,27.19
2017,8,27,18,0,347.0,41.0,2.4,24.0,88.0,32.23,21.36
2017,8,27,18,15,221.0,26.5,2.35,23.0,51.5,21.13,10.16
2017,8,27,18,30,95.0,12.0,2.3,22.0,15.0,11.44,0.0
2017,8,27,18,45,47.5,6.0,2.25,21.5,7.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,5,45,123.0,11.0,1.55,16.5,19.5,41.91,0.0
2017,8,28,6,0,246.0,22.0,1.8,17.0,39.0,115.91,58.37
2017,8,28,6,15,359.0,33.0,1.7,17.5,81.5,188.85,140.53
2017,8,28,6,30,472.0,44.0,1.6,18.0,124.0,270.56,211.51
2017,8,28,6,45,543.5,51.0,1.55,18.5,174.5,339.75,271.12
2017,8,28,7,0,615.0,58.0,1.5,19.0,225.0,415.78,333.92
2017,8,28,7,15,661.0,63.0,1.4,19.5,277.5,480.6,385.27
2017,8,28,7,30,707.0,68.0,1.3,20.0,330.0,546.29,434.89
2017,8,28,7,45,740.0,72.0,1.2,21.0,382.5,606.88,477.37
2017,8,28,8,0,773.0,76.0,1.1,22.0,435.0,668.36,516.67
2017,8,28,8,15,796.0,79.5,1.05,23.0,485.0,722.0,549.25
2017,8,28,8,30,819.0,83.0,1.0,24.0,535.0,774.94,580.19
2017,8,28,8,45,836.5,85.5,0.95,25.0,581.0,814.33,601.09
2017,8,28,9,0,854.0,88.0,0.9,26.0,627.0,858.32,624.48
2017,8,28,9,15,867.0,90.0,0.85,26.5,668.5,895.64,644.12
2017,8,28,9,30,880.0,92.0,0.8,27.0,710.0,930.43,661.82
2017,8,28,9,45,889.0,94.0,0.8,27.5,745.5,958.64,676.15
2017,8,28,10,0,898.0,96.0,0.8,28.0,781.0,983.72,688.53
2017,8,28,10,15,905.0,97.5,0.8,28.5,810.5,1002.97,697.37
2017,8,28,10,30,912.0,99.0,0.8,29.0,840.0,1018.72,704.22
2017,8,28,10,45,916.5,100.5,0.85,29.5,861.5,1028.37,708.59
2017,8,28,11,0,921.0,102.0,0.9,30.0,883.0,1034.3,710.94
2017,8,28,11,15,924.0,102.5,0.95,30.5,897.5,1033.89,709.68
2017,8,28,11,30,927.0,103.0,1.0,31.0,912.0,1029.71,706.38
2017,8,28,11,45,927.5,103.5,1.05,31.5,918.5,1019.33,699.53
2017,8,28,12,0,928.0,104.0,1.1,32.0,925.0,1005.26,690.64
2017,8,28,12,15,928.0,104.0,1.25,32.0,923.5,986.59,682.12
2017,8,28,12,30,928.0,104.0,1.4,32.0,922.0,964.4,671.24
2017,8,28,12,45,919.0,107.5,1.55,32.0,910.5,934.29,655.18
2017,8,28,13,0,910.0,111.0,1.7,32.0,899.0,901.32,637.0
2017,8,28,13,15,906.0,110.0,1.85,31.5,881.0,865.42,617.8
2017,8,28,13,30,902.0,109.0,2.0,31.0,863.0,826.82,596.31
2017,8,28,13,45,893.5,109.0,2.2,31.0,837.5,783.26,570.16
2017,8,28,14,0,885.0,109.0,2.4,31.0,812.0,737.7,542.01
2017,8,28,14,15,876.5,107.5,2.5,30.5,780.0,688.98,509.94
2017,8,28,14,30,868.0,106.0,2.6,30.0,748.0,638.74,475.16
2017,8,28,14,45,853.5,104.5,2.75,30.0,709.5,583.84,435.05
2017,8,28,15,0,839.0,103.0,2.9,30.0,671.0,526.92,392.12
2017,8,28,15,15,823.0,100.5,2.95,29.5,627.5,469.29,347.64
2017,8,28,15,30,807.0,98.0,3.0,29.0,584.0,412.02,301.83
2017,8,28,15,45,783.0,95.5,3.15,28.5,535.5,352.66,253.21
2017,8,28,16,0,759.0,93.0,3.3,28.0,487.0,295.16,204.86
2017,8,28,16,15,730.5,89.0,3.35,27.0,436.0,237.47,156.55
2017,8,28,16,30,702.0,85.0,3.4,26.0,385.0,178.89,108.78
2017,8,28,16,45,658.5,80.0,3.45,25.5,332.5,124.62,69.0
2017,8,28,17,0,615.0,75.0,3.5,25.0,280.0,75.6,42.19
2017,8,28,17,15,559.0,68.0,3.45,24.0,228.5,47.92,35.75
2017,8,28,17,30,503.0,61.0,3.4,23.0,177.0,44.8,33.1
2017,8,28,17,45,415.5,50.5,3.35,22.0,130.0,38.34,27.34
2017,8,28,18,0,328.0,40.0,3.3,21.0,83.0,31.53,20.99
2017,8,28,18,15,203.5,25.5,3.2,20.0,48.0,19.95,8.84
2017,8,28,18,30,79.0,11.0,3.1,19.0,13.0,10.48,0.0
2017,8,28,18,45,39.5,5.5,3.05,18.5,6.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,5,45,94.0,11.0,2.85,14.5,17.5,34.49,0.0
2017,8,29,6,0,188.0,22.0,2.9,15.0,35.0,97.15,44.72
2017,8,29,6,15,296.0,35.0,2.9,15.5,75.5,167.75,125.68
2017,8,29,6,30,404.0,48.0,2.9,16.0,116.0,245.94,194.63
2017,8,29,6,45,202.5,69.0,2.95,16.5,103.5,183.88,148.45
2017,8,29,7,0,1.0,90.0,3.0,17.0,91.0,89.31,69.65
2017,8,29,7,15,7.5,109.5,2.95,17.5,112.5,112.41,89.03
2017,8,29,7,30,14.0,129.0,2.9,18.0,134.0,136.09,108.4
2017,8,29,7,45,64.0,161.5,2.9,18.5,190.5,213.63,172.33
2017,8,29,8,0,114.0,194.0,2.9,19.0,247.0,298.93,240.67
2017,8,29,8,15,443.0,143.5,2.9,19.5,382.0,521.11,419.64
2017,8,29,8,30,772.0,93.0,2.9,20.0,517.0,748.58,587.98
2017,8,29,8,45,793.0,94.5,2.9,20.5,563.0,794.72,616.35
2017,8,29,9,0,814.0,96.0,2.9,21.0,609.0,839.44,644.56
2017,8,29,9,15,827.5,98.5,2.95,21.5,649.5,876.82,667.58
2017,8,29,9,30,841.0,101.0,3.0,22.0,690.0,904.12,683.52
2017,8,29,9,45,842.5,107.5,3.05,22.5,723.0,929.33,698.05
2017,8,29,10,0,844.0,114.0,3.1,23.0,756.0,951.17,710.31
2017,8,29,10,15,852.0,115.5,3.15,23.0,785.0,970.45,722.28
2017,8,29,10,30,860.0,117.0,3.2,23.0,814.0,986.45,732.18
2017,8,29,10,45,868.5,117.0,3.25,23.5,836.5,997.93,737.77
2017,8,29,11,0,877.0,117.0,3.3,24.0,859.0,1005.92,741.2
2017,8,29,11,15,881.0,117.5,3.35,24.0,873.5,1006.39,741.28
2017,8,29,11,30,885.0,118.0,3.4,24.0,888.0,1003.25,739.17
2017,8,29,11,45,889.5,116.5,3.45,24.5,895.5,994.89,732.33
2017,8,29,12,0,894.0,115.0,3.5,25.0,903.0,982.94,723.29
2017,8,29,12,15,894.5,115.0,3.55,25.0,902.0,965.17,711.93
2017,8,29,12,30,895.0,115.0,3.6,25.0,901.0,943.99,698.39
2017,8,29,12,45,892.5,115.0,3.65,25.0,891.5,916.82,680.86
2017,8,29,13,0,890.0,115.0,3.7,25.0,882.0,886.59,661.24
2017,8,29,13,15,886.5,114.5,3.75,24.5,865.5,852.14,639.9
2017,8,29,13,30,883.0,114.0,3.8,24.0,849.0,815.0,616.47
2017,8,29,13,45,880.0,111.0,3.85,24.0,825.5,773.31,588.42
2017,8,29,14,0,877.0,108.0,3.9,24.0,802.0,729.28,558.42
2017,8,29,14,15,869.0,106.5,3.9,23.5,771.0,681.18,524.3
2017,8,29,14,30,861.0,105.0,3.9,23.0,740.0,631.55,487.66
2017,8,29,14,45,853.0,101.5,3.9,23.0,703.0,578.77,446.7
2017,8,29,15,0,845.0,98.0,3.9,23.0,666.0,524.95,403.75
2017,8,29,15,15,830.5,95.5,3.85,22.5,623.5,465.98,356.27
2017,8,29,15,30,816.0,93.0,3.8,22.0,581.0,408.9,308.64
2017,8,29,15,45,799.5,89.0,3.75,22.0,534.0,350.25,257.91
2017,8,29,16,0,783.0,85.0,3.7,22.0,487.0,292.59,207.07
2017,8,29,16,15,756.5,81.0,3.6,21.0,436.5,233.96,156.43
2017,8,29,16,30,730.0,77.0,3.5,20.0,386.0,178.03,109.48
2017,8,29,16,45,694.5,71.5,3.45,19.5,334.0,122.88,68.11
2017,8,29,17,0,659.0,66.0,3.4,19.0,282.0,67.95,36.93
2017,8,29,17,15,604.5,60.0,3.3,18.5,230.5,41.77,31.21
2017,8,29,17,30,550.0,54.0,3.2,18.0,179.0,39.15,28.85
2017,8,29,17,45,465.5,45.0,3.1,17.5,131.5,33.76,23.86
2017,8,29,18,0,381.0,36.0,3.0,17.0,84.0,28.1,18.36
2017,8,29,18,15,240.0,23.0,2.95,16.5,48.0,18.26,7.01
2017,8,29,18,30,99.0,10.0,2.9,16.0,12.0,9.53,0.0
2017,8,29,18,45,49.5,5.0,2.85,15.5,6.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,30,5,45,108.5,10.5,2.85,13.5,17.5,37.69,0.0
2017,8,30,6,0,217.0,21.0,3.0,14.0,35.0,104.56,43.12
2017,8,30,6,15,333.0,32.5,3.0,14.5,77.0,178.78,133.99
2017,8,30,6,30,449.0,44.0,3.0,15.0,119.0,260.74,206.86
2017,8,30,6,45,518.0,52.5,3.05,15.5,168.5,329.23,267.56
2017,8,30,7,0,587.0,61.0,3.1,16.0,218.0,404.36,331.79
2017,8,30,7,15,635.0,67.0,3.0,16.5,270.5,470.19,386.12
2017,8,30,7,30,683.0,73.0,2.9,17.0,323.0,539.36,440.8
2017,8,30,7,45,714.5,78.5,2.85,17.5,374.5,596.77,484.46
2017,8,30,8,0,746.0,84.0,2.8,18.0,426.0,657.81,528.02
2017,8,30,8,15,770.5,87.5,2.75,18.5,476.0,711.52,564.37
2017,8,30,8,30,795.0,91.0,2.7,19.0,526.0,764.66,599.38
2017,8,30,8,45,811.5,95.0,2.7,19.5,572.0,810.71,628.83
2017,8,30,9,0,828.0,99.0,2.7,20.0,618.0,854.98,656.52
2017,8,30,9,15,842.5,101.0,2.7,20.5,659.5,893.02,679.49
2017,8,30,9,30,857.0,103.0,2.7,21.0,701.0,920.88,695.28
2017,8,30,9,45,876.5,100.5,2.75,21.5,739.5,953.27,714.53
2017,8,30,10,0,896.0,98.0,2.8,22.0,778.0,983.02,731.84
2017,8,30,10,15,904.0,99.5,2.8,22.5,807.5,1003.06,742.25
2017,8,30,10,30,912.0,101.0,2.8,23.0,837.0,1019.63,750.48
2017,8,30,10,45,919.0,101.0,2.85,23.5,859.5,1029.94,755.19
2017,8,30,11,0,926.0,101.0,2.9,24.0,882.0,1036.56,757.68
2017,8,30,11,15,929.5,101.5,2.95,24.0,896.5,1036.48,757.46
2017,8,30,11,30,933.0,102.0,3.0,24.0,911.0,1032.59,754.97
2017,8,30,11,45,936.0,101.5,3.1,24.0,918.0,1023.35,749.57
2017,8,30,12,0,939.0,101.0,3.2,24.0,925.0,1010.35,741.83
2017,8,30,12,15,939.0,101.0,3.3,24.0,924.0,991.32,730.19
2017,8,30,12,30,939.0,101.0,3.4,24.0,923.0,968.73,716.23
2017,8,30,12,45,931.5,104.0,3.5,24.0,912.0,939.04,697.5
2017,8,30,13,0,924.0,107.0,3.6,24.0,901.0,906.37,676.66
2017,8,30,13,15,921.0,106.5,3.65,24.0,884.0,871.18,653.68
2017,8,30,13,30,918.0,106.0,3.7,24.0,867.0,833.15,628.59
2017,8,30,13,45,915.5,103.0,3.8,24.0,843.0,790.41,600.22
2017,8,30,14,0,913.0,100.0,3.9,24.0,819.0,745.17,569.74
2017,8,30,14,15,905.5,98.5,3.9,23.5,787.5,695.75,535.06
2017,8,30,14,30,898.0,97.0,3.9,23.0,756.0,644.66,497.39
2017,8,30,14,45,890.0,94.0,3.9,22.5,718.5,590.46,456.21
2017,8,30,15,0,882.0,91.0,3.9,22.0,681.0,535.14,412.76
2017,8,30,15,15,868.0,89.0,3.85,21.5,637.5,477.13,365.63
2017,8,30,15,30,854.0,87.0,3.8,21.0,594.0,419.12,316.91
2017,8,30,15,45,837.0,83.0,3.75,21.0,546.0,355.22,261.72
2017,8,30,16,0,820.0,79.0,3.7,21.0,498.0,295.22,208.58
2017,8,30,16,15,794.0,75.5,3.6,20.5,446.0,234.97,155.9
2017,8,30,16,30,768.0,72.0,3.5,20.0,394.0,177.31,107.21
2017,8,30,16,45,732.0,67.5,3.45,19.5,341.0,120.71,65.17
2017,8,30,17,0,696.0,63.0,3.4,19.0,288.0,68.46,37.77
2017,8,30,17,15,640.5,57.0,3.3,18.0,234.5,39.69,29.44
2017,8,30,17,30,585.0,51.0,3.2,17.0,181.0,36.93,27.0
2017,8,30,17,45,494.5,42.5,3.1,16.5,132.0,31.84,22.25
2017,8,30,18,0,404.0,34.0,3.0,16.0,83.0,26.51,16.99
2017,8,30,18,15,202.0,17.0,2.95,15.5,41.5,12.93,2.58
2017,8,30,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
