Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,5,45,101.5,10.5,1.05,13.5,16.5,35.88,0.0
2017,8,31,6,0,203.0,21.0,1.1,14.0,33.0,99.57,34.52
2017,8,31,6,15,323.5,33.5,1.0,14.5,75.5,176.4,131.1
2017,8,31,6,30,444.0,46.0,0.9,15.0,118.0,260.81,204.81
2017,8,31,6,45,521.5,54.0,0.85,15.5,169.0,332.66,266.53
2017,8,31,7,0,599.0,62.0,0.8,16.0,220.0,411.96,331.74
2017,8,31,7,15,647.5,68.0,0.7,17.0,273.5,478.71,383.34
2017,8,31,7,30,696.0,74.0,0.6,18.0,327.0,548.81,434.49
2017,8,31,7,45,733.5,78.0,0.55,19.0,380.5,609.07,476.25
2017,8,31,8,0,771.0,82.0,0.5,20.0,434.0,673.55,517.54
2017,8,31,8,15,795.5,85.5,0.7,20.5,485.0,728.25,554.66
2017,8,31,8,30,820.0,89.0,0.9,21.0,536.0,782.3,590.8
2017,8,31,8,45,841.0,90.5,1.15,22.0,583.5,830.02,621.62
2017,8,31,9,0,862.0,92.0,1.4,23.0,631.0,869.08,646.17
2017,8,31,9,15,875.0,94.5,1.5,24.0,673.0,907.02,667.79
2017,8,31,9,30,888.0,97.0,1.6,25.0,715.0,942.37,687.45
2017,8,31,9,45,885.5,105.0,1.7,26.0,747.5,966.42,699.67
2017,8,31,10,0,883.0,113.0,1.8,27.0,780.0,986.73,709.58
2017,8,31,10,15,890.5,114.5,1.8,27.5,809.0,1005.9,718.92
2017,8,31,10,30,898.0,116.0,1.8,28.0,838.0,1021.62,726.13
2017,8,31,10,45,903.5,117.0,1.85,29.0,860.0,1031.24,728.88
2017,8,31,11,0,909.0,118.0,1.9,30.0,882.0,1037.19,729.51
2017,8,31,11,15,911.5,118.5,1.8,30.5,896.0,1035.9,725.31
2017,8,31,11,30,914.0,119.0,1.7,31.0,910.0,1030.89,719.02
2017,8,31,11,45,914.0,120.0,1.65,31.5,915.5,1020.24,710.17
2017,8,31,12,0,914.0,121.0,1.6,32.0,921.0,1005.96,699.32
2017,8,31,12,15,913.0,120.5,1.5,32.0,918.5,985.65,685.67
2017,8,31,12,30,912.0,120.0,1.4,32.0,916.0,961.93,670.06
2017,8,31,12,45,905.0,122.0,1.3,32.5,904.0,932.07,649.46
2017,8,31,13,0,898.0,124.0,1.2,33.0,892.0,899.32,627.23
2017,8,31,13,15,893.0,123.0,1.2,33.0,873.5,862.6,605.22
2017,8,31,13,30,888.0,122.0,1.2,33.0,855.0,823.29,581.44
2017,8,31,13,45,879.0,121.0,1.25,33.0,828.5,778.57,554.54
2017,8,31,14,0,870.0,120.0,1.3,33.0,802.0,731.98,525.8
2017,8,31,14,15,860.0,118.0,1.35,33.0,769.5,682.14,492.57
2017,8,31,14,30,850.0,116.0,1.4,33.0,737.0,631.02,457.42
2017,8,31,14,45,833.0,115.0,1.5,33.0,697.0,575.15,418.1
2017,8,31,15,0,816.0,114.0,1.6,33.0,657.0,519.23,377.27
2017,8,31,15,15,798.5,111.0,1.65,32.5,612.5,461.49,334.15
2017,8,31,15,30,781.0,108.0,1.7,32.0,568.0,404.36,289.8
2017,8,31,15,45,752.5,105.5,1.8,32.0,519.0,344.92,242.03
2017,8,31,16,0,724.0,103.0,1.9,32.0,470.0,284.45,192.62
2017,8,31,16,15,693.0,98.0,1.75,31.0,419.0,227.05,146.02
2017,8,31,16,30,662.0,93.0,1.6,30.0,368.0,172.99,103.47
2017,8,31,16,45,611.5,87.5,1.5,29.5,314.5,120.32,67.01
2017,8,31,17,0,561.0,82.0,1.4,29.0,261.0,73.89,44.07
2017,8,31,17,15,500.5,73.0,1.3,27.5,210.5,52.88,39.38
2017,8,31,17,30,440.0,64.0,1.2,26.0,160.0,48.27,35.54
2017,8,31,17,45,341.0,51.5,1.15,25.0,113.5,39.06,27.45
2017,8,31,18,0,242.0,39.0,1.1,24.0,67.0,30.21,19.27
2017,8,31,18,15,121.0,19.5,1.1,23.5,33.5,15.23,2.48
2017,8,31,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,5,45,43.0,9.0,0.9,22.5,11.5,19.52,0.0
2017,9,1,6,0,86.0,18.0,0.9,23.0,23.0,57.23,12.55
2017,9,1,6,15,173.5,36.5,1.05,23.5,60.0,123.3,87.77
2017,9,1,6,30,261.0,55.0,1.2,24.0,97.0,191.66,145.83
2017,9,1,6,45,321.0,70.5,1.4,25.0,141.5,252.6,196.75
2017,9,1,7,0,381.0,86.0,1.6,26.0,186.0,319.67,251.12
2017,9,1,7,15,432.0,98.0,1.55,26.5,235.0,382.9,300.84
2017,9,1,7,30,483.0,110.0,1.5,27.0,284.0,450.36,351.84
2017,9,1,7,45,516.0,120.5,1.5,27.5,332.5,507.44,393.36
2017,9,1,8,0,549.0,131.0,1.5,28.0,381.0,566.09,434.62
2017,9,1,8,15,578.5,138.5,1.5,28.5,428.5,625.31,474.8
2017,9,1,8,30,608.0,146.0,1.5,29.0,476.0,679.96,510.72
2017,9,1,8,45,628.0,153.5,1.55,30.0,520.0,726.53,539.14
2017,9,1,9,0,648.0,161.0,1.6,31.0,564.0,772.03,565.93
2017,9,1,9,15,666.0,165.5,1.55,31.5,604.0,811.05,588.11
2017,9,1,9,30,684.0,170.0,1.5,32.0,644.0,848.3,608.76
2017,9,1,9,45,708.0,168.5,1.45,33.0,681.0,882.5,625.82
2017,9,1,10,0,732.0,167.0,1.4,34.0,718.0,914.6,641.19
2017,9,1,10,15,742.0,169.5,1.35,34.0,746.5,935.11,651.82
2017,9,1,10,30,752.0,172.0,1.3,34.0,775.0,952.65,660.72
2017,9,1,10,45,759.5,174.0,1.3,34.5,797.0,958.08,661.72
2017,9,1,11,0,767.0,176.0,1.3,35.0,819.0,966.36,664.68
2017,9,1,11,15,771.5,177.0,1.4,35.0,833.0,967.31,666.12
2017,9,1,11,30,776.0,178.0,1.5,35.0,847.0,964.92,665.69
2017,9,1,11,45,779.0,178.0,1.6,35.5,853.5,956.71,660.42
2017,9,1,12,0,782.0,178.0,1.7,36.0,860.0,945.21,653.24
2017,9,1,12,15,781.5,178.0,1.85,36.0,858.5,927.2,643.97
2017,9,1,12,30,781.0,178.0,2.0,36.0,857.0,906.15,632.72
2017,9,1,12,45,763.0,185.5,2.2,36.0,843.0,874.03,614.75
2017,9,1,13,0,745.0,193.0,2.4,36.0,829.0,843.43,597.42
2017,9,1,13,15,740.0,191.5,2.55,35.5,811.5,809.21,578.21
2017,9,1,13,30,735.0,190.0,2.7,35.0,794.0,772.88,556.65
2017,9,1,13,45,720.5,190.5,2.85,35.0,768.0,729.49,528.19
2017,9,1,14,0,706.0,191.0,3.0,35.0,742.0,685.11,498.38
2017,9,1,14,15,694.5,187.0,3.1,35.0,710.5,637.78,465.72
2017,9,1,14,30,683.0,183.0,3.2,35.0,679.0,589.8,431.76
2017,9,1,14,45,653.0,184.5,3.3,35.0,638.5,536.21,392.78
2017,9,1,15,0,623.0,186.0,3.4,35.0,598.0,484.31,354.08
2017,9,1,15,15,602.5,179.5,3.4,34.5,556.0,431.54,314.37
2017,9,1,15,30,582.0,173.0,3.4,34.0,514.0,379.1,273.83
2017,9,1,15,45,534.5,171.0,3.45,33.5,464.0,324.16,231.01
2017,9,1,16,0,487.0,169.0,3.5,33.0,414.0,274.07,191.56
2017,9,1,16,15,453.5,157.5,3.3,32.0,366.0,224.24,152.48
2017,9,1,16,30,420.0,146.0,3.1,31.0,318.0,178.28,117.51
2017,9,1,16,45,358.0,133.5,2.9,30.5,266.0,133.08,86.81
2017,9,1,17,0,296.0,121.0,2.7,30.0,214.0,99.46,69.48
2017,9,1,17,15,248.5,100.5,2.35,29.0,168.5,76.92,59.24
2017,9,1,17,30,201.0,80.0,2.0,28.0,123.0,62.41,47.03
2017,9,1,17,45,139.0,55.5,1.65,27.0,81.0,44.4,31.57
2017,9,1,18,0,77.0,31.0,1.3,26.0,39.0,25.59,15.17
2017,9,1,18,15,38.5,15.5,1.2,25.5,19.5,13.13,0.0
2017,9,1,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,45,18.5,5.0,0.4,22.5,6.0,9.47,0.0
2017,9,2,6,0,37.0,10.0,0.3,23.0,12.0,25.11,0.0
2017,9,2,6,15,88.0,31.5,0.3,23.5,43.5,76.93,53.0
2017,9,2,6,30,139.0,53.0,0.3,24.0,75.0,129.18,97.1
2017,9,2,6,45,191.5,75.5,0.3,24.5,118.0,188.11,145.51
2017,9,2,7,0,244.0,98.0,0.3,25.0,161.0,251.98,196.64
2017,9,2,7,15,287.0,117.0,0.4,25.5,207.5,310.7,242.61
2017,9,2,7,30,330.0,136.0,0.5,26.0,254.0,373.1,289.98
2017,9,2,7,45,369.5,150.5,0.65,27.0,302.5,430.96,332.29
2017,9,2,8,0,409.0,165.0,0.8,28.0,351.0,503.34,383.47
2017,9,2,8,15,438.5,177.5,0.95,29.0,397.0,556.81,419.8
2017,9,2,8,30,468.0,190.0,1.1,30.0,443.0,611.13,455.91
2017,9,2,8,45,495.5,198.5,1.25,31.0,487.5,659.74,487.32
2017,9,2,9,0,523.0,207.0,1.4,32.0,532.0,708.31,518.04
2017,9,2,9,15,542.0,215.0,1.3,33.0,571.0,748.23,540.01
2017,9,2,9,30,561.0,223.0,1.2,34.0,610.0,786.94,560.49
2017,9,2,9,45,585.5,224.5,1.2,35.0,647.0,822.11,579.53
2017,9,2,10,0,610.0,226.0,1.2,36.0,684.0,860.58,600.1
2017,9,2,10,15,621.0,230.5,1.05,36.5,712.0,882.53,609.1
2017,9,2,10,30,632.0,235.0,0.9,37.0,740.0,901.88,616.29
2017,9,2,10,45,649.0,233.0,0.8,37.5,764.0,917.64,622.11
2017,9,2,11,0,666.0,231.0,0.7,38.0,788.0,930.52,625.84
2017,9,2,11,15,671.0,233.0,0.75,38.0,802.0,932.69,627.4
2017,9,2,11,30,676.0,235.0,0.8,38.0,816.0,931.79,627.4
2017,9,2,11,45,690.0,229.5,0.9,38.5,825.5,928.83,625.86
2017,9,2,12,0,704.0,224.0,1.0,39.0,835.0,922.6,622.41
2017,9,2,12,15,703.5,223.5,1.15,39.0,833.5,904.6,614.0
2017,9,2,12,30,703.0,223.0,1.3,39.0,832.0,883.8,603.77
2017,9,2,12,45,707.5,218.0,1.5,39.0,824.5,860.24,592.17
2017,9,2,13,0,712.0,213.0,1.7,39.0,817.0,833.89,578.4
2017,9,2,13,15,706.0,211.0,1.85,38.5,799.5,799.17,559.09
2017,9,2,13,30,700.0,209.0,2.0,38.0,782.0,762.53,537.95
2017,9,2,13,45,702.5,200.0,2.15,38.0,760.5,723.78,513.88
2017,9,2,14,0,705.0,191.0,2.3,38.0,739.0,682.88,487.64
2017,9,2,14,15,693.5,187.5,2.4,37.5,707.5,636.01,457.07
2017,9,2,14,30,682.0,184.0,2.5,37.0,676.0,588.5,425.06
2017,9,2,14,45,677.0,175.0,2.65,37.0,641.5,539.12,390.09
2017,9,2,15,0,672.0,166.0,2.8,37.0,607.0,488.97,353.36
2017,9,2,15,15,652.0,160.0,2.85,36.5,564.5,434.3,312.68
2017,9,2,15,30,632.0,154.0,2.9,36.0,522.0,380.9,271.66
2017,9,2,15,45,616.5,144.0,2.95,36.0,477.5,326.93,228.57
2017,9,2,16,0,601.0,134.0,3.0,36.0,433.0,274.24,185.75
2017,9,2,16,15,567.5,126.0,2.9,35.0,384.0,221.06,143.85
2017,9,2,16,30,534.0,118.0,2.8,34.0,335.0,171.0,105.77
2017,9,2,16,45,499.0,106.0,2.7,33.5,286.0,122.07,72.24
2017,9,2,17,0,464.0,94.0,2.6,33.0,237.0,77.49,49.64
2017,9,2,17,15,404.5,81.0,2.25,31.5,188.5,59.08,43.81
2017,9,2,17,30,345.0,68.0,1.9,30.0,140.0,50.75,36.89
2017,9,2,17,45,270.0,51.5,1.6,29.0,97.5,39.21,26.93
2017,9,2,18,0,195.0,35.0,1.3,28.0,55.0,27.14,16.08
2017,9,2,18,15,97.5,17.5,1.2,27.5,27.5,13.71,0.0
2017,9,2,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,3.5,3.0,20.5,3.5,3.34,0.0
2017,9,3,6,0,0.0,7.0,3.2,21.0,7.0,6.48,0.0
2017,9,3,6,15,0.0,24.5,3.25,21.5,24.5,22.75,12.11
2017,9,3,6,30,0.0,42.0,3.3,22.0,42.0,40.18,27.12
2017,9,3,6,45,2.5,65.0,3.4,22.5,65.5,65.21,48.1
2017,9,3,7,0,5.0,88.0,3.5,23.0,89.0,90.17,68.82
2017,9,3,7,15,16.5,109.5,3.55,23.5,115.0,118.68,92.24
2017,9,3,7,30,28.0,131.0,3.6,24.0,141.0,155.93,122.3
2017,9,3,7,45,51.0,157.5,3.7,24.5,179.5,201.34,158.6
2017,9,3,8,0,74.0,184.0,3.8,25.0,218.0,248.55,195.62
2017,9,3,8,15,191.5,200.5,3.75,25.5,300.5,369.58,291.3
2017,9,3,8,30,309.0,217.0,3.7,26.0,383.0,501.16,391.25
2017,9,3,8,45,295.5,249.5,3.7,26.5,419.5,536.59,414.34
2017,9,3,9,0,282.0,282.0,3.7,27.0,456.0,569.69,435.68
2017,9,3,9,15,407.0,262.0,3.6,27.5,532.0,665.33,505.43
2017,9,3,9,30,532.0,242.0,3.5,28.0,608.0,781.0,586.08
2017,9,3,9,45,534.5,255.5,3.45,28.5,639.5,807.89,601.06
2017,9,3,10,0,537.0,269.0,3.4,29.0,671.0,832.46,614.86
2017,9,3,10,15,548.0,275.0,3.3,29.5,698.5,854.78,627.11
2017,9,3,10,30,559.0,281.0,3.2,30.0,726.0,874.83,637.72
2017,9,3,10,45,561.0,289.0,3.15,30.5,745.5,885.67,642.29
2017,9,3,11,0,563.0,297.0,3.1,31.0,765.0,893.87,645.22
2017,9,3,11,15,568.0,299.0,3.05,31.5,778.5,896.02,644.5
2017,9,3,11,30,573.0,301.0,3.0,32.0,792.0,895.51,642.16
2017,9,3,11,45,580.0,299.0,3.0,32.5,798.5,890.11,637.23
2017,9,3,12,0,587.0,297.0,3.0,33.0,805.0,882.02,630.66
2017,9,3,12,15,586.5,296.0,3.0,33.0,803.0,865.24,619.66
2017,9,3,12,30,586.0,295.0,3.0,33.0,801.0,846.08,607.17
2017,9,3,12,45,565.0,303.5,3.05,33.0,786.5,815.98,587.17
2017,9,3,13,0,544.0,312.0,3.1,33.0,772.0,784.67,566.29
2017,9,3,13,15,538.5,307.5,3.1,33.0,754.5,752.67,545.04
2017,9,3,13,30,533.0,303.0,3.1,33.0,737.0,719.28,522.61
2017,9,3,13,45,544.5,286.0,3.1,33.0,717.5,685.51,500.11
2017,9,3,14,0,556.0,269.0,3.1,33.0,698.0,649.45,475.61
2017,9,3,14,15,543.5,262.5,3.1,33.0,667.5,605.22,444.49
2017,9,3,14,30,531.0,256.0,3.1,33.0,637.0,560.88,412.71
2017,9,3,14,45,531.5,240.0,3.15,33.0,604.5,515.24,379.64
2017,9,3,15,0,532.0,224.0,3.2,33.0,572.0,468.71,344.99
2017,9,3,15,15,511.5,215.0,3.25,32.5,530.5,418.27,307.16
2017,9,3,15,30,491.0,206.0,3.3,32.0,489.0,369.4,269.5
2017,9,3,15,45,476.5,191.0,3.35,31.5,446.0,319.16,229.89
2017,9,3,16,0,462.0,176.0,3.4,31.0,403.0,270.31,190.65
2017,9,3,16,15,428.5,162.5,3.4,30.0,355.5,220.35,151.5
2017,9,3,16,30,395.0,149.0,3.4,29.0,308.0,174.35,116.55
2017,9,3,16,45,358.0,132.0,3.45,28.0,260.5,129.41,85.37
2017,9,3,17,0,321.0,115.0,3.5,27.0,213.0,93.24,66.39
2017,9,3,17,15,269.5,95.5,3.5,26.0,167.0,73.51,57.11
2017,9,3,17,30,218.0,76.0,3.5,25.0,121.0,59.57,45.16
2017,9,3,17,45,157.5,53.5,3.5,24.0,81.0,42.9,30.59
2017,9,3,18,0,97.0,31.0,3.5,23.0,41.0,25.57,14.98
2017,9,3,18,15,48.5,15.5,3.45,22.5,20.5,13.1,0.0
2017,9,3,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.0,2.2,18.5,3.0,2.86,0.0
2017,9,4,6,0,0.0,6.0,2.5,19.0,6.0,5.55,0.0
2017,9,4,6,15,0.0,24.0,2.55,19.0,24.0,22.28,11.81
2017,9,4,6,30,0.0,42.0,2.6,19.0,42.0,40.33,27.58
2017,9,4,6,45,8.5,66.5,2.7,19.5,69.0,70.07,52.73
2017,9,4,7,0,17.0,91.0,2.8,20.0,96.0,100.33,78.17
2017,9,4,7,15,33.5,113.5,2.9,20.5,124.5,140.54,111.51
2017,9,4,7,30,50.0,136.0,3.0,21.0,153.0,176.31,140.68
2017,9,4,7,45,206.0,148.5,3.15,22.0,238.0,317.24,255.64
2017,9,4,8,0,362.0,161.0,3.3,23.0,323.0,452.76,361.96
2017,9,4,8,15,328.0,189.5,3.4,23.5,349.5,473.6,375.04
2017,9,4,8,30,294.0,218.0,3.5,24.0,376.0,490.39,385.12
2017,9,4,8,45,147.0,132.0,3.6,24.5,211.0,275.54,217.79
2017,9,4,9,0,0.0,46.0,3.7,25.0,46.0,42.8,28.89
2017,9,4,9,15,1.0,107.5,3.75,25.0,108.5,101.61,75.9
2017,9,4,9,30,2.0,169.0,3.8,25.0,171.0,162.99,123.95
2017,9,4,9,45,29.5,247.5,3.9,25.5,270.0,279.98,214.47
2017,9,4,10,0,57.0,326.0,4.0,26.0,369.0,391.56,297.87
2017,9,4,10,15,50.0,331.5,4.0,26.0,370.0,389.36,295.12
2017,9,4,10,30,43.0,337.0,4.0,26.0,371.0,386.88,292.58
2017,9,4,10,45,25.0,266.0,4.0,26.5,286.0,291.76,220.49
2017,9,4,11,0,7.0,195.0,4.0,27.0,201.0,192.14,144.11
2017,9,4,11,15,8.0,207.5,3.9,27.0,214.5,205.08,154.03
2017,9,4,11,30,9.0,220.0,3.8,27.0,228.0,217.91,163.67
2017,9,4,11,45,6.5,192.0,3.7,27.0,198.0,187.92,140.68
2017,9,4,12,0,4.0,164.0,3.6,27.0,168.0,158.33,117.96
2017,9,4,12,15,130.0,290.5,3.55,27.0,402.5,414.97,314.74
2017,9,4,12,30,256.0,417.0,3.5,27.0,637.0,660.52,490.93
2017,9,4,12,45,467.5,316.0,3.5,27.0,712.0,741.61,552.25
2017,9,4,13,0,679.0,215.0,3.5,27.0,787.0,805.28,601.13
2017,9,4,13,15,540.5,278.0,3.5,27.0,727.0,724.77,541.48
2017,9,4,13,30,402.0,341.0,3.5,27.0,667.0,647.88,484.54
2017,9,4,13,45,406.5,327.5,3.5,27.0,649.0,621.47,466.34
2017,9,4,14,0,411.0,314.0,3.5,27.0,631.0,589.35,443.58
2017,9,4,14,15,449.0,284.0,3.55,26.5,616.5,562.55,425.87
2017,9,4,14,30,487.0,254.0,3.6,26.0,602.0,531.46,404.23
2017,9,4,14,45,482.0,239.5,3.65,26.0,568.0,486.39,370.21
2017,9,4,15,0,477.0,225.0,3.7,26.0,534.0,441.07,335.22
2017,9,4,15,15,290.0,238.5,3.7,25.5,422.5,340.89,259.28
2017,9,4,15,30,103.0,252.0,3.7,25.0,311.0,263.63,201.47
2017,9,4,15,45,286.5,205.0,3.7,25.0,349.0,270.15,202.61
2017,9,4,16,0,470.0,158.0,3.7,25.0,387.0,255.91,184.0
2017,9,4,16,15,431.0,145.5,3.6,24.5,337.5,205.51,143.09
2017,9,4,16,30,392.0,133.0,3.5,24.0,288.0,159.73,107.44
2017,9,4,16,45,314.0,127.0,3.4,23.5,240.0,124.67,85.04
2017,9,4,17,0,236.0,121.0,3.3,23.0,192.0,94.77,70.33
2017,9,4,17,15,209.0,99.0,3.15,22.5,152.5,75.8,59.88
2017,9,4,17,30,182.0,77.0,3.0,22.0,113.0,60.19,46.22
2017,9,4,17,45,117.0,51.5,2.95,22.0,72.0,41.34,29.46
2017,9,4,18,0,52.0,26.0,2.9,22.0,31.0,22.89,12.64
2017,9,4,18,15,26.0,13.0,2.85,21.5,15.5,11.72,0.0
2017,9,4,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,7.0,1.9,19.0,7.0,6.67,0.0
2017,9,5,6,0,0.0,14.0,2.2,19.0,14.0,12.99,0.0
2017,9,5,6,15,81.5,35.0,2.3,19.5,47.5,81.29,56.21
2017,9,5,6,30,163.0,56.0,2.4,20.0,81.0,144.75,111.15
2017,9,5,6,45,239.0,73.5,2.5,20.5,126.0,209.22,166.09
2017,9,5,7,0,315.0,91.0,2.6,21.0,171.0,290.86,233.98
2017,9,5,7,15,366.5,105.0,2.55,21.0,218.0,353.15,285.33
2017,9,5,7,30,418.0,119.0,2.5,21.0,265.0,419.84,338.68
2017,9,5,7,45,474.5,124.5,2.45,21.5,315.5,483.89,387.96
2017,9,5,8,0,531.0,130.0,2.4,22.0,366.0,551.73,438.48
2017,9,5,8,15,561.5,137.5,2.35,22.5,413.0,610.66,480.24
2017,9,5,8,30,592.0,145.0,2.3,23.0,460.0,665.34,517.83
2017,9,5,8,45,629.5,145.0,2.25,23.5,506.5,717.59,552.42
2017,9,5,9,0,667.0,145.0,2.2,24.0,553.0,769.75,585.58
2017,9,5,9,15,685.0,149.0,2.15,24.5,592.5,808.46,608.75
2017,9,5,9,30,703.0,153.0,2.1,25.0,632.0,845.36,630.39
2017,9,5,9,45,728.5,150.0,2.05,25.5,669.5,879.23,649.66
2017,9,5,10,0,754.0,147.0,2.0,26.0,707.0,905.99,664.0
2017,9,5,10,15,764.0,149.0,1.95,26.5,735.0,926.1,673.95
2017,9,5,10,30,774.0,151.0,1.9,27.0,763.0,943.17,681.95
2017,9,5,10,45,791.0,146.5,1.9,27.5,786.5,956.93,688.44
2017,9,5,11,0,808.0,142.0,1.9,28.0,810.0,967.4,692.93
2017,9,5,11,15,812.0,143.0,1.9,28.0,823.5,967.62,692.45
2017,9,5,11,30,816.0,144.0,1.9,28.0,837.0,964.38,690.02
2017,9,5,11,45,824.5,140.5,1.9,28.5,844.5,957.21,683.89
2017,9,5,12,0,833.0,137.0,1.9,29.0,852.0,938.89,670.88
2017,9,5,12,15,832.0,136.5,1.95,29.0,850.0,919.54,659.28
2017,9,5,12,30,831.0,136.0,2.0,29.0,848.0,897.09,645.69
2017,9,5,12,45,828.0,135.5,2.1,29.5,837.5,875.6,631.91
2017,9,5,13,0,825.0,135.0,2.2,30.0,827.0,844.86,612.04
2017,9,5,13,15,820.5,134.0,2.3,29.5,809.5,809.73,591.55
2017,9,5,13,30,816.0,133.0,2.4,29.0,792.0,772.2,569.11
2017,9,5,13,45,808.0,132.0,2.5,29.0,767.0,729.88,541.9
2017,9,5,14,0,800.0,131.0,2.6,29.0,742.0,685.83,511.7
2017,9,5,14,15,789.5,128.5,2.65,28.5,710.5,637.22,477.98
2017,9,5,14,30,779.0,126.0,2.7,28.0,679.0,587.6,442.47
2017,9,5,14,45,764.0,124.0,2.8,28.0,641.5,535.23,403.07
2017,9,5,15,0,749.0,122.0,2.9,28.0,604.0,482.81,362.4
2017,9,5,15,15,730.5,118.5,2.85,27.5,561.5,425.37,317.18
2017,9,5,15,30,712.0,115.0,2.8,27.0,519.0,370.69,272.65
2017,9,5,15,45,685.0,111.0,2.8,27.0,472.0,314.01,225.2
2017,9,5,16,0,658.0,107.0,2.8,27.0,425.0,259.76,179.16
2017,9,5,16,15,624.5,101.0,2.85,26.5,376.0,205.19,133.95
2017,9,5,16,30,591.0,95.0,2.9,26.0,327.0,154.38,93.86
2017,9,5,16,45,544.0,88.0,2.95,25.5,277.0,105.73,61.15
2017,9,5,17,0,497.0,81.0,3.0,25.0,227.0,62.99,48.47
2017,9,5,17,15,432.5,70.5,3.05,24.5,179.0,52.22,39.28
2017,9,5,17,30,368.0,60.0,3.1,24.0,131.0,45.03,32.89
2017,9,5,17,45,278.0,45.5,3.2,23.5,89.5,34.84,23.72
2017,9,5,18,0,188.0,31.0,3.3,23.0,48.0,24.19,13.23
2017,9,5,18,15,94.0,15.5,3.25,22.5,24.0,14.77,0.0
2017,9,5,18,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,6,5,45,33.0,7.0,1.9,16.5,8.5,15.06,0.0
2017,9,6,6,0,66.0,14.0,2.1,17.0,17.0,44.12,0.0
2017,9,6,6,15,155.5,33.0,2.15,17.5,52.5,113.77,79.98
2017,9,6,6,30,245.0,52.0,2.2,18.0,88.0,182.27,141.42
2017,9,6,6,45,314.0,67.5,2.3,18.5,133.0,246.39,197.04
2017,9,6,7,0,383.0,83.0,2.4,19.0,178.0,317.71,257.3
2017,9,6,7,15,346.0,103.0,2.4,19.5,204.5,338.9,275.22
2017,9,6,7,30,309.0,123.0,2.4,20.0,231.0,344.51,279.65
2017,9,6,7,45,297.5,147.0,2.4,20.5,264.5,378.21,305.31
2017,9,6,8,0,286.0,171.0,2.4,21.0,298.0,409.81,328.29
2017,9,6,8,15,452.5,155.5,2.4,21.5,382.5,542.51,430.81
2017,9,6,8,30,619.0,140.0,2.4,22.0,467.0,681.38,533.05
2017,9,6,8,45,639.0,146.5,2.45,22.5,510.5,727.0,562.43
2017,9,6,9,0,659.0,153.0,2.5,23.0,554.0,771.5,591.11
2017,9,6,9,15,676.0,157.5,2.55,23.5,593.5,809.64,614.94
2017,9,6,9,30,693.0,162.0,2.6,24.0,633.0,845.91,637.26
2017,9,6,9,45,691.0,173.5,2.7,24.5,664.0,869.97,651.47
2017,9,6,10,0,689.0,185.0,2.8,25.0,695.0,890.91,663.65
2017,9,6,10,15,699.0,188.0,2.9,25.0,722.5,911.05,676.67
2017,9,6,10,30,709.0,191.0,3.0,25.0,750.0,928.33,687.85
2017,9,6,10,45,710.5,196.5,3.1,25.5,769.0,936.94,692.02
2017,9,6,11,0,712.0,202.0,3.2,26.0,788.0,942.36,694.25
2017,9,6,11,15,554.5,282.0,3.3,26.0,743.0,863.0,638.41
2017,9,6,11,30,397.0,362.0,3.4,26.0,698.0,774.74,574.23
2017,9,6,11,45,248.5,388.5,3.55,26.0,599.0,651.53,485.51
2017,9,6,12,0,100.0,415.0,3.7,26.0,500.0,509.34,380.7
2017,9,6,12,15,255.0,386.5,3.8,26.0,604.0,638.53,478.44
2017,9,6,12,30,410.0,358.0,3.9,26.0,708.0,746.9,557.89
2017,9,6,12,45,331.0,380.0,4.0,26.0,660.5,676.87,506.56
2017,9,6,13,0,252.0,402.0,4.1,26.0,613.0,617.16,462.71
2017,9,6,13,15,265.0,390.0,4.2,26.0,607.5,602.45,453.22
2017,9,6,13,30,278.0,378.0,4.3,26.0,602.0,586.13,442.23
2017,9,6,13,45,407.5,319.0,4.45,26.0,635.5,612.63,464.78
2017,9,6,14,0,537.0,260.0,4.6,26.0,669.0,624.17,475.84
2017,9,6,14,15,540.5,243.5,4.6,25.5,640.0,581.86,445.47
2017,9,6,14,30,544.0,227.0,4.6,25.0,611.0,538.14,413.48
2017,9,6,14,45,588.0,200.0,4.65,25.0,594.0,506.84,389.37
2017,9,6,15,0,632.0,173.0,4.7,25.0,577.0,468.59,358.78
2017,9,6,15,15,611.0,167.0,4.65,24.5,535.0,415.64,316.31
2017,9,6,15,30,590.0,161.0,4.6,24.0,493.0,364.17,273.96
2017,9,6,15,45,559.0,154.5,4.55,24.0,447.0,309.69,228.21
2017,9,6,16,0,528.0,148.0,4.5,24.0,401.0,259.3,185.5
2017,9,6,16,15,493.5,137.5,4.35,23.5,353.0,208.19,143.31
2017,9,6,16,30,459.0,127.0,4.2,23.0,305.0,161.05,106.24
2017,9,6,16,45,414.0,114.5,4.05,22.5,257.0,115.73,75.19
2017,9,6,17,0,369.0,102.0,3.9,22.0,209.0,75.99,60.29
2017,9,6,17,15,310.5,85.5,3.7,21.5,162.5,63.08,49.14
2017,9,6,17,30,252.0,69.0,3.5,21.0,116.0,52.06,39.32
2017,9,6,17,45,183.5,48.5,3.35,20.5,77.0,39.14,27.61
2017,9,6,18,0,115.0,28.0,3.2,20.0,38.0,23.18,12.17
2017,9,6,18,15,57.5,14.0,3.1,19.5,19.0,13.34,0.0
2017,9,6,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,5,45,22.0,6.0,2.25,16.5,7.0,5.72,0.0
2017,9,7,6,0,44.0,12.0,2.4,17.0,14.0,30.01,0.0
2017,9,7,6,15,122.0,32.5,2.5,17.0,47.5,93.29,64.24
2017,9,7,6,30,200.0,53.0,2.6,17.0,81.0,156.98,121.83
2017,9,7,6,45,258.0,71.5,2.75,17.5,124.5,224.63,180.31
2017,9,7,7,0,316.0,90.0,2.9,18.0,168.0,290.48,236.43
2017,9,7,7,15,158.0,75.0,2.9,18.5,114.0,183.79,149.8
2017,9,7,7,30,0.0,60.0,2.9,19.0,60.0,55.79,41.2
2017,9,7,7,45,0.0,96.5,2.9,19.5,96.5,91.73,70.9
2017,9,7,8,0,0.0,133.0,2.9,20.0,133.0,128.94,100.94
2017,9,7,8,15,0.0,111.5,2.9,20.0,111.5,105.66,81.6
2017,9,7,8,30,0.0,90.0,2.9,20.0,90.0,83.95,63.65
2017,9,7,8,45,0.0,111.5,2.9,20.5,111.5,104.91,80.35
2017,9,7,9,0,0.0,133.0,2.9,21.0,133.0,125.99,96.87
2017,9,7,9,15,0.5,148.5,2.9,21.0,149.0,141.57,109.04
2017,9,7,9,30,1.0,164.0,2.9,21.0,165.0,157.19,121.16
2017,9,7,9,45,19.5,233.0,2.9,21.5,248.0,244.05,189.33
2017,9,7,10,0,38.0,302.0,2.9,22.0,331.0,347.3,267.73
2017,9,7,10,15,29.5,294.0,2.9,22.0,317.0,328.9,252.74
2017,9,7,10,30,21.0,286.0,2.9,22.0,303.0,297.95,228.7
2017,9,7,10,45,35.0,322.0,2.95,22.5,351.0,361.58,276.48
2017,9,7,11,0,49.0,358.0,3.0,23.0,399.0,412.2,313.44
2017,9,7,11,15,62.0,376.5,3.05,23.0,429.0,442.43,335.7
2017,9,7,11,30,75.0,395.0,3.1,23.0,459.0,471.96,357.39
2017,9,7,11,45,79.0,395.0,3.15,23.5,463.0,472.44,357.0
2017,9,7,12,0,83.0,395.0,3.2,24.0,467.0,472.49,356.48
2017,9,7,12,15,174.5,401.5,3.2,24.0,550.5,569.54,429.27
2017,9,7,12,30,266.0,408.0,3.2,24.0,634.0,659.67,494.9
2017,9,7,12,45,243.0,407.0,3.25,24.0,611.5,618.73,465.13
2017,9,7,13,0,220.0,406.0,3.3,24.0,589.0,586.96,442.3
2017,9,7,13,15,225.5,391.5,3.3,24.0,576.0,565.69,427.58
2017,9,7,13,30,231.0,377.0,3.3,24.0,563.0,543.54,412.04
2017,9,7,13,45,231.0,365.5,3.35,24.0,546.0,519.31,394.8
2017,9,7,14,0,231.0,354.0,3.4,24.0,529.0,494.55,376.96
2017,9,7,14,15,458.0,264.5,3.4,23.5,592.0,547.21,420.31
2017,9,7,14,30,685.0,175.0,3.4,23.0,655.0,573.25,441.83
2017,9,7,14,45,677.0,167.0,3.4,23.0,619.0,522.82,402.39
2017,9,7,15,0,669.0,159.0,3.4,23.0,583.0,471.93,361.92
2017,9,7,15,15,648.0,153.5,3.35,22.5,540.5,417.49,318.22
2017,9,7,15,30,627.0,148.0,3.3,22.0,498.0,364.46,274.42
2017,9,7,15,45,491.0,162.0,3.25,22.0,421.5,293.13,217.61
2017,9,7,16,0,355.0,176.0,3.2,22.0,345.0,239.66,176.3
2017,9,7,16,15,328.0,161.5,3.1,21.5,303.5,197.35,141.99
2017,9,7,16,30,301.0,147.0,3.0,21.0,262.0,158.19,111.48
2017,9,7,16,45,366.5,118.5,2.95,21.0,237.5,114.2,76.37
2017,9,7,17,0,432.0,90.0,2.9,21.0,213.0,65.78,51.7
2017,9,7,17,15,368.0,76.5,2.8,20.5,166.0,56.46,43.59
2017,9,7,17,30,304.0,63.0,2.7,20.0,119.0,47.58,35.58
2017,9,7,17,45,220.0,45.5,2.6,19.5,79.0,35.02,24.14
2017,9,7,18,0,136.0,28.0,2.5,19.0,39.0,21.9,10.63
2017,9,7,18,15,68.0,14.0,2.45,18.5,19.5,13.34,0.0
2017,9,7,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,8,5,45,26.5,6.0,1.7,15.5,7.0,5.72,0.0
2017,9,8,6,0,53.0,12.0,1.9,16.0,14.0,27.78,0.0
2017,9,8,6,15,141.5,31.5,1.85,16.0,49.0,107.39,73.97
2017,9,8,6,30,230.0,51.0,1.8,16.0,84.0,175.15,136.34
2017,9,8,6,45,295.0,68.0,1.8,16.5,128.5,238.24,191.36
2017,9,8,7,0,360.0,85.0,1.8,17.0,173.0,308.08,250.55
2017,9,8,7,15,413.5,97.5,1.7,17.0,221.5,371.99,303.61
2017,9,8,7,30,467.0,110.0,1.6,17.0,270.0,440.42,358.34
2017,9,8,7,45,503.0,121.0,1.5,17.5,318.5,499.13,402.73
2017,9,8,8,0,539.0,132.0,1.4,18.0,367.0,559.7,446.74
2017,9,8,8,15,569.5,139.5,1.3,18.5,414.0,613.34,483.98
2017,9,8,8,30,600.0,147.0,1.2,19.0,461.0,673.27,524.14
2017,9,8,8,45,626.0,152.0,1.1,19.5,505.5,721.61,554.57
2017,9,8,9,0,652.0,157.0,1.0,20.0,550.0,769.18,583.02
2017,9,8,9,15,669.5,161.5,1.0,20.5,589.5,807.49,605.74
2017,9,8,9,30,687.0,166.0,1.0,21.0,629.0,843.95,626.98
2017,9,8,9,45,715.5,162.0,1.05,21.5,666.5,879.1,647.87
2017,9,8,10,0,744.0,158.0,1.1,22.0,704.0,912.18,667.24
2017,9,8,10,15,753.5,160.0,1.2,22.5,731.5,931.31,678.37
2017,9,8,10,30,763.0,162.0,1.3,23.0,759.0,941.79,684.16
2017,9,8,10,45,772.0,162.5,1.4,23.5,780.0,952.76,690.42
2017,9,8,11,0,781.0,163.0,1.5,24.0,801.0,960.44,694.65
2017,9,8,11,15,784.5,164.0,1.65,24.0,814.0,959.88,695.74
2017,9,8,11,30,788.0,165.0,1.8,24.0,827.0,955.94,694.75
2017,9,8,11,45,792.0,164.0,1.95,24.5,833.0,947.02,689.22
2017,9,8,12,0,796.0,163.0,2.1,25.0,839.0,934.76,681.52
2017,9,8,12,15,795.0,163.0,2.2,25.0,836.5,915.58,670.14
2017,9,8,12,30,794.0,163.0,2.3,25.0,834.0,893.35,656.74
2017,9,8,12,45,788.0,163.5,2.45,25.5,823.0,864.31,637.89
2017,9,8,13,0,782.0,164.0,2.6,26.0,812.0,832.73,617.2
2017,9,8,13,15,776.5,163.0,2.75,25.5,794.0,797.72,596.33
2017,9,8,13,30,771.0,162.0,2.9,25.0,776.0,760.54,573.54
2017,9,8,13,45,764.5,158.5,3.05,25.0,751.0,718.24,544.51
2017,9,8,14,0,758.0,155.0,3.2,25.0,726.0,674.27,513.41
2017,9,8,14,15,746.5,152.5,3.25,24.5,694.0,626.29,479.12
2017,9,8,14,30,735.0,150.0,3.3,24.0,662.0,577.28,443.06
2017,9,8,14,45,722.5,145.0,3.35,24.0,625.0,524.86,402.57
2017,9,8,15,0,710.0,140.0,3.4,24.0,588.0,472.3,360.81
2017,9,8,15,15,690.0,135.5,3.35,23.5,545.0,417.1,316.36
2017,9,8,15,30,670.0,131.0,3.3,23.0,502.0,363.08,271.57
2017,9,8,15,45,648.0,123.5,3.3,23.0,456.0,307.23,223.98
2017,9,8,16,0,626.0,116.0,3.3,23.0,410.0,253.37,177.56
2017,9,8,16,15,591.0,109.0,3.15,22.5,361.0,199.74,132.73
2017,9,8,16,30,556.0,102.0,3.0,22.0,312.0,150.15,93.72
2017,9,8,16,45,514.0,92.0,2.9,21.5,263.0,101.8,61.57
2017,9,8,17,0,472.0,82.0,2.8,21.0,214.0,59.24,46.03
2017,9,8,17,15,404.5,70.0,2.65,20.5,166.0,51.72,39.46
2017,9,8,17,30,337.0,58.0,2.5,20.0,118.0,43.85,32.31
2017,9,8,17,45,245.0,42.0,2.35,19.5,78.0,32.36,21.79
2017,9,8,18,0,153.0,26.0,2.2,19.0,38.0,20.37,8.68
2017,9,8,18,15,76.5,13.0,2.15,18.5,19.0,12.39,0.0
2017,9,8,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,45,40.0,6.5,1.45,15.5,8.0,0.0,0.0
2017,9,9,6,0,80.0,13.0,1.6,16.0,16.0,37.03,0.0
2017,9,9,6,15,193.0,29.0,1.6,16.5,51.5,123.0,83.52
2017,9,9,6,30,306.0,45.0,1.6,17.0,87.0,199.66,154.56
2017,9,9,6,45,385.0,56.5,1.6,17.5,133.5,269.43,215.24
2017,9,9,7,0,464.0,68.0,1.6,18.0,180.0,346.08,279.81
2017,9,9,7,15,233.0,91.0,1.5,18.5,147.5,247.91,201.45
2017,9,9,7,30,2.0,114.0,1.4,19.0,115.0,113.68,88.93
2017,9,9,7,45,25.0,142.5,1.3,19.5,153.5,167.24,132.97
2017,9,9,8,0,48.0,171.0,1.2,20.0,192.0,215.82,171.55
2017,9,9,8,15,379.5,139.5,1.1,20.5,335.0,467.85,372.46
2017,9,9,8,30,711.0,108.0,1.0,21.0,478.0,717.63,551.75
2017,9,9,8,45,733.0,111.5,0.95,21.5,523.5,764.28,577.51
2017,9,9,9,0,755.0,115.0,0.9,22.0,569.0,805.75,601.42
2017,9,9,9,15,771.0,118.5,0.85,22.5,609.5,844.28,622.88
2017,9,9,9,30,787.0,122.0,0.8,23.0,650.0,880.6,642.46
2017,9,9,9,45,783.5,132.0,0.8,23.5,681.0,903.39,653.97
2017,9,9,10,0,780.0,142.0,0.8,24.0,712.0,922.69,663.42
2017,9,9,10,15,789.0,144.5,0.8,24.5,740.0,942.41,673.18
2017,9,9,10,30,798.0,147.0,0.8,25.0,768.0,958.95,680.96
2017,9,9,10,45,803.5,149.0,0.85,26.0,788.5,968.21,683.98
2017,9,9,11,0,809.0,151.0,0.9,27.0,809.0,974.04,685.08
2017,9,9,11,15,813.0,152.0,1.05,27.0,822.5,973.85,687.15
2017,9,9,11,30,817.0,153.0,1.2,27.0,836.0,970.18,687.07
2017,9,9,11,45,819.0,153.0,1.4,27.5,841.5,960.04,682.32
2017,9,9,12,0,821.0,153.0,1.6,28.0,847.0,946.5,675.23
2017,9,9,12,15,820.5,152.5,1.75,28.0,844.5,926.79,664.74
2017,9,9,12,30,820.0,152.0,1.9,28.0,842.0,903.91,652.08
2017,9,9,12,45,811.0,155.0,2.05,28.0,830.0,874.13,634.73
2017,9,9,13,0,802.0,158.0,2.2,28.0,818.0,841.84,615.47
2017,9,9,13,15,796.5,156.5,2.3,28.0,800.0,805.64,592.9
2017,9,9,13,30,791.0,155.0,2.4,28.0,782.0,767.22,568.55
2017,9,9,13,45,785.5,152.0,2.5,28.0,757.0,725.3,540.58
2017,9,9,14,0,780.0,149.0,2.6,28.0,732.0,681.56,510.21
2017,9,9,14,15,769.0,146.0,2.65,27.5,700.0,632.71,476.1
2017,9,9,14,30,758.0,143.0,2.7,27.0,668.0,582.06,439.64
2017,9,9,14,45,745.5,138.5,2.8,27.0,630.5,528.97,399.53
2017,9,9,15,0,733.0,134.0,2.9,27.0,593.0,475.67,357.97
2017,9,9,15,15,713.0,129.5,2.9,26.5,549.5,419.26,313.27
2017,9,9,15,30,693.0,125.0,2.9,26.0,506.0,363.99,268.09
2017,9,9,15,45,669.0,119.0,2.9,26.0,459.0,307.58,220.59
2017,9,9,16,0,645.0,113.0,2.9,26.0,412.0,253.34,174.41
2017,9,9,16,15,609.5,106.0,2.8,25.5,362.5,198.55,129.25
2017,9,9,16,30,574.0,99.0,2.7,25.0,313.0,147.85,90.06
2017,9,9,16,45,526.0,89.5,2.65,24.5,262.5,98.58,58.39
2017,9,9,17,0,478.0,80.0,2.6,24.0,212.0,58.52,44.83
2017,9,9,17,15,409.0,68.0,2.25,23.0,163.5,50.36,37.84
2017,9,9,17,30,340.0,56.0,1.9,22.0,115.0,42.43,30.76
2017,9,9,17,45,243.0,40.0,1.55,21.5,74.5,30.87,20.23
2017,9,9,18,0,146.0,24.0,1.2,21.0,34.0,18.81,6.42
2017,9,9,18,15,73.0,12.0,1.1,20.5,17.0,11.44,0.0
2017,9,9,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
