Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,5,45,19.0,4.5,1.05,16.5,5.0,0.0,0.0
2017,9,10,6,0,38.0,9.0,1.1,17.0,10.0,20.27,0.0
2017,9,10,6,15,119.5,28.5,1.2,17.5,43.0,95.75,62.89
2017,9,10,6,30,201.0,48.0,1.3,18.0,76.0,159.57,122.47
2017,9,10,6,45,269.5,65.5,1.45,18.5,119.5,223.31,177.49
2017,9,10,7,0,338.0,83.0,1.6,19.0,163.0,294.17,237.18
2017,9,10,7,15,391.5,96.0,1.35,19.5,211.0,357.46,288.46
2017,9,10,7,30,445.0,109.0,1.1,20.0,259.0,425.3,340.81
2017,9,10,7,45,483.0,120.0,0.85,21.0,307.5,484.25,382.84
2017,9,10,8,0,521.0,131.0,0.6,22.0,356.0,545.28,423.68
2017,9,10,8,15,552.0,139.5,0.65,23.0,403.0,599.64,460.36
2017,9,10,8,30,583.0,148.0,0.7,24.0,450.0,660.12,499.98
2017,9,10,8,45,606.5,154.5,0.8,25.5,494.0,707.34,528.99
2017,9,10,9,0,630.0,161.0,0.9,27.0,538.0,753.71,556.29
2017,9,10,9,15,648.0,166.0,1.05,27.5,577.0,792.32,580.66
2017,9,10,9,30,666.0,171.0,1.2,28.0,616.0,829.17,603.72
2017,9,10,9,45,728.0,151.0,1.35,29.0,661.0,877.07,632.48
2017,9,10,10,0,790.0,131.0,1.5,30.0,706.0,919.25,657.01
2017,9,10,10,15,799.0,133.0,1.6,30.5,733.5,938.49,667.58
2017,9,10,10,30,808.0,135.0,1.7,31.0,761.0,954.54,676.43
2017,9,10,10,45,816.0,135.5,1.8,31.5,782.5,964.61,681.64
2017,9,10,11,0,824.0,136.0,1.9,32.0,804.0,971.26,684.84
2017,9,10,11,15,827.5,137.0,1.95,32.0,817.0,970.55,684.4
2017,9,10,11,30,831.0,138.0,2.0,32.0,830.0,966.32,681.96
2017,9,10,11,45,834.0,137.0,2.05,32.5,836.0,955.94,674.43
2017,9,10,12,0,837.0,136.0,2.1,33.0,842.0,942.09,664.89
2017,9,10,12,15,836.5,136.0,2.15,33.0,839.5,922.67,653.29
2017,9,10,12,30,836.0,136.0,2.2,33.0,837.0,900.02,639.7
2017,9,10,12,45,828.5,138.0,2.25,33.0,825.0,870.25,621.52
2017,9,10,13,0,821.0,140.0,2.3,33.0,813.0,837.84,601.58
2017,9,10,13,15,815.5,139.0,2.3,33.0,795.0,801.61,578.63
2017,9,10,13,30,810.0,138.0,2.3,33.0,777.0,763.07,554.02
2017,9,10,13,45,804.0,135.0,2.35,33.0,751.5,720.1,526.19
2017,9,10,14,0,798.0,132.0,2.4,33.0,726.0,675.3,495.46
2017,9,10,14,15,787.0,130.0,2.45,32.5,694.0,626.68,462.18
2017,9,10,14,30,776.0,128.0,2.5,32.0,662.0,577.11,427.14
2017,9,10,14,45,630.0,171.0,2.55,32.0,588.5,495.94,366.83
2017,9,10,15,0,484.0,214.0,2.6,32.0,515.0,426.52,314.71
2017,9,10,15,15,598.0,163.0,2.6,31.5,507.5,399.35,292.8
2017,9,10,15,30,712.0,112.0,2.6,31.0,500.0,356.99,256.89
2017,9,10,15,45,687.5,107.0,2.65,31.0,453.0,300.36,209.97
2017,9,10,16,0,663.0,102.0,2.7,31.0,406.0,245.91,164.4
2017,9,10,16,15,627.0,95.5,2.5,30.5,356.5,190.53,119.56
2017,9,10,16,30,591.0,89.0,2.3,30.0,307.0,139.25,80.85
2017,9,10,16,45,538.5,82.0,2.15,29.5,256.5,90.97,51.32
2017,9,10,17,0,486.0,75.0,2.0,29.0,206.0,54.51,40.48
2017,9,10,17,15,414.0,64.0,1.8,28.0,158.0,48.12,35.1
2017,9,10,17,30,342.0,53.0,1.6,27.0,110.0,40.21,28.16
2017,9,10,17,45,234.0,37.5,1.45,26.0,70.5,28.96,18.09
2017,9,10,18,0,126.0,22.0,1.3,25.0,31.0,17.25,3.83
2017,9,10,18,15,63.0,11.0,1.25,24.5,15.5,10.48,0.0
2017,9,10,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,2.15,19.0,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,2.5,19.0,7.0,6.67,0.0
2017,9,11,6,15,0.0,24.5,2.6,19.0,24.5,23.68,11.28
2017,9,11,6,30,0.0,42.0,2.7,19.0,42.0,41.81,28.44
2017,9,11,6,45,12.0,63.0,2.85,19.5,66.0,69.25,51.82
2017,9,11,7,0,24.0,84.0,3.0,20.0,90.0,103.25,80.53
2017,9,11,7,15,34.0,105.5,3.0,20.5,116.0,133.03,105.37
2017,9,11,7,30,44.0,127.0,3.0,21.0,142.0,163.56,130.31
2017,9,11,7,45,91.5,153.0,3.05,21.5,190.0,225.82,181.15
2017,9,11,8,0,139.0,179.0,3.1,22.0,238.0,302.79,242.33
2017,9,11,8,15,370.0,155.0,3.1,22.5,339.5,478.64,382.3
2017,9,11,8,30,601.0,131.0,3.1,23.0,441.0,655.49,516.11
2017,9,11,8,45,445.0,192.0,3.1,23.5,433.0,609.19,475.23
2017,9,11,9,0,289.0,253.0,3.1,24.0,425.0,543.15,420.89
2017,9,11,9,15,296.0,269.0,3.1,24.5,456.0,573.81,441.85
2017,9,11,9,30,303.0,285.0,3.1,25.0,487.0,603.53,461.33
2017,9,11,9,45,555.0,202.5,3.1,25.5,595.5,765.5,581.16
2017,9,11,10,0,807.0,120.0,3.1,26.0,704.0,922.17,685.63
2017,9,11,10,15,815.5,121.5,3.05,26.5,732.0,940.53,693.74
2017,9,11,10,30,824.0,123.0,3.0,27.0,760.0,955.63,700.86
2017,9,11,10,45,830.0,124.5,2.95,27.5,780.5,964.91,704.24
2017,9,11,11,0,836.0,126.0,2.9,28.0,801.0,962.16,699.91
2017,9,11,11,15,839.5,127.0,2.8,28.0,814.0,961.62,698.26
2017,9,11,11,30,843.0,128.0,2.7,28.0,827.0,957.59,694.44
2017,9,11,11,45,674.5,223.0,2.65,28.5,784.5,898.22,653.75
2017,9,11,12,0,506.0,318.0,2.6,29.0,742.0,820.48,596.35
2017,9,11,12,15,533.0,294.0,2.55,29.0,739.5,806.5,588.28
2017,9,11,12,30,560.0,270.0,2.5,29.0,737.0,789.4,577.59
2017,9,11,12,45,309.5,318.5,2.45,29.5,576.5,593.73,437.59
2017,9,11,13,0,59.0,367.0,2.4,30.0,416.0,405.74,298.33
2017,9,11,13,15,301.0,320.0,2.35,30.0,557.5,560.44,415.17
2017,9,11,13,30,543.0,273.0,2.3,30.0,699.0,689.01,507.21
2017,9,11,13,45,289.0,286.5,2.25,30.0,513.0,487.91,362.18
2017,9,11,14,0,35.0,300.0,2.2,30.0,327.0,306.37,227.03
2017,9,11,14,15,218.5,287.5,2.2,30.0,438.5,410.85,307.18
2017,9,11,14,30,402.0,275.0,2.2,30.0,550.0,490.64,365.26
2017,9,11,14,45,398.5,257.0,2.25,30.0,516.0,447.8,333.24
2017,9,11,15,0,395.0,239.0,2.3,30.0,482.0,404.82,300.99
2017,9,11,15,15,303.5,236.5,2.2,29.5,415.5,338.72,251.73
2017,9,11,15,30,212.0,234.0,2.1,29.0,349.0,283.45,210.69
2017,9,11,15,45,106.0,121.0,2.05,29.0,178.5,140.83,103.18
2017,9,11,16,0,0.0,8.0,2.0,29.0,8.0,7.42,0.33
2017,9,11,16,15,0.0,6.0,2.2,28.0,6.0,5.56,0.0
2017,9,11,16,30,0.0,4.0,2.4,27.0,4.0,3.71,0.0
2017,9,11,16,45,0.0,3.5,2.65,26.5,3.5,3.24,0.0
2017,9,11,17,0,0.0,3.0,2.9,26.0,3.0,2.78,0.0
2017,9,11,17,15,102.5,32.5,3.1,25.0,49.5,26.64,17.22
2017,9,11,17,30,205.0,62.0,3.3,24.0,96.0,49.26,36.13
2017,9,11,17,45,124.5,40.5,3.55,23.5,59.0,32.9,21.36
2017,9,11,18,0,44.0,19.0,3.8,23.0,22.0,15.93,1.26
2017,9,11,18,15,22.0,9.5,3.1,22.5,11.0,9.05,0.0
2017,9,11,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,5.5,2.4,18.0,5.5,0.0,0.0
2017,9,12,6,0,0.0,11.0,2.5,18.0,11.0,10.48,0.0
2017,9,12,6,15,124.0,28.0,2.55,18.0,44.0,95.79,59.6
2017,9,12,6,30,248.0,45.0,2.6,18.0,77.0,175.96,135.07
2017,9,12,6,45,334.0,57.0,2.7,18.5,122.0,243.6,194.26
2017,9,12,7,0,420.0,69.0,2.8,19.0,167.0,320.5,259.79
2017,9,12,7,15,477.0,78.5,2.8,19.5,216.0,389.99,317.42
2017,9,12,7,30,534.0,88.0,2.8,20.0,265.0,461.0,374.27
2017,9,12,7,45,576.0,94.5,2.8,20.5,314.5,522.34,421.64
2017,9,12,8,0,618.0,101.0,2.8,21.0,364.0,585.64,468.91
2017,9,12,8,15,648.0,106.5,2.8,21.5,411.5,640.16,507.65
2017,9,12,8,30,678.0,112.0,2.8,22.0,459.0,694.82,544.77
2017,9,12,8,45,458.5,186.0,2.8,22.5,430.5,613.48,479.4
2017,9,12,9,0,239.0,260.0,2.8,23.0,402.0,494.56,384.69
2017,9,12,9,15,243.5,278.0,2.8,23.5,431.0,537.35,414.89
2017,9,12,9,30,248.0,296.0,2.8,24.0,460.0,565.71,433.48
2017,9,12,9,45,527.0,208.0,2.85,24.5,581.0,745.05,567.64
2017,9,12,10,0,806.0,120.0,2.9,25.0,702.0,920.31,685.99
2017,9,12,10,15,815.0,122.0,2.85,25.5,729.5,939.62,694.51
2017,9,12,10,30,824.0,124.0,2.8,26.0,757.0,955.68,702.22
2017,9,12,10,45,831.0,125.0,2.8,26.5,778.0,965.28,706.18
2017,9,12,11,0,838.0,126.0,2.8,27.0,799.0,962.86,702.46
2017,9,12,11,15,841.5,126.5,2.8,27.0,812.5,961.69,701.2
2017,9,12,11,30,845.0,127.0,2.8,27.0,826.0,957.03,697.8
2017,9,12,11,45,847.0,127.0,2.85,27.5,831.0,946.93,690.03
2017,9,12,12,0,849.0,127.0,2.9,28.0,836.0,933.4,680.19
2017,9,12,12,15,849.0,127.0,3.0,28.0,833.5,914.66,668.73
2017,9,12,12,30,849.0,127.0,3.1,28.0,831.0,892.69,655.16
2017,9,12,12,45,840.0,129.5,3.25,28.0,819.0,862.31,636.23
2017,9,12,13,0,831.0,132.0,3.4,28.0,807.0,834.22,618.7
2017,9,12,13,15,826.0,131.0,3.55,28.0,789.0,797.99,595.4
2017,9,12,13,30,821.0,130.0,3.7,28.0,771.0,759.39,570.22
2017,9,12,13,45,810.5,130.0,3.85,28.0,744.5,715.66,540.73
2017,9,12,14,0,800.0,130.0,4.0,28.0,718.0,670.4,508.27
2017,9,12,14,15,789.0,127.5,4.1,27.5,686.0,621.14,472.94
2017,9,12,14,30,778.0,125.0,4.2,27.0,654.0,570.94,435.81
2017,9,12,14,45,761.0,123.0,4.35,26.5,615.0,517.4,395.02
2017,9,12,15,0,744.0,121.0,4.5,26.0,576.0,462.16,351.68
2017,9,12,15,15,724.0,117.0,4.45,25.5,533.0,405.76,305.76
2017,9,12,15,30,704.0,113.0,4.4,25.0,490.0,350.49,259.43
2017,9,12,15,45,678.5,107.5,4.4,25.0,443.0,293.64,210.68
2017,9,12,16,0,653.0,102.0,4.4,25.0,396.0,239.14,163.63
2017,9,12,16,15,616.5,96.0,4.2,24.0,346.5,184.88,118.83
2017,9,12,16,30,580.0,90.0,4.0,23.0,297.0,134.81,80.61
2017,9,12,16,45,532.5,81.0,3.85,22.5,247.5,86.07,50.54
2017,9,12,17,0,485.0,72.0,3.7,22.0,198.0,52.6,40.07
2017,9,12,17,15,409.5,61.0,3.45,21.5,150.5,46.09,34.3
2017,9,12,17,30,334.0,50.0,3.2,21.0,103.0,38.1,27.0
2017,9,12,17,45,225.5,35.0,3.0,20.5,64.5,27.16,16.73
2017,9,12,18,0,117.0,20.0,2.8,20.0,26.0,15.76,0.0
2017,9,12,18,15,58.5,10.0,2.75,19.5,13.0,9.53,0.0
2017,9,12,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,5,45,8.0,4.0,2.75,17.0,4.0,0.0,0.0
2017,9,13,6,0,16.0,8.0,2.8,17.0,8.0,12.53,0.0
2017,9,13,6,15,89.0,28.5,2.8,17.0,39.0,76.14,44.96
2017,9,13,6,30,162.0,49.0,2.8,17.0,70.0,137.79,105.35
2017,9,13,6,45,149.0,70.5,2.8,17.5,96.5,165.01,131.09
2017,9,13,7,0,136.0,92.0,2.8,18.0,123.0,181.9,146.81
2017,9,13,7,15,178.5,108.5,2.75,18.0,160.0,239.37,195.45
2017,9,13,7,30,221.0,125.0,2.7,18.0,197.0,292.62,239.69
2017,9,13,7,45,372.5,127.5,2.7,18.5,274.0,418.05,341.27
2017,9,13,8,0,524.0,130.0,2.7,19.0,351.0,545.84,440.8
2017,9,13,8,15,440.0,162.5,2.75,19.0,363.5,540.5,433.7
2017,9,13,8,30,356.0,195.0,2.8,19.0,376.0,513.74,410.94
2017,9,13,8,45,505.0,173.0,2.9,19.5,456.0,637.14,505.28
2017,9,13,9,0,654.0,151.0,3.0,20.0,536.0,762.03,595.59
2017,9,13,9,15,672.5,155.5,3.05,20.5,575.5,800.94,619.98
2017,9,13,9,30,691.0,160.0,3.1,21.0,615.0,838.03,643.43
2017,9,13,9,45,713.0,159.5,3.2,21.5,651.0,870.64,663.85
2017,9,13,10,0,735.0,159.0,3.3,22.0,687.0,900.98,682.62
2017,9,13,10,15,745.0,161.5,3.35,22.0,714.5,920.64,695.07
2017,9,13,10,30,755.0,164.0,3.4,22.0,742.0,937.28,705.62
2017,9,13,10,45,767.5,162.5,3.45,22.5,764.0,943.17,707.63
2017,9,13,11,0,780.0,161.0,3.5,23.0,786.0,951.7,711.64
2017,9,13,11,15,784.0,162.0,3.55,23.0,799.0,951.23,711.06
2017,9,13,11,30,788.0,163.0,3.6,23.0,812.0,947.37,708.4
2017,9,13,11,45,793.5,161.5,3.7,23.0,818.0,938.93,703.11
2017,9,13,12,0,799.0,160.0,3.8,23.0,824.0,927.1,695.62
2017,9,13,12,15,633.5,234.5,3.85,23.0,760.0,838.46,634.17
2017,9,13,12,30,468.0,309.0,3.9,23.0,696.0,744.86,564.67
2017,9,13,12,45,438.5,323.5,4.0,23.0,682.0,716.28,544.35
2017,9,13,13,0,409.0,338.0,4.1,23.0,668.0,687.29,523.19
2017,9,13,13,15,411.0,327.0,4.1,23.0,652.5,658.99,503.2
2017,9,13,13,30,413.0,316.0,4.1,23.0,637.0,629.32,482.0
2017,9,13,13,45,568.5,243.5,4.2,23.0,668.5,649.54,500.34
2017,9,13,14,0,724.0,171.0,4.3,23.0,700.0,657.25,508.33
2017,9,13,14,15,711.5,167.5,4.25,22.5,668.0,608.65,472.11
2017,9,13,14,30,699.0,164.0,4.2,22.0,636.0,559.49,434.81
2017,9,13,14,45,686.5,158.0,4.2,22.0,598.5,507.71,393.83
2017,9,13,15,0,674.0,152.0,4.2,22.0,561.0,455.92,351.76
2017,9,13,15,15,652.0,146.5,4.05,21.5,518.0,400.92,306.63
2017,9,13,15,30,630.0,141.0,3.9,21.0,475.0,347.47,261.63
2017,9,13,15,45,604.5,133.0,3.8,21.0,428.5,292.57,214.41
2017,9,13,16,0,579.0,125.0,3.7,21.0,382.0,240.19,169.15
2017,9,13,16,15,540.0,116.0,3.6,20.5,333.0,186.44,124.73
2017,9,13,16,30,501.0,107.0,3.5,20.0,284.0,138.03,87.71
2017,9,13,16,45,451.0,95.5,3.4,19.5,235.0,91.81,58.92
2017,9,13,17,0,401.0,84.0,3.3,19.0,186.0,61.53,48.35
2017,9,13,17,15,329.0,69.5,3.15,18.5,140.0,52.04,39.89
2017,9,13,17,30,257.0,55.0,3.0,18.0,94.0,42.12,30.75
2017,9,13,17,45,165.5,36.0,2.85,18.0,57.5,28.02,17.41
2017,9,13,18,0,74.0,17.0,2.7,18.0,21.0,14.31,0.0
2017,9,13,18,15,37.0,8.5,2.6,17.5,10.5,8.1,0.0
2017,9,13,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,5,45,9.5,4.5,2.6,15.0,4.5,0.0,0.0
2017,9,14,6,0,19.0,9.0,2.7,15.0,9.0,14.4,0.0
2017,9,14,6,15,120.5,28.0,2.85,15.0,42.0,93.62,54.32
2017,9,14,6,30,222.0,47.0,3.0,15.0,75.0,168.25,130.01
2017,9,14,6,45,309.5,61.0,3.15,15.5,120.5,237.37,191.23
2017,9,14,7,0,397.0,75.0,3.3,16.0,166.0,315.94,259.05
2017,9,14,7,15,458.5,85.5,3.35,16.0,216.0,383.68,316.97
2017,9,14,7,30,520.0,96.0,3.4,16.0,266.0,460.42,380.3
2017,9,14,7,45,529.0,105.5,3.5,16.5,303.5,502.3,413.3
2017,9,14,8,0,538.0,115.0,3.6,17.0,341.0,543.27,444.56
2017,9,14,8,15,613.0,116.5,3.6,17.5,404.0,624.38,506.32
2017,9,14,8,30,688.0,118.0,3.6,18.0,467.0,708.99,567.34
2017,9,14,8,45,725.0,117.0,3.65,18.5,515.0,761.78,603.12
2017,9,14,9,0,762.0,116.0,3.7,19.0,563.0,814.16,638.12
2017,9,14,9,15,779.5,119.0,3.75,19.0,604.0,849.04,661.32
2017,9,14,9,30,797.0,122.0,3.8,19.0,645.0,885.98,685.96
2017,9,14,9,45,823.5,117.5,3.85,19.5,683.0,920.31,707.28
2017,9,14,10,0,850.0,113.0,3.9,20.0,721.0,952.11,726.7
2017,9,14,10,15,858.5,114.5,3.9,20.0,749.5,962.3,732.31
2017,9,14,10,30,867.0,116.0,3.9,20.0,778.0,977.52,741.66
2017,9,14,10,45,876.0,115.5,3.95,20.0,799.5,987.54,747.85
2017,9,14,11,0,885.0,115.0,4.0,20.0,821.0,994.0,751.79
2017,9,14,11,15,887.5,115.5,4.05,20.0,833.5,991.58,749.85
2017,9,14,11,30,890.0,116.0,4.1,20.0,846.0,985.5,745.63
2017,9,14,11,45,890.0,117.0,4.15,20.5,850.0,973.93,736.4
2017,9,14,12,0,890.0,118.0,4.2,21.0,854.0,958.79,724.9
2017,9,14,12,15,888.0,118.0,4.2,20.5,850.0,937.32,711.67
2017,9,14,12,30,886.0,118.0,4.2,20.0,846.0,912.55,696.18
2017,9,14,12,45,884.0,116.0,4.25,20.0,834.5,882.58,675.98
2017,9,14,13,0,882.0,114.0,4.3,20.0,823.0,849.6,653.61
2017,9,14,13,15,876.0,113.0,4.25,20.0,803.0,811.58,627.15
2017,9,14,13,30,870.0,112.0,4.2,20.0,783.0,771.11,598.84
2017,9,14,13,45,863.5,109.5,4.2,20.0,756.5,726.58,567.56
2017,9,14,14,0,857.0,107.0,4.2,20.0,730.0,680.08,532.95
2017,9,14,14,15,846.5,105.0,4.15,19.5,696.5,629.81,495.1
2017,9,14,14,30,836.0,103.0,4.1,19.0,663.0,578.18,455.13
2017,9,14,14,45,821.0,101.0,4.1,19.0,624.0,522.86,410.41
2017,9,14,15,0,806.0,99.0,4.1,19.0,585.0,467.4,364.3
2017,9,14,15,15,787.5,96.0,4.05,18.5,541.0,409.72,315.74
2017,9,14,15,30,769.0,93.0,4.0,18.0,497.0,352.86,266.41
2017,9,14,15,45,738.0,90.5,3.95,18.0,448.0,293.97,214.32
2017,9,14,16,0,707.0,88.0,3.9,18.0,399.0,234.77,162.03
2017,9,14,16,15,670.0,83.0,3.85,17.5,348.5,178.3,113.97
2017,9,14,16,30,633.0,78.0,3.8,17.0,298.0,126.0,73.44
2017,9,14,16,45,570.5,73.0,3.75,17.0,246.5,77.06,44.83
2017,9,14,17,0,508.0,68.0,3.7,17.0,195.0,49.84,38.47
2017,9,14,17,15,424.0,58.0,3.55,16.5,146.5,44.08,33.2
2017,9,14,17,30,340.0,48.0,3.4,16.0,98.0,36.78,26.31
2017,9,14,17,45,206.0,33.0,3.3,15.5,59.5,25.73,15.41
2017,9,14,18,0,72.0,18.0,3.2,15.0,21.0,15.06,0.0
2017,9,14,18,15,36.0,9.0,3.15,15.0,10.5,8.58,0.0
2017,9,14,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,15,5,45,22.5,5.0,1.95,12.5,5.0,0.0,0.0
2017,9,15,6,0,45.0,10.0,2.1,13.0,10.0,23.3,0.0
2017,9,15,6,15,188.5,25.5,2.3,13.5,46.0,114.2,63.62
2017,9,15,6,30,332.0,41.0,2.5,14.0,82.0,206.99,160.28
2017,9,15,6,45,425.5,52.0,2.7,14.5,131.0,283.24,228.55
2017,9,15,7,0,519.0,63.0,2.9,15.0,180.0,368.81,302.55
2017,9,15,7,15,578.5,71.0,2.85,15.5,232.5,439.92,362.45
2017,9,15,7,30,638.0,79.0,2.8,16.0,285.0,515.44,423.4
2017,9,15,7,45,676.5,85.0,2.75,16.5,337.5,578.31,472.05
2017,9,15,8,0,715.0,91.0,2.7,17.0,390.0,642.59,519.74
2017,9,15,8,15,743.5,95.5,2.6,17.0,440.0,698.43,558.98
2017,9,15,8,30,772.0,100.0,2.5,17.0,490.0,750.15,594.18
2017,9,15,8,45,788.5,105.0,2.4,17.5,535.0,795.74,622.98
2017,9,15,9,0,805.0,110.0,2.3,18.0,580.0,839.48,649.77
2017,9,15,9,15,820.5,113.5,2.15,18.5,621.0,878.48,672.18
2017,9,15,9,30,836.0,117.0,2.0,19.0,662.0,915.03,692.32
2017,9,15,9,45,873.5,106.5,1.95,19.5,703.0,945.09,708.75
2017,9,15,10,0,911.0,96.0,1.9,20.0,744.0,981.12,728.97
2017,9,15,10,15,917.5,97.5,1.85,20.0,772.0,998.56,738.15
2017,9,15,10,30,924.0,99.0,1.8,20.0,800.0,1012.37,745.22
2017,9,15,10,45,927.5,100.5,1.75,20.5,820.5,1019.54,746.69
2017,9,15,11,0,931.0,102.0,1.7,21.0,841.0,1022.88,745.9
2017,9,15,11,15,933.5,102.5,1.7,21.0,853.5,1020.29,743.66
2017,9,15,11,30,936.0,103.0,1.7,21.0,866.0,1013.85,739.18
2017,9,15,11,45,935.5,103.5,1.7,21.5,870.5,1000.75,729.22
2017,9,15,12,0,935.0,104.0,1.7,22.0,875.0,983.94,717.09
2017,9,15,12,15,934.0,104.0,1.75,22.0,871.0,962.51,704.17
2017,9,15,12,30,933.0,104.0,1.8,22.0,867.0,937.57,688.99
2017,9,15,12,45,926.0,105.5,1.9,22.5,854.5,905.64,668.44
2017,9,15,13,0,919.0,107.0,2.0,23.0,842.0,870.78,645.82
2017,9,15,13,15,914.0,106.0,2.1,23.0,822.0,832.24,621.73
2017,9,15,13,30,909.0,105.0,2.2,23.0,802.0,791.07,595.48
2017,9,15,13,45,900.0,104.0,2.3,23.0,774.5,744.62,565.15
2017,9,15,14,0,891.0,103.0,2.4,23.0,747.0,696.28,531.46
2017,9,15,14,15,880.5,101.5,2.55,23.0,713.0,644.87,494.13
2017,9,15,14,30,870.0,100.0,2.7,23.0,679.0,592.2,454.56
2017,9,15,14,45,852.5,99.0,2.85,23.0,638.0,534.55,409.88
2017,9,15,15,0,835.0,98.0,3.0,23.0,597.0,477.18,363.85
2017,9,15,15,15,815.0,95.0,3.15,22.5,551.5,417.27,314.97
2017,9,15,15,30,795.0,92.0,3.3,22.0,506.0,358.33,265.16
2017,9,15,15,45,762.0,89.5,3.45,21.5,455.5,297.39,212.87
2017,9,15,16,0,729.0,87.0,3.6,21.0,405.0,236.39,160.29
2017,9,15,16,15,691.0,82.0,3.65,20.5,353.0,178.51,111.79
2017,9,15,16,30,653.0,77.0,3.7,20.0,301.0,124.92,71.12
2017,9,15,16,45,589.0,71.5,3.8,19.5,248.0,74.45,42.73
2017,9,15,17,0,525.0,66.0,3.9,19.0,195.0,48.47,36.93
2017,9,15,17,15,440.5,56.0,3.85,18.5,146.0,42.63,31.6
2017,9,15,17,30,356.0,46.0,3.8,18.0,97.0,36.52,25.77
2017,9,15,17,45,219.0,31.0,3.75,17.5,58.0,24.22,13.64
2017,9,15,18,0,82.0,16.0,3.7,17.0,19.0,15.25,0.0
2017,9,15,18,15,41.0,8.0,3.5,16.5,9.5,7.63,0.0
2017,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,6,15,119.0,21.0,1.55,14.5,35.5,81.76,40.87
2017,9,16,6,30,238.0,42.0,1.7,15.0,71.0,168.85,129.41
2017,9,16,6,45,321.5,56.5,1.9,15.5,116.0,237.57,190.39
2017,9,16,7,0,405.0,71.0,2.1,16.0,161.0,315.23,257.17
2017,9,16,7,15,465.0,81.5,2.0,16.5,210.5,382.38,313.32
2017,9,16,7,30,525.0,92.0,1.9,17.0,260.0,458.73,374.33
2017,9,16,7,45,568.5,99.5,1.85,17.5,310.0,521.78,422.8
2017,9,16,8,0,612.0,107.0,1.8,18.0,360.0,586.86,470.97
2017,9,16,8,15,643.0,113.0,1.75,18.5,408.5,642.35,510.2
2017,9,16,8,30,674.0,119.0,1.7,19.0,457.0,697.99,547.27
2017,9,16,8,45,696.5,124.0,1.7,19.5,502.0,745.17,577.66
2017,9,16,9,0,719.0,129.0,1.7,20.0,547.0,791.18,606.66
2017,9,16,9,15,737.0,133.0,1.65,20.5,587.0,830.52,630.02
2017,9,16,9,30,755.0,137.0,1.6,21.0,627.0,867.83,651.59
2017,9,16,9,45,762.0,143.0,1.6,21.5,660.5,894.9,666.62
2017,9,16,10,0,769.0,149.0,1.6,22.0,694.0,919.01,679.7
2017,9,16,10,15,779.0,151.0,1.65,22.0,722.0,932.88,688.07
2017,9,16,10,30,789.0,153.0,1.7,22.0,750.0,949.15,698.22
2017,9,16,10,45,793.5,156.0,1.75,22.5,770.0,957.86,702.18
2017,9,16,11,0,798.0,159.0,1.8,23.0,790.0,963.14,704.12
2017,9,16,11,15,802.5,160.0,1.85,23.0,803.0,962.82,703.96
2017,9,16,11,30,807.0,161.0,1.9,23.0,816.0,959.03,701.74
2017,9,16,11,45,807.0,162.5,1.95,23.5,820.5,948.04,693.64
2017,9,16,12,0,807.0,164.0,2.0,24.0,825.0,933.7,683.54
2017,9,16,12,15,710.5,214.0,2.05,24.0,794.5,883.35,651.14
2017,9,16,12,30,614.0,264.0,2.1,24.0,764.0,827.03,612.22
2017,9,16,12,45,586.0,270.0,2.2,24.0,742.0,785.93,585.09
2017,9,16,13,0,558.0,276.0,2.3,24.0,720.0,746.18,558.22
2017,9,16,13,15,661.0,223.0,2.35,24.0,736.5,753.49,566.27
2017,9,16,13,30,764.0,170.0,2.4,24.0,753.0,749.18,565.56
2017,9,16,13,45,706.5,185.0,2.5,24.0,709.5,688.16,521.91
2017,9,16,14,0,649.0,200.0,2.6,24.0,666.0,629.42,479.37
2017,9,16,14,15,647.0,188.0,2.65,23.5,634.0,582.43,445.98
2017,9,16,14,30,645.0,176.0,2.7,23.0,602.0,534.18,410.49
2017,9,16,14,45,406.5,222.0,2.75,23.0,485.5,415.76,319.79
2017,9,16,15,0,168.0,268.0,2.8,23.0,369.0,320.67,246.76
2017,9,16,15,15,84.0,159.0,2.85,22.5,209.5,179.27,137.95
2017,9,16,15,30,0.0,50.0,2.9,22.0,50.0,46.5,32.59
2017,9,16,15,45,0.0,75.0,2.95,21.5,75.0,69.81,52.02
2017,9,16,16,0,0.0,100.0,3.0,21.0,100.0,92.25,70.71
2017,9,16,16,15,0.0,86.5,2.9,20.5,86.5,79.86,60.83
2017,9,16,16,30,0.0,73.0,2.8,20.0,73.0,67.56,50.9
2017,9,16,16,45,194.5,77.0,2.75,20.0,123.5,68.09,47.09
2017,9,16,17,0,389.0,81.0,2.7,20.0,174.0,59.81,46.61
2017,9,16,17,15,313.0,65.0,2.45,19.0,128.0,49.02,37.03
2017,9,16,17,30,237.0,49.0,2.2,18.0,82.0,37.73,26.72
2017,9,16,17,45,141.0,30.0,1.95,17.5,47.0,23.44,12.53
2017,9,16,18,0,45.0,11.0,1.7,17.0,12.0,10.48,0.0
2017,9,16,18,15,22.5,5.5,1.8,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,17,6,15,130.0,20.5,2.6,13.5,35.5,84.62,38.49
2017,9,17,6,30,260.0,41.0,2.7,14.0,71.0,176.97,136.01
2017,9,17,6,45,352.0,54.5,2.85,14.5,118.0,249.52,201.09
2017,9,17,7,0,444.0,68.0,3.0,15.0,165.0,333.98,274.17
2017,9,17,7,15,504.5,77.5,3.0,15.5,216.0,403.74,333.33
2017,9,17,7,30,565.0,87.0,3.0,16.0,267.0,478.06,393.96
2017,9,17,7,45,610.0,94.0,3.0,16.5,318.5,543.2,445.16
2017,9,17,8,0,655.0,101.0,3.0,17.0,370.0,610.43,496.15
2017,9,17,8,15,685.5,106.5,3.0,17.0,419.5,666.55,537.46
2017,9,17,8,30,716.0,112.0,3.0,17.0,469.0,722.66,577.21
2017,9,17,8,45,742.0,115.0,3.0,17.5,515.5,771.68,609.85
2017,9,17,9,0,768.0,118.0,3.0,18.0,562.0,819.61,641.08
2017,9,17,9,15,785.0,121.5,3.0,18.5,603.0,854.22,662.36
2017,9,17,9,30,802.0,125.0,3.0,19.0,644.0,891.14,685.08
2017,9,17,9,45,843.5,114.0,3.0,19.5,686.0,931.8,710.09
2017,9,17,10,0,885.0,103.0,3.0,20.0,728.0,962.04,727.66
2017,9,17,10,15,893.0,104.5,3.0,20.5,756.0,980.36,737.18
2017,9,17,10,30,901.0,106.0,3.0,21.0,784.0,995.16,744.5
2017,9,17,10,45,908.0,106.5,3.0,21.5,805.5,1004.25,748.13
2017,9,17,11,0,915.0,107.0,3.0,22.0,827.0,1009.62,749.46
2017,9,17,11,15,918.0,107.5,3.05,22.0,839.5,1007.34,747.79
2017,9,17,11,30,921.0,108.0,3.1,22.0,852.0,1001.27,743.82
2017,9,17,11,45,922.5,108.0,3.15,22.5,857.0,989.47,734.76
2017,9,17,12,0,924.0,108.0,3.2,23.0,862.0,973.96,723.42
2017,9,17,12,15,923.0,107.5,3.25,23.0,858.0,952.01,709.29
2017,9,17,12,30,922.0,107.0,3.3,23.0,854.0,926.6,692.9
2017,9,17,12,45,918.0,107.0,3.4,23.0,842.0,895.81,673.15
2017,9,17,13,0,914.0,107.0,3.5,23.0,830.0,861.98,651.2
2017,9,17,13,15,908.5,106.0,3.55,23.0,810.0,823.08,625.29
2017,9,17,13,30,903.0,105.0,3.6,23.0,790.0,781.61,597.38
2017,9,17,13,45,896.0,103.5,3.7,23.0,763.0,736.21,566.59
2017,9,17,14,0,889.0,102.0,3.8,23.0,736.0,688.77,532.11
2017,9,17,14,15,878.0,100.0,3.8,22.5,701.5,636.6,493.52
2017,9,17,14,30,867.0,98.0,3.8,22.0,667.0,583.24,452.84
2017,9,17,14,45,853.0,95.5,3.8,22.0,627.0,526.06,407.15
2017,9,17,15,0,839.0,93.0,3.8,22.0,587.0,468.87,360.07
2017,9,17,15,15,819.5,90.0,3.75,21.5,541.0,409.01,310.14
2017,9,17,15,30,800.0,87.0,3.7,21.0,495.0,350.07,259.46
2017,9,17,15,45,775.5,82.5,3.65,21.0,446.0,289.55,206.23
2017,9,17,16,0,751.0,78.0,3.6,21.0,397.0,231.13,154.77
2017,9,17,16,15,713.5,73.0,3.5,20.0,345.0,172.61,106.09
2017,9,17,16,30,676.0,68.0,3.4,19.0,293.0,114.83,62.81
2017,9,17,16,45,625.0,61.5,3.35,18.5,241.0,62.97,34.77
2017,9,17,17,0,574.0,55.0,3.3,18.0,189.0,39.73,29.38
2017,9,17,17,15,487.5,46.5,3.15,17.5,140.0,34.78,24.81
2017,9,17,17,30,401.0,38.0,3.0,17.0,91.0,29.63,19.8
2017,9,17,17,45,258.0,25.0,2.85,16.5,53.0,19.88,9.21
2017,9,17,18,0,115.0,12.0,2.7,16.0,15.0,11.44,0.0
2017,9,17,18,15,57.5,6.0,2.6,15.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,6,15,158.0,17.0,3.15,16.0,35.0,91.96,36.2
2017,9,18,6,30,316.0,34.0,3.3,16.0,70.0,193.06,146.92
2017,9,18,6,45,394.5,45.5,3.45,16.5,114.5,261.08,208.94
2017,9,18,7,0,473.0,57.0,3.6,17.0,159.0,337.21,275.31
2017,9,18,7,15,532.0,64.5,3.7,17.5,208.5,404.67,332.85
2017,9,18,7,30,591.0,72.0,3.8,18.0,258.0,476.65,391.95
2017,9,18,7,45,629.0,78.0,3.95,18.5,307.0,536.67,439.66
2017,9,18,8,0,667.0,84.0,4.1,19.0,356.0,598.24,486.98
2017,9,18,8,15,696.0,88.0,4.1,19.0,404.0,651.6,526.0
2017,9,18,8,30,725.0,92.0,4.1,19.0,452.0,701.58,561.71
2017,9,18,8,45,751.0,93.5,4.1,19.5,496.5,749.09,593.86
2017,9,18,9,0,777.0,95.0,4.1,20.0,541.0,795.47,624.59
2017,9,18,9,15,572.0,179.5,4.0,20.5,520.5,729.38,572.6
2017,9,18,9,30,367.0,264.0,3.9,21.0,500.0,637.05,497.18
2017,9,18,9,45,389.5,268.5,3.8,21.5,531.0,668.06,518.65
2017,9,18,10,0,412.0,273.0,3.7,22.0,562.0,712.09,548.16
2017,9,18,10,15,223.0,285.0,3.65,22.0,442.5,533.82,412.82
2017,9,18,10,30,34.0,297.0,3.6,22.0,323.0,336.91,259.21
2017,9,18,10,45,33.0,306.0,3.6,22.5,332.0,344.07,264.34
2017,9,18,11,0,32.0,315.0,3.6,23.0,341.0,351.01,268.7
2017,9,18,11,15,29.0,312.0,3.7,23.0,336.0,342.98,262.4
2017,9,18,11,30,26.0,309.0,3.8,23.0,331.0,335.0,256.22
2017,9,18,11,45,21.0,292.0,3.95,23.5,310.0,300.19,229.33
2017,9,18,12,0,16.0,275.0,4.1,24.0,289.0,277.63,211.73
2017,9,18,12,15,13.5,256.5,4.25,23.5,268.5,256.25,195.86
2017,9,18,12,30,11.0,238.0,4.4,23.0,248.0,235.2,180.15
2017,9,18,12,45,9.5,225.0,4.6,23.0,233.5,220.61,169.03
2017,9,18,13,0,8.0,212.0,4.8,23.0,219.0,206.21,158.01
2017,9,18,13,15,7.5,207.0,4.8,22.5,213.5,200.4,153.91
2017,9,18,13,30,7.0,202.0,4.8,22.0,208.0,194.62,149.84
2017,9,18,13,45,195.0,244.5,4.85,22.0,383.5,376.9,295.8
2017,9,18,14,0,383.0,287.0,4.9,22.0,559.0,528.33,412.19
2017,9,18,14,15,374.0,278.0,4.85,21.5,533.0,492.41,384.58
2017,9,18,14,30,365.0,269.0,4.8,21.0,507.0,456.51,357.16
2017,9,18,14,45,440.5,228.0,4.75,21.0,498.0,435.82,340.64
2017,9,18,15,0,516.0,187.0,4.7,21.0,489.0,404.76,314.65
2017,9,18,15,15,503.5,175.5,4.65,20.5,450.5,356.84,275.06
2017,9,18,15,30,491.0,164.0,4.6,20.0,412.0,309.72,235.22
2017,9,18,15,45,602.5,120.5,4.6,20.0,394.5,270.76,197.33
2017,9,18,16,0,714.0,77.0,4.6,20.0,377.0,219.71,147.67
2017,9,18,16,15,677.5,72.0,4.5,19.5,327.0,160.6,98.14
2017,9,18,16,30,641.0,67.0,4.4,19.0,277.0,108.42,59.36
2017,9,18,16,45,587.0,61.0,4.35,18.5,227.0,59.25,33.61
2017,9,18,17,0,533.0,55.0,4.3,18.0,177.0,39.91,29.51
2017,9,18,17,15,446.0,46.0,4.15,17.5,130.0,34.54,24.54
2017,9,18,17,30,359.0,37.0,4.0,17.0,83.0,28.93,19.09
2017,9,18,17,45,179.5,24.5,3.9,16.5,47.5,19.17,7.84
2017,9,18,18,0,0.0,12.0,3.8,16.0,12.0,11.44,0.0
2017,9,18,18,15,0.0,6.0,3.8,15.5,6.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,6,15,167.5,17.0,2.2,14.0,35.5,94.81,30.82
2017,9,19,6,30,335.0,34.0,2.5,14.0,71.0,200.91,153.24
2017,9,19,6,45,436.5,43.0,2.8,14.5,118.5,277.91,223.41
2017,9,19,7,0,538.0,52.0,3.1,15.0,166.0,365.26,299.54
2017,9,19,7,15,596.0,58.0,3.15,15.5,217.0,433.37,357.85
2017,9,19,7,30,654.0,64.0,3.2,16.0,268.0,505.8,417.33
2017,9,19,7,45,695.5,68.5,3.3,16.5,319.5,566.07,465.24
2017,9,19,8,0,737.0,73.0,3.4,17.0,371.0,631.22,514.13
2017,9,19,8,15,763.5,76.5,3.4,17.5,420.0,684.95,551.92
2017,9,19,8,30,790.0,80.0,3.4,18.0,469.0,738.17,588.42
2017,9,19,8,45,810.0,82.5,3.4,18.5,514.0,783.91,618.62
2017,9,19,9,0,830.0,85.0,3.4,19.0,559.0,828.01,647.11
2017,9,19,9,15,844.5,87.5,3.35,19.0,599.5,857.91,666.08
2017,9,19,9,30,859.0,90.0,3.3,19.0,640.0,892.45,688.27
2017,9,19,9,45,863.0,94.5,3.3,19.5,672.5,916.85,702.2
2017,9,19,10,0,867.0,99.0,3.3,20.0,705.0,937.88,713.84
2017,9,19,10,15,875.0,100.5,3.3,20.0,733.0,955.84,724.8
2017,9,19,10,30,883.0,102.0,3.3,20.0,761.0,970.35,733.53
2017,9,19,10,45,890.0,102.5,3.3,20.5,781.5,979.22,737.16
2017,9,19,11,0,897.0,103.0,3.3,21.0,802.0,984.44,738.5
2017,9,19,11,15,900.5,103.5,3.3,21.0,814.5,982.59,736.67
2017,9,19,11,30,904.0,104.0,3.3,21.0,827.0,977.0,732.54
2017,9,19,11,45,908.0,102.5,3.35,21.5,832.5,966.0,723.91
2017,9,19,12,0,912.0,101.0,3.4,22.0,838.0,951.3,712.96
2017,9,19,12,15,911.5,100.5,3.4,22.0,834.5,929.94,698.67
2017,9,19,12,30,911.0,100.0,3.4,22.0,831.0,905.16,682.14
2017,9,19,12,45,913.5,96.5,3.4,22.5,820.5,876.47,661.68
2017,9,19,13,0,916.0,93.0,3.4,23.0,810.0,844.42,638.99
2017,9,19,13,15,911.5,92.0,3.4,23.0,790.5,806.23,613.23
2017,9,19,13,30,907.0,91.0,3.4,23.0,771.0,765.4,585.47
2017,9,19,13,45,901.5,89.5,3.45,23.0,745.0,720.91,555.08
2017,9,19,14,0,896.0,88.0,3.5,23.0,719.0,674.25,521.11
2017,9,19,14,15,886.0,86.5,3.5,22.5,685.0,622.92,482.99
2017,9,19,14,30,876.0,85.0,3.5,22.0,651.0,570.29,442.67
2017,9,19,14,45,863.0,82.5,3.55,22.0,611.5,514.16,397.68
2017,9,19,15,0,850.0,80.0,3.6,22.0,572.0,457.58,350.9
2017,9,19,15,15,832.0,77.5,3.6,21.5,527.5,398.86,301.59
2017,9,19,15,30,814.0,75.0,3.6,21.0,483.0,338.15,249.26
2017,9,19,15,45,788.5,72.0,3.6,21.0,434.0,278.12,196.2
2017,9,19,16,0,763.0,69.0,3.6,21.0,385.0,220.26,145.12
2017,9,19,16,15,726.5,64.5,3.5,20.5,333.5,161.87,96.51
2017,9,19,16,30,690.0,60.0,3.4,20.0,282.0,107.59,56.89
2017,9,19,16,45,635.0,55.0,3.35,20.0,230.5,56.78,31.83
2017,9,19,17,0,580.0,50.0,3.3,20.0,179.0,36.07,25.89
2017,9,19,17,15,491.0,42.0,3.0,19.0,130.5,31.36,21.59
2017,9,19,17,30,402.0,34.0,2.7,18.0,82.0,26.47,16.81
2017,9,19,17,45,201.0,17.0,2.45,17.5,41.0,12.91,2.61
2017,9,19,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
