Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,6,15,153.5,16.5,1.85,14.5,33.0,88.53,20.27
2017,9,20,6,30,307.0,33.0,2.1,15.0,66.0,188.12,142.02
2017,9,20,6,45,399.0,43.0,2.4,16.0,111.0,260.09,207.47
2017,9,20,7,0,491.0,53.0,2.7,17.0,156.0,341.57,277.73
2017,9,20,7,15,551.0,60.0,2.8,17.0,205.5,409.63,336.21
2017,9,20,7,30,611.0,67.0,2.9,17.0,255.0,482.32,396.42
2017,9,20,7,45,651.5,72.0,3.0,17.5,305.0,543.48,444.83
2017,9,20,8,0,692.0,77.0,3.1,18.0,355.0,606.35,492.46
2017,9,20,8,15,506.5,134.5,3.15,18.5,352.0,556.61,449.87
2017,9,20,8,30,321.0,192.0,3.2,19.0,349.0,482.06,387.44
2017,9,20,8,45,301.0,216.5,3.3,19.5,375.0,503.5,401.98
2017,9,20,9,0,281.0,241.0,3.4,20.0,401.0,522.29,413.78
2017,9,20,9,15,225.5,267.5,3.5,20.0,402.0,495.69,391.31
2017,9,20,9,30,170.0,294.0,3.6,20.0,403.0,478.82,376.07
2017,9,20,9,45,111.5,297.0,3.7,20.5,370.0,428.65,335.08
2017,9,20,10,0,53.0,300.0,3.8,21.0,337.0,362.09,281.55
2017,9,20,10,15,37.5,287.5,3.9,21.0,314.0,331.75,257.69
2017,9,20,10,30,22.0,275.0,4.0,21.0,291.0,288.8,223.94
2017,9,20,10,45,12.0,218.5,4.15,21.5,227.5,221.02,170.67
2017,9,20,11,0,2.0,162.0,4.3,22.0,164.0,155.24,118.49
2017,9,20,11,15,3.5,171.5,4.35,22.0,174.5,165.76,126.83
2017,9,20,11,30,5.0,181.0,4.4,22.0,185.0,176.21,135.02
2017,9,20,11,45,16.5,248.0,4.45,22.0,261.0,252.31,194.58
2017,9,20,12,0,28.0,315.0,4.5,22.0,337.0,339.13,261.16
2017,9,20,12,15,16.0,246.0,4.55,22.0,259.0,248.25,191.11
2017,9,20,12,30,4.0,177.0,4.6,22.0,181.0,170.25,130.21
2017,9,20,12,45,18.0,245.0,4.7,22.0,259.5,247.09,190.77
2017,9,20,13,0,32.0,313.0,4.8,22.0,338.0,330.13,254.95
2017,9,20,13,15,31.0,304.0,4.85,21.5,328.0,317.43,245.71
2017,9,20,13,30,30.0,295.0,4.9,21.0,318.0,304.83,236.73
2017,9,20,13,45,20.5,260.0,4.95,21.0,275.5,257.97,200.49
2017,9,20,14,0,11.0,225.0,5.0,21.0,233.0,217.28,168.8
2017,9,20,14,15,26.5,244.5,5.0,20.5,262.5,245.37,191.83
2017,9,20,14,30,42.0,264.0,5.0,20.0,292.0,268.68,210.9
2017,9,20,14,45,75.5,260.0,5.0,20.0,305.5,277.15,217.93
2017,9,20,15,0,109.0,256.0,5.0,20.0,319.0,281.57,221.33
2017,9,20,15,15,54.5,162.0,4.95,19.5,193.5,169.54,132.65
2017,9,20,15,30,0.0,68.0,4.9,19.0,68.0,63.28,47.01
2017,9,20,15,45,358.0,70.5,4.85,19.0,217.0,156.84,113.45
2017,9,20,16,0,716.0,73.0,4.8,19.0,366.0,211.5,141.23
2017,9,20,16,15,678.0,68.5,4.65,18.5,316.0,155.87,94.59
2017,9,20,16,30,640.0,64.0,4.5,18.0,266.0,101.21,54.52
2017,9,20,16,45,582.0,58.0,4.35,17.5,216.0,52.4,30.65
2017,9,20,17,0,524.0,52.0,4.2,17.0,166.0,37.87,27.8
2017,9,20,17,15,432.5,43.0,4.05,16.5,120.0,32.39,22.68
2017,9,20,17,30,341.0,34.0,3.9,16.0,74.0,26.67,17.01
2017,9,20,17,45,170.5,17.0,3.8,16.0,37.0,13.04,1.55
2017,9,20,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,21,6,15,144.5,18.0,2.3,12.5,33.0,84.56,9.7
2017,9,21,6,30,289.0,36.0,2.6,13.0,66.0,183.35,138.79
2017,9,21,6,45,397.5,45.5,2.95,13.5,113.0,262.0,210.98
2017,9,21,7,0,506.0,55.0,3.3,14.0,160.0,351.51,289.28
2017,9,21,7,15,569.0,62.5,3.3,14.5,211.5,422.7,350.45
2017,9,21,7,30,632.0,70.0,3.3,15.0,263.0,498.72,413.13
2017,9,21,7,45,676.5,74.5,3.35,15.5,315.0,562.88,464.24
2017,9,21,8,0,721.0,79.0,3.4,16.0,367.0,629.0,514.55
2017,9,21,8,15,750.0,83.0,3.35,16.0,416.5,681.06,552.16
2017,9,21,8,30,779.0,87.0,3.3,16.0,466.0,736.24,591.27
2017,9,21,8,45,801.0,90.0,3.25,16.5,511.5,783.74,622.73
2017,9,21,9,0,823.0,93.0,3.2,17.0,557.0,829.7,652.43
2017,9,21,9,15,838.5,95.5,3.15,17.0,598.0,867.45,677.01
2017,9,21,9,30,854.0,98.0,3.1,17.0,639.0,902.71,699.62
2017,9,21,9,45,870.5,97.5,3.1,17.5,675.0,924.71,711.86
2017,9,21,10,0,887.0,97.0,3.1,18.0,711.0,951.61,727.56
2017,9,21,10,15,895.5,98.5,3.1,18.0,739.5,970.09,738.8
2017,9,21,10,30,904.0,100.0,3.1,18.0,768.0,985.05,747.81
2017,9,21,10,45,910.5,101.0,3.15,18.5,789.0,993.88,751.79
2017,9,21,11,0,917.0,102.0,3.2,19.0,810.0,998.97,753.41
2017,9,21,11,15,921.0,102.5,3.25,19.0,823.0,997.3,752.1
2017,9,21,11,30,925.0,103.0,3.3,19.0,836.0,991.82,748.41
2017,9,21,11,45,926.5,103.5,3.35,19.0,841.0,980.18,740.72
2017,9,21,12,0,928.0,104.0,3.4,19.0,846.0,964.81,730.65
2017,9,21,12,15,927.5,103.5,3.45,19.0,842.5,942.91,716.21
2017,9,21,12,30,927.0,103.0,3.5,19.0,839.0,917.53,699.44
2017,9,21,12,45,916.0,107.0,3.55,19.0,825.0,884.61,677.42
2017,9,21,13,0,905.0,111.0,3.6,19.0,811.0,848.97,653.43
2017,9,21,13,15,900.0,110.0,3.65,19.0,791.0,810.47,627.26
2017,9,21,13,30,895.0,109.0,3.7,19.0,771.0,769.39,599.03
2017,9,21,13,45,887.0,107.0,3.75,19.0,743.5,722.88,566.2
2017,9,21,14,0,879.0,105.0,3.8,19.0,716.0,674.47,529.7
2017,9,21,14,15,867.5,103.0,3.8,18.5,681.5,622.31,490.21
2017,9,21,14,30,856.0,101.0,3.8,18.0,647.0,568.9,448.54
2017,9,21,14,45,840.0,98.5,3.85,18.0,606.0,511.5,401.77
2017,9,21,15,0,824.0,96.0,3.9,18.0,565.0,454.08,353.56
2017,9,21,15,15,802.5,93.0,3.9,17.5,519.0,394.35,302.71
2017,9,21,15,30,781.0,90.0,3.9,17.0,473.0,335.82,251.41
2017,9,21,15,45,750.0,86.0,3.95,17.0,423.5,275.34,197.61
2017,9,21,16,0,719.0,82.0,4.0,17.0,374.0,214.72,144.16
2017,9,21,16,15,677.5,77.0,3.9,16.5,322.0,157.65,96.71
2017,9,21,16,30,636.0,72.0,3.8,16.0,270.0,105.33,59.06
2017,9,21,16,45,570.0,65.0,3.75,16.0,218.0,55.93,35.51
2017,9,21,17,0,504.0,58.0,3.7,16.0,166.0,43.34,32.72
2017,9,21,17,15,404.0,47.5,3.4,15.5,118.5,36.73,26.52
2017,9,21,17,30,304.0,37.0,3.1,15.0,71.0,29.82,19.6
2017,9,21,17,45,152.0,18.5,2.85,14.5,35.5,14.5,0.47
2017,9,21,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,6,15,121.5,18.0,1.55,13.0,30.5,75.96,0.0
2017,9,22,6,30,243.0,36.0,1.7,13.0,61.0,164.4,123.22
2017,9,22,6,45,351.0,47.5,1.9,13.5,107.0,242.01,194.02
2017,9,22,7,0,459.0,59.0,2.1,14.0,153.0,331.07,271.17
2017,9,22,7,15,523.5,67.0,2.0,14.0,203.0,401.49,331.48
2017,9,22,7,30,588.0,75.0,1.9,14.0,253.0,476.86,393.41
2017,9,22,7,45,639.5,79.0,1.8,14.5,305.0,543.15,445.05
2017,9,22,8,0,691.0,83.0,1.7,15.0,357.0,612.01,496.31
2017,9,22,8,15,721.0,87.5,1.55,15.5,406.0,667.38,533.55
2017,9,22,8,30,751.0,92.0,1.4,16.0,455.0,719.12,566.7
2017,9,22,8,45,778.0,93.5,1.3,16.5,501.0,768.0,597.08
2017,9,22,9,0,805.0,95.0,1.2,17.0,547.0,815.67,625.62
2017,9,22,9,15,821.0,97.5,1.1,17.0,587.0,853.3,647.66
2017,9,22,9,30,837.0,100.0,1.0,17.0,627.0,888.5,667.66
2017,9,22,9,45,572.5,202.5,0.95,17.5,572.0,775.01,586.61
2017,9,22,10,0,308.0,305.0,0.9,18.0,517.0,635.63,481.66
2017,9,22,10,15,609.0,198.0,0.85,18.5,638.0,822.25,616.86
2017,9,22,10,30,910.0,91.0,0.8,19.0,759.0,978.83,713.14
2017,9,22,10,45,915.0,91.5,0.8,19.5,779.0,985.67,712.9
2017,9,22,11,0,920.0,92.0,0.8,20.0,799.0,988.76,712.72
2017,9,22,11,15,923.0,92.5,0.85,20.0,811.5,986.14,711.55
2017,9,22,11,30,926.0,93.0,0.9,20.0,824.0,979.71,708.19
2017,9,22,11,45,927.0,93.5,1.0,20.0,828.5,967.62,702.35
2017,9,22,12,0,928.0,94.0,1.1,20.0,833.0,951.81,694.15
2017,9,22,12,15,927.5,93.5,1.15,20.0,829.0,929.93,681.2
2017,9,22,12,30,927.0,93.0,1.2,20.0,825.0,904.58,666.0
2017,9,22,12,45,919.5,95.0,1.3,20.5,812.0,872.6,645.86
2017,9,22,13,0,912.0,97.0,1.4,21.0,799.0,837.75,623.63
2017,9,22,13,15,907.0,96.0,1.45,21.0,779.0,799.09,599.14
2017,9,22,13,30,902.0,95.0,1.5,21.0,759.0,757.84,572.6
2017,9,22,13,45,894.0,94.0,1.6,21.0,731.5,712.13,542.94
2017,9,22,14,0,886.0,93.0,1.7,21.0,704.0,664.49,509.09
2017,9,22,14,15,875.0,91.0,1.8,20.5,670.0,612.4,471.75
2017,9,22,14,30,864.0,89.0,1.9,20.0,636.0,559.15,432.05
2017,9,22,14,45,848.5,87.5,2.0,20.0,595.5,503.28,387.96
2017,9,22,15,0,833.0,86.0,2.1,20.0,555.0,445.72,340.99
2017,9,22,15,15,813.0,83.0,2.15,20.0,510.0,386.2,290.85
2017,9,22,15,30,793.0,80.0,2.2,20.0,465.0,327.68,240.08
2017,9,22,15,45,763.0,77.0,2.3,20.0,416.0,267.84,187.78
2017,9,22,16,0,733.0,74.0,2.4,20.0,367.0,210.77,138.08
2017,9,22,16,15,693.5,69.0,2.35,19.5,315.5,153.66,91.45
2017,9,22,16,30,654.0,64.0,2.3,19.0,264.0,97.64,51.77
2017,9,22,16,45,592.0,57.5,2.3,18.5,212.5,47.87,29.7
2017,9,22,17,0,530.0,51.0,2.3,18.0,161.0,37.56,27.36
2017,9,22,17,15,433.0,41.5,2.1,17.5,114.0,31.58,21.79
2017,9,22,17,30,336.0,32.0,1.9,17.0,67.0,25.33,15.48
2017,9,22,17,45,168.0,16.0,1.7,16.5,33.5,12.46,0.0
2017,9,22,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,6,15,161.5,15.5,1.3,11.5,31.5,88.33,0.0
2017,9,23,6,30,323.0,31.0,1.5,12.0,63.0,192.38,143.75
2017,9,23,6,45,430.0,40.5,1.75,13.0,110.5,271.25,217.27
2017,9,23,7,0,537.0,50.0,2.0,14.0,158.0,361.23,295.12
2017,9,23,7,15,599.5,57.0,2.15,14.5,210.0,432.75,356.3
2017,9,23,7,30,662.0,64.0,2.3,15.0,262.0,509.03,418.91
2017,9,23,7,45,708.5,68.0,2.5,16.0,315.0,571.79,468.15
2017,9,23,8,0,755.0,72.0,2.7,17.0,368.0,640.11,518.66
2017,9,23,8,15,783.5,75.5,2.85,17.5,418.0,695.73,558.1
2017,9,23,8,30,812.0,79.0,3.0,18.0,468.0,750.9,596.36
2017,9,23,8,45,835.5,81.0,3.15,18.5,515.0,799.28,628.96
2017,9,23,9,0,859.0,83.0,3.3,19.0,562.0,839.02,654.93
2017,9,23,9,15,874.0,85.0,3.35,19.5,603.0,876.29,678.33
2017,9,23,9,30,889.0,87.0,3.4,20.0,644.0,910.98,699.69
2017,9,23,9,45,903.0,87.0,3.5,20.5,680.0,939.55,717.0
2017,9,23,10,0,917.0,87.0,3.6,21.0,716.0,965.02,732.18
2017,9,23,10,15,924.5,88.5,3.6,21.0,743.5,982.79,742.89
2017,9,23,10,30,932.0,90.0,3.6,21.0,771.0,996.9,751.28
2017,9,23,10,45,936.5,91.0,3.65,21.5,791.5,1003.81,753.87
2017,9,23,11,0,941.0,92.0,3.7,22.0,812.0,1006.86,754.05
2017,9,23,11,15,943.5,92.5,3.7,22.0,824.0,1003.55,751.27
2017,9,23,11,30,946.0,93.0,3.7,22.0,836.0,996.36,746.08
2017,9,23,11,45,945.5,94.0,3.7,22.5,840.0,983.07,735.53
2017,9,23,12,0,945.0,95.0,3.7,23.0,844.0,966.02,722.65
2017,9,23,12,15,943.5,95.0,3.7,23.0,839.5,943.34,707.51
2017,9,23,12,30,942.0,95.0,3.7,23.0,835.0,917.14,690.06
2017,9,23,12,45,931.0,98.5,3.7,23.0,820.0,883.3,667.39
2017,9,23,13,0,920.0,102.0,3.7,23.0,805.0,846.72,642.79
2017,9,23,13,15,914.0,101.0,3.65,23.0,784.5,806.89,615.56
2017,9,23,13,30,908.0,100.0,3.6,23.0,764.0,764.52,586.4
2017,9,23,13,45,896.5,99.5,3.6,23.0,735.0,716.57,552.84
2017,9,23,14,0,885.0,99.0,3.6,23.0,706.0,666.97,515.75
2017,9,23,14,15,873.0,97.0,3.5,23.0,671.0,614.24,475.18
2017,9,23,14,30,861.0,95.0,3.4,23.0,636.0,560.46,432.8
2017,9,23,14,45,841.5,94.0,3.35,23.0,594.0,502.36,386.14
2017,9,23,15,0,822.0,93.0,3.3,23.0,552.0,444.84,338.61
2017,9,23,15,15,800.0,89.5,3.15,22.5,506.0,384.67,288.25
2017,9,23,15,30,778.0,86.0,3.0,22.0,460.0,325.77,237.59
2017,9,23,15,45,745.0,82.5,2.95,22.0,410.0,265.62,185.25
2017,9,23,16,0,712.0,79.0,2.9,22.0,360.0,205.65,133.7
2017,9,23,16,15,669.0,73.5,2.5,21.5,308.5,148.67,87.8
2017,9,23,16,30,626.0,68.0,2.1,21.0,257.0,96.65,52.11
2017,9,23,16,45,561.0,61.0,1.75,20.5,205.5,48.35,36.6
2017,9,23,17,0,496.0,54.0,1.4,20.0,154.0,40.4,29.56
2017,9,23,17,15,393.0,43.0,1.3,19.0,107.5,33.17,22.95
2017,9,23,17,30,290.0,32.0,1.2,18.0,61.0,25.58,15.37
2017,9,23,17,45,145.0,16.0,1.15,17.0,30.5,12.63,0.0
2017,9,23,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,6,15,170.5,14.5,1.15,13.5,31.0,89.68,0.0
2017,9,24,6,30,341.0,29.0,1.2,14.0,62.0,197.58,145.03
2017,9,24,6,45,445.0,38.5,1.3,14.5,109.5,275.7,218.66
2017,9,24,7,0,549.0,48.0,1.4,15.0,157.0,364.72,295.34
2017,9,24,7,15,611.0,54.5,1.5,15.5,209.0,435.77,355.43
2017,9,24,7,30,673.0,61.0,1.6,16.0,261.0,508.15,414.24
2017,9,24,7,45,712.0,66.0,1.75,17.0,312.5,571.09,462.72
2017,9,24,8,0,751.0,71.0,1.9,18.0,364.0,635.29,509.26
2017,9,24,8,15,779.5,75.0,2.05,18.5,414.0,691.25,548.51
2017,9,24,8,30,808.0,79.0,2.2,19.0,464.0,746.78,586.59
2017,9,24,8,45,825.0,83.0,2.4,19.5,509.0,792.04,616.97
2017,9,24,9,0,842.0,87.0,2.6,20.0,554.0,835.37,645.64
2017,9,24,9,15,857.5,89.5,2.7,20.5,595.0,873.34,669.54
2017,9,24,9,30,873.0,92.0,2.8,21.0,636.0,901.13,686.25
2017,9,24,9,45,890.5,90.5,2.9,22.0,672.0,930.7,702.84
2017,9,24,10,0,908.0,89.0,3.0,23.0,708.0,957.36,717.31
2017,9,24,10,15,916.0,90.5,3.0,23.0,736.0,975.37,727.97
2017,9,24,10,30,924.0,92.0,3.0,23.0,764.0,989.77,736.4
2017,9,24,10,45,929.0,93.0,3.05,23.5,784.0,997.01,739.2
2017,9,24,11,0,934.0,94.0,3.1,24.0,804.0,1000.42,739.68
2017,9,24,11,15,937.0,94.5,3.1,24.0,816.5,997.51,737.2
2017,9,24,11,30,940.0,95.0,3.1,24.0,829.0,990.74,732.37
2017,9,24,11,45,936.5,97.5,3.1,24.5,832.0,976.28,721.23
2017,9,24,12,0,933.0,100.0,3.1,25.0,835.0,958.16,707.87
2017,9,24,12,15,932.0,100.0,3.1,25.0,830.5,936.04,693.38
2017,9,24,12,30,931.0,100.0,3.1,25.0,826.0,910.43,676.63
2017,9,24,12,45,928.0,99.0,3.1,25.0,813.5,878.74,655.8
2017,9,24,13,0,925.0,98.0,3.1,25.0,801.0,843.95,632.83
2017,9,24,13,15,919.0,97.0,3.1,25.0,780.5,803.93,606.16
2017,9,24,13,30,913.0,96.0,3.1,25.0,760.0,761.36,577.53
2017,9,24,13,45,904.5,95.0,3.1,25.0,732.0,714.75,545.44
2017,9,24,14,0,896.0,94.0,3.1,25.0,704.0,666.23,509.61
2017,9,24,14,15,885.0,92.0,3.05,24.5,669.5,613.6,470.64
2017,9,24,14,30,874.0,90.0,3.0,24.0,635.0,559.8,429.56
2017,9,24,14,45,671.5,141.5,3.0,24.0,544.0,461.26,353.01
2017,9,24,15,0,469.0,193.0,3.0,24.0,453.0,379.92,289.59
2017,9,24,15,15,641.0,134.5,2.95,23.5,458.0,362.42,271.91
2017,9,24,15,30,813.0,76.0,2.9,23.0,463.0,324.72,234.74
2017,9,24,15,45,788.5,72.0,2.85,23.0,414.0,264.36,181.8
2017,9,24,16,0,764.0,68.0,2.8,23.0,365.0,206.1,131.24
2017,9,24,16,15,724.5,63.0,2.4,22.5,313.0,147.37,84.07
2017,9,24,16,30,685.0,58.0,2.0,22.0,261.0,93.15,47.58
2017,9,24,16,45,625.0,52.0,1.65,21.5,209.0,42.7,31.54
2017,9,24,17,0,565.0,46.0,1.3,21.0,157.0,33.85,23.73
2017,9,24,17,15,464.5,37.0,1.25,20.0,109.5,28.11,18.46
2017,9,24,17,30,364.0,28.0,1.2,19.0,62.0,22.12,12.18
2017,9,24,17,45,182.0,14.0,1.15,18.0,31.0,10.97,0.0
2017,9,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,175.5,13.5,1.0,14.5,30.0,89.59,0.0
2017,9,25,6,30,351.0,27.0,1.0,15.0,60.0,199.36,144.04
2017,9,25,6,45,451.5,36.0,1.05,15.5,106.5,275.46,216.89
2017,9,25,7,0,552.0,45.0,1.1,16.0,153.0,362.19,291.26
2017,9,25,7,15,612.5,51.0,1.1,16.5,204.0,428.41,346.92
2017,9,25,7,30,673.0,57.0,1.1,17.0,255.0,502.85,406.23
2017,9,25,7,45,713.0,61.5,1.15,18.0,306.0,565.65,453.5
2017,9,25,8,0,753.0,66.0,1.2,19.0,357.0,629.83,498.6
2017,9,25,8,15,781.0,69.5,1.35,19.5,406.5,684.74,536.66
2017,9,25,8,30,809.0,73.0,1.5,20.0,456.0,739.18,573.59
2017,9,25,8,45,827.5,76.0,1.7,21.0,501.0,784.38,602.65
2017,9,25,9,0,846.0,79.0,1.9,22.0,546.0,820.72,625.16
2017,9,25,9,15,861.0,81.5,2.05,22.5,586.5,858.09,648.9
2017,9,25,9,30,876.0,84.0,2.2,23.0,627.0,892.9,670.69
2017,9,25,9,45,883.0,87.5,2.4,23.5,660.5,918.76,686.83
2017,9,25,10,0,890.0,91.0,2.6,24.0,694.0,941.3,700.78
2017,9,25,10,15,898.0,92.5,2.6,24.5,721.5,958.99,709.8
2017,9,25,10,30,906.0,94.0,2.6,25.0,749.0,973.14,716.58
2017,9,25,10,45,913.5,93.5,2.65,25.5,769.5,980.89,719.74
2017,9,25,11,0,921.0,93.0,2.7,26.0,790.0,984.9,720.66
2017,9,25,11,15,924.0,93.5,2.75,26.0,802.5,981.98,718.65
2017,9,25,11,30,927.0,94.0,2.8,26.0,815.0,975.25,714.34
2017,9,25,11,45,928.5,94.0,2.85,26.5,819.0,962.78,705.04
2017,9,25,12,0,930.0,94.0,2.9,27.0,823.0,946.58,693.47
2017,9,25,12,15,929.0,94.0,2.95,27.0,819.0,924.52,679.5
2017,9,25,12,30,928.0,94.0,3.0,27.0,815.0,898.98,663.27
2017,9,25,12,45,916.0,98.0,3.05,27.0,800.5,865.17,641.47
2017,9,25,13,0,904.0,102.0,3.1,27.0,786.0,828.72,617.8
2017,9,25,13,15,898.5,101.0,3.1,27.0,765.5,789.74,591.94
2017,9,25,13,30,893.0,100.0,3.1,27.0,745.0,748.24,564.16
2017,9,25,13,45,885.5,98.5,3.15,27.0,717.5,702.57,532.73
2017,9,25,14,0,878.0,97.0,3.2,27.0,690.0,654.98,497.91
2017,9,25,14,15,866.0,95.0,3.2,26.5,655.5,602.57,459.39
2017,9,25,14,30,854.0,93.0,3.2,26.0,621.0,548.85,418.66
2017,9,25,14,45,838.5,90.5,3.25,26.0,580.5,491.93,373.51
2017,9,25,15,0,823.0,88.0,3.3,26.0,540.0,434.95,326.89
2017,9,25,15,15,801.5,85.0,3.25,25.5,494.5,375.51,277.53
2017,9,25,15,30,780.0,82.0,3.2,25.0,449.0,317.29,227.81
2017,9,25,15,45,749.5,78.0,3.15,25.0,399.5,257.4,176.04
2017,9,25,16,0,719.0,74.0,3.1,25.0,350.0,200.41,127.35
2017,9,25,16,15,675.5,69.0,2.75,24.5,298.5,140.86,80.38
2017,9,25,16,30,632.0,64.0,2.4,24.0,247.0,89.16,46.42
2017,9,25,16,45,566.0,57.0,2.05,23.5,196.5,41.01,29.79
2017,9,25,17,0,500.0,50.0,1.7,23.0,146.0,37.46,26.56
2017,9,25,17,15,392.5,39.5,1.6,22.0,100.0,30.53,20.24
2017,9,25,17,30,285.0,29.0,1.5,21.0,54.0,23.27,12.56
2017,9,25,17,45,142.5,14.5,1.4,20.0,27.0,13.82,0.0
2017,9,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,6,15,151.0,14.0,0.6,16.0,27.5,66.97,0.0
2017,9,26,6,30,302.0,28.0,0.7,16.0,55.0,180.27,127.85
2017,9,26,6,45,408.0,38.0,0.8,16.5,101.0,257.44,201.37
2017,9,26,7,0,514.0,48.0,0.9,17.0,147.0,345.86,276.62
2017,9,26,7,15,578.5,54.5,1.0,17.5,197.5,416.37,335.58
2017,9,26,7,30,643.0,61.0,1.1,18.0,248.0,491.87,396.04
2017,9,26,7,45,686.5,66.0,1.2,19.0,299.5,552.7,442.26
2017,9,26,8,0,730.0,71.0,1.3,20.0,351.0,618.8,489.66
2017,9,26,8,15,760.0,74.5,1.45,20.5,400.5,674.25,528.16
2017,9,26,8,30,790.0,78.0,1.6,21.0,450.0,729.42,565.64
2017,9,26,8,45,812.0,81.0,1.8,22.0,495.5,776.76,596.19
2017,9,26,9,0,834.0,84.0,2.0,23.0,541.0,822.52,625.11
2017,9,26,9,15,850.0,86.0,2.1,23.5,581.5,852.56,643.23
2017,9,26,9,30,866.0,88.0,2.2,24.0,622.0,887.27,664.53
2017,9,26,9,45,879.0,89.5,2.35,25.0,657.0,915.92,680.7
2017,9,26,10,0,892.0,91.0,2.5,26.0,692.0,941.51,694.77
2017,9,26,10,15,900.5,92.5,2.55,26.5,720.0,959.59,704.36
2017,9,26,10,30,909.0,94.0,2.6,27.0,748.0,974.13,711.77
2017,9,26,10,45,914.0,95.0,2.65,27.5,768.0,981.11,714.4
2017,9,26,11,0,919.0,96.0,2.7,28.0,788.0,984.33,714.78
2017,9,26,11,15,922.5,96.5,2.7,28.0,800.5,981.76,712.58
2017,9,26,11,30,926.0,97.0,2.7,28.0,813.0,975.38,708.11
2017,9,26,11,45,927.5,97.5,2.75,28.5,817.5,963.35,699.19
2017,9,26,12,0,929.0,98.0,2.8,29.0,822.0,947.59,688.01
2017,9,26,12,15,928.5,97.5,2.85,29.0,818.0,925.33,674.07
2017,9,26,12,30,928.0,97.0,2.9,29.0,814.0,899.58,657.89
2017,9,26,12,45,930.5,94.0,2.95,29.0,803.0,870.31,639.36
2017,9,26,13,0,933.0,91.0,3.0,29.0,792.0,837.63,618.47
2017,9,26,13,15,928.0,90.0,3.0,29.0,771.5,798.04,592.5
2017,9,26,13,30,923.0,89.0,3.0,29.0,751.0,755.82,564.56
2017,9,26,13,45,915.0,88.0,3.05,29.5,723.5,709.13,532.01
2017,9,26,14,0,907.0,87.0,3.1,30.0,696.0,660.47,495.8
2017,9,26,14,15,896.0,85.5,3.05,29.5,661.0,607.83,457.41
2017,9,26,14,30,885.0,84.0,3.0,29.0,626.0,554.01,416.91
2017,9,26,14,45,869.5,82.0,3.0,29.0,585.0,496.64,371.79
2017,9,26,15,0,854.0,80.0,3.0,29.0,544.0,439.09,325.13
2017,9,26,15,15,833.5,77.0,2.9,28.5,498.0,376.85,274.08
2017,9,26,15,30,813.0,74.0,2.8,28.0,452.0,317.21,223.64
2017,9,26,15,45,783.5,70.5,2.75,28.0,402.5,256.22,171.43
2017,9,26,16,0,754.0,67.0,2.7,28.0,353.0,197.95,122.22
2017,9,26,16,15,711.5,62.5,2.3,27.0,301.0,140.18,77.55
2017,9,26,16,30,669.0,58.0,1.9,26.0,249.0,87.32,44.02
2017,9,26,16,45,603.5,51.5,1.5,25.5,197.5,36.79,25.9
2017,9,26,17,0,538.0,45.0,1.1,25.0,146.0,33.42,22.86
2017,9,26,17,15,427.5,35.5,1.1,24.0,99.5,27.2,17.19
2017,9,26,17,30,317.0,26.0,1.1,23.0,53.0,20.69,9.94
2017,9,26,17,45,158.5,13.0,1.15,22.5,26.5,12.39,0.0
2017,9,26,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,6,15,162.5,13.5,1.0,17.5,27.5,70.46,0.0
2017,9,27,6,30,325.0,27.0,1.0,18.0,55.0,188.54,130.78
2017,9,27,6,45,432.0,36.0,1.0,19.0,101.0,265.98,205.91
2017,9,27,7,0,539.0,45.0,1.0,20.0,147.0,354.74,280.38
2017,9,27,7,15,602.5,51.5,1.05,20.5,198.0,425.74,339.06
2017,9,27,7,30,666.0,58.0,1.1,21.0,249.0,498.38,396.57
2017,9,27,7,45,707.5,62.5,1.2,22.0,300.5,561.71,444.05
2017,9,27,8,0,749.0,67.0,1.3,23.0,352.0,626.53,489.66
2017,9,27,8,15,778.0,70.5,1.35,23.5,401.5,681.84,526.71
2017,9,27,8,30,807.0,74.0,1.4,24.0,451.0,736.76,562.52
2017,9,27,8,45,827.0,77.0,1.5,25.0,496.0,782.91,590.81
2017,9,27,9,0,847.0,80.0,1.6,26.0,541.0,820.27,612.65
2017,9,27,9,15,862.5,82.0,1.5,26.5,581.5,857.27,632.99
2017,9,27,9,30,878.0,84.0,1.4,27.0,622.0,891.74,651.15
2017,9,27,9,45,881.5,89.0,1.35,27.5,655.0,916.03,663.05
2017,9,27,10,0,885.0,94.0,1.3,28.0,688.0,936.84,672.73
2017,9,27,10,15,893.5,95.5,1.2,28.0,715.5,954.71,681.1
2017,9,27,10,30,902.0,97.0,1.1,28.0,743.0,969.06,687.21
2017,9,27,10,45,907.5,98.0,1.05,28.5,763.0,976.37,688.51
2017,9,27,11,0,913.0,99.0,1.0,29.0,783.0,979.94,687.7
2017,9,27,11,15,916.0,99.5,1.05,29.0,795.0,976.81,686.14
2017,9,27,11,30,919.0,100.0,1.1,29.0,807.0,969.91,682.47
2017,9,27,11,45,920.0,100.5,1.15,29.0,811.0,957.39,675.47
2017,9,27,12,0,921.0,101.0,1.2,29.0,815.0,941.2,666.31
2017,9,27,12,15,920.0,100.5,1.35,29.0,810.5,918.56,654.6
2017,9,27,12,30,919.0,100.0,1.5,29.0,806.0,892.5,640.48
2017,9,27,12,45,919.0,98.0,1.65,29.0,794.0,862.38,623.45
2017,9,27,13,0,919.0,96.0,1.8,29.0,782.0,829.03,603.96
2017,9,27,13,15,913.5,95.0,1.9,29.0,761.5,789.47,579.54
2017,9,27,13,30,908.0,94.0,2.0,29.0,741.0,747.35,553.03
2017,9,27,13,45,899.5,92.5,2.15,29.0,713.0,700.37,522.28
2017,9,27,14,0,891.0,91.0,2.3,29.0,685.0,651.52,487.95
2017,9,27,14,15,879.5,89.5,2.4,28.5,650.0,599.31,450.68
2017,9,27,14,30,868.0,88.0,2.5,28.0,615.0,546.0,411.16
2017,9,27,14,45,852.5,85.5,2.6,28.0,574.5,489.0,366.63
2017,9,27,15,0,837.0,83.0,2.7,28.0,534.0,430.41,319.39
2017,9,27,15,15,815.5,80.0,2.7,27.5,488.0,370.33,270.0
2017,9,27,15,30,794.0,77.0,2.7,27.0,442.0,311.45,220.16
2017,9,27,15,45,765.0,73.0,2.75,27.0,392.5,251.31,168.61
2017,9,27,16,0,736.0,69.0,2.8,27.0,343.0,193.87,120.08
2017,9,27,16,15,692.5,64.0,2.55,26.0,291.5,136.77,76.12
2017,9,27,16,30,649.0,59.0,2.3,25.0,240.0,81.41,40.81
2017,9,27,16,45,584.0,52.0,2.1,24.5,189.5,37.39,26.52
2017,9,27,17,0,519.0,45.0,1.9,24.0,139.0,33.63,23.1
2017,9,27,17,15,407.5,35.0,1.8,23.0,93.5,26.97,16.99
2017,9,27,17,30,296.0,25.0,1.7,22.0,48.0,19.97,8.8
2017,9,27,17,45,148.0,12.5,1.6,21.0,24.0,11.91,0.0
2017,9,27,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,15,156.0,13.5,1.1,17.5,26.5,68.04,0.0
2017,9,28,6,30,312.0,27.0,1.1,18.0,53.0,182.99,124.47
2017,9,28,6,45,419.0,37.0,1.15,18.5,99.0,260.92,202.21
2017,9,28,7,0,526.0,47.0,1.2,19.0,145.0,350.12,278.13
2017,9,28,7,15,590.5,53.5,1.15,19.5,196.0,421.01,336.91
2017,9,28,7,30,655.0,60.0,1.1,20.0,247.0,496.83,396.66
2017,9,28,7,45,696.0,65.5,1.05,21.0,298.0,556.87,440.95
2017,9,28,8,0,737.0,71.0,1.0,22.0,349.0,622.0,485.9
2017,9,28,8,15,766.0,75.0,0.95,22.5,398.0,677.4,521.9
2017,9,28,8,30,795.0,79.0,0.9,23.0,447.0,732.41,556.37
2017,9,28,8,45,815.0,82.0,0.85,24.0,492.0,778.09,582.23
2017,9,28,9,0,835.0,85.0,0.8,25.0,537.0,822.03,606.15
2017,9,28,9,15,850.5,87.5,0.9,25.5,577.5,859.41,628.78
2017,9,28,9,30,866.0,90.0,1.0,26.0,618.0,886.67,644.77
2017,9,28,9,45,878.0,91.5,1.1,27.0,652.0,914.17,659.68
2017,9,28,10,0,890.0,93.0,1.2,28.0,686.0,938.58,672.51
2017,9,28,10,15,897.5,94.5,1.35,28.0,713.0,955.47,684.04
2017,9,28,10,30,905.0,96.0,1.5,28.0,740.0,968.82,693.48
2017,9,28,10,45,910.0,97.0,1.7,28.5,760.0,975.58,698.13
2017,9,28,11,0,915.0,98.0,1.9,29.0,780.0,978.59,700.42
2017,9,28,11,15,918.0,98.5,2.05,29.0,791.5,975.37,699.59
2017,9,28,11,30,921.0,99.0,2.2,29.0,803.0,968.36,696.43
2017,9,28,11,45,921.0,99.5,2.35,29.0,806.5,954.84,689.13
2017,9,28,12,0,921.0,100.0,2.5,29.0,810.0,937.66,679.47
2017,9,28,12,15,920.0,99.5,2.6,29.0,805.0,914.96,665.77
2017,9,28,12,30,919.0,99.0,2.7,29.0,800.0,888.84,649.79
2017,9,28,12,45,916.5,98.0,2.85,29.0,787.5,857.66,630.7
2017,9,28,13,0,914.0,97.0,3.0,29.0,775.0,823.4,609.32
2017,9,28,13,15,908.5,96.0,3.05,28.5,754.5,783.96,584.77
2017,9,28,13,30,903.0,95.0,3.1,28.0,734.0,741.99,558.15
2017,9,28,13,45,894.5,93.5,3.2,28.0,706.0,695.18,525.88
2017,9,28,14,0,886.0,92.0,3.3,28.0,678.0,646.52,490.38
2017,9,28,14,15,874.5,90.0,3.35,27.5,643.5,594.04,451.81
2017,9,28,14,30,863.0,88.0,3.4,27.0,609.0,540.49,411.11
2017,9,28,14,45,847.5,85.5,3.45,27.0,568.0,482.84,365.2
2017,9,28,15,0,832.0,83.0,3.5,27.0,527.0,425.48,318.05
2017,9,28,15,15,810.5,80.0,3.45,26.5,481.5,365.74,268.23
2017,9,28,15,30,789.0,77.0,3.4,26.0,436.0,307.2,218.12
2017,9,28,15,45,760.0,73.0,3.35,26.0,387.0,247.45,166.42
2017,9,28,16,0,731.0,69.0,3.3,26.0,338.0,190.41,117.98
2017,9,28,16,15,687.5,64.0,2.95,25.0,286.5,133.77,74.43
2017,9,28,16,30,644.0,59.0,2.6,24.0,235.0,78.83,39.85
2017,9,28,16,45,580.5,51.5,2.3,23.5,185.0,37.21,26.46
2017,9,28,17,0,517.0,44.0,2.0,23.0,135.0,33.01,22.63
2017,9,28,17,15,404.0,34.0,1.75,22.0,90.0,26.3,16.42
2017,9,28,17,30,291.0,24.0,1.5,21.0,45.0,19.26,7.44
2017,9,28,17,45,145.5,12.0,1.25,20.0,22.5,11.44,0.0
2017,9,28,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,29,6,15,144.0,13.0,1.8,14.5,24.5,63.22,0.0
2017,9,29,6,30,288.0,26.0,2.0,15.0,49.0,170.93,114.95
2017,9,29,6,45,395.0,35.5,2.25,15.5,93.0,247.8,194.89
2017,9,29,7,0,502.0,45.0,2.5,16.0,137.0,334.91,271.32
2017,9,29,7,15,565.5,52.0,2.4,16.0,186.5,404.46,331.67
2017,9,29,7,30,629.0,59.0,2.3,16.0,236.0,478.96,393.57
2017,9,29,7,45,455.0,100.0,2.25,16.5,241.5,437.32,358.97
2017,9,29,8,0,281.0,141.0,2.2,17.0,247.0,370.93,303.43
2017,9,29,8,15,340.0,152.5,2.15,17.5,297.0,437.55,356.06
2017,9,29,8,30,399.0,164.0,2.1,18.0,347.0,521.17,419.07
2017,9,29,8,45,596.0,126.0,2.1,18.5,431.0,655.27,520.82
2017,9,29,9,0,793.0,88.0,2.1,19.0,515.0,788.98,613.65
2017,9,29,9,15,578.5,167.0,2.15,19.0,491.0,718.17,560.31
2017,9,29,9,30,364.0,246.0,2.2,19.0,467.0,609.93,476.29
2017,9,29,9,45,464.0,226.5,2.25,19.0,524.0,697.39,542.09
2017,9,29,10,0,564.0,207.0,2.3,19.0,581.0,772.66,596.69
2017,9,29,10,15,713.5,153.5,2.3,19.0,646.0,862.48,658.78
2017,9,29,10,30,863.0,100.0,2.3,19.0,711.0,931.99,704.43
2017,9,29,10,45,867.5,101.5,2.3,19.5,730.0,938.61,706.02
2017,9,29,11,0,872.0,103.0,2.3,20.0,749.0,941.64,705.99
2017,9,29,11,15,875.0,103.5,2.35,20.0,760.5,938.53,703.86
2017,9,29,11,30,878.0,104.0,2.4,20.0,772.0,931.81,699.51
2017,9,29,11,45,880.5,103.5,2.5,20.5,776.0,919.95,690.96
2017,9,29,12,0,883.0,103.0,2.6,21.0,780.0,904.53,680.14
2017,9,29,12,15,882.0,102.5,2.65,21.0,775.0,882.56,665.83
2017,9,29,12,30,881.0,102.0,2.7,21.0,770.0,857.31,649.33
2017,9,29,12,45,869.0,105.5,2.75,21.5,755.5,824.1,626.1
2017,9,29,13,0,857.0,109.0,2.8,22.0,741.0,788.46,601.16
2017,9,29,13,15,851.0,107.5,2.9,22.0,720.5,750.03,575.54
2017,9,29,13,30,845.0,106.0,3.0,22.0,700.0,709.31,547.98
2017,9,29,13,45,840.5,102.5,3.1,22.0,673.5,665.5,516.2
2017,9,29,14,0,836.0,99.0,3.2,22.0,647.0,620.75,482.6
2017,9,29,14,15,823.0,97.0,3.25,21.5,613.0,569.08,443.55
2017,9,29,14,30,810.0,95.0,3.3,21.0,579.0,516.67,402.65
2017,9,29,14,45,794.5,91.5,3.35,21.0,539.5,461.14,357.27
2017,9,29,15,0,779.0,88.0,3.4,21.0,500.0,405.7,310.58
2017,9,29,15,15,756.0,85.0,3.4,20.5,455.5,348.43,261.73
2017,9,29,15,30,733.0,82.0,3.4,20.0,411.0,292.64,212.92
2017,9,29,15,45,700.0,77.5,3.4,20.0,363.5,232.35,160.12
2017,9,29,16,0,667.0,73.0,3.4,20.0,316.0,177.53,112.92
2017,9,29,16,15,620.5,67.5,3.3,19.5,266.5,123.84,71.01
2017,9,29,16,30,574.0,62.0,3.2,19.0,217.0,75.58,40.92
2017,9,29,16,45,507.0,54.0,3.15,18.5,169.0,39.43,28.98
2017,9,29,17,0,440.0,46.0,3.1,18.0,121.0,34.93,24.76
2017,9,29,17,15,327.0,34.5,3.05,17.5,79.5,26.93,17.2
2017,9,29,17,30,214.0,23.0,3.0,17.0,38.0,18.49,5.86
2017,9,29,17,45,107.0,11.5,2.95,16.5,19.0,10.96,0.0
2017,9,29,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,30,6,15,108.5,14.5,2.65,13.0,23.0,52.04,0.0
2017,9,30,6,30,217.0,29.0,2.7,13.0,46.0,143.92,94.27
2017,9,30,6,45,328.5,41.5,2.8,13.5,89.5,223.3,176.71
