Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,7,0,440.0,54.0,2.9,14.0,133.0,312.84,255.52
2017,9,30,7,15,511.5,62.5,2.8,14.5,183.0,386.07,318.88
2017,9,30,7,30,583.0,71.0,2.7,15.0,233.0,464.86,384.25
2017,9,30,7,45,630.5,77.0,2.6,15.5,283.5,529.86,436.06
2017,9,30,8,0,678.0,83.0,2.5,16.0,334.0,597.07,487.4
2017,9,30,8,15,710.5,87.5,2.4,16.5,382.5,653.02,527.15
2017,9,30,8,30,743.0,92.0,2.3,17.0,431.0,709.03,565.24
2017,9,30,8,45,767.0,95.5,2.2,17.5,476.0,752.71,593.19
2017,9,30,9,0,791.0,99.0,2.1,18.0,521.0,799.04,622.34
2017,9,30,9,15,808.0,101.5,2.05,18.5,561.0,836.41,644.88
2017,9,30,9,30,825.0,104.0,2.0,19.0,601.0,871.39,665.44
2017,9,30,9,45,844.5,103.5,2.0,19.5,636.5,902.46,683.57
2017,9,30,10,0,864.0,103.0,2.0,20.0,672.0,930.7,699.66
2017,9,30,10,15,872.5,104.5,2.05,20.0,699.0,939.96,704.97
2017,9,30,10,30,881.0,106.0,2.1,20.0,726.0,953.78,713.65
2017,9,30,10,45,886.0,107.0,2.2,20.5,745.5,960.19,716.66
2017,9,30,11,0,891.0,108.0,2.3,21.0,765.0,962.94,717.43
2017,9,30,11,15,894.5,109.0,2.4,21.0,776.5,960.6,716.34
2017,9,30,11,30,898.0,110.0,2.5,21.0,788.0,954.54,712.94
2017,9,30,11,45,898.5,110.0,2.65,21.5,791.5,940.98,703.71
2017,9,30,12,0,899.0,110.0,2.8,22.0,795.0,923.85,692.16
2017,9,30,12,15,898.0,110.0,2.8,22.0,790.5,901.91,677.57
2017,9,30,12,30,897.0,110.0,2.8,22.0,786.0,876.63,660.78
2017,9,30,12,45,888.5,111.5,2.85,22.5,772.5,843.58,637.79
2017,9,30,13,0,880.0,113.0,2.9,23.0,759.0,807.86,612.95
2017,9,30,13,15,874.0,112.0,2.95,23.0,738.0,769.02,586.98
2017,9,30,13,30,868.0,111.0,3.0,23.0,717.0,730.46,560.93
2017,9,30,13,45,857.5,110.0,3.05,23.5,689.0,683.42,525.55
2017,9,30,14,0,847.0,109.0,3.1,24.0,661.0,634.81,488.34
2017,9,30,14,15,834.0,106.5,3.15,23.5,626.0,582.0,448.97
2017,9,30,14,30,821.0,104.0,3.2,23.0,591.0,528.43,407.67
2017,9,30,14,45,801.0,101.5,3.3,23.0,549.5,471.13,361.51
2017,9,30,15,0,781.0,99.0,3.4,23.0,508.0,414.37,314.35
2017,9,30,15,15,756.0,95.5,3.35,22.5,462.5,355.76,264.91
2017,9,30,15,30,731.0,92.0,3.3,22.0,417.0,296.41,213.85
2017,9,30,15,45,696.0,87.0,3.3,22.0,367.5,237.5,162.77
2017,9,30,16,0,661.0,82.0,3.3,22.0,318.0,182.12,115.82
2017,9,30,16,15,611.0,75.5,3.15,21.5,267.5,127.6,74.09
2017,9,30,16,30,561.0,69.0,3.0,21.0,217.0,79.04,44.59
2017,9,30,16,45,485.5,60.0,2.95,20.5,167.5,44.95,33.49
2017,9,30,17,0,410.0,51.0,2.9,20.0,118.0,39.83,28.69
2017,9,30,17,15,290.5,37.5,2.85,19.0,76.0,30.05,19.55
2017,9,30,17,30,171.0,24.0,2.8,18.0,34.0,18.95,4.26
2017,9,30,17,45,85.5,12.0,2.75,17.5,17.0,11.44,0.0
2017,9,30,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,1,6,15,164.0,12.0,2.2,12.5,24.5,69.07,0.0
2017,10,1,6,30,328.0,24.0,2.5,13.0,49.0,182.66,115.78
2017,10,1,6,45,445.0,33.0,2.9,14.0,95.0,267.33,210.68
2017,10,1,7,0,562.0,42.0,3.3,15.0,141.0,356.89,290.21
2017,10,1,7,15,626.5,47.5,3.55,15.5,192.5,428.6,353.22
2017,10,1,7,30,691.0,53.0,3.8,16.0,244.0,504.81,417.47
2017,10,1,7,45,734.5,57.0,4.1,16.5,295.5,569.43,470.29
2017,10,1,8,0,778.0,61.0,4.4,17.0,347.0,635.65,521.61
2017,10,1,8,15,805.5,64.0,4.5,17.5,396.0,689.88,561.02
2017,10,1,8,30,833.0,67.0,4.6,18.0,445.0,737.1,594.23
2017,10,1,8,45,853.0,69.5,4.7,19.0,490.5,782.78,624.48
2017,10,1,9,0,873.0,72.0,4.8,20.0,536.0,826.7,652.82
2017,10,1,9,15,887.0,74.0,4.85,20.5,575.5,862.71,675.97
2017,10,1,9,30,901.0,76.0,4.9,21.0,615.0,896.04,697.01
2017,10,1,9,45,904.0,80.5,5.0,21.5,647.0,919.48,711.25
2017,10,1,10,0,907.0,85.0,5.1,22.0,679.0,939.34,723.05
2017,10,1,10,15,914.5,86.0,5.1,22.0,706.0,955.61,733.16
2017,10,1,10,30,922.0,87.0,5.1,22.0,733.0,968.27,740.88
2017,10,1,10,45,926.0,88.5,5.2,22.5,752.0,974.52,743.55
2017,10,1,11,0,930.0,90.0,5.3,23.0,771.0,976.94,743.74
2017,10,1,11,15,932.5,90.5,5.3,23.0,782.0,972.99,740.45
2017,10,1,11,30,935.0,91.0,5.3,23.0,793.0,965.21,734.71
2017,10,1,11,45,933.5,92.0,5.35,23.5,796.0,950.55,723.24
2017,10,1,12,0,932.0,93.0,5.4,24.0,799.0,932.22,709.4
2017,10,1,12,15,930.5,93.0,5.4,24.0,794.0,909.26,693.53
2017,10,1,12,30,929.0,93.0,5.4,24.0,789.0,882.85,675.32
2017,10,1,12,45,924.0,92.5,5.4,24.0,775.5,849.77,652.41
2017,10,1,13,0,919.0,92.0,5.4,24.0,762.0,813.74,627.36
2017,10,1,13,15,913.5,91.5,5.35,24.0,741.0,774.57,599.72
2017,10,1,13,30,908.0,91.0,5.3,24.0,720.0,732.85,570.12
2017,10,1,13,45,899.0,89.5,5.25,24.0,692.0,685.47,534.79
2017,10,1,14,0,890.0,88.0,5.2,24.0,664.0,636.29,496.64
2017,10,1,14,15,877.5,86.5,5.1,23.5,628.5,583.58,455.69
2017,10,1,14,30,865.0,85.0,5.0,23.0,593.0,529.9,412.8
2017,10,1,14,45,849.0,82.0,4.9,23.0,552.5,472.46,365.02
2017,10,1,15,0,833.0,79.0,4.8,23.0,512.0,413.53,314.86
2017,10,1,15,15,810.5,76.5,4.7,22.5,466.0,354.07,263.66
2017,10,1,15,30,788.0,74.0,4.6,22.0,420.0,295.93,212.46
2017,10,1,15,45,754.0,70.5,4.5,22.0,370.5,235.87,159.58
2017,10,1,16,0,720.0,67.0,4.4,22.0,321.0,179.13,111.01
2017,10,1,16,15,674.0,62.0,4.05,21.0,270.0,123.38,68.43
2017,10,1,16,30,628.0,57.0,3.7,20.0,219.0,69.66,36.07
2017,10,1,16,45,547.5,50.5,3.35,19.5,169.0,37.05,26.72
2017,10,1,17,0,467.0,44.0,3.0,19.0,119.0,33.73,23.51
2017,10,1,17,15,338.5,32.5,2.6,18.0,76.5,25.61,15.76
2017,10,1,17,30,210.0,21.0,2.2,17.0,34.0,17.05,0.89
2017,10,1,17,45,105.0,10.5,1.8,16.5,17.0,10.01,0.0
2017,10,1,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,6,15,181.0,11.5,2.2,12.5,24.5,74.43,0.0
2017,10,2,6,30,362.0,23.0,2.5,13.0,49.0,188.94,114.0
2017,10,2,6,45,476.0,32.0,2.9,14.0,96.5,275.26,216.25
2017,10,2,7,0,590.0,41.0,3.3,15.0,144.0,369.52,299.92
2017,10,2,7,15,655.0,47.0,3.55,15.5,196.5,443.32,364.75
2017,10,2,7,30,720.0,53.0,3.8,16.0,249.0,521.68,430.7
2017,10,2,7,45,761.0,57.5,4.1,16.5,301.5,586.49,483.61
2017,10,2,8,0,802.0,62.0,4.4,17.0,354.0,652.59,534.7
2017,10,2,8,15,830.0,65.0,4.45,17.5,404.0,708.04,574.63
2017,10,2,8,30,858.0,68.0,4.5,18.0,454.0,756.42,608.25
2017,10,2,8,45,878.0,70.5,4.55,18.5,500.0,802.8,639.7
2017,10,2,9,0,898.0,73.0,4.6,19.0,546.0,847.32,669.24
2017,10,2,9,15,912.0,75.0,4.6,19.5,587.0,883.85,692.25
2017,10,2,9,30,926.0,77.0,4.6,20.0,628.0,917.6,713.04
2017,10,2,9,45,934.0,79.5,4.6,20.5,661.5,943.48,728.13
2017,10,2,10,0,942.0,82.0,4.6,21.0,695.0,965.9,740.78
2017,10,2,10,15,949.0,83.0,4.55,21.0,722.5,981.99,750.14
2017,10,2,10,30,956.0,84.0,4.5,21.0,750.0,994.33,757.04
2017,10,2,10,45,960.5,85.0,4.45,21.5,769.5,1000.47,758.33
2017,10,2,11,0,965.0,86.0,4.4,22.0,789.0,1002.67,757.36
2017,10,2,11,15,967.5,86.5,4.35,22.0,800.5,998.46,753.65
2017,10,2,11,30,970.0,87.0,4.3,22.0,812.0,990.28,747.45
2017,10,2,11,45,969.5,87.5,4.25,22.5,815.0,975.44,735.47
2017,10,2,12,0,969.0,88.0,4.2,23.0,818.0,956.79,721.11
2017,10,2,12,15,967.5,87.5,4.15,23.0,812.5,932.45,704.42
2017,10,2,12,30,966.0,87.0,4.1,23.0,807.0,904.55,685.37
2017,10,2,12,45,956.5,89.5,4.05,23.0,792.0,869.97,661.72
2017,10,2,13,0,947.0,92.0,4.0,23.0,777.0,832.52,636.05
2017,10,2,13,15,940.5,91.0,3.95,23.0,755.0,791.04,607.43
2017,10,2,13,30,934.0,90.0,3.9,23.0,733.0,747.01,576.83
2017,10,2,13,45,923.0,89.5,3.85,23.0,703.5,698.22,541.04
2017,10,2,14,0,912.0,89.0,3.8,23.0,674.0,647.72,502.46
2017,10,2,14,15,899.0,87.0,3.8,22.5,638.0,593.16,460.94
2017,10,2,14,30,886.0,85.0,3.8,22.0,602.0,537.65,417.32
2017,10,2,14,45,867.0,83.0,3.8,22.0,559.5,478.71,368.88
2017,10,2,15,0,848.0,81.0,3.8,22.0,517.0,418.61,318.16
2017,10,2,15,15,824.5,78.0,3.75,21.5,470.0,357.52,265.85
2017,10,2,15,30,801.0,75.0,3.7,21.0,423.0,297.86,213.54
2017,10,2,15,45,766.0,71.5,3.65,20.5,372.5,236.9,160.3
2017,10,2,16,0,731.0,68.0,3.6,20.0,322.0,179.38,111.36
2017,10,2,16,15,682.5,63.0,3.35,19.5,270.5,119.81,65.76
2017,10,2,16,30,634.0,58.0,3.1,19.0,219.0,68.57,36.15
2017,10,2,16,45,554.0,50.5,2.9,18.5,168.0,37.32,27.05
2017,10,2,17,0,474.0,43.0,2.7,18.0,117.0,33.11,23.02
2017,10,2,17,15,337.0,31.5,2.5,17.0,74.0,24.94,15.08
2017,10,2,17,30,200.0,20.0,2.3,16.0,31.0,16.32,0.0
2017,10,2,17,45,100.0,10.0,2.1,15.0,15.5,9.53,0.0
2017,10,2,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,3,6,15,76.0,14.0,0.75,11.0,19.0,39.93,0.0
2017,10,3,6,30,152.0,28.0,0.8,11.0,38.0,113.88,63.52
2017,10,3,6,45,269.5,42.5,0.9,11.5,80.5,196.7,154.37
2017,10,3,7,0,387.0,57.0,1.0,12.0,123.0,286.79,233.13
2017,10,3,7,15,463.5,66.5,1.0,12.0,172.0,361.71,297.68
2017,10,3,7,30,540.0,76.0,1.0,12.0,221.0,442.26,364.47
2017,10,3,7,45,596.5,82.0,1.0,12.5,272.5,511.18,418.89
2017,10,3,8,0,653.0,88.0,1.0,13.0,324.0,583.0,473.26
2017,10,3,8,15,688.0,93.0,1.15,13.5,372.5,640.2,515.49
2017,10,3,8,30,723.0,98.0,1.3,14.0,421.0,697.63,556.08
2017,10,3,8,45,752.0,100.5,1.5,15.0,466.5,746.99,589.39
2017,10,3,9,0,781.0,103.0,1.7,16.0,512.0,791.15,618.4
2017,10,3,9,15,799.0,105.5,1.8,16.5,551.5,828.85,642.67
2017,10,3,9,30,817.0,108.0,1.9,17.0,591.0,864.21,665.12
2017,10,3,9,45,849.0,102.5,2.05,17.5,629.5,900.21,688.36
2017,10,3,10,0,881.0,97.0,2.2,18.0,668.0,925.82,704.38
2017,10,3,10,15,890.0,98.5,2.25,18.5,695.0,943.46,714.1
2017,10,3,10,30,899.0,100.0,2.3,19.0,722.0,957.61,721.6
2017,10,3,10,45,904.5,101.5,2.35,19.5,742.0,964.88,724.63
2017,10,3,11,0,910.0,103.0,2.4,20.0,762.0,968.41,725.36
2017,10,3,11,15,914.0,103.5,2.45,20.0,774.0,965.65,723.47
2017,10,3,11,30,918.0,104.0,2.5,20.0,786.0,959.11,719.26
2017,10,3,11,45,920.0,104.0,2.55,20.5,790.0,946.45,709.74
2017,10,3,12,0,922.0,104.0,2.6,21.0,794.0,930.1,697.91
2017,10,3,12,15,921.0,103.5,2.65,21.0,789.0,907.0,682.97
2017,10,3,12,30,920.0,103.0,2.7,21.0,784.0,880.49,665.75
2017,10,3,12,45,917.5,102.0,2.75,21.5,771.5,848.95,643.81
2017,10,3,13,0,915.0,101.0,2.8,22.0,759.0,814.35,619.74
2017,10,3,13,15,909.0,100.0,2.8,22.0,738.0,774.27,592.61
2017,10,3,13,30,903.0,99.0,2.8,22.0,717.0,731.71,563.54
2017,10,3,13,45,894.0,97.5,2.8,22.0,688.0,684.42,528.78
2017,10,3,14,0,885.0,96.0,2.8,22.0,659.0,635.35,491.73
2017,10,3,14,15,872.5,94.0,2.75,21.5,624.0,582.7,451.72
2017,10,3,14,30,860.0,92.0,2.7,21.0,589.0,528.12,408.97
2017,10,3,14,45,843.5,89.0,2.7,21.0,547.5,470.12,361.61
2017,10,3,15,0,827.0,86.0,2.7,21.0,506.0,412.22,312.86
2017,10,3,15,15,802.5,82.5,2.65,20.5,459.5,351.51,261.16
2017,10,3,15,30,778.0,79.0,2.6,20.0,413.0,292.42,209.6
2017,10,3,15,45,745.5,74.0,2.6,20.0,363.0,232.07,156.79
2017,10,3,16,0,713.0,69.0,2.6,20.0,313.0,174.93,108.22
2017,10,3,16,15,662.5,63.5,2.4,19.0,261.5,115.92,63.73
2017,10,3,16,30,612.0,58.0,2.2,18.0,210.0,65.6,35.35
2017,10,3,16,45,534.5,50.0,2.0,17.5,160.0,37.11,26.97
2017,10,3,17,0,457.0,42.0,1.8,17.0,110.0,32.45,22.51
2017,10,3,17,15,320.5,30.0,1.85,16.0,68.0,23.77,13.95
2017,10,3,17,30,184.0,18.0,1.9,15.0,26.0,14.59,0.0
2017,10,3,17,45,92.0,9.0,2.0,14.5,13.0,8.58,0.0
2017,10,3,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,6,15,134.0,11.0,1.25,11.5,20.0,57.26,0.0
2017,10,4,6,30,268.0,22.0,1.4,12.0,40.0,152.64,78.79
2017,10,4,6,45,391.5,32.5,1.55,13.0,84.5,241.37,188.28
2017,10,4,7,0,515.0,43.0,1.7,14.0,129.0,336.94,272.26
2017,10,4,7,15,585.5,50.0,1.65,14.5,180.0,410.42,335.56
2017,10,4,7,30,656.0,57.0,1.6,15.0,231.0,489.42,400.38
2017,10,4,7,45,703.5,61.5,1.6,15.5,282.5,551.71,449.71
2017,10,4,8,0,751.0,66.0,1.6,16.0,334.0,619.74,500.54
2017,10,4,8,15,781.5,69.5,1.5,16.5,383.5,675.48,538.39
2017,10,4,8,30,812.0,73.0,1.4,17.0,433.0,730.87,574.54
2017,10,4,8,45,834.5,75.5,1.35,18.0,478.5,777.83,602.82
2017,10,4,9,0,857.0,78.0,1.3,19.0,524.0,823.13,629.1
2017,10,4,9,15,872.5,80.5,1.4,19.5,564.0,853.22,647.51
2017,10,4,9,30,888.0,83.0,1.5,20.0,604.0,887.73,668.93
2017,10,4,9,45,898.0,85.0,1.6,20.5,638.0,913.85,684.55
2017,10,4,10,0,908.0,87.0,1.7,21.0,672.0,936.72,698.08
2017,10,4,10,15,916.5,88.5,1.8,21.5,699.0,954.18,708.09
2017,10,4,10,30,925.0,90.0,1.9,22.0,726.0,968.03,715.87
2017,10,4,10,45,932.0,90.0,2.0,22.5,746.0,975.03,719.28
2017,10,4,11,0,939.0,90.0,2.1,23.0,766.0,978.23,720.39
2017,10,4,11,15,942.0,90.5,2.1,23.0,777.5,974.42,717.37
2017,10,4,11,30,945.0,91.0,2.1,23.0,789.0,966.75,712.05
2017,10,4,11,45,947.5,90.5,2.15,23.5,792.5,953.66,702.54
2017,10,4,12,0,950.0,90.0,2.2,24.0,796.0,936.77,690.7
2017,10,4,12,15,948.5,89.5,2.2,24.0,791.0,912.71,675.08
2017,10,4,12,30,947.0,89.0,2.2,24.0,786.0,885.17,657.23
2017,10,4,12,45,941.5,90.0,2.25,24.0,772.5,852.66,636.49
2017,10,4,13,0,936.0,91.0,2.3,24.0,759.0,817.15,613.58
2017,10,4,13,15,930.0,90.0,2.3,24.0,737.5,776.38,586.52
2017,10,4,13,30,924.0,89.0,2.3,24.0,716.0,733.08,557.48
2017,10,4,13,45,916.0,87.0,2.35,24.0,687.5,685.14,523.35
2017,10,4,14,0,908.0,85.0,2.4,24.0,659.0,635.28,486.48
2017,10,4,14,15,895.5,83.5,2.4,24.0,623.5,581.76,445.58
2017,10,4,14,30,883.0,82.0,2.4,24.0,588.0,527.24,402.68
2017,10,4,14,45,866.0,79.5,2.45,24.0,546.5,469.0,355.78
2017,10,4,15,0,849.0,77.0,2.5,24.0,505.0,409.38,306.31
2017,10,4,15,15,826.0,74.0,2.5,23.5,458.5,348.59,255.0
2017,10,4,15,30,803.0,71.0,2.5,23.0,412.0,289.18,203.57
2017,10,4,15,45,765.5,68.0,2.5,23.0,361.0,228.3,150.94
2017,10,4,16,0,728.0,65.0,2.5,23.0,310.0,171.16,103.17
2017,10,4,16,15,678.5,59.5,2.15,22.0,258.5,114.63,61.56
2017,10,4,16,30,629.0,54.0,1.8,21.0,207.0,60.67,31.5
2017,10,4,16,45,544.5,46.5,1.5,20.0,156.5,34.36,24.25
2017,10,4,17,0,460.0,39.0,1.2,19.0,106.0,29.99,20.13
2017,10,4,17,15,323.5,27.5,1.2,18.0,64.5,21.66,11.81
2017,10,4,17,30,187.0,16.0,1.2,17.0,23.0,12.87,0.0
2017,10,4,17,45,93.5,8.0,1.2,16.5,11.5,7.63,0.0
2017,10,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,6,15,121.5,11.0,0.8,12.5,18.5,52.79,0.0
2017,10,5,6,30,243.0,22.0,0.8,13.0,37.0,141.38,63.98
2017,10,5,6,45,362.5,33.5,0.85,13.5,80.5,229.0,176.9
2017,10,5,7,0,482.0,45.0,0.9,14.0,124.0,322.02,258.42
2017,10,5,7,15,555.0,53.0,0.9,14.5,174.5,396.48,321.75
2017,10,5,7,30,628.0,61.0,0.9,15.0,225.0,476.72,386.79
2017,10,5,7,45,673.0,67.0,0.95,15.5,276.0,541.3,437.29
2017,10,5,8,0,718.0,73.0,1.0,16.0,327.0,607.82,487.17
2017,10,5,8,15,750.5,77.0,1.0,16.5,376.0,660.52,523.13
2017,10,5,8,30,783.0,81.0,1.0,17.0,425.0,716.91,560.58
2017,10,5,8,45,806.5,84.5,1.05,18.0,470.5,764.89,590.53
2017,10,5,9,0,830.0,88.0,1.1,19.0,516.0,811.34,618.74
2017,10,5,9,15,847.0,90.5,1.3,19.5,556.5,849.13,643.76
2017,10,5,9,30,864.0,93.0,1.5,20.0,597.0,884.4,666.92
2017,10,5,9,45,883.0,92.0,1.7,21.0,632.5,906.83,680.02
2017,10,5,10,0,902.0,91.0,1.9,22.0,668.0,933.95,696.25
2017,10,5,10,15,910.5,92.5,2.05,22.5,695.0,951.2,706.57
2017,10,5,10,30,919.0,94.0,2.2,23.0,722.0,964.88,714.68
2017,10,5,10,45,915.0,99.0,2.35,23.5,739.0,967.26,715.45
2017,10,5,11,0,911.0,104.0,2.5,24.0,756.0,965.78,713.87
2017,10,5,11,15,914.5,104.5,2.55,24.0,767.5,962.38,711.6
2017,10,5,11,30,918.0,105.0,2.6,24.0,779.0,955.21,707.01
2017,10,5,11,45,910.5,109.0,2.65,24.0,780.0,938.27,696.08
2017,10,5,12,0,903.0,113.0,2.7,24.0,781.0,917.88,683.0
2017,10,5,12,15,901.5,112.5,2.7,24.0,775.5,894.56,667.63
2017,10,5,12,30,900.0,112.0,2.7,24.0,770.0,867.93,650.07
2017,10,5,12,45,906.0,107.0,2.75,24.5,759.5,839.4,630.35
2017,10,5,13,0,912.0,102.0,2.8,25.0,749.0,807.39,608.23
2017,10,5,13,15,905.5,101.0,2.8,25.0,727.5,766.98,581.11
2017,10,5,13,30,899.0,100.0,2.8,25.0,706.0,724.16,551.89
2017,10,5,13,45,882.0,101.0,2.85,25.0,675.5,674.37,515.62
2017,10,5,14,0,865.0,102.0,2.9,25.0,645.0,624.67,478.46
2017,10,5,14,15,851.5,100.0,2.85,24.5,609.5,571.37,438.28
2017,10,5,14,30,838.0,98.0,2.8,24.0,574.0,517.31,396.24
2017,10,5,14,45,821.5,94.5,2.8,24.0,532.5,460.0,349.78
2017,10,5,15,0,805.0,91.0,2.8,24.0,491.0,402.86,302.05
2017,10,5,15,15,779.5,87.0,2.75,23.5,445.0,342.7,251.31
2017,10,5,15,30,754.0,83.0,2.7,23.0,399.0,284.33,200.98
2017,10,5,15,45,729.5,76.0,2.7,23.0,351.0,225.46,149.84
2017,10,5,16,0,705.0,69.0,2.7,23.0,303.0,166.07,100.02
2017,10,5,16,15,653.5,63.0,2.35,22.0,251.5,110.15,59.26
2017,10,5,16,30,602.0,57.0,2.0,21.0,200.0,60.3,32.84
2017,10,5,16,45,534.5,47.5,1.65,20.5,151.5,35.45,25.11
2017,10,5,17,0,467.0,38.0,1.3,20.0,103.0,29.34,19.41
2017,10,5,17,15,325.5,26.0,1.25,19.0,62.0,20.5,10.44
2017,10,5,17,30,184.0,14.0,1.2,18.0,21.0,13.34,0.0
2017,10,5,17,45,92.0,7.0,1.2,17.5,10.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,6,15,148.5,10.0,0.8,13.5,19.0,61.11,0.0
2017,10,6,6,30,297.0,20.0,0.8,14.0,38.0,159.78,60.68
2017,10,6,6,45,422.5,30.0,0.85,14.5,83.0,251.86,192.72
2017,10,6,7,0,548.0,40.0,0.9,15.0,128.0,344.16,274.34
2017,10,6,7,15,618.5,46.5,0.95,15.5,179.5,419.09,338.26
2017,10,6,7,30,689.0,53.0,1.0,16.0,231.0,499.09,403.26
2017,10,6,7,45,733.5,57.5,1.05,17.0,283.0,564.35,453.34
2017,10,6,8,0,778.0,62.0,1.1,18.0,335.0,631.21,501.49
2017,10,6,8,15,808.5,65.5,1.2,18.5,385.0,687.72,540.66
2017,10,6,8,30,839.0,69.0,1.3,19.0,435.0,743.8,578.53
2017,10,6,8,45,859.5,72.0,1.4,20.0,480.5,783.72,603.1
2017,10,6,9,0,880.0,75.0,1.5,21.0,526.0,828.21,630.45
2017,10,6,9,15,895.5,77.5,1.6,21.5,567.0,865.7,653.72
2017,10,6,9,30,911.0,80.0,1.7,22.0,608.0,900.51,675.04
2017,10,6,9,45,913.5,85.0,1.8,23.0,640.0,923.77,687.23
2017,10,6,10,0,916.0,90.0,1.9,24.0,672.0,943.39,697.1
2017,10,6,10,15,924.5,91.5,2.0,24.5,699.5,960.7,706.85
2017,10,6,10,30,933.0,93.0,2.1,25.0,727.0,974.36,714.33
2017,10,6,10,45,938.0,94.0,2.25,25.5,746.5,980.45,717.55
2017,10,6,11,0,943.0,95.0,2.4,26.0,766.0,982.69,718.42
2017,10,6,11,15,946.5,95.5,2.4,26.0,777.5,979.1,715.56
2017,10,6,11,30,950.0,96.0,2.4,26.0,789.0,971.61,710.38
2017,10,6,11,45,951.5,96.0,2.45,26.5,792.5,957.91,700.43
2017,10,6,12,0,953.0,96.0,2.5,27.0,796.0,940.42,688.18
2017,10,6,12,15,951.5,95.5,2.5,27.0,790.5,916.11,672.48
2017,10,6,12,30,950.0,95.0,2.5,27.0,785.0,888.31,654.56
2017,10,6,12,45,951.5,92.0,2.55,27.5,772.5,856.88,633.33
2017,10,6,13,0,953.0,89.0,2.6,28.0,760.0,822.06,609.81
2017,10,6,13,15,947.0,88.0,2.55,28.0,738.0,780.64,582.26
2017,10,6,13,30,941.0,87.0,2.5,28.0,716.0,736.64,552.78
2017,10,6,13,45,931.0,85.5,2.5,28.0,686.5,687.2,517.45
2017,10,6,14,0,921.0,84.0,2.5,28.0,657.0,635.98,479.75
2017,10,6,14,15,908.5,82.5,2.45,27.5,621.0,581.87,439.56
2017,10,6,14,30,896.0,81.0,2.4,27.0,585.0,526.74,397.24
2017,10,6,14,45,877.5,78.5,2.4,27.0,542.5,467.24,349.66
2017,10,6,15,0,859.0,76.0,2.4,27.0,500.0,406.54,299.71
2017,10,6,15,15,835.0,73.0,2.35,26.5,453.0,345.01,248.25
2017,10,6,15,30,811.0,70.0,2.3,26.0,406.0,284.97,196.86
2017,10,6,15,45,776.5,66.0,2.25,26.0,355.5,223.59,144.41
2017,10,6,16,0,742.0,62.0,2.2,26.0,305.0,165.59,96.72
2017,10,6,16,15,690.5,57.0,1.95,24.5,253.0,108.87,56.49
2017,10,6,16,30,639.0,52.0,1.7,23.0,201.0,58.26,31.34
2017,10,6,16,45,555.0,44.5,1.45,22.0,150.5,33.13,22.9
2017,10,6,17,0,471.0,37.0,1.2,21.0,100.0,28.69,18.69
2017,10,6,17,15,321.5,25.0,1.2,20.0,59.5,19.78,9.35
2017,10,6,17,30,172.0,13.0,1.2,19.0,19.0,12.39,0.0
2017,10,6,17,45,86.0,6.5,1.25,18.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,7,6,15,135.0,9.5,1.05,15.5,17.5,55.82,0.0
2017,10,7,6,30,270.0,19.0,1.0,16.0,35.0,146.72,41.34
2017,10,7,6,45,395.5,29.5,0.95,16.5,78.5,238.7,180.51
2017,10,7,7,0,521.0,40.0,0.9,17.0,122.0,334.71,264.59
2017,10,7,7,15,593.0,47.0,0.9,17.5,173.0,408.75,327.21
2017,10,7,7,30,665.0,54.0,0.9,18.0,224.0,484.78,388.62
2017,10,7,7,45,709.0,59.0,0.9,18.5,275.0,549.17,438.24
2017,10,7,8,0,753.0,64.0,0.9,19.0,326.0,615.17,486.28
2017,10,7,8,15,783.5,67.5,0.8,19.5,375.0,670.62,522.42
2017,10,7,8,30,814.0,71.0,0.7,20.0,424.0,725.69,556.72
2017,10,7,8,45,836.5,74.0,0.65,21.0,469.0,772.97,583.93
2017,10,7,9,0,859.0,77.0,0.6,22.0,514.0,818.59,609.11
2017,10,7,9,15,875.0,79.0,0.7,22.5,554.0,848.25,626.98
2017,10,7,9,30,891.0,81.0,0.8,23.0,594.0,882.31,647.83
2017,10,7,9,45,901.0,83.5,0.95,24.0,627.5,908.79,663.16
2017,10,7,10,0,911.0,86.0,1.1,25.0,661.0,932.0,676.36
2017,10,7,10,15,919.0,87.0,1.2,25.0,687.5,948.15,686.88
2017,10,7,10,30,927.0,88.0,1.3,25.0,714.0,960.69,695.28
2017,10,7,10,45,931.0,89.5,1.45,25.5,733.0,966.4,698.87
2017,10,7,11,0,935.0,91.0,1.6,26.0,752.0,968.28,700.11
2017,10,7,11,15,938.0,91.5,1.7,26.0,763.5,964.24,698.36
2017,10,7,11,30,941.0,92.0,1.8,26.0,775.0,956.37,694.28
2017,10,7,11,45,941.0,92.5,1.9,26.5,777.5,941.99,684.75
2017,10,7,12,0,941.0,93.0,2.0,27.0,780.0,923.92,672.91
2017,10,7,12,15,939.0,93.0,2.1,27.0,774.5,899.98,658.59
2017,10,7,12,30,937.0,93.0,2.2,27.0,769.0,872.62,641.95
2017,10,7,12,45,929.5,94.0,2.35,27.0,754.0,838.68,621.18
2017,10,7,13,0,922.0,95.0,2.5,27.0,739.0,801.91,598.21
2017,10,7,13,15,915.0,93.5,2.6,26.5,717.5,760.31,572.35
2017,10,7,13,30,908.0,92.0,2.7,26.0,696.0,716.31,544.11
2017,10,7,13,45,896.5,91.0,2.85,26.0,666.5,667.79,509.28
2017,10,7,14,0,885.0,90.0,3.0,26.0,637.0,617.7,472.24
2017,10,7,14,15,871.5,88.0,3.05,25.5,601.0,564.24,432.07
2017,10,7,14,30,858.0,86.0,3.1,25.0,565.0,509.71,389.68
2017,10,7,14,45,837.5,84.0,3.2,25.0,522.5,451.29,342.26
2017,10,7,15,0,817.0,82.0,3.3,25.0,480.0,393.4,293.79
2017,10,7,15,15,790.5,78.5,3.35,24.0,433.5,332.97,243.12
2017,10,7,15,30,764.0,75.0,3.4,23.0,387.0,274.42,192.76
2017,10,7,15,45,724.0,71.0,3.45,22.5,337.0,214.79,141.62
2017,10,7,16,0,684.0,67.0,3.5,22.0,287.0,156.51,93.62
2017,10,7,16,15,628.5,61.0,3.4,21.0,236.5,101.94,54.53
2017,10,7,16,30,573.0,55.0,3.3,20.0,186.0,53.93,30.42
2017,10,7,16,45,478.5,47.0,3.2,19.5,137.5,35.44,25.11
2017,10,7,17,0,384.0,39.0,3.1,19.0,89.0,30.72,20.47
2017,10,7,17,15,235.0,25.5,3.0,18.0,52.0,20.43,9.25
2017,10,7,17,30,86.0,12.0,2.9,17.0,15.0,11.44,0.0
2017,10,7,17,45,43.0,6.0,2.8,16.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,8,6,15,76.5,10.5,1.35,11.5,14.5,36.45,0.0
2017,10,8,6,30,153.0,21.0,1.6,12.0,29.0,100.45,15.51
2017,10,8,6,45,297.0,33.0,1.9,12.5,71.0,197.79,151.51
2017,10,8,7,0,441.0,45.0,2.2,13.0,113.0,299.65,242.69
2017,10,8,7,15,520.5,53.0,2.35,13.5,162.5,375.34,309.23
2017,10,8,7,30,600.0,61.0,2.5,14.0,212.0,457.39,378.64
2017,10,8,7,45,660.0,65.0,2.7,15.0,264.5,527.52,435.53
2017,10,8,8,0,720.0,69.0,2.9,16.0,317.0,597.17,489.91
2017,10,8,8,15,754.0,73.0,3.05,16.5,366.0,654.49,531.96
2017,10,8,8,30,788.0,77.0,3.2,17.0,415.0,711.72,572.89
2017,10,8,8,45,818.5,78.5,3.35,17.5,462.0,762.62,608.21
2017,10,8,9,0,849.0,80.0,3.5,18.0,509.0,812.35,642.06
2017,10,8,9,15,866.5,82.0,3.55,18.5,549.5,850.08,666.26
2017,10,8,9,30,884.0,84.0,3.6,19.0,590.0,877.91,683.22
2017,10,8,9,45,898.0,85.5,3.7,20.0,624.5,906.48,699.63
2017,10,8,10,0,912.0,87.0,3.8,21.0,659.0,931.93,713.71
2017,10,8,10,15,921.0,88.5,3.85,21.5,686.5,949.48,723.4
2017,10,8,10,30,930.0,90.0,3.9,22.0,714.0,963.42,730.73
2017,10,8,10,45,937.0,90.5,4.0,22.5,734.0,970.62,733.89
2017,10,8,11,0,944.0,91.0,4.1,23.0,754.0,973.99,734.63
2017,10,8,11,15,947.5,91.5,4.25,23.0,765.5,970.28,732.42
2017,10,8,11,30,951.0,92.0,4.4,23.0,777.0,962.67,727.71
2017,10,8,11,45,952.0,92.0,4.6,23.5,780.5,948.42,717.75
2017,10,8,12,0,953.0,92.0,4.8,24.0,784.0,930.4,705.49
2017,10,8,12,15,952.5,92.0,4.9,24.0,779.0,907.42,690.47
2017,10,8,12,30,952.0,92.0,5.0,24.0,774.0,880.9,672.96
2017,10,8,12,45,942.5,94.0,5.15,24.5,759.5,845.99,648.46
2017,10,8,13,0,933.0,96.0,5.3,25.0,745.0,808.32,621.87
2017,10,8,13,15,927.5,95.0,5.35,25.0,723.5,767.87,593.87
2017,10,8,13,30,922.0,94.0,5.4,25.0,702.0,724.88,563.32
2017,10,8,13,45,909.5,94.5,5.5,25.0,672.5,676.61,526.82
2017,10,8,14,0,897.0,95.0,5.6,25.0,643.0,626.8,488.23
2017,10,8,14,15,884.0,92.5,5.6,24.5,607.5,572.93,446.24
2017,10,8,14,30,871.0,90.0,5.6,24.0,572.0,517.16,401.47
2017,10,8,14,45,852.0,88.0,5.65,24.0,530.0,458.71,352.58
2017,10,8,15,0,833.0,86.0,5.7,24.0,488.0,400.6,302.63
2017,10,8,15,15,807.0,82.5,5.55,23.5,441.0,339.47,249.67
2017,10,8,15,30,781.0,79.0,5.4,23.0,394.0,280.15,197.43
2017,10,8,15,45,743.0,74.5,5.3,23.0,343.5,219.56,144.7
2017,10,8,16,0,705.0,70.0,5.2,23.0,293.0,159.92,95.3
2017,10,8,16,15,647.5,63.5,4.65,22.0,240.5,103.61,55.41
2017,10,8,16,30,590.0,57.0,4.1,21.0,188.0,54.15,31.39
2017,10,8,16,45,441.5,50.5,3.6,20.5,134.0,38.85,27.88
2017,10,8,17,0,293.0,44.0,3.1,20.0,80.0,34.12,23.13
2017,10,8,17,15,167.0,26.5,2.85,19.0,45.0,20.83,8.52
2017,10,8,17,30,41.0,9.0,2.6,18.0,10.0,8.58,0.0
2017,10,8,17,45,20.5,4.5,2.4,17.5,5.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,6,15,30.0,7.0,1.3,11.5,9.0,17.02,0.0
2017,10,9,6,30,60.0,14.0,1.4,12.0,18.0,45.19,0.0
2017,10,9,6,45,145.5,35.0,1.5,13.0,54.5,130.96,98.33
2017,10,9,7,0,231.0,56.0,1.6,14.0,91.0,206.17,165.52
2017,10,9,7,15,301.0,73.0,1.7,14.5,136.5,275.58,225.74
2017,10,9,7,30,371.0,90.0,1.8,15.0,182.0,351.2,289.41
2017,10,9,7,45,432.5,101.0,1.95,16.0,231.5,419.48,344.84
2017,10,9,8,0,494.0,112.0,2.1,17.0,281.0,491.94,401.56
2017,10,9,8,15,533.0,121.5,2.3,17.5,327.5,549.72,445.94
2017,10,9,8,30,572.0,131.0,2.5,18.0,374.0,608.65,490.1
2017,10,9,8,45,612.0,135.0,2.7,19.0,420.0,667.58,532.25
2017,10,9,9,0,652.0,139.0,2.9,20.0,466.0,722.48,569.94
2017,10,9,9,15,673.0,144.0,2.95,20.5,504.5,761.8,595.69
2017,10,9,9,30,694.0,149.0,3.0,21.0,543.0,799.26,619.88
2017,10,9,9,45,741.0,140.5,3.1,21.5,583.0,842.23,647.95
2017,10,9,10,0,788.0,132.0,3.2,22.0,623.0,883.17,674.26
2017,10,9,10,15,797.5,134.5,3.25,22.0,649.0,895.55,681.7
2017,10,9,10,30,807.0,137.0,3.3,22.0,675.0,909.96,690.89
2017,10,9,10,45,818.5,136.0,3.35,22.5,695.0,918.99,695.16
2017,10,9,11,0,830.0,135.0,3.4,23.0,715.0,924.53,697.2
2017,10,9,11,15,833.5,136.0,3.45,23.0,726.0,921.4,694.86
2017,10,9,11,30,837.0,137.0,3.5,23.0,737.0,914.73,690.31
2017,10,9,11,45,842.5,135.0,3.6,23.5,741.0,903.07,681.47
2017,10,9,12,0,848.0,133.0,3.7,24.0,745.0,887.86,670.34
2017,10,9,12,15,846.5,132.5,3.75,24.0,739.5,864.86,654.96
2017,10,9,12,30,845.0,132.0,3.8,24.0,734.0,838.71,637.47
2017,10,9,12,45,841.0,131.0,3.85,24.0,721.0,807.06,616.1
2017,10,9,13,0,837.0,130.0,3.9,24.0,708.0,772.69,592.75
2017,10,9,13,15,830.0,128.5,3.9,24.0,686.5,733.13,564.9
2017,10,9,13,30,823.0,127.0,3.9,24.0,665.0,691.45,534.11
2017,10,9,13,45,822.0,121.0,3.9,24.0,639.0,647.14,500.91
2017,10,9,14,0,821.0,115.0,3.9,24.0,613.0,600.66,465.28
2017,10,9,14,15,805.5,112.0,3.85,24.0,577.5,547.39,423.42
2017,10,9,14,30,790.0,109.0,3.8,24.0,542.0,493.73,380.19
2017,10,9,14,45,776.5,103.5,3.75,24.0,502.0,438.41,334.53
2017,10,9,15,0,763.0,98.0,3.7,24.0,462.0,381.39,286.32
2017,10,9,15,15,734.5,93.5,3.55,23.5,416.0,322.11,235.88
2017,10,9,15,30,706.0,89.0,3.4,23.0,370.0,265.05,186.52
2017,10,9,15,45,670.0,82.5,3.25,23.0,321.5,207.19,136.84
2017,10,9,16,0,634.0,76.0,3.1,23.0,273.0,153.07,92.53
2017,10,9,16,15,573.5,68.5,2.65,22.0,223.0,100.16,55.7
2017,10,9,16,30,513.0,61.0,2.2,21.0,173.0,54.58,33.93
2017,10,9,16,45,419.0,50.5,1.8,20.0,125.5,39.14,28.15
2017,10,9,17,0,325.0,40.0,1.4,19.0,78.0,32.25,21.55
2017,10,9,17,15,162.5,20.0,1.3,18.0,39.0,15.63,4.03
2017,10,9,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,6,15,33.5,8.0,1.4,12.5,9.5,19.14,0.0
2017,10,10,6,30,67.0,16.0,1.5,13.0,19.0,51.13,0.0
2017,10,10,6,45,167.0,34.5,1.6,14.0,56.0,140.24,104.21
2017,10,10,7,0,267.0,53.0,1.7,15.0,93.0,220.21,176.05
2017,10,10,7,15,343.5,67.5,1.85,15.5,139.0,291.72,238.15
2017,10,10,7,30,420.0,82.0,2.0,16.0,185.0,370.11,304.14
2017,10,10,7,45,477.0,91.5,2.15,16.5,233.0,435.72,357.99
2017,10,10,8,0,534.0,101.0,2.3,17.0,281.0,508.75,415.77
2017,10,10,8,15,573.0,108.5,2.4,17.5,327.5,566.77,460.0
