Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,6,45,111.0,21.0,1.2,11.5,33.5,90.79,44.23
2017,10,20,7,0,222.0,42.0,1.3,12.0,67.0,183.05,143.4
2017,10,20,7,15,292.0,56.5,1.5,12.0,107.5,246.91,201.68
2017,10,20,7,30,362.0,71.0,1.7,12.0,148.0,317.25,263.39
2017,10,20,7,45,408.0,83.5,1.9,12.5,190.5,375.62,313.24
2017,10,20,8,0,454.0,96.0,2.1,13.0,233.0,436.84,363.77
2017,10,20,8,15,504.0,99.0,2.2,13.5,274.0,491.2,407.42
2017,10,20,8,30,554.0,102.0,2.3,14.0,315.0,553.74,456.0
2017,10,20,8,45,663.0,95.0,2.4,14.5,379.0,645.96,525.82
2017,10,20,9,0,772.0,88.0,2.5,15.0,443.0,737.47,591.71
2017,10,20,9,15,792.0,91.0,2.6,15.0,481.0,775.34,617.9
2017,10,20,9,30,812.0,94.0,2.7,15.0,519.0,810.99,642.7
2017,10,20,9,45,818.5,99.0,2.8,15.5,549.5,834.93,657.74
2017,10,20,10,0,825.0,104.0,2.9,16.0,580.0,855.7,670.58
2017,10,20,10,15,521.0,195.0,2.95,16.0,500.0,697.6,553.07
2017,10,20,10,30,217.0,286.0,3.0,16.0,420.0,506.59,402.51
2017,10,20,10,45,232.0,292.5,3.1,16.5,440.0,524.66,416.54
2017,10,20,11,0,247.0,299.0,3.2,17.0,460.0,541.72,428.63
2017,10,20,11,15,421.0,251.0,3.25,17.0,530.0,660.22,521.25
2017,10,20,11,30,595.0,203.0,3.3,17.0,600.0,754.54,593.54
2017,10,20,11,45,515.0,234.5,3.4,17.0,579.0,704.8,554.59
2017,10,20,12,0,435.0,266.0,3.5,17.0,558.0,658.72,518.85
2017,10,20,12,15,267.0,286.5,3.55,17.0,465.5,522.52,413.56
2017,10,20,12,30,99.0,307.0,3.6,17.0,373.0,384.97,304.59
2017,10,20,12,45,198.0,295.0,3.7,17.0,422.5,449.65,357.66
2017,10,20,13,0,297.0,283.0,3.8,17.0,472.0,506.14,402.7
2017,10,20,13,15,171.0,266.5,3.85,16.5,375.0,383.0,305.97
2017,10,20,13,30,45.0,250.0,3.9,16.0,278.0,271.23,216.39
2017,10,20,13,45,434.5,173.0,4.0,16.0,415.0,438.11,354.46
2017,10,20,14,0,824.0,96.0,4.1,16.0,552.0,554.67,445.63
2017,10,20,14,15,769.0,97.0,4.1,16.0,501.5,486.38,389.07
2017,10,20,14,30,714.0,98.0,4.1,16.0,451.0,420.78,334.41
2017,10,20,14,45,633.0,108.0,4.2,16.0,401.5,358.21,281.54
2017,10,20,15,0,552.0,118.0,4.3,16.0,352.0,302.69,234.06
2017,10,20,15,15,513.0,113.5,4.25,15.5,312.5,251.5,189.58
2017,10,20,15,30,474.0,109.0,4.2,15.0,273.0,205.91,149.79
2017,10,20,15,45,435.0,97.5,4.2,14.5,230.5,158.09,109.25
2017,10,20,16,0,396.0,86.0,4.2,14.0,188.0,114.62,74.81
2017,10,20,16,15,343.0,72.0,3.9,13.5,146.5,72.94,46.9
2017,10,20,16,30,290.0,58.0,3.6,13.0,105.0,44.21,33.42
2017,10,20,16,45,200.5,42.0,3.35,13.0,69.0,32.59,22.33
2017,10,20,17,0,111.0,26.0,3.1,13.0,33.0,21.48,7.3
2017,10,20,17,15,55.5,13.0,2.8,12.5,16.5,12.39,0.0
2017,10,20,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,6,45,189.0,16.5,1.25,9.5,37.5,119.85,51.91
2017,10,21,7,0,378.0,33.0,1.3,10.0,75.0,247.39,194.75
2017,10,21,7,15,469.5,41.0,1.35,10.5,120.0,323.31,264.5
2017,10,21,7,30,561.0,49.0,1.4,11.0,165.0,407.03,336.79
2017,10,21,7,45,619.5,54.0,1.5,11.5,213.0,473.25,392.69
2017,10,21,8,0,678.0,59.0,1.6,12.0,261.0,539.09,446.21
2017,10,21,8,15,714.5,63.0,1.8,12.5,307.0,594.74,489.59
2017,10,21,8,30,751.0,67.0,2.0,13.0,353.0,650.57,531.08
2017,10,21,8,45,778.0,69.5,2.25,13.5,395.5,697.03,564.87
2017,10,21,9,0,805.0,72.0,2.5,14.0,438.0,742.25,597.18
2017,10,21,9,15,823.0,74.0,2.6,14.5,475.5,777.88,621.04
2017,10,21,9,30,841.0,76.0,2.7,15.0,513.0,804.1,637.88
2017,10,21,9,45,855.5,77.0,2.8,15.5,545.0,830.46,654.79
2017,10,21,10,0,870.0,78.0,2.9,16.0,577.0,853.93,669.56
2017,10,21,10,15,878.5,79.5,2.9,16.0,602.0,869.62,679.41
2017,10,21,10,30,887.0,81.0,2.9,16.0,627.0,881.91,687.01
2017,10,21,10,45,893.0,81.5,2.95,16.5,645.0,887.27,688.95
2017,10,21,11,0,899.0,82.0,3.0,17.0,663.0,889.04,688.57
2017,10,21,11,15,902.0,82.5,2.95,17.0,672.5,884.53,684.57
2017,10,21,11,30,905.0,83.0,2.9,17.0,682.0,876.38,678.22
2017,10,21,11,45,905.5,83.0,2.9,17.5,684.0,861.92,666.71
2017,10,21,12,0,906.0,83.0,2.9,18.0,686.0,843.95,652.94
2017,10,21,12,15,904.5,83.0,2.9,18.0,680.0,820.94,636.97
2017,10,21,12,30,903.0,83.0,2.9,18.0,674.0,794.68,618.77
2017,10,21,12,45,901.5,80.5,2.95,18.5,661.0,762.56,595.51
2017,10,21,13,0,900.0,78.0,3.0,19.0,648.0,727.49,570.09
2017,10,21,13,15,893.0,77.0,3.0,19.0,626.5,687.5,541.74
2017,10,21,13,30,886.0,76.0,3.0,19.0,605.0,645.26,509.42
2017,10,21,13,45,876.0,74.5,3.0,19.0,576.5,598.68,473.08
2017,10,21,14,0,866.0,73.0,3.0,19.0,548.0,550.54,434.62
2017,10,21,14,15,852.0,71.5,3.0,19.0,513.5,499.11,392.54
2017,10,21,14,30,838.0,70.0,3.0,19.0,479.0,447.01,348.68
2017,10,21,14,45,820.0,66.5,3.0,19.0,439.0,390.18,299.9
2017,10,21,15,0,802.0,63.0,3.0,19.0,399.0,334.02,250.35
2017,10,21,15,15,774.0,60.0,2.9,18.5,355.0,276.2,199.11
2017,10,21,15,30,746.0,57.0,2.8,18.0,311.0,220.45,149.37
2017,10,21,15,45,704.5,53.0,2.75,18.0,264.0,163.92,100.75
2017,10,21,16,0,663.0,49.0,2.7,18.0,217.0,111.67,60.0
2017,10,21,16,15,597.0,43.0,2.35,17.0,169.5,61.1,30.03
2017,10,21,16,30,531.0,37.0,2.0,16.0,122.0,30.15,20.71
2017,10,21,16,45,412.5,28.5,1.65,15.5,80.0,21.91,12.92
2017,10,21,17,0,294.0,20.0,1.3,15.0,38.0,15.95,2.47
2017,10,21,17,15,147.0,10.0,1.35,14.5,19.0,9.53,0.0
2017,10,21,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,6,45,219.0,14.5,1.05,11.5,38.5,128.55,43.83
2017,10,22,7,0,438.0,29.0,1.1,12.0,77.0,265.19,205.71
2017,10,22,7,15,528.0,36.5,1.3,12.5,123.5,343.08,277.79
2017,10,22,7,30,618.0,44.0,1.5,13.0,170.0,428.13,351.22
2017,10,22,7,45,671.5,49.0,1.75,13.5,218.5,494.06,407.21
2017,10,22,8,0,725.0,54.0,2.0,14.0,267.0,562.42,463.0
2017,10,22,8,15,760.5,57.5,2.2,14.5,314.0,618.25,505.9
2017,10,22,8,30,796.0,61.0,2.4,15.0,361.0,674.11,547.04
2017,10,22,8,45,821.0,63.5,2.6,15.5,404.5,720.26,579.93
2017,10,22,9,0,846.0,66.0,2.8,16.0,448.0,758.26,606.26
2017,10,22,9,15,863.5,68.5,2.9,16.5,486.5,794.84,630.66
2017,10,22,9,30,881.0,71.0,3.0,17.0,525.0,828.98,652.99
2017,10,22,9,45,885.0,75.5,3.1,17.5,555.5,851.37,666.75
2017,10,22,10,0,889.0,80.0,3.2,18.0,586.0,870.34,678.16
2017,10,22,10,15,898.5,81.5,3.15,18.5,612.0,886.98,687.01
2017,10,22,10,30,908.0,83.0,3.1,19.0,638.0,900.13,693.46
2017,10,22,10,45,916.0,83.0,3.1,19.5,656.5,906.6,695.72
2017,10,22,11,0,924.0,83.0,3.1,20.0,675.0,909.37,695.62
2017,10,22,11,15,927.5,83.5,3.05,20.0,685.5,905.06,691.79
2017,10,22,11,30,931.0,84.0,3.0,20.0,696.0,897.0,685.58
2017,10,22,11,45,933.5,83.5,3.0,20.5,699.0,883.22,674.66
2017,10,22,12,0,936.0,83.0,3.0,21.0,702.0,865.77,661.39
2017,10,22,12,15,935.0,82.5,3.0,21.0,696.0,841.92,645.07
2017,10,22,12,30,934.0,82.0,3.0,21.0,690.0,814.68,626.46
2017,10,22,12,45,929.0,81.5,3.0,21.5,676.0,781.23,602.3
2017,10,22,13,0,924.0,81.0,3.0,22.0,662.0,744.92,576.13
2017,10,22,13,15,917.5,80.0,3.05,22.0,640.0,704.38,547.88
2017,10,22,13,30,911.0,79.0,3.1,22.0,618.0,661.47,515.68
2017,10,22,13,45,901.0,77.5,3.15,22.0,589.0,613.82,479.15
2017,10,22,14,0,891.0,76.0,3.2,22.0,560.0,564.55,440.38
2017,10,22,14,15,876.5,74.0,3.2,22.0,524.5,511.18,397.23
2017,10,22,14,30,862.0,72.0,3.2,22.0,489.0,457.15,352.29
2017,10,22,14,45,841.5,69.5,3.25,22.0,448.0,399.18,303.11
2017,10,22,15,0,821.0,67.0,3.3,22.0,407.0,342.03,253.26
2017,10,22,15,15,791.5,63.5,3.1,21.5,361.5,282.3,200.93
2017,10,22,15,30,762.0,60.0,2.9,21.0,316.0,224.8,150.31
2017,10,22,15,45,718.5,56.0,2.7,21.0,267.5,167.12,101.45
2017,10,22,16,0,675.0,52.0,2.5,21.0,219.0,113.97,60.83
2017,10,22,16,15,605.0,45.5,2.15,20.0,170.5,62.27,31.07
2017,10,22,16,30,535.0,39.0,1.8,19.0,122.0,29.57,19.88
2017,10,22,16,45,409.5,29.5,1.5,18.0,79.0,22.99,13.53
2017,10,22,17,0,284.0,20.0,1.2,17.0,36.0,16.12,0.53
2017,10,22,17,15,142.0,10.0,1.2,16.5,18.0,9.53,0.0
2017,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,6,45,209.0,14.5,1.25,13.5,36.5,123.24,27.08
2017,10,23,7,0,418.0,29.0,1.3,14.0,73.0,260.57,199.41
2017,10,23,7,15,509.5,36.5,1.55,14.5,118.5,332.22,267.2
2017,10,23,7,30,601.0,44.0,1.8,15.0,164.0,417.08,340.49
2017,10,23,7,45,657.5,49.0,2.1,16.0,212.5,483.98,396.6
2017,10,23,8,0,714.0,54.0,2.4,17.0,261.0,553.56,452.52
2017,10,23,8,15,750.0,57.5,2.45,17.5,307.5,609.2,494.65
2017,10,23,8,30,786.0,61.0,2.5,18.0,354.0,664.91,534.75
2017,10,23,8,45,812.0,64.0,2.6,19.0,397.5,712.04,566.52
2017,10,23,9,0,838.0,67.0,2.7,20.0,441.0,757.78,596.49
2017,10,23,9,15,855.5,69.0,2.7,20.5,479.0,786.74,614.37
2017,10,23,9,30,873.0,71.0,2.7,21.0,517.0,819.98,635.13
2017,10,23,9,45,885.0,73.0,2.75,22.0,549.5,845.86,649.55
2017,10,23,10,0,897.0,75.0,2.8,23.0,582.0,868.63,661.73
2017,10,23,10,15,906.0,76.0,2.85,23.5,607.5,884.28,670.28
2017,10,23,10,30,915.0,77.0,2.9,24.0,633.0,896.44,676.57
2017,10,23,10,45,920.5,78.0,2.95,24.5,650.5,901.92,678.44
2017,10,23,11,0,926.0,79.0,3.0,25.0,668.0,903.68,678.0
2017,10,23,11,15,929.0,79.5,3.05,25.5,678.5,898.93,673.32
2017,10,23,11,30,932.0,80.0,3.1,26.0,689.0,890.44,666.32
2017,10,23,11,45,932.5,80.0,3.15,26.5,691.0,875.56,655.16
2017,10,23,12,0,933.0,80.0,3.2,27.0,693.0,857.08,641.72
2017,10,23,12,15,931.5,80.0,3.2,27.0,687.0,833.49,625.87
2017,10,23,12,30,930.0,80.0,3.2,27.0,681.0,806.55,607.78
2017,10,23,12,45,922.0,81.0,3.25,27.5,666.0,772.69,583.97
2017,10,23,13,0,914.0,82.0,3.3,28.0,651.0,736.14,558.27
2017,10,23,13,15,907.0,81.0,3.25,28.0,629.5,695.66,529.86
2017,10,23,13,30,900.0,80.0,3.2,28.0,608.0,652.88,497.96
2017,10,23,13,45,888.5,78.5,3.15,28.0,579.0,604.87,461.56
2017,10,23,14,0,877.0,77.0,3.1,28.0,550.0,555.4,423.2
2017,10,23,14,15,862.0,75.0,3.0,28.0,514.5,502.52,381.16
2017,10,23,14,30,847.0,73.0,2.9,28.0,479.0,448.87,337.38
2017,10,23,14,45,825.5,70.5,2.85,28.0,438.0,391.62,289.85
2017,10,23,15,0,804.0,68.0,2.8,28.0,397.0,335.09,241.7
2017,10,23,15,15,773.0,64.5,2.45,27.5,351.5,276.01,191.21
2017,10,23,15,30,742.0,61.0,2.1,27.0,306.0,219.36,142.67
2017,10,23,15,45,697.0,56.5,1.8,26.5,258.5,162.31,96.0
2017,10,23,16,0,652.0,52.0,1.5,26.0,211.0,109.99,57.4
2017,10,23,16,15,579.5,45.5,1.4,24.5,163.0,57.18,27.57
2017,10,23,16,30,507.0,39.0,1.3,23.0,115.0,29.73,19.59
2017,10,23,16,45,379.5,29.0,1.25,22.0,73.5,22.7,12.84
2017,10,23,17,0,252.0,19.0,1.2,21.0,32.0,15.33,0.0
2017,10,23,17,15,126.0,9.5,1.2,20.5,16.0,9.05,0.0
2017,10,23,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,6,45,200.5,14.5,1.1,15.5,35.0,118.58,7.77
2017,10,24,7,0,401.0,29.0,1.1,16.0,70.0,251.85,189.49
2017,10,24,7,15,496.0,37.0,1.35,16.5,115.5,329.61,262.16
2017,10,24,7,30,591.0,45.0,1.6,17.0,161.0,411.14,332.36
2017,10,24,7,45,646.0,51.0,1.85,18.0,209.0,477.82,387.73
2017,10,24,8,0,701.0,57.0,2.1,19.0,257.0,547.07,442.76
2017,10,24,8,15,738.0,61.0,2.15,19.5,303.5,603.49,485.38
2017,10,24,8,30,775.0,65.0,2.2,20.0,350.0,660.05,525.71
2017,10,24,8,45,799.5,68.0,2.25,21.0,393.0,705.62,555.75
2017,10,24,9,0,824.0,71.0,2.3,22.0,436.0,749.72,583.94
2017,10,24,9,15,842.0,73.5,2.35,22.5,474.0,786.13,607.19
2017,10,24,9,30,860.0,76.0,2.4,23.0,512.0,813.11,623.57
2017,10,24,9,45,878.5,75.5,2.5,24.0,545.0,841.03,639.69
2017,10,24,10,0,897.0,75.0,2.6,25.0,578.0,866.11,653.68
2017,10,24,10,15,905.5,76.5,2.55,25.5,603.5,881.87,661.42
2017,10,24,10,30,914.0,78.0,2.5,26.0,629.0,894.12,666.9
2017,10,24,10,45,919.0,79.0,2.45,27.0,646.5,899.09,666.3
2017,10,24,11,0,924.0,80.0,2.4,28.0,664.0,900.37,663.43
2017,10,24,11,15,926.5,80.5,2.3,28.5,673.5,895.16,657.34
2017,10,24,11,30,929.0,81.0,2.2,29.0,683.0,886.24,649.02
2017,10,24,11,45,929.0,81.0,2.15,29.5,685.0,870.96,637.17
2017,10,24,12,0,929.0,81.0,2.1,30.0,687.0,852.12,623.2
2017,10,24,12,15,927.0,81.0,2.05,30.0,680.5,828.21,607.27
2017,10,24,12,30,925.0,81.0,2.0,30.0,674.0,801.0,589.23
2017,10,24,12,45,921.0,80.0,1.95,30.5,660.0,768.06,566.25
2017,10,24,13,0,917.0,79.0,1.9,31.0,646.0,732.24,541.4
2017,10,24,13,15,909.5,78.0,1.85,31.0,624.0,691.39,513.61
2017,10,24,13,30,902.0,77.0,1.8,31.0,602.0,648.28,482.48
2017,10,24,13,45,891.0,75.5,1.75,31.5,573.0,600.56,446.5
2017,10,24,14,0,880.0,74.0,1.7,32.0,544.0,551.36,408.7
2017,10,24,14,15,864.5,72.5,1.65,31.5,509.0,498.71,369.03
2017,10,24,14,30,849.0,71.0,1.6,31.0,474.0,445.52,327.58
2017,10,24,14,45,827.5,68.5,1.55,31.0,433.0,388.09,281.11
2017,10,24,15,0,806.0,66.0,1.5,31.0,392.0,331.58,234.11
2017,10,24,15,15,775.5,62.5,1.3,30.0,347.0,272.68,185.25
2017,10,24,15,30,745.0,59.0,1.1,29.0,302.0,216.15,138.01
2017,10,24,15,45,699.5,54.5,0.95,28.5,254.5,159.02,92.12
2017,10,24,16,0,654.0,50.0,0.8,28.0,207.0,106.68,54.28
2017,10,24,16,15,581.5,43.5,0.85,27.0,159.5,56.61,27.4
2017,10,24,16,30,509.0,37.0,0.9,26.0,112.0,28.15,17.94
2017,10,24,16,45,382.5,27.0,1.0,25.5,71.0,21.04,11.1
2017,10,24,17,0,256.0,17.0,1.1,25.0,30.0,13.59,0.0
2017,10,24,17,15,128.0,8.5,1.1,24.5,15.0,8.1,0.0
2017,10,24,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,6,45,202.0,14.0,0.8,16.5,33.5,117.42,0.0
2017,10,25,7,0,404.0,28.0,0.8,17.0,67.0,251.44,186.16
2017,10,25,7,15,499.5,36.0,0.95,17.5,112.5,329.24,259.39
2017,10,25,7,30,595.0,44.0,1.1,18.0,158.0,410.96,328.96
2017,10,25,7,45,652.0,49.0,1.25,19.0,206.0,477.65,383.56
2017,10,25,8,0,709.0,54.0,1.4,20.0,254.0,547.0,437.74
2017,10,25,8,15,746.0,58.0,1.45,20.5,300.5,603.5,479.69
2017,10,25,8,30,783.0,62.0,1.5,21.0,347.0,660.16,519.4
2017,10,25,8,45,809.0,64.5,1.6,21.5,390.5,706.32,550.79
2017,10,25,9,0,835.0,67.0,1.7,22.0,434.0,751.09,580.56
2017,10,25,9,15,853.5,69.5,1.75,22.5,472.0,781.26,599.17
2017,10,25,9,30,872.0,72.0,1.8,23.0,510.0,815.69,620.62
2017,10,25,9,45,884.0,74.0,1.85,24.0,542.0,841.37,634.58
2017,10,25,10,0,896.0,76.0,1.9,25.0,574.0,863.96,646.39
2017,10,25,10,15,905.0,77.0,1.9,25.5,599.5,879.45,654.19
2017,10,25,10,30,914.0,78.0,1.9,26.0,625.0,891.46,659.81
2017,10,25,10,45,920.0,79.0,1.9,27.0,643.0,897.26,660.15
2017,10,25,11,0,926.0,80.0,1.9,28.0,661.0,899.35,658.25
2017,10,25,11,15,929.5,80.5,1.9,28.5,671.0,894.96,653.6
2017,10,25,11,30,933.0,81.0,1.9,29.0,681.0,886.82,646.74
2017,10,25,11,45,933.5,81.0,1.9,29.5,683.5,871.89,635.64
2017,10,25,12,0,934.0,81.0,1.9,30.0,686.0,853.36,622.38
2017,10,25,12,15,932.5,81.0,1.9,30.0,680.0,829.74,607.14
2017,10,25,12,30,931.0,81.0,1.9,30.0,674.0,802.78,589.76
2017,10,25,12,45,916.5,84.0,1.95,30.0,657.5,766.37,566.42
2017,10,25,13,0,902.0,87.0,2.0,30.0,641.0,727.66,541.35
2017,10,25,13,15,894.5,86.0,2.0,30.0,619.0,687.3,513.57
2017,10,25,13,30,887.0,85.0,2.0,30.0,597.0,644.73,482.85
2017,10,25,13,45,876.0,83.5,2.05,30.0,568.5,597.62,448.38
2017,10,25,14,0,865.0,82.0,2.1,30.0,540.0,550.01,412.49
2017,10,25,14,15,849.0,79.5,2.1,29.5,504.5,496.26,371.63
2017,10,25,14,30,833.0,77.0,2.1,29.0,469.0,442.1,329.03
2017,10,25,14,45,809.5,74.5,2.15,29.0,428.0,384.97,282.34
2017,10,25,15,0,786.0,72.0,2.2,29.0,387.0,328.81,235.14
2017,10,25,15,15,753.5,68.0,1.95,28.0,341.5,270.06,185.86
2017,10,25,15,30,721.0,64.0,1.7,27.0,296.0,213.96,138.57
2017,10,25,15,45,671.0,59.0,1.45,26.5,248.5,157.21,92.79
2017,10,25,16,0,621.0,54.0,1.2,26.0,201.0,103.36,53.66
2017,10,25,16,15,543.0,47.0,1.2,24.5,153.5,54.53,27.51
2017,10,25,16,30,465.0,40.0,1.2,23.0,106.0,31.0,20.56
2017,10,25,16,45,328.0,28.5,1.2,22.0,66.0,22.58,12.31
2017,10,25,17,0,191.0,17.0,1.2,21.0,26.0,13.72,0.0
2017,10,25,17,15,95.5,8.5,1.2,20.5,13.0,8.1,0.0
2017,10,25,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,6,45,183.5,14.0,0.7,16.5,31.5,108.57,0.0
2017,10,26,7,0,367.0,28.0,0.7,17.0,63.0,233.38,170.61
2017,10,26,7,15,468.0,37.0,0.75,17.5,108.0,313.27,246.02
2017,10,26,7,30,569.0,46.0,0.8,18.0,153.0,402.18,320.44
2017,10,26,7,45,631.0,51.0,0.85,18.5,201.0,465.68,372.7
2017,10,26,8,0,693.0,56.0,0.9,19.0,249.0,537.36,428.71
2017,10,26,8,15,732.0,60.5,0.9,19.5,296.0,595.18,471.22
2017,10,26,8,30,771.0,65.0,0.9,20.0,343.0,653.31,511.2
2017,10,26,8,45,799.5,67.5,0.95,21.0,386.5,700.91,541.88
2017,10,26,9,0,828.0,70.0,1.0,22.0,430.0,747.26,570.86
2017,10,26,9,15,846.5,72.0,1.1,22.5,468.0,783.34,593.87
2017,10,26,9,30,865.0,74.0,1.2,23.0,506.0,810.06,610.37
2017,10,26,9,45,882.5,74.5,1.3,24.0,539.0,838.27,626.65
2017,10,26,10,0,900.0,75.0,1.4,25.0,572.0,863.6,640.8
2017,10,26,10,15,909.0,76.5,1.35,25.5,597.5,879.68,648.15
2017,10,26,10,30,918.0,78.0,1.3,26.0,623.0,892.25,653.32
2017,10,26,10,45,923.5,79.0,1.3,27.0,640.5,897.58,653.29
2017,10,26,11,0,929.0,80.0,1.3,28.0,658.0,899.19,651.09
2017,10,26,11,15,932.0,80.0,1.25,28.0,668.0,893.73,646.41
2017,10,26,11,30,935.0,80.0,1.2,28.0,678.0,884.55,639.58
2017,10,26,11,45,935.0,80.5,1.2,28.5,680.0,869.75,628.78
2017,10,26,12,0,935.0,81.0,1.2,29.0,682.0,851.36,615.87
2017,10,26,12,15,933.0,80.5,1.2,29.0,675.5,826.77,600.28
2017,10,26,12,30,931.0,80.0,1.2,29.0,669.0,798.88,582.62
2017,10,26,12,45,928.0,79.0,1.2,29.5,655.0,766.54,560.88
2017,10,26,13,0,925.0,78.0,1.2,30.0,641.0,731.25,537.18
2017,10,26,13,15,917.5,77.0,1.2,30.0,619.0,690.2,509.77
2017,10,26,13,30,910.0,76.0,1.2,30.0,597.0,646.87,479.15
2017,10,26,13,45,898.0,74.5,1.25,30.0,568.0,598.38,444.48
2017,10,26,14,0,886.0,73.0,1.3,30.0,539.0,548.47,407.67
2017,10,26,14,15,870.5,71.0,1.3,29.5,503.5,495.2,367.66
2017,10,26,14,30,855.0,69.0,1.3,29.0,468.0,441.39,325.75
2017,10,26,14,45,832.0,67.0,1.35,29.0,426.5,383.82,279.19
2017,10,26,15,0,809.0,65.0,1.4,29.0,385.0,327.31,232.04
2017,10,26,15,15,777.5,61.5,1.25,28.0,340.0,268.24,182.73
2017,10,26,15,30,746.0,58.0,1.1,27.0,295.0,211.65,135.19
2017,10,26,15,45,697.5,53.5,0.95,26.5,247.0,154.34,89.15
2017,10,26,16,0,649.0,49.0,0.8,26.0,199.0,102.18,51.78
2017,10,26,16,15,573.5,42.5,0.9,25.0,151.5,52.78,26.05
2017,10,26,16,30,498.0,36.0,1.0,24.0,104.0,27.61,17.57
2017,10,26,16,45,249.0,30.0,1.1,23.0,64.0,24.17,13.19
2017,10,26,17,0,0.0,24.0,1.2,22.0,24.0,20.78,0.0
2017,10,26,17,15,0.0,12.0,1.2,21.5,12.0,11.44,0.0
2017,10,26,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,6,45,185.5,13.5,0.55,15.5,30.5,107.67,0.0
2017,10,27,7,0,371.0,27.0,0.5,16.0,61.0,233.5,168.46
2017,10,27,7,15,472.0,35.5,0.45,16.5,105.5,312.56,244.82
2017,10,27,7,30,573.0,44.0,0.4,17.0,150.0,400.68,317.99
2017,10,27,7,45,633.0,49.5,0.4,18.0,198.0,463.68,368.49
2017,10,27,8,0,693.0,55.0,0.4,19.0,246.0,534.49,422.05
2017,10,27,8,15,732.0,59.5,0.3,19.5,292.5,592.15,462.64
2017,10,27,8,30,771.0,64.0,0.2,20.0,339.0,650.12,500.35
2017,10,27,8,45,798.0,66.5,0.15,20.5,382.0,696.46,529.1
2017,10,27,9,0,825.0,69.0,0.1,21.0,425.0,741.48,556.18
2017,10,27,9,15,844.0,71.5,0.3,22.0,463.0,778.42,579.65
2017,10,27,9,30,863.0,74.0,0.5,23.0,501.0,806.06,597.31
2017,10,27,9,45,872.0,77.5,0.75,24.0,532.0,830.75,613.89
2017,10,27,10,0,881.0,81.0,1.0,25.0,563.0,852.28,628.11
2017,10,27,10,15,890.5,82.0,1.05,25.5,588.5,867.88,636.53
2017,10,27,10,30,900.0,83.0,1.1,26.0,614.0,880.09,642.87
2017,10,27,10,45,906.0,84.0,1.2,26.5,631.5,885.73,645.84
2017,10,27,11,0,912.0,85.0,1.3,27.0,649.0,887.73,646.6
2017,10,27,11,15,915.0,85.5,1.4,27.0,659.0,882.91,644.33
2017,10,27,11,30,918.0,86.0,1.5,27.0,669.0,874.42,639.81
2017,10,27,11,45,918.5,86.5,1.65,27.5,671.0,860.21,630.93
2017,10,27,12,0,919.0,87.0,1.8,28.0,673.0,842.46,619.68
2017,10,27,12,15,917.0,86.5,1.85,28.0,667.0,818.18,604.32
2017,10,27,12,30,915.0,86.0,1.9,28.0,661.0,790.67,586.81
2017,10,27,12,45,896.5,90.5,2.0,28.0,643.5,753.5,563.03
2017,10,27,13,0,878.0,95.0,2.1,28.0,626.0,717.71,539.94
2017,10,27,13,15,869.5,94.0,2.1,28.0,604.5,677.0,510.77
2017,10,27,13,30,861.0,93.0,2.1,28.0,583.0,634.23,479.53
2017,10,27,13,45,848.5,91.0,2.15,28.0,553.5,586.3,444.04
2017,10,27,14,0,836.0,89.0,2.2,28.0,524.0,537.15,406.64
2017,10,27,14,15,818.5,86.5,2.15,28.0,489.0,484.15,364.97
2017,10,27,14,30,801.0,84.0,2.1,28.0,454.0,430.96,321.99
2017,10,27,14,45,776.5,81.0,2.05,28.0,413.0,374.77,275.66
2017,10,27,15,0,752.0,78.0,2.0,28.0,372.0,319.73,229.16
2017,10,27,15,15,717.0,73.5,1.7,27.0,327.5,260.28,179.42
2017,10,27,15,30,682.0,69.0,1.4,26.0,283.0,205.19,133.14
2017,10,27,15,45,630.0,63.0,1.15,25.5,235.5,149.49,88.55
2017,10,27,16,0,578.0,57.0,0.9,25.0,188.0,99.42,52.76
2017,10,27,16,15,494.5,49.0,0.95,24.0,142.0,52.57,28.11
2017,10,27,16,30,411.0,41.0,1.0,23.0,96.0,32.34,21.56
2017,10,27,16,45,271.5,28.0,1.1,22.0,58.0,22.47,11.56
2017,10,27,17,0,132.0,15.0,1.2,21.0,20.0,14.3,0.0
2017,10,27,17,15,66.0,7.5,1.2,20.5,10.0,7.15,0.0
2017,10,27,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,28,6,45,158.0,14.0,0.95,12.5,28.0,79.16,0.0
2017,10,28,7,0,316.0,28.0,0.9,13.0,56.0,208.32,149.67
2017,10,28,7,15,422.0,37.5,1.0,13.5,99.5,288.41,229.75
2017,10,28,7,30,528.0,47.0,1.1,14.0,143.0,378.07,306.87
2017,10,28,7,45,592.0,53.5,1.2,15.0,190.0,446.88,364.19
2017,10,28,8,0,656.0,60.0,1.3,16.0,237.0,519.32,421.85
2017,10,28,8,15,697.0,64.5,1.1,16.5,283.0,572.46,461.31
2017,10,28,8,30,738.0,69.0,0.9,17.0,329.0,630.62,500.91
2017,10,28,8,45,766.5,72.5,0.75,17.5,372.0,678.28,531.05
2017,10,28,9,0,795.0,76.0,0.6,18.0,415.0,724.77,558.96
2017,10,28,9,15,815.0,78.5,0.5,19.0,452.5,761.73,578.79
2017,10,28,9,30,835.0,81.0,0.4,20.0,490.0,796.43,596.43
2017,10,28,9,45,848.0,83.0,0.3,21.0,522.0,822.15,607.6
2017,10,28,10,0,861.0,85.0,0.2,22.0,554.0,844.86,616.74
2017,10,28,10,15,871.0,86.5,0.25,22.5,579.0,861.21,625.54
2017,10,28,10,30,881.0,88.0,0.3,23.0,604.0,867.13,627.91
2017,10,28,10,45,887.5,89.0,0.4,23.5,621.5,873.1,631.62
2017,10,28,11,0,894.0,90.0,0.5,24.0,639.0,875.5,633.21
2017,10,28,11,15,897.5,90.5,0.55,24.5,649.0,871.16,629.72
2017,10,28,11,30,901.0,91.0,0.6,25.0,659.0,863.21,624.15
2017,10,28,11,45,902.0,91.0,0.7,25.5,661.0,849.05,615.63
2017,10,28,12,0,903.0,91.0,0.8,26.0,663.0,831.41,604.92
2017,10,28,12,15,901.0,90.5,0.9,26.0,656.5,807.46,591.22
2017,10,28,12,30,899.0,90.0,1.0,26.0,650.0,780.35,575.29
2017,10,28,12,45,899.0,87.5,1.15,26.5,637.0,749.45,556.09
2017,10,28,13,0,899.0,85.0,1.3,27.0,624.0,715.54,534.47
2017,10,28,13,15,891.0,84.0,1.35,26.5,602.5,675.13,507.73
2017,10,28,13,30,883.0,83.0,1.4,26.0,581.0,632.58,478.23
2017,10,28,13,45,870.5,81.5,1.5,26.0,552.0,585.0,443.55
2017,10,28,14,0,858.0,80.0,1.6,26.0,523.0,537.09,407.39
2017,10,28,14,15,841.0,77.5,1.65,25.5,487.5,483.48,366.31
2017,10,28,14,30,824.0,75.0,1.7,25.0,452.0,429.59,323.47
2017,10,28,14,45,799.0,72.5,1.75,25.0,411.0,372.73,276.34
2017,10,28,15,0,774.0,70.0,1.8,25.0,370.0,317.02,228.88
2017,10,28,15,15,740.0,66.0,1.7,24.0,325.5,258.97,179.65
2017,10,28,15,30,706.0,62.0,1.6,23.0,281.0,203.76,132.65
2017,10,28,15,45,654.5,57.0,1.5,22.5,233.5,146.12,85.96
2017,10,28,16,0,603.0,52.0,1.4,22.0,186.0,95.77,49.77
2017,10,28,16,15,521.5,44.5,1.3,21.0,140.0,48.17,25.0
2017,10,28,16,30,440.0,37.0,1.2,20.0,94.0,28.85,18.84
2017,10,28,16,45,296.5,25.5,1.1,19.0,56.5,20.29,9.65
2017,10,28,17,0,153.0,14.0,1.0,18.0,19.0,13.34,0.0
2017,10,28,17,15,76.5,7.0,1.0,17.0,9.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,45,39.0,14.5,0.8,11.5,17.5,29.99,0.0
2017,10,29,7,0,78.0,29.0,0.8,12.0,35.0,86.45,58.64
2017,10,29,7,15,113.0,47.5,0.85,12.0,64.0,130.68,103.28
2017,10,29,7,30,148.0,66.0,0.9,12.0,93.0,176.71,144.38
2017,10,29,7,45,167.5,85.5,0.95,12.5,124.0,217.27,179.56
2017,10,29,8,0,187.0,105.0,1.0,13.0,155.0,258.68,214.39
2017,10,29,8,15,203.5,122.0,0.95,13.5,185.0,295.44,244.2
2017,10,29,8,30,220.0,139.0,0.9,14.0,215.0,332.7,273.43
2017,10,29,8,45,202.5,159.0,0.9,14.5,236.0,336.57,275.11
2017,10,29,9,0,185.0,179.0,0.9,15.0,257.0,350.36,284.35
2017,10,29,9,15,279.0,182.5,0.95,15.5,312.5,443.28,357.12
2017,10,29,9,30,373.0,186.0,1.0,16.0,368.0,526.97,420.21
2017,10,29,9,45,466.0,174.5,1.1,16.5,416.0,608.58,480.43
2017,10,29,10,0,559.0,163.0,1.2,17.0,464.0,677.43,530.35
2017,10,29,10,15,475.5,197.5,1.25,17.0,461.5,649.08,506.65
2017,10,29,10,30,392.0,232.0,1.3,17.0,459.0,603.67,471.79
2017,10,29,10,45,428.5,230.0,1.4,17.5,485.0,643.15,500.48
2017,10,29,11,0,465.0,228.0,1.5,18.0,511.0,668.04,517.95
2017,10,29,11,15,276.0,257.0,1.6,18.0,426.0,522.53,408.15
2017,10,29,11,30,87.0,286.0,1.7,18.0,341.0,368.28,288.36
2017,10,29,11,45,58.5,268.0,1.8,18.0,305.0,321.71,252.81
2017,10,29,12,0,30.0,250.0,1.9,18.0,269.0,276.65,217.36
2017,10,29,12,15,213.0,250.5,1.95,18.0,383.0,426.58,338.1
2017,10,29,12,30,396.0,251.0,2.0,18.0,497.0,565.56,444.62
2017,10,29,12,45,356.0,254.0,2.1,18.5,471.5,525.19,412.25
2017,10,29,13,0,316.0,257.0,2.2,19.0,446.0,486.0,381.8
2017,10,29,13,15,289.5,251.5,2.2,18.5,419.5,448.45,353.76
2017,10,29,13,30,263.0,246.0,2.2,18.0,393.0,412.08,326.21
2017,10,29,13,45,356.5,214.0,2.25,18.0,402.5,418.6,332.17
2017,10,29,14,0,450.0,182.0,2.3,18.0,412.0,421.48,334.0
2017,10,29,14,15,451.5,167.5,2.25,18.0,385.0,383.22,302.63
2017,10,29,14,30,453.0,153.0,2.2,18.0,358.0,344.01,269.91
2017,10,29,14,45,419.0,143.5,2.15,18.0,320.0,295.53,229.48
2017,10,29,15,0,385.0,134.0,2.1,18.0,282.0,250.02,191.03
2017,10,29,15,15,513.5,103.5,2.0,17.5,275.5,230.68,168.79
2017,10,29,15,30,642.0,73.0,1.9,17.0,269.0,197.75,133.46
2017,10,29,15,45,588.0,66.5,1.8,17.0,223.0,143.93,88.99
2017,10,29,16,0,534.0,60.0,1.7,17.0,177.0,96.04,53.98
2017,10,29,16,15,446.5,50.5,1.5,16.0,132.0,50.82,29.63
2017,10,29,16,30,359.0,41.0,1.3,15.0,87.0,32.78,22.59
2017,10,29,16,45,221.0,27.0,1.1,14.5,51.5,21.88,10.55
2017,10,29,17,0,83.0,13.0,0.9,14.0,16.0,12.39,0.0
2017,10,29,17,15,41.5,6.5,0.9,13.5,8.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
