Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,8.0,4.2,11.0,8.0,7.63,0.0
2017,10,30,7,0,0.0,16.0,4.2,11.0,16.0,14.84,5.12
2017,10,30,7,15,0.0,30.5,4.2,11.0,30.5,28.33,18.05
2017,10,30,7,30,0.0,45.0,4.2,11.0,45.0,43.04,31.13
2017,10,30,7,45,0.0,60.5,4.2,11.5,60.5,58.82,44.96
2017,10,30,8,0,0.0,76.0,4.2,12.0,76.0,74.44,58.45
2017,10,30,8,15,0.0,91.5,4.2,12.0,91.5,89.97,71.78
2017,10,30,8,30,0.0,107.0,4.2,12.0,107.0,105.44,84.87
2017,10,30,8,45,87.0,142.5,4.25,12.5,178.5,218.2,182.06
2017,10,30,9,0,174.0,178.0,4.3,13.0,250.0,340.6,284.03
2017,10,30,9,15,91.5,173.0,4.3,13.5,211.0,257.4,212.61
2017,10,30,9,30,9.0,168.0,4.3,14.0,172.0,173.39,140.06
2017,10,30,9,45,149.0,198.0,4.35,14.5,277.5,345.65,284.5
2017,10,30,10,0,289.0,228.0,4.4,15.0,383.0,511.87,417.59
2017,10,30,10,15,573.5,160.5,4.4,15.0,485.0,693.77,563.18
2017,10,30,10,30,858.0,93.0,4.4,15.0,587.0,855.44,682.55
2017,10,30,10,45,598.5,175.5,4.45,15.5,525.0,730.77,586.72
2017,10,30,11,0,339.0,258.0,4.5,16.0,463.0,581.36,466.51
2017,10,30,11,15,613.0,174.5,4.5,16.0,552.5,731.18,586.87
2017,10,30,11,30,887.0,91.0,4.5,16.0,642.0,846.31,671.5
2017,10,30,11,45,889.0,90.0,4.55,16.0,644.0,832.05,660.5
2017,10,30,12,0,891.0,89.0,4.6,16.0,646.0,814.35,647.92
2017,10,30,12,15,888.0,88.5,4.6,16.0,639.0,789.97,630.2
2017,10,30,12,30,885.0,88.0,4.6,16.0,632.0,762.53,610.26
2017,10,30,12,45,648.0,160.5,4.6,16.0,554.0,648.51,522.09
2017,10,30,13,0,411.0,233.0,4.6,16.0,476.0,525.09,423.09
2017,10,30,13,15,626.5,161.5,4.55,15.5,516.5,584.1,472.83
2017,10,30,13,30,842.0,90.0,4.5,15.0,557.0,612.42,496.81
2017,10,30,13,45,833.0,87.0,4.45,15.0,529.5,566.49,458.83
2017,10,30,14,0,824.0,84.0,4.4,15.0,502.0,519.11,419.17
2017,10,30,14,15,807.5,81.5,4.3,15.0,468.0,467.5,375.04
2017,10,30,14,30,791.0,79.0,4.2,15.0,434.0,415.63,329.62
2017,10,30,14,45,769.5,75.5,4.15,15.0,394.5,360.96,281.02
2017,10,30,15,0,748.0,72.0,4.1,15.0,355.0,307.16,232.15
2017,10,30,15,15,714.0,68.0,3.95,14.5,311.5,250.81,181.41
2017,10,30,15,30,680.0,64.0,3.8,14.0,268.0,195.49,131.98
2017,10,30,15,45,628.5,58.5,3.7,14.0,222.5,141.01,86.04
2017,10,30,16,0,577.0,53.0,3.6,14.0,177.0,92.06,49.89
2017,10,30,16,15,492.0,45.0,3.4,13.5,132.0,45.91,25.64
2017,10,30,16,30,407.0,37.0,3.2,13.0,87.0,29.23,19.62
2017,10,30,16,45,203.5,26.5,3.05,12.5,51.5,20.83,9.15
2017,10,30,17,0,0.0,16.0,2.9,12.0,16.0,15.25,0.0
2017,10,30,17,15,0.0,8.0,2.8,12.0,8.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,6,45,118.5,14.0,0.7,11.0,23.0,61.99,0.0
2017,10,31,7,0,237.0,28.0,0.7,11.0,46.0,166.38,109.04
2017,10,31,7,15,345.0,40.0,0.85,11.5,87.5,249.13,198.17
2017,10,31,7,30,453.0,52.0,1.0,12.0,129.0,338.53,276.14
2017,10,31,7,45,518.0,60.0,1.2,12.5,174.5,406.46,334.61
2017,10,31,8,0,583.0,68.0,1.4,13.0,220.0,478.05,394.03
2017,10,31,8,15,628.0,74.0,1.5,13.0,264.5,536.89,441.79
2017,10,31,8,30,673.0,80.0,1.6,13.0,309.0,596.75,488.88
2017,10,31,8,45,706.5,83.5,1.75,13.5,351.5,645.56,524.77
2017,10,31,9,0,740.0,87.0,1.9,14.0,394.0,693.7,559.25
2017,10,31,9,15,762.0,90.5,1.9,14.5,431.0,731.71,584.52
2017,10,31,9,30,784.0,94.0,1.9,15.0,468.0,763.67,605.0
2017,10,31,9,45,804.5,94.5,1.95,15.5,500.5,792.85,623.69
2017,10,31,10,0,825.0,95.0,2.0,16.0,533.0,819.34,640.35
2017,10,31,10,15,836.0,96.5,1.85,16.0,558.0,836.06,649.37
2017,10,31,10,30,847.0,98.0,1.7,16.0,583.0,849.51,656.09
2017,10,31,10,45,859.5,97.0,1.6,16.5,601.5,857.91,658.61
2017,10,31,11,0,872.0,96.0,1.5,17.0,620.0,862.79,658.81
2017,10,31,11,15,875.5,96.0,1.3,17.5,629.5,857.67,650.99
2017,10,31,11,30,879.0,96.0,1.1,18.0,639.0,848.99,640.85
2017,10,31,11,45,883.0,95.0,0.9,18.5,641.5,830.24,623.98
2017,10,31,12,0,887.0,94.0,0.7,19.0,644.0,814.21,609.08
2017,10,31,12,15,884.5,93.5,0.65,19.0,637.5,790.28,592.59
2017,10,31,12,30,882.0,93.0,0.6,19.0,631.0,763.27,574.19
2017,10,31,12,45,875.0,93.0,0.55,19.5,616.5,734.53,553.63
2017,10,31,13,0,868.0,93.0,0.5,20.0,602.0,698.84,527.87
2017,10,31,13,15,859.0,91.5,0.6,20.0,580.5,657.89,500.23
2017,10,31,13,30,850.0,90.0,0.7,20.0,559.0,614.99,470.24
2017,10,31,13,45,836.5,88.5,0.85,20.0,530.0,567.84,436.45
2017,10,31,14,0,823.0,87.0,1.0,20.0,501.0,519.57,400.32
2017,10,31,14,15,805.0,84.5,1.05,19.5,466.0,467.36,359.82
2017,10,31,14,30,787.0,82.0,1.1,19.0,431.0,415.04,317.67
2017,10,31,14,45,759.5,79.0,1.2,19.0,390.5,358.96,270.81
2017,10,31,15,0,732.0,76.0,1.3,19.0,350.0,304.38,223.82
2017,10,31,15,15,695.0,71.5,1.35,18.5,306.0,246.17,173.73
2017,10,31,15,30,658.0,67.0,1.4,18.0,262.0,192.5,127.45
2017,10,31,15,45,601.0,61.0,1.45,18.0,216.0,138.2,83.24
2017,10,31,16,0,544.0,55.0,1.5,18.0,170.0,90.12,48.86
2017,10,31,16,15,458.5,46.0,1.35,17.0,125.5,45.24,25.72
2017,10,31,16,30,373.0,37.0,1.2,16.0,81.0,29.41,19.43
2017,10,31,16,45,231.0,24.0,1.1,15.5,47.0,19.35,7.15
2017,10,31,17,0,89.0,11.0,1.0,15.0,13.0,10.48,0.0
2017,10,31,17,15,44.5,5.5,1.0,14.5,6.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,6,45,98.0,13.5,0.9,10.5,20.5,52.9,0.0
2017,11,1,7,0,196.0,27.0,0.9,11.0,41.0,145.05,89.77
2017,11,1,7,15,300.0,40.0,0.95,11.5,80.5,225.48,178.87
2017,11,1,7,30,404.0,53.0,1.0,12.0,120.0,311.37,254.08
2017,11,1,7,45,474.5,61.5,1.1,13.0,164.5,381.02,313.17
2017,11,1,8,0,545.0,70.0,1.2,14.0,209.0,454.83,373.29
2017,11,1,8,15,591.0,76.5,1.15,14.5,253.0,513.48,419.14
2017,11,1,8,30,637.0,83.0,1.1,15.0,297.0,573.3,463.96
2017,11,1,8,45,670.5,87.0,1.05,15.5,338.5,621.58,497.98
2017,11,1,9,0,704.0,91.0,1.0,16.0,380.0,669.28,529.91
2017,11,1,9,15,727.0,94.5,1.0,16.5,417.0,707.15,554.41
2017,11,1,9,30,750.0,98.0,1.0,17.0,454.0,743.21,577.23
2017,11,1,9,45,781.0,96.0,1.0,17.5,487.5,773.0,595.31
2017,11,1,10,0,812.0,94.0,1.0,18.0,521.0,804.95,614.72
2017,11,1,10,15,822.5,95.5,1.05,18.0,545.5,821.1,625.04
2017,11,1,10,30,833.0,97.0,1.1,18.0,570.0,834.03,633.47
2017,11,1,10,45,841.5,97.5,1.2,18.5,587.5,840.77,637.34
2017,11,1,11,0,850.0,98.0,1.3,19.0,605.0,844.06,639.04
2017,11,1,11,15,853.5,98.5,1.4,19.0,614.5,839.66,636.84
2017,11,1,11,30,857.0,99.0,1.5,19.0,624.0,831.79,632.43
2017,11,1,11,45,858.0,99.0,1.65,19.5,626.0,817.86,623.28
2017,11,1,12,0,859.0,99.0,1.8,20.0,628.0,800.6,611.83
2017,11,1,12,15,856.5,98.5,1.9,20.0,622.0,776.82,596.48
2017,11,1,12,30,854.0,98.0,2.0,20.0,616.0,750.03,578.96
2017,11,1,12,45,839.0,101.0,2.1,20.0,600.0,715.29,555.63
2017,11,1,13,0,824.0,104.0,2.2,20.0,584.0,678.53,529.39
2017,11,1,13,15,815.0,102.5,2.25,20.0,562.5,639.12,500.11
2017,11,1,13,30,806.0,101.0,2.3,20.0,541.0,597.89,468.78
2017,11,1,13,45,794.0,98.0,2.35,20.0,513.0,551.83,433.05
2017,11,1,14,0,782.0,95.0,2.4,20.0,485.0,504.69,395.49
2017,11,1,14,15,763.0,92.0,2.45,19.5,451.0,453.46,354.39
2017,11,1,14,30,744.0,89.0,2.5,19.0,417.0,401.63,311.48
2017,11,1,14,45,719.5,85.0,2.55,19.0,377.5,347.62,265.07
2017,11,1,15,0,695.0,81.0,2.6,19.0,338.0,294.91,218.7
2017,11,1,15,15,657.5,76.0,2.55,18.5,295.0,239.52,170.38
2017,11,1,15,30,620.0,71.0,2.5,18.0,252.0,187.5,125.22
2017,11,1,15,45,567.0,63.5,2.5,18.0,207.5,134.69,82.01
2017,11,1,16,0,514.0,56.0,2.5,18.0,163.0,87.7,48.24
2017,11,1,16,15,427.0,46.5,2.2,17.0,119.5,44.34,25.92
2017,11,1,16,30,340.0,37.0,1.9,16.0,76.0,29.6,19.47
2017,11,1,16,45,206.0,23.0,1.6,15.5,43.5,18.55,5.61
2017,11,1,17,0,72.0,9.0,1.3,15.0,11.0,8.58,0.0
2017,11,1,17,15,36.0,4.5,1.3,14.5,5.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,45,90.5,13.5,0.7,11.5,19.5,49.65,0.0
2017,11,2,7,0,181.0,27.0,0.7,12.0,39.0,137.03,78.29
2017,11,2,7,15,286.5,40.0,0.8,12.0,78.0,217.95,171.65
2017,11,2,7,30,392.0,53.0,0.9,12.0,117.0,303.64,247.24
2017,11,2,7,45,462.0,61.5,1.05,12.5,161.0,372.39,306.41
2017,11,2,8,0,532.0,70.0,1.2,13.0,205.0,445.21,366.91
2017,11,2,8,15,578.5,76.5,1.35,13.5,248.0,503.6,414.05
2017,11,2,8,30,625.0,83.0,1.5,14.0,291.0,563.2,460.64
2017,11,2,8,45,659.5,87.5,1.65,14.5,332.5,612.35,497.67
2017,11,2,9,0,694.0,92.0,1.8,15.0,374.0,661.01,532.79
2017,11,2,9,15,717.0,95.5,1.95,15.0,410.0,698.57,560.07
2017,11,2,9,30,740.0,99.0,2.1,15.0,446.0,734.34,585.87
2017,11,2,9,45,750.0,103.5,2.3,15.5,475.5,758.61,602.36
2017,11,2,10,0,760.0,108.0,2.5,16.0,505.0,780.14,616.88
2017,11,2,10,15,771.5,110.0,2.5,16.0,529.5,796.99,627.84
2017,11,2,10,30,783.0,112.0,2.5,16.0,554.0,806.71,633.78
2017,11,2,10,45,792.0,113.0,2.55,16.5,571.5,814.36,637.59
2017,11,2,11,0,801.0,114.0,2.6,17.0,589.0,818.73,639.19
2017,11,2,11,15,805.0,114.5,2.6,17.0,598.5,815.01,636.06
2017,11,2,11,30,809.0,115.0,2.6,17.0,608.0,807.98,630.8
2017,11,2,11,45,420.5,180.5,2.6,17.5,437.0,551.16,437.75
2017,11,2,12,0,32.0,246.0,2.6,18.0,266.0,274.49,215.92
2017,11,2,12,15,32.0,243.5,2.55,18.0,263.5,269.69,213.02
2017,11,2,12,30,32.0,241.0,2.5,18.0,261.0,264.86,209.26
2017,11,2,12,45,159.5,247.0,2.5,18.5,340.0,367.24,291.81
2017,11,2,13,0,287.0,253.0,2.5,19.0,419.0,459.58,363.39
2017,11,2,13,15,280.0,246.5,2.5,19.0,403.5,434.86,343.74
2017,11,2,13,30,273.0,240.0,2.5,19.0,388.0,409.89,324.31
2017,11,2,13,45,149.0,215.5,2.5,19.0,296.0,296.61,235.15
2017,11,2,14,0,25.0,191.0,2.5,19.0,204.0,192.73,152.09
2017,11,2,14,15,23.5,177.5,2.5,18.5,189.0,177.37,140.43
2017,11,2,14,30,22.0,164.0,2.5,18.0,174.0,162.21,128.58
2017,11,2,14,45,18.5,149.5,2.5,18.0,157.5,145.6,115.2
2017,11,2,15,0,15.0,135.0,2.5,18.0,141.0,129.42,102.1
2017,11,2,15,15,10.5,118.5,2.4,18.0,122.5,111.64,87.58
2017,11,2,15,30,6.0,102.0,2.3,18.0,104.0,94.47,73.49
2017,11,2,15,45,3.0,84.0,2.25,18.0,85.0,76.86,58.82
2017,11,2,16,0,0.0,66.0,2.2,18.0,66.0,59.82,44.44
2017,11,2,16,15,0.0,48.0,1.9,17.5,48.0,43.47,30.43
2017,11,2,16,30,0.0,30.0,1.6,17.0,30.0,27.66,17.64
2017,11,2,16,45,0.0,15.0,1.35,16.5,15.0,13.91,1.82
2017,11,2,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,6.5,1.85,12.5,6.5,6.2,0.0
2017,11,3,7,0,0.0,13.0,2.0,13.0,13.0,12.05,1.12
2017,11,3,7,15,0.0,26.0,2.2,13.0,26.0,24.14,14.14
2017,11,3,7,30,0.0,39.0,2.4,13.0,39.0,36.69,25.36
2017,11,3,7,45,0.0,54.0,2.65,13.5,54.0,52.02,38.72
2017,11,3,8,0,0.0,69.0,2.9,14.0,69.0,67.18,51.77
2017,11,3,8,15,0.0,83.5,3.0,14.5,83.5,81.66,64.03
2017,11,3,8,30,0.0,98.0,3.1,15.0,98.0,96.09,76.04
2017,11,3,8,45,66.0,134.5,3.25,15.5,161.0,193.44,158.84
2017,11,3,9,0,132.0,171.0,3.4,16.0,224.0,299.78,246.44
2017,11,3,9,15,66.0,126.0,3.45,16.0,152.5,181.53,148.09
2017,11,3,9,30,0.0,81.0,3.5,16.0,81.0,75.42,57.83
2017,11,3,9,45,12.5,140.0,3.6,16.5,147.0,145.52,116.13
2017,11,3,10,0,25.0,199.0,3.7,17.0,213.0,218.63,175.37
2017,11,3,10,15,178.5,216.5,3.7,17.0,316.5,390.05,316.23
2017,11,3,10,30,332.0,234.0,3.7,17.0,420.0,551.12,443.12
2017,11,3,10,45,166.0,150.5,3.7,17.5,243.5,312.5,253.3
2017,11,3,11,0,0.0,67.0,3.7,18.0,67.0,62.38,46.0
2017,11,3,11,15,0.0,87.5,3.7,18.0,87.5,81.54,61.88
2017,11,3,11,30,0.0,108.0,3.7,18.0,108.0,101.2,77.93
2017,11,3,11,45,13.5,172.5,3.7,18.0,181.0,175.62,138.72
2017,11,3,12,0,27.0,237.0,3.7,18.0,254.0,251.24,199.28
2017,11,3,12,15,31.5,240.0,3.7,18.0,259.5,265.68,210.66
2017,11,3,12,30,36.0,243.0,3.7,18.0,265.0,270.05,214.24
2017,11,3,12,45,33.5,235.5,3.7,18.0,255.5,258.01,204.73
2017,11,3,13,0,31.0,228.0,3.7,18.0,246.0,246.19,195.43
2017,11,3,13,15,30.5,220.0,3.65,17.5,237.0,235.34,187.3
2017,11,3,13,30,30.0,212.0,3.6,17.0,228.0,224.58,179.19
2017,11,3,13,45,31.5,203.0,3.6,17.0,219.0,213.98,170.88
2017,11,3,14,0,33.0,194.0,3.6,17.0,210.0,203.27,162.42
2017,11,3,14,15,37.5,183.0,3.55,17.0,200.5,191.86,153.31
2017,11,3,14,30,42.0,172.0,3.5,17.0,191.0,180.02,143.7
2017,11,3,14,45,31.0,153.5,3.45,17.0,166.5,155.15,123.46
2017,11,3,15,0,20.0,135.0,3.4,17.0,142.0,130.92,103.71
2017,11,3,15,15,15.0,118.5,3.2,16.5,123.5,112.72,88.92
2017,11,3,15,30,10.0,102.0,3.0,16.0,105.0,95.19,74.53
2017,11,3,15,45,5.0,84.0,2.9,16.0,85.5,77.06,59.37
2017,11,3,16,0,0.0,66.0,2.8,16.0,66.0,59.74,44.7
2017,11,3,16,15,0.0,48.0,2.4,15.5,48.0,43.37,30.54
2017,11,3,16,30,0.0,30.0,2.0,15.0,30.0,27.59,17.61
2017,11,3,16,45,0.0,15.0,1.7,14.5,15.0,13.92,0.69
2017,11,3,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,6.5,1.55,12.0,6.5,6.2,0.0
2017,11,4,7,0,0.0,13.0,1.7,12.0,13.0,12.05,0.28
2017,11,4,7,15,0.0,27.0,1.85,12.0,27.0,25.08,14.88
2017,11,4,7,30,0.0,41.0,2.0,12.0,41.0,39.33,27.66
2017,11,4,7,45,0.0,57.5,2.2,12.5,57.5,56.46,42.62
2017,11,4,8,0,0.0,74.0,2.4,13.0,74.0,73.33,57.19
2017,11,4,8,15,0.0,90.0,2.4,13.0,90.0,89.46,71.01
2017,11,4,8,30,0.0,106.0,2.4,13.0,106.0,105.52,84.58
2017,11,4,8,45,1.5,121.0,2.45,13.0,121.5,121.48,97.94
2017,11,4,9,0,3.0,136.0,2.5,13.0,137.0,137.53,111.21
2017,11,4,9,15,1.5,129.5,2.45,13.5,130.0,127.5,102.31
2017,11,4,9,30,0.0,123.0,2.4,14.0,123.0,118.33,94.22
2017,11,4,9,45,0.0,85.0,2.4,14.5,85.0,79.18,61.24
2017,11,4,10,0,0.0,47.0,2.4,15.0,47.0,43.7,31.31
2017,11,4,10,15,0.0,62.0,2.4,15.0,62.0,57.69,43.02
2017,11,4,10,30,0.0,77.0,2.4,15.0,77.0,71.71,54.64
2017,11,4,10,45,0.0,89.0,2.4,15.5,89.0,82.93,63.76
2017,11,4,11,0,0.0,101.0,2.4,16.0,101.0,94.5,73.1
2017,11,4,11,15,0.0,88.5,2.45,16.0,88.5,82.48,63.12
2017,11,4,11,30,0.0,76.0,2.5,16.0,76.0,70.8,53.45
2017,11,4,11,45,22.5,164.5,2.6,16.5,178.5,181.57,144.58
2017,11,4,12,0,45.0,253.0,2.7,17.0,281.0,292.6,232.8
2017,11,4,12,15,44.5,251.0,2.8,17.0,278.5,287.54,228.5
2017,11,4,12,30,44.0,249.0,2.9,17.0,276.0,282.44,224.59
2017,11,4,12,45,44.5,243.5,3.0,17.0,270.0,274.28,218.33
2017,11,4,13,0,45.0,238.0,3.1,17.0,264.0,266.06,212.03
2017,11,4,13,15,22.5,141.0,3.15,17.0,154.0,150.55,119.15
2017,11,4,13,30,0.0,44.0,3.2,17.0,44.0,40.91,28.62
2017,11,4,13,45,0.0,42.0,3.3,17.0,42.0,39.04,27.16
2017,11,4,14,0,0.0,40.0,3.4,17.0,40.0,37.17,25.65
2017,11,4,14,15,0.0,28.0,3.4,16.5,28.0,26.0,16.35
2017,11,4,14,30,0.0,16.0,3.4,16.0,16.0,14.84,6.97
2017,11,4,14,45,0.0,14.5,3.45,15.5,14.5,13.45,5.83
2017,11,4,15,0,0.0,13.0,3.5,15.0,13.0,12.05,4.67
2017,11,4,15,15,0.0,11.0,3.45,14.5,11.0,10.19,3.11
2017,11,4,15,30,0.0,9.0,3.4,14.0,9.0,8.33,1.52
2017,11,4,15,45,0.0,7.5,3.35,14.0,7.5,6.94,0.31
2017,11,4,16,0,0.0,6.0,3.3,14.0,6.0,5.55,0.0
2017,11,4,16,15,0.0,4.0,2.95,13.5,4.0,3.7,0.0
2017,11,4,16,30,0.0,2.0,2.6,13.0,2.0,1.85,0.0
2017,11,4,16,45,0.0,1.0,2.3,12.5,1.0,0.92,0.0
2017,11,4,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,6,45,129.0,10.5,1.1,7.5,18.5,61.67,0.0
2017,11,5,7,0,258.0,21.0,1.1,8.0,37.0,159.96,58.66
2017,11,5,7,15,380.0,31.5,1.45,8.5,77.5,253.46,199.55
2017,11,5,7,30,502.0,42.0,1.8,9.0,118.0,348.3,286.57
2017,11,5,7,45,568.5,49.0,2.2,10.0,163.0,416.41,347.15
2017,11,5,8,0,635.0,56.0,2.6,11.0,208.0,488.41,408.62
2017,11,5,8,15,680.0,60.5,2.65,11.0,253.5,541.84,453.86
2017,11,5,8,30,725.0,65.0,2.7,11.0,299.0,601.05,501.54
2017,11,5,8,45,436.5,115.5,2.8,11.5,262.0,474.41,396.74
2017,11,5,9,0,148.0,166.0,2.9,12.0,225.0,305.49,254.02
2017,11,5,9,15,168.0,182.0,2.85,12.0,254.5,341.08,283.53
2017,11,5,9,30,188.0,198.0,2.8,12.0,284.0,376.87,312.05
2017,11,5,9,45,336.0,186.0,2.8,12.5,352.0,494.92,407.96
2017,11,5,10,0,484.0,174.0,2.8,13.0,420.0,618.08,503.82
2017,11,5,10,15,481.0,184.5,2.75,13.0,439.5,629.83,510.67
2017,11,5,10,30,478.0,195.0,2.7,13.0,459.0,639.36,516.58
2017,11,5,10,45,362.0,228.0,2.65,13.5,431.5,565.24,455.95
2017,11,5,11,0,246.0,261.0,2.6,14.0,404.0,490.69,394.89
2017,11,5,11,15,244.5,266.5,2.6,14.0,410.5,491.38,395.36
2017,11,5,11,30,243.0,272.0,2.6,14.0,417.0,491.13,394.71
2017,11,5,11,45,243.0,272.5,2.6,14.5,418.0,485.5,389.4
2017,11,5,12,0,243.0,273.0,2.6,15.0,419.0,479.0,383.49
2017,11,5,12,15,166.0,270.0,2.6,15.0,369.0,409.69,328.19
2017,11,5,12,30,89.0,267.0,2.6,15.0,319.0,334.73,268.07
2017,11,5,12,45,89.0,260.0,2.6,15.0,311.5,323.01,259.19
2017,11,5,13,0,89.0,253.0,2.6,15.0,304.0,311.17,249.95
2017,11,5,13,15,480.0,167.5,2.55,15.0,424.0,485.02,392.46
2017,11,5,13,30,871.0,82.0,2.5,15.0,544.0,608.16,487.98
2017,11,5,13,45,859.0,80.0,2.5,15.0,515.5,560.96,448.93
2017,11,5,14,0,847.0,78.0,2.5,15.0,487.0,512.48,409.07
2017,11,5,14,15,828.5,76.0,2.45,15.0,452.0,460.03,364.85
2017,11,5,14,30,810.0,74.0,2.4,15.0,417.0,407.46,319.34
2017,11,5,14,45,784.0,70.5,2.4,15.0,377.0,350.92,269.69
2017,11,5,15,0,758.0,67.0,2.4,15.0,337.0,295.68,220.09
2017,11,5,15,15,720.5,63.0,2.3,14.5,293.0,238.76,169.34
2017,11,5,15,30,683.0,59.0,2.2,14.0,249.0,185.07,121.93
2017,11,5,15,45,625.5,53.5,2.1,13.5,203.0,128.96,75.98
2017,11,5,16,0,568.0,48.0,2.0,13.0,157.0,80.7,42.13
2017,11,5,16,15,473.5,39.5,1.75,12.5,113.5,35.77,20.86
2017,11,5,16,30,379.0,31.0,1.5,12.0,70.0,24.67,15.1
2017,11,5,16,45,189.5,15.5,1.3,11.5,35.0,12.03,0.0
2017,11,5,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,6,6,45,104.0,10.5,0.8,10.0,16.5,51.44,0.0
2017,11,6,7,0,208.0,21.0,0.8,10.0,33.0,135.82,32.52
2017,11,6,7,15,330.0,32.0,0.9,10.5,71.5,228.52,176.69
2017,11,6,7,30,452.0,43.0,1.0,11.0,110.0,321.34,260.8
2017,11,6,7,45,530.5,49.5,1.1,11.5,155.0,393.61,323.63
2017,11,6,8,0,609.0,56.0,1.2,12.0,200.0,470.71,387.98
2017,11,6,8,15,655.5,61.0,1.2,12.0,244.5,529.04,435.47
2017,11,6,8,30,702.0,66.0,1.2,12.0,289.0,584.36,478.96
2017,11,6,8,45,738.5,68.5,1.2,12.5,331.0,634.54,514.9
2017,11,6,9,0,775.0,71.0,1.2,13.0,373.0,684.05,549.21
2017,11,6,9,15,797.0,73.5,1.2,13.5,410.5,721.31,573.69
2017,11,6,9,30,819.0,76.0,1.2,14.0,448.0,756.5,596.29
2017,11,6,9,45,643.0,126.0,1.3,14.5,430.5,690.43,547.17
2017,11,6,10,0,467.0,176.0,1.4,15.0,413.0,605.2,481.39
2017,11,6,10,15,463.5,188.5,1.45,15.0,433.0,618.65,491.42
2017,11,6,10,30,460.0,201.0,1.5,15.0,453.0,629.89,498.87
2017,11,6,10,45,427.5,215.0,1.55,15.0,454.5,616.48,487.77
2017,11,6,11,0,395.0,229.0,1.6,15.0,456.0,589.11,466.87
2017,11,6,11,15,392.5,235.0,1.7,15.0,464.0,588.48,466.59
2017,11,6,11,30,390.0,241.0,1.8,15.0,472.0,586.23,464.89
2017,11,6,11,45,643.0,163.5,1.9,15.5,545.5,709.89,560.5
2017,11,6,12,0,896.0,86.0,2.0,16.0,619.0,797.45,622.73
2017,11,6,12,15,894.5,86.0,2.0,16.0,613.0,774.94,606.0
2017,11,6,12,30,893.0,86.0,2.0,16.0,607.0,749.28,588.13
2017,11,6,12,45,898.5,81.5,2.05,16.0,595.5,720.53,568.39
2017,11,6,13,0,904.0,77.0,2.1,16.0,584.0,688.49,545.6
2017,11,6,13,15,896.0,75.5,2.05,16.0,562.5,648.03,514.36
2017,11,6,13,30,888.0,74.0,2.0,16.0,541.0,605.46,480.92
2017,11,6,13,45,878.0,72.0,1.95,16.0,513.5,559.36,444.02
2017,11,6,14,0,868.0,70.0,1.9,16.0,486.0,511.75,404.98
2017,11,6,14,15,851.5,68.0,1.85,16.0,451.5,459.93,361.58
2017,11,6,14,30,835.0,66.0,1.8,16.0,417.0,407.71,316.63
2017,11,6,14,45,811.0,63.5,1.8,16.0,377.0,351.81,267.78
2017,11,6,15,0,787.0,61.0,1.8,16.0,337.0,296.93,218.67
2017,11,6,15,15,751.5,57.0,1.7,15.5,293.0,239.1,167.31
2017,11,6,15,30,716.0,53.0,1.6,15.0,249.0,184.21,119.03
2017,11,6,15,45,659.0,48.5,1.5,15.0,203.0,129.37,74.32
2017,11,6,16,0,602.0,44.0,1.4,15.0,157.0,80.66,40.73
2017,11,6,16,15,509.5,36.5,1.3,14.0,113.0,32.73,22.97
2017,11,6,16,30,417.0,29.0,1.2,13.0,69.0,22.97,13.45
2017,11,6,16,45,208.5,14.5,1.1,12.5,34.5,11.23,0.0
2017,11,6,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,6,45,136.0,9.5,0.95,6.5,16.5,62.97,0.0
2017,11,7,7,0,272.0,19.0,0.9,7.0,33.0,160.61,15.32
2017,11,7,7,15,396.5,29.0,1.0,7.5,73.5,257.02,199.05
2017,11,7,7,30,521.0,39.0,1.1,8.0,114.0,352.46,288.16
2017,11,7,7,45,589.5,45.5,1.25,9.0,160.0,421.3,348.84
2017,11,7,8,0,658.0,52.0,1.4,10.0,206.0,489.63,406.63
2017,11,7,8,15,703.5,57.0,1.4,10.5,251.5,549.42,455.09
2017,11,7,8,30,749.0,62.0,1.4,11.0,297.0,609.99,501.61
2017,11,7,8,45,781.5,65.0,1.4,12.0,340.0,659.09,535.77
2017,11,7,9,0,814.0,68.0,1.4,13.0,383.0,707.21,568.03
2017,11,7,9,15,835.5,70.5,1.45,13.5,421.0,744.91,593.3
2017,11,7,9,30,857.0,73.0,1.5,14.0,459.0,780.37,616.61
2017,11,7,9,45,867.0,76.5,1.55,15.0,490.0,805.33,630.98
2017,11,7,10,0,877.0,80.0,1.6,16.0,521.0,827.16,643.1
2017,11,7,10,15,887.5,81.5,1.5,16.0,546.0,843.68,652.17
2017,11,7,10,30,898.0,83.0,1.4,16.0,571.0,850.04,654.21
2017,11,7,10,45,905.0,84.0,1.35,16.5,588.5,856.24,655.76
2017,11,7,11,0,912.0,85.0,1.3,17.0,606.0,858.88,654.97
2017,11,7,11,15,915.5,85.5,1.2,17.0,616.0,854.42,650.05
2017,11,7,11,30,919.0,86.0,1.1,17.0,626.0,846.34,642.88
2017,11,7,11,45,920.0,85.5,1.05,17.0,627.5,831.53,632.04
2017,11,7,12,0,921.0,85.0,1.0,17.0,629.0,813.24,619.05
2017,11,7,12,15,918.5,85.0,0.95,17.0,622.5,789.47,602.45
2017,11,7,12,30,916.0,85.0,0.9,17.0,616.0,762.53,583.79
2017,11,7,12,45,918.5,81.0,0.9,17.0,603.0,731.6,563.07
2017,11,7,13,0,921.0,77.0,0.9,17.0,590.0,697.51,539.43
2017,11,7,13,15,912.0,76.0,0.85,17.0,568.0,656.43,508.68
2017,11,7,13,30,903.0,75.0,0.8,17.0,546.0,613.26,475.8
2017,11,7,13,45,892.5,72.5,0.8,17.5,517.5,565.79,438.67
2017,11,7,14,0,882.0,70.0,0.8,18.0,489.0,516.84,399.45
2017,11,7,14,15,863.5,68.0,0.85,18.0,453.5,463.56,356.87
2017,11,7,14,30,845.0,66.0,0.9,18.0,418.0,410.06,312.59
2017,11,7,14,45,821.5,62.5,0.95,18.0,377.5,352.93,264.09
2017,11,7,15,0,798.0,59.0,1.0,18.0,337.0,296.76,215.03
2017,11,7,15,15,760.5,55.5,0.9,17.5,292.5,238.49,164.16
2017,11,7,15,30,723.0,52.0,0.8,17.0,248.0,183.36,116.49
2017,11,7,15,45,668.0,47.0,0.75,16.5,201.5,128.05,72.2
2017,11,7,16,0,613.0,42.0,0.7,16.0,155.0,78.61,38.64
2017,11,7,16,15,517.5,34.5,0.65,15.5,111.0,32.62,22.68
2017,11,7,16,30,422.0,27.0,0.6,15.0,67.0,23.2,13.33
2017,11,7,16,45,211.0,13.5,0.6,15.0,33.5,10.42,0.0
2017,11,7,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,9.0,1.1,11.5,9.0,8.58,0.0
2017,11,8,7,0,0.0,18.0,1.1,12.0,18.0,17.87,0.0
2017,11,8,7,15,47.0,34.0,1.25,12.0,41.0,71.7,51.21
2017,11,8,7,30,94.0,50.0,1.4,12.0,64.0,116.5,92.59
2017,11,8,7,45,108.5,69.0,1.6,12.5,90.5,150.79,123.17
2017,11,8,8,0,123.0,88.0,1.8,13.0,117.0,185.42,153.36
2017,11,8,8,15,132.5,106.5,1.9,13.0,143.5,216.52,180.11
2017,11,8,8,30,142.0,125.0,2.0,13.0,170.0,247.73,206.35
2017,11,8,8,45,147.0,143.0,2.15,13.5,194.5,275.07,228.42
2017,11,8,9,0,152.0,161.0,2.3,14.0,219.0,302.11,249.79
2017,11,8,9,15,123.0,176.0,2.35,14.0,226.5,298.91,245.91
2017,11,8,9,30,94.0,191.0,2.4,14.0,234.0,281.71,230.83
2017,11,8,9,45,67.5,196.5,2.45,14.5,228.5,265.4,216.09
2017,11,8,10,0,41.0,202.0,2.5,15.0,223.0,248.51,200.88
2017,11,8,10,15,26.5,196.5,2.55,15.0,210.5,216.59,174.43
2017,11,8,10,30,12.0,191.0,2.6,15.0,198.0,197.49,158.28
2017,11,8,10,45,9.5,189.0,2.65,15.5,194.5,192.31,153.57
2017,11,8,11,0,7.0,187.0,2.7,16.0,191.0,187.34,149.04
2017,11,8,11,15,23.0,213.5,2.75,16.0,227.5,227.42,181.75
2017,11,8,11,30,39.0,240.0,2.8,16.0,264.0,278.63,222.8
2017,11,8,11,45,28.5,228.0,2.9,16.0,245.0,254.94,203.49
2017,11,8,12,0,18.0,216.0,3.0,16.0,226.0,223.04,177.78
2017,11,8,12,15,9.0,156.0,3.1,16.0,161.0,154.85,122.65
2017,11,8,12,30,0.0,96.0,3.2,16.0,96.0,89.59,69.04
2017,11,8,12,45,0.0,90.5,3.35,16.5,90.5,84.34,64.69
2017,11,8,13,0,0.0,85.0,3.5,17.0,85.0,79.19,60.38
2017,11,8,13,15,0.0,81.5,3.55,17.0,81.5,75.91,57.75
2017,11,8,13,30,0.0,78.0,3.6,17.0,78.0,72.63,55.12
2017,11,8,13,45,0.0,92.0,3.7,17.0,92.0,85.78,66.15
2017,11,8,14,0,0.0,106.0,3.8,17.0,106.0,99.02,77.25
2017,11,8,14,15,106.5,139.5,3.8,16.5,183.0,184.04,147.67
2017,11,8,14,30,213.0,173.0,3.8,16.0,260.0,252.02,201.71
2017,11,8,14,45,206.0,156.5,3.8,16.0,234.0,220.86,174.94
2017,11,8,15,0,199.0,140.0,3.8,16.0,208.0,190.3,148.56
2017,11,8,15,15,188.5,122.0,3.65,16.0,180.0,159.13,121.59
2017,11,8,15,30,178.0,104.0,3.5,16.0,152.0,127.62,94.49
2017,11,8,15,45,160.5,85.5,3.35,16.0,122.5,96.14,68.36
2017,11,8,16,0,143.0,67.0,3.2,16.0,93.0,66.92,45.5
2017,11,8,16,15,110.5,49.5,3.0,15.5,66.0,40.78,29.63
2017,11,8,16,30,78.0,32.0,2.8,15.0,39.0,26.26,15.51
2017,11,8,16,45,39.0,16.0,2.65,15.0,19.5,13.47,0.0
2017,11,8,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,5.0,1.0,13.0,5.0,4.77,0.0
2017,11,9,7,0,0.0,10.0,1.0,13.0,10.0,9.27,0.0
2017,11,9,7,15,0.0,24.0,1.2,13.5,24.0,22.29,11.7
2017,11,9,7,30,0.0,38.0,1.4,14.0,38.0,36.91,25.14
2017,11,9,7,45,0.0,55.0,1.65,14.5,55.0,54.85,40.72
2017,11,9,8,0,0.0,72.0,1.9,15.0,72.0,72.41,55.83
2017,11,9,8,15,0.0,88.5,1.9,15.0,88.5,89.16,70.14
2017,11,9,8,30,0.0,105.0,1.9,15.0,105.0,105.81,84.16
2017,11,9,8,45,3.0,119.5,1.95,15.5,120.5,122.19,97.66
2017,11,9,9,0,6.0,134.0,2.0,16.0,136.0,138.77,111.11
2017,11,9,9,15,9.0,146.5,2.05,16.0,150.0,153.22,122.87
2017,11,9,9,30,12.0,159.0,2.1,16.0,164.0,167.85,134.68
2017,11,9,9,45,158.5,181.5,2.2,16.5,259.5,332.11,270.78
2017,11,9,10,0,305.0,204.0,2.3,17.0,355.0,490.46,395.42
2017,11,9,10,15,349.5,206.0,2.35,17.0,387.0,529.17,424.44
2017,11,9,10,30,394.0,208.0,2.4,17.0,419.0,567.18,453.36
2017,11,9,10,45,212.0,215.5,2.5,17.5,329.5,411.36,329.6
2017,11,9,11,0,30.0,223.0,2.6,18.0,240.0,256.25,202.88
