Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,11,15,20.5,211.5,2.65,18.0,223.0,223.39,176.9
2017,11,9,11,30,11.0,200.0,2.7,18.0,206.0,202.78,160.16
2017,11,9,11,45,10.5,200.5,2.8,18.5,206.5,202.15,159.37
2017,11,9,12,0,10.0,201.0,2.9,19.0,207.0,201.57,158.6
2017,11,9,12,15,56.0,230.5,2.9,19.0,263.0,274.5,217.67
2017,11,9,12,30,102.0,260.0,2.9,19.0,319.0,336.68,267.06
2017,11,9,12,45,224.0,243.5,2.95,19.0,368.0,406.55,323.63
2017,11,9,13,0,346.0,227.0,3.0,19.0,417.0,467.3,371.75
2017,11,9,13,15,173.0,145.0,3.0,18.5,240.0,259.49,208.31
2017,11,9,13,30,0.0,63.0,3.0,18.0,63.0,58.62,43.18
2017,11,9,13,45,24.0,127.5,3.0,18.0,138.5,135.29,106.9
2017,11,9,14,0,48.0,192.0,3.0,18.0,214.0,209.06,166.79
2017,11,9,14,15,412.5,134.0,2.95,17.5,304.0,322.8,257.42
2017,11,9,14,30,777.0,76.0,2.9,17.0,394.0,390.12,304.54
2017,11,9,14,45,751.0,72.5,2.85,17.0,355.0,335.72,256.13
2017,11,9,15,0,725.0,69.0,2.8,17.0,316.0,282.68,208.5
2017,11,9,15,15,684.5,64.5,2.6,16.5,273.0,225.49,158.02
2017,11,9,15,30,644.0,60.0,2.4,16.0,230.0,173.02,112.32
2017,11,9,15,45,587.0,53.5,2.2,16.0,186.0,120.55,69.97
2017,11,9,16,0,530.0,47.0,2.0,16.0,142.0,74.22,38.32
2017,11,9,16,15,427.5,38.0,1.8,15.0,100.0,31.75,21.86
2017,11,9,16,30,325.0,29.0,1.6,14.0,58.0,23.36,13.01
2017,11,9,16,45,162.5,14.5,1.4,13.5,29.0,11.47,0.0
2017,11,9,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,5.5,1.0,12.0,5.5,5.24,0.0
2017,11,10,7,0,0.0,11.0,1.0,12.0,11.0,10.2,0.0
2017,11,10,7,15,0.0,27.5,1.25,12.5,27.5,27.69,15.62
2017,11,10,7,30,0.0,44.0,1.5,13.0,44.0,45.46,32.28
2017,11,10,7,45,7.5,62.0,1.75,13.5,63.5,68.75,52.66
2017,11,10,8,0,15.0,80.0,2.0,14.0,83.0,92.17,72.99
2017,11,10,8,15,21.5,97.0,2.05,14.5,103.0,121.97,98.36
2017,11,10,8,30,28.0,114.0,2.1,15.0,123.0,145.06,117.7
2017,11,10,8,45,32.5,130.0,2.2,15.5,141.5,165.69,134.62
2017,11,10,9,0,37.0,146.0,2.3,16.0,160.0,186.5,151.4
2017,11,10,9,15,419.5,108.5,2.35,16.0,291.0,466.02,384.83
2017,11,10,9,30,802.0,71.0,2.4,16.0,422.0,727.88,584.25
2017,11,10,9,45,427.5,137.5,2.45,16.5,326.0,519.66,421.02
2017,11,10,10,0,53.0,204.0,2.5,17.0,230.0,261.16,209.16
2017,11,10,10,15,102.0,222.5,2.6,17.0,275.5,321.16,258.84
2017,11,10,10,30,151.0,241.0,2.7,17.0,321.0,393.78,316.39
2017,11,10,10,45,154.0,249.0,2.8,17.5,333.0,403.03,322.4
2017,11,10,11,0,157.0,257.0,2.9,18.0,345.0,411.66,328.21
2017,11,10,11,15,185.0,260.0,2.95,18.0,365.5,434.01,345.89
2017,11,10,11,30,213.0,263.0,3.0,18.0,386.0,455.19,362.5
2017,11,10,11,45,110.0,227.0,3.1,18.0,290.5,328.57,262.12
2017,11,10,12,0,7.0,191.0,3.2,18.0,195.0,189.14,149.06
2017,11,10,12,15,4.0,181.5,3.2,17.5,184.0,176.75,139.58
2017,11,10,12,30,1.0,172.0,3.2,17.0,173.0,164.67,130.08
2017,11,10,12,45,48.0,208.5,3.2,17.0,234.5,240.29,192.29
2017,11,10,13,0,95.0,245.0,3.2,17.0,296.0,306.78,245.86
2017,11,10,13,15,245.5,220.0,3.15,17.0,347.0,382.23,307.5
2017,11,10,13,30,396.0,195.0,3.1,17.0,398.0,431.21,346.62
2017,11,10,13,45,202.0,178.0,3.1,17.0,281.5,290.94,233.86
2017,11,10,14,0,8.0,161.0,3.1,17.0,165.0,155.59,123.52
2017,11,10,14,15,375.5,121.0,3.0,16.5,273.5,292.79,234.83
2017,11,10,14,30,743.0,81.0,2.9,16.0,382.0,380.37,298.33
2017,11,10,14,45,723.0,75.5,2.8,16.0,344.5,326.98,250.47
2017,11,10,15,0,703.0,70.0,2.7,16.0,307.0,275.02,203.5
2017,11,10,15,15,662.5,65.5,2.4,16.0,265.0,220.29,154.63
2017,11,10,15,30,622.0,61.0,2.1,16.0,223.0,169.17,109.9
2017,11,10,15,45,568.0,53.5,1.85,16.0,180.0,117.51,68.24
2017,11,10,16,0,514.0,46.0,1.6,16.0,137.0,71.68,36.91
2017,11,10,16,15,411.5,37.0,1.4,15.0,96.0,30.32,20.58
2017,11,10,16,30,309.0,28.0,1.2,14.0,55.0,22.54,12.06
2017,11,10,16,45,154.5,14.0,1.05,13.5,27.5,13.34,0.0
2017,11,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,117.0,7.5,0.7,11.0,12.0,7.15,0.0
2017,11,11,7,0,234.0,15.0,0.7,11.0,24.0,115.59,0.0
2017,11,11,7,15,368.0,24.5,0.75,11.5,61.5,234.69,167.78
2017,11,11,7,30,502.0,34.0,0.8,12.0,99.0,325.53,259.5
2017,11,11,7,45,574.5,40.0,0.85,12.5,143.0,395.22,320.92
2017,11,11,8,0,647.0,46.0,0.9,13.0,187.0,468.9,382.54
2017,11,11,8,15,693.5,50.5,0.95,13.5,231.0,527.55,429.98
2017,11,11,8,30,740.0,55.0,1.0,14.0,275.0,587.14,476.0
2017,11,11,8,45,769.5,58.0,1.1,14.5,316.5,633.29,509.61
2017,11,11,9,0,799.0,61.0,1.2,15.0,358.0,678.41,541.62
2017,11,11,9,15,820.5,63.5,1.15,15.0,394.5,715.43,566.51
2017,11,11,9,30,842.0,66.0,1.1,15.0,431.0,750.35,589.39
2017,11,11,9,45,562.5,134.5,1.05,15.5,386.0,621.76,492.83
2017,11,11,10,0,283.0,203.0,1.0,16.0,341.0,470.44,373.86
2017,11,11,10,15,578.0,141.0,0.95,16.0,439.5,656.18,517.65
2017,11,11,10,30,873.0,79.0,0.9,16.0,538.0,814.96,626.35
2017,11,11,10,45,784.0,103.5,0.9,16.5,526.0,777.01,596.19
2017,11,11,11,0,695.0,128.0,0.9,17.0,514.0,732.68,564.27
2017,11,11,11,15,588.0,167.0,0.9,17.0,497.5,682.22,527.64
2017,11,11,11,30,481.0,206.0,0.9,17.0,481.0,626.84,485.93
2017,11,11,11,45,290.0,233.5,0.95,17.5,399.5,487.21,380.69
2017,11,11,12,0,99.0,261.0,1.0,18.0,318.0,343.77,269.15
2017,11,11,12,15,200.0,252.5,1.05,18.0,366.0,414.65,326.32
2017,11,11,12,30,301.0,244.0,1.1,18.0,414.0,479.18,375.94
2017,11,11,12,45,258.0,244.0,1.2,18.0,387.0,438.13,344.25
2017,11,11,13,0,215.0,244.0,1.3,18.0,360.0,391.2,308.61
2017,11,11,13,15,130.5,226.5,1.4,18.0,296.0,311.1,246.27
2017,11,11,13,30,46.0,209.0,1.5,18.0,232.0,231.51,183.22
2017,11,11,13,45,44.0,198.0,1.6,18.0,219.5,216.27,171.58
2017,11,11,14,0,42.0,187.0,1.7,18.0,207.0,201.25,159.77
2017,11,11,14,15,415.0,128.5,1.75,17.5,297.0,317.14,251.63
2017,11,11,14,30,788.0,70.0,1.8,17.0,387.0,385.7,298.92
2017,11,11,14,45,761.0,66.5,1.85,17.0,348.0,330.7,250.41
2017,11,11,15,0,734.0,63.0,1.9,17.0,309.0,277.13,202.75
2017,11,11,15,15,694.5,59.0,1.75,16.5,266.5,221.89,154.0
2017,11,11,15,30,655.0,55.0,1.6,16.0,224.0,170.1,109.02
2017,11,11,15,45,595.0,49.0,1.5,15.5,180.0,115.9,65.83
2017,11,11,16,0,535.0,43.0,1.4,15.0,136.0,69.67,34.84
2017,11,11,16,15,433.5,34.5,1.3,14.5,95.0,27.72,18.33
2017,11,11,16,30,332.0,26.0,1.2,14.0,54.0,20.77,10.36
2017,11,11,16,45,166.0,13.0,1.2,13.5,27.0,12.39,0.0
2017,11,11,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,6,45,94.5,7.0,0.8,11.0,10.5,6.67,0.0
2017,11,12,7,0,189.0,14.0,0.8,11.0,21.0,94.71,0.0
2017,11,12,7,15,327.0,24.5,0.9,11.5,57.5,213.05,148.31
2017,11,12,7,30,465.0,35.0,1.0,12.0,94.0,312.11,248.7
2017,11,12,7,45,546.0,41.0,1.1,12.5,137.5,383.72,312.29
2017,11,12,8,0,627.0,47.0,1.2,13.0,181.0,456.23,373.92
2017,11,12,8,15,674.5,51.5,1.2,13.0,225.0,514.73,422.33
2017,11,12,8,30,722.0,56.0,1.2,13.0,269.0,574.26,469.61
2017,11,12,8,45,755.5,59.0,1.25,13.5,310.0,622.61,505.0
2017,11,12,9,0,789.0,62.0,1.3,14.0,351.0,670.2,538.73
2017,11,12,9,15,810.5,64.0,1.25,14.5,387.5,706.3,562.22
2017,11,12,9,30,832.0,66.0,1.2,15.0,424.0,740.31,583.67
2017,11,12,9,45,845.5,68.5,1.2,15.5,454.5,759.66,594.85
2017,11,12,10,0,859.0,71.0,1.2,16.0,485.0,782.72,608.7
2017,11,12,10,15,869.0,72.5,1.2,16.0,509.5,798.67,618.61
2017,11,12,10,30,879.0,74.0,1.2,16.0,534.0,811.4,626.39
2017,11,12,10,45,885.0,75.0,1.25,16.5,551.0,816.9,628.79
2017,11,12,11,0,891.0,76.0,1.3,17.0,568.0,818.93,629.0
2017,11,12,11,15,894.0,76.5,1.4,17.0,577.0,814.44,626.65
2017,11,12,11,30,897.0,77.0,1.5,17.0,586.0,806.46,622.01
2017,11,12,11,45,897.0,77.5,1.65,17.5,588.0,792.65,612.74
2017,11,12,12,0,897.0,78.0,1.8,18.0,590.0,775.5,601.1
2017,11,12,12,15,595.0,160.5,1.85,18.0,499.0,629.89,494.47
2017,11,12,12,30,293.0,243.0,1.9,18.0,408.0,471.93,372.31
2017,11,12,12,45,156.0,222.0,2.0,18.0,309.5,336.36,267.46
2017,11,12,13,0,19.0,201.0,2.1,18.0,211.0,204.87,161.8
2017,11,12,13,15,430.5,140.5,2.15,18.0,357.5,419.6,337.75
2017,11,12,13,30,842.0,80.0,2.2,18.0,504.0,576.24,457.73
2017,11,12,13,45,831.0,77.5,2.25,18.0,476.5,530.92,420.26
2017,11,12,14,0,820.0,75.0,2.3,18.0,449.0,484.35,382.19
2017,11,12,14,15,800.5,72.5,2.25,17.5,415.0,433.0,339.7
2017,11,12,14,30,781.0,70.0,2.2,17.0,381.0,381.7,295.95
2017,11,12,14,45,755.5,66.0,2.2,17.0,342.5,327.19,248.13
2017,11,12,15,0,730.0,62.0,2.2,17.0,304.0,273.96,200.47
2017,11,12,15,15,689.5,58.0,2.0,16.5,261.5,218.84,151.74
2017,11,12,15,30,649.0,54.0,1.8,16.0,219.0,167.28,106.95
2017,11,12,15,45,591.0,48.0,1.6,16.0,176.0,113.84,64.19
2017,11,12,16,0,533.0,42.0,1.4,16.0,133.0,68.11,33.61
2017,11,12,16,15,430.0,33.5,1.3,15.0,92.0,26.42,17.11
2017,11,12,16,30,327.0,25.0,1.2,14.0,51.0,19.94,9.38
2017,11,12,16,45,163.5,12.5,1.1,13.5,25.5,11.91,0.0
2017,11,12,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,6,45,66.5,7.0,1.3,11.5,9.0,0.0,0.0
2017,11,13,7,0,133.0,14.0,1.4,12.0,18.0,70.28,0.0
2017,11,13,7,15,267.0,25.0,1.65,12.5,51.5,183.0,122.53
2017,11,13,7,30,401.0,36.0,1.9,13.0,85.0,278.95,222.32
2017,11,13,7,45,479.5,43.5,2.15,13.5,126.5,348.31,284.97
2017,11,13,8,0,558.0,51.0,2.4,14.0,168.0,422.87,349.31
2017,11,13,8,15,607.5,56.0,2.45,14.0,210.0,480.12,398.09
2017,11,13,8,30,657.0,61.0,2.5,14.0,252.0,538.91,446.43
2017,11,13,8,45,378.0,106.0,2.55,14.5,219.5,413.24,342.86
2017,11,13,9,0,99.0,151.0,2.6,15.0,187.0,250.67,205.76
2017,11,13,9,15,436.5,111.5,2.6,15.5,294.5,479.45,396.5
2017,11,13,9,30,774.0,72.0,2.6,16.0,402.0,700.96,565.64
2017,11,13,9,45,794.5,73.0,2.6,16.5,432.5,729.59,582.94
2017,11,13,10,0,815.0,74.0,2.6,17.0,463.0,755.72,599.72
2017,11,13,10,15,578.5,142.5,2.6,17.0,425.5,655.01,523.65
2017,11,13,10,30,342.0,211.0,2.6,17.0,388.0,525.23,420.74
2017,11,13,10,45,349.0,217.0,2.6,17.5,403.5,535.68,428.19
2017,11,13,11,0,356.0,223.0,2.6,18.0,419.0,544.69,433.65
2017,11,13,11,15,611.0,150.0,2.65,18.0,492.0,679.44,539.4
2017,11,13,11,30,866.0,77.0,2.7,18.0,565.0,779.77,612.08
2017,11,13,11,45,868.5,76.5,2.75,18.5,567.5,767.25,601.24
2017,11,13,12,0,871.0,76.0,2.8,19.0,570.0,751.42,589.09
2017,11,13,12,15,869.0,75.5,2.8,19.0,564.0,729.03,573.12
2017,11,13,12,30,867.0,75.0,2.8,19.0,558.0,703.66,555.06
2017,11,13,12,45,609.0,146.5,2.85,19.0,482.0,585.24,464.24
2017,11,13,13,0,351.0,218.0,2.9,19.0,406.0,458.72,364.51
2017,11,13,13,15,284.0,219.0,2.9,19.0,367.0,403.72,321.45
2017,11,13,13,30,217.0,220.0,2.9,19.0,328.0,346.63,276.12
2017,11,13,13,45,136.5,204.0,2.95,19.0,271.0,276.63,220.27
2017,11,13,14,0,56.0,188.0,3.0,19.0,214.0,209.18,166.08
2017,11,13,14,15,111.0,177.5,2.9,18.5,223.5,222.8,177.33
2017,11,13,14,30,166.0,167.0,2.8,18.0,233.0,226.65,179.67
2017,11,13,14,45,159.0,150.5,2.75,18.0,208.5,198.05,155.56
2017,11,13,15,0,152.0,134.0,2.7,18.0,184.0,170.14,131.85
2017,11,13,15,15,143.0,116.5,2.4,17.5,158.5,141.61,107.72
2017,11,13,15,30,134.0,99.0,2.1,17.0,133.0,114.16,84.52
2017,11,13,15,45,118.0,80.5,1.85,17.0,106.0,86.18,61.5
2017,11,13,16,0,102.0,62.0,1.6,17.0,79.0,60.32,41.23
2017,11,13,16,15,71.0,44.5,1.45,16.0,54.5,37.47,26.4
2017,11,13,16,30,40.0,27.0,1.3,15.0,30.0,23.31,11.38
2017,11,13,16,45,20.0,13.5,1.15,14.5,15.0,12.87,0.0
2017,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,6,45,60.0,7.0,0.9,10.0,8.5,0.0,0.0
2017,11,14,7,0,120.0,14.0,0.9,10.0,17.0,64.43,0.0
2017,11,14,7,15,266.5,25.5,1.05,10.5,51.5,181.17,116.45
2017,11,14,7,30,413.0,37.0,1.2,11.0,86.0,285.17,227.11
2017,11,14,7,45,503.5,43.5,1.35,11.5,129.5,360.48,294.78
2017,11,14,8,0,594.0,50.0,1.5,12.0,173.0,441.66,364.14
2017,11,14,8,15,645.5,55.0,1.55,12.5,217.0,501.31,413.73
2017,11,14,8,30,697.0,60.0,1.6,13.0,261.0,558.39,459.52
2017,11,14,8,45,738.0,62.5,1.65,13.5,303.0,610.59,499.02
2017,11,14,9,0,779.0,65.0,1.7,14.0,345.0,662.39,536.44
2017,11,14,9,15,802.0,67.5,1.65,14.5,381.5,699.93,561.53
2017,11,14,9,30,825.0,70.0,1.6,15.0,418.0,735.47,584.59
2017,11,14,9,45,843.5,71.0,1.55,15.5,449.5,763.29,601.61
2017,11,14,10,0,862.0,72.0,1.5,16.0,481.0,781.77,611.77
2017,11,14,10,15,872.5,73.5,1.55,16.0,505.5,798.12,622.68
2017,11,14,10,30,883.0,75.0,1.6,16.0,530.0,811.25,631.4
2017,11,14,10,45,890.0,76.0,1.65,16.5,547.5,817.57,634.3
2017,11,14,11,0,897.0,77.0,1.7,17.0,565.0,820.42,634.96
2017,11,14,11,15,900.5,77.5,1.75,17.0,574.5,816.34,632.14
2017,11,14,11,30,904.0,78.0,1.8,17.0,584.0,808.75,627.05
2017,11,14,11,45,904.0,78.0,1.85,17.5,585.5,794.35,616.16
2017,11,14,12,0,904.0,78.0,1.9,18.0,587.0,776.6,603.07
2017,11,14,12,15,901.5,77.5,1.95,18.0,581.0,753.15,587.14
2017,11,14,12,30,899.0,77.0,2.0,18.0,575.0,726.63,569.03
2017,11,14,12,45,892.0,76.5,2.05,18.0,561.0,694.12,546.5
2017,11,14,13,0,885.0,76.0,2.1,18.0,547.0,659.08,520.41
2017,11,14,13,15,876.0,75.0,2.05,18.0,526.0,619.93,490.01
2017,11,14,13,30,867.0,74.0,2.0,18.0,505.0,578.79,457.49
2017,11,14,13,45,855.0,72.0,1.95,18.0,477.0,534.8,422.02
2017,11,14,14,0,843.0,70.0,1.9,18.0,449.0,487.48,383.11
2017,11,14,14,15,824.0,68.0,1.8,17.5,415.5,436.09,340.54
2017,11,14,14,30,805.0,66.0,1.7,17.0,382.0,384.63,296.63
2017,11,14,14,45,778.0,63.0,1.6,17.0,343.0,329.67,248.42
2017,11,14,15,0,751.0,60.0,1.5,17.0,304.0,276.07,200.53
2017,11,14,15,15,711.5,56.0,1.3,16.5,261.5,220.31,151.37
2017,11,14,15,30,672.0,52.0,1.1,16.0,219.0,167.94,106.06
2017,11,14,15,45,609.5,46.5,0.9,16.0,175.0,115.16,64.37
2017,11,14,16,0,547.0,41.0,0.7,16.0,131.0,67.1,32.56
2017,11,14,16,15,441.5,32.5,0.75,15.5,90.5,25.18,15.92
2017,11,14,16,30,336.0,24.0,0.8,15.0,50.0,19.23,7.99
2017,11,14,16,45,168.0,12.0,0.85,14.5,25.0,11.44,0.0
2017,11,14,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.0,0.6,11.0,2.0,0.0,0.0
2017,11,15,7,0,0.0,4.0,0.6,11.0,4.0,3.81,0.0
2017,11,15,7,15,0.0,15.5,0.8,11.0,15.5,14.38,3.61
2017,11,15,7,30,0.0,27.0,1.0,11.0,27.0,25.07,15.16
2017,11,15,7,45,0.0,42.0,1.2,11.5,42.0,40.27,28.61
2017,11,15,8,0,0.0,57.0,1.4,12.0,57.0,55.72,42.12
2017,11,15,8,15,0.0,72.5,1.5,12.0,72.5,71.58,55.92
2017,11,15,8,30,0.0,88.0,1.6,12.0,88.0,87.31,69.43
2017,11,15,8,45,0.0,102.5,1.75,12.5,102.5,101.81,81.57
2017,11,15,9,0,0.0,117.0,1.9,13.0,117.0,116.29,93.5
2017,11,15,9,15,253.5,123.0,2.05,13.5,229.0,341.14,285.25
2017,11,15,9,30,507.0,129.0,2.2,14.0,341.0,559.65,459.74
2017,11,15,9,45,324.5,168.5,2.35,15.0,308.0,457.65,373.84
2017,11,15,10,0,142.0,208.0,2.5,16.0,275.0,350.34,283.87
2017,11,15,10,15,255.0,205.0,2.6,16.0,332.5,448.15,363.58
2017,11,15,10,30,368.0,202.0,2.7,16.0,390.0,534.11,431.57
2017,11,15,10,45,188.5,194.0,2.85,16.5,291.0,365.4,295.89
2017,11,15,11,0,9.0,186.0,3.0,17.0,192.0,188.78,149.74
2017,11,15,11,15,4.5,143.5,3.2,17.0,146.5,140.53,110.79
2017,11,15,11,30,0.0,101.0,3.4,17.0,101.0,94.55,72.99
2017,11,15,11,45,256.5,145.5,3.65,17.5,289.0,360.49,294.73
2017,11,15,12,0,513.0,190.0,3.9,18.0,477.0,607.76,487.53
2017,11,15,12,15,509.0,189.5,4.05,18.0,472.0,590.22,472.8
2017,11,15,12,30,505.0,189.0,4.2,18.0,467.0,570.99,458.04
2017,11,15,12,45,660.0,139.0,4.4,18.0,493.0,609.39,490.2
2017,11,15,13,0,815.0,89.0,4.6,18.0,519.0,629.9,507.85
2017,11,15,13,15,595.0,140.5,4.6,18.0,447.5,521.14,420.17
2017,11,15,13,30,375.0,192.0,4.6,18.0,376.0,413.13,332.75
2017,11,15,13,45,461.0,162.0,4.7,18.0,376.5,415.81,334.9
2017,11,15,14,0,547.0,132.0,4.8,18.0,377.0,403.96,324.14
2017,11,15,14,15,332.5,148.5,4.7,17.5,294.0,294.34,235.42
2017,11,15,14,30,118.0,165.0,4.6,17.0,211.0,205.91,164.47
2017,11,15,14,45,112.0,149.0,4.55,17.0,189.0,180.61,143.23
2017,11,15,15,0,106.0,133.0,4.5,17.0,167.0,155.96,122.25
2017,11,15,15,15,98.0,115.0,4.2,16.5,143.0,129.74,100.09
2017,11,15,15,30,90.0,97.0,3.9,16.0,119.0,104.56,78.8
2017,11,15,15,45,275.5,71.0,3.65,16.0,119.5,95.59,62.81
2017,11,15,16,0,461.0,45.0,3.4,16.0,120.0,65.44,34.12
2017,11,15,16,15,357.5,35.0,3.2,15.5,82.0,27.53,17.82
2017,11,15,16,30,254.0,25.0,3.0,15.0,44.0,20.26,8.16
2017,11,15,16,45,127.0,12.5,2.8,14.5,22.0,11.91,0.0
2017,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,0.5,1.35,14.0,0.5,0.46,0.0
2017,11,16,7,30,0.0,1.0,1.3,14.0,1.0,0.92,0.0
2017,11,16,7,45,0.0,1.5,1.3,14.5,1.5,1.39,0.0
2017,11,16,8,0,0.0,2.0,1.3,15.0,2.0,1.85,0.0
2017,11,16,8,15,0.0,2.5,1.3,15.0,2.5,2.31,0.0
2017,11,16,8,30,0.0,3.0,1.3,15.0,3.0,2.78,0.0
2017,11,16,8,45,0.0,3.5,1.3,15.0,3.5,3.24,0.0
2017,11,16,9,0,0.0,4.0,1.3,15.0,4.0,3.71,0.0
2017,11,16,9,15,0.0,25.0,1.45,15.0,25.0,23.2,14.23
2017,11,16,9,30,0.0,46.0,1.6,15.0,46.0,42.74,30.81
2017,11,16,9,45,0.0,36.0,1.75,15.0,36.0,33.44,22.84
2017,11,16,10,0,0.0,26.0,1.9,15.0,26.0,24.14,14.9
2017,11,16,10,15,0.0,33.0,1.95,15.0,33.0,30.66,20.39
2017,11,16,10,30,0.0,40.0,2.0,15.0,40.0,37.18,25.86
2017,11,16,10,45,0.0,45.5,2.15,15.0,45.5,42.3,30.14
2017,11,16,11,0,0.0,51.0,2.3,15.0,51.0,47.43,34.41
2017,11,16,11,15,0.0,74.5,2.3,15.0,74.5,69.37,52.74
2017,11,16,11,30,0.0,98.0,2.3,15.0,98.0,91.64,71.21
2017,11,16,11,45,0.0,98.5,2.3,15.0,98.5,92.09,71.54
2017,11,16,12,0,0.0,99.0,2.3,15.0,99.0,92.56,71.92
2017,11,16,12,15,0.0,72.0,2.25,15.0,72.0,67.04,50.72
2017,11,16,12,30,0.0,45.0,2.2,15.0,45.0,41.85,29.67
2017,11,16,12,45,0.0,65.0,2.2,15.0,65.0,60.49,45.36
2017,11,16,13,0,0.0,85.0,2.2,15.0,85.0,79.17,61.0
2017,11,16,13,15,0.0,84.0,2.15,15.0,84.0,78.23,60.27
2017,11,16,13,30,0.0,83.0,2.1,15.0,83.0,77.29,59.58
2017,11,16,13,45,0.0,61.5,2.1,15.0,61.5,57.21,42.82
2017,11,16,14,0,0.0,40.0,2.1,15.0,40.0,37.16,25.98
2017,11,16,14,15,0.0,42.5,2.0,14.5,42.5,39.48,28.08
2017,11,16,14,30,0.0,45.0,1.9,14.0,45.0,41.8,30.18
2017,11,16,14,45,0.0,40.0,1.85,14.0,40.0,37.14,26.25
2017,11,16,15,0,0.0,35.0,1.8,14.0,35.0,32.49,22.3
2017,11,16,15,15,0.0,30.0,1.75,14.0,30.0,27.83,18.3
2017,11,16,15,30,0.0,25.0,1.7,14.0,25.0,23.18,14.27
2017,11,16,15,45,0.0,19.5,1.65,14.0,19.5,18.07,9.79
2017,11,16,16,0,0.0,14.0,1.6,14.0,14.0,12.97,5.3
2017,11,16,16,15,0.0,9.5,1.6,13.5,9.5,8.79,1.9
2017,11,16,16,30,0.0,5.0,1.6,13.0,5.0,4.62,0.0
2017,11,16,16,45,0.0,2.5,1.65,13.0,2.5,2.38,0.0
2017,11,16,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,7,15,239.0,15.0,1.2,9.5,41.0,146.63,72.19
2017,11,17,7,30,478.0,30.0,1.4,10.0,82.0,300.78,237.41
2017,11,17,7,45,566.0,36.0,1.6,10.5,126.0,376.65,307.98
2017,11,17,8,0,654.0,42.0,1.8,11.0,170.0,457.77,378.46
2017,11,17,8,15,704.5,46.0,1.95,11.0,214.5,517.64,430.28
2017,11,17,8,30,755.0,50.0,2.1,11.0,259.0,578.72,481.25
2017,11,17,8,45,791.0,52.5,2.25,11.5,301.0,628.56,519.81
2017,11,17,9,0,827.0,55.0,2.4,12.0,343.0,671.63,551.82
2017,11,17,9,15,849.5,57.5,2.45,12.5,380.5,709.48,578.59
2017,11,17,9,30,872.0,60.0,2.5,13.0,418.0,745.3,603.3
2017,11,17,9,45,882.0,63.5,2.55,13.5,449.0,770.35,619.66
2017,11,17,10,0,892.0,67.0,2.6,14.0,480.0,792.35,633.7
2017,11,17,10,15,710.5,114.0,2.55,14.0,453.5,721.69,580.16
2017,11,17,10,30,529.0,161.0,2.5,14.0,427.0,626.73,506.58
2017,11,17,10,45,729.0,116.0,2.5,14.5,496.5,739.56,591.88
2017,11,17,11,0,929.0,71.0,2.5,15.0,566.0,832.12,656.41
2017,11,17,11,15,932.5,71.5,2.45,15.0,576.0,828.02,651.75
2017,11,17,11,30,936.0,72.0,2.4,15.0,586.0,820.3,645.57
2017,11,17,11,45,937.0,72.5,2.4,15.0,588.5,807.04,635.97
2017,11,17,12,0,938.0,73.0,2.4,15.0,591.0,790.27,624.02
2017,11,17,12,15,936.0,72.5,2.45,15.0,585.0,766.72,607.6
2017,11,17,12,30,934.0,72.0,2.5,15.0,579.0,739.97,588.88
2017,11,17,12,45,921.5,74.0,2.55,15.5,564.5,705.9,563.65
2017,11,17,13,0,909.0,76.0,2.6,16.0,550.0,669.47,534.74
2017,11,17,13,15,900.0,75.0,2.65,16.0,529.0,629.76,503.87
2017,11,17,13,30,891.0,74.0,2.7,16.0,508.0,587.99,470.66
2017,11,17,13,45,878.5,72.0,2.75,16.0,480.0,541.48,432.93
2017,11,17,14,0,866.0,70.0,2.8,16.0,452.0,494.79,393.93
2017,11,17,14,15,847.0,68.0,2.8,15.5,417.5,442.66,350.12
2017,11,17,14,30,828.0,66.0,2.8,15.0,383.0,390.4,304.81
2017,11,17,14,45,801.5,62.5,2.85,15.0,344.0,334.27,254.81
2017,11,17,15,0,775.0,59.0,2.9,15.0,305.0,279.41,204.97
2017,11,17,15,15,734.0,55.5,2.6,14.5,261.5,222.85,154.26
2017,11,17,15,30,693.0,52.0,2.3,14.0,218.0,169.79,107.74
2017,11,17,15,45,630.0,46.0,2.05,14.0,173.5,115.65,64.59
2017,11,17,16,0,567.0,40.0,1.8,14.0,129.0,68.26,33.53
2017,11,17,16,15,454.5,31.5,1.7,13.0,87.5,24.6,15.42
2017,11,17,16,30,342.0,23.0,1.6,12.0,46.0,18.59,6.06
2017,11,17,16,45,171.0,11.5,1.5,11.5,23.0,10.96,0.0
2017,11,17,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,18,7,15,228.5,15.5,1.05,7.5,39.5,143.86,59.92
2017,11,18,7,30,457.0,31.0,1.1,8.0,79.0,296.55,233.68
2017,11,18,7,45,542.5,38.0,1.2,8.5,122.5,364.22,298.57
2017,11,18,8,0,628.0,45.0,1.3,9.0,166.0,444.09,368.0
2017,11,18,8,15,680.5,50.0,1.25,9.5,210.0,505.61,419.43
2017,11,18,8,30,733.0,55.0,1.2,10.0,254.0,568.45,469.46
2017,11,18,8,45,765.0,59.0,1.2,10.5,295.5,616.83,505.99
2017,11,18,9,0,797.0,63.0,1.2,11.0,337.0,664.34,539.92
2017,11,18,9,15,820.5,65.5,1.15,11.5,374.0,702.45,565.32
2017,11,18,9,30,844.0,68.0,1.1,12.0,411.0,738.54,588.58
2017,11,18,9,45,865.5,68.5,1.05,13.0,443.5,768.24,605.56
2017,11,18,10,0,887.0,69.0,1.0,14.0,476.0,788.71,615.68
2017,11,18,10,15,898.0,70.0,0.9,14.0,501.0,805.08,624.39
2017,11,18,10,30,909.0,71.0,0.8,14.0,526.0,818.18,630.76
2017,11,18,10,45,916.0,72.0,0.75,14.5,543.5,824.66,632.27
2017,11,18,11,0,923.0,73.0,0.7,15.0,561.0,827.6,631.55
2017,11,18,11,15,757.0,115.5,0.65,15.0,520.5,748.47,575.87
2017,11,18,11,30,591.0,158.0,0.6,15.0,480.0,656.42,509.68
2017,11,18,11,45,760.5,116.0,0.55,15.5,532.5,728.71,561.54
2017,11,18,12,0,930.0,74.0,0.5,16.0,585.0,783.54,596.34
2017,11,18,12,15,928.0,74.0,0.5,16.0,579.0,760.81,580.13
2017,11,18,12,30,926.0,74.0,0.5,16.0,573.0,734.89,562.88
2017,11,18,12,45,919.5,73.5,0.55,16.5,559.5,702.33,540.71
2017,11,18,13,0,913.0,73.0,0.6,17.0,546.0,667.13,514.86
2017,11,18,13,15,904.0,72.0,0.65,17.0,525.0,627.42,486.11
2017,11,18,13,30,895.0,71.0,0.7,17.0,504.0,585.64,454.99
2017,11,18,13,45,881.5,69.5,0.75,17.0,476.0,539.12,419.34
2017,11,18,14,0,868.0,68.0,0.8,17.0,448.0,491.38,381.55
2017,11,18,14,15,686.5,91.0,0.8,16.5,377.0,395.9,307.54
2017,11,18,14,30,505.0,114.0,0.8,16.0,306.0,310.91,241.09
2017,11,18,14,45,485.5,105.0,0.85,16.0,274.0,267.56,204.36
2017,11,18,15,0,466.0,96.0,0.9,16.0,242.0,225.46,167.66
2017,11,18,15,15,442.0,84.5,0.85,15.5,207.5,181.43,129.48
2017,11,18,15,30,418.0,73.0,0.8,15.0,173.0,139.6,93.62
2017,11,18,15,45,370.5,62.0,0.75,14.5,137.0,97.92,60.73
2017,11,18,16,0,323.0,51.0,0.7,14.0,101.0,61.4,35.57
2017,11,18,16,15,256.5,37.0,0.75,13.5,68.5,28.71,18.84
2017,11,18,16,30,190.0,23.0,0.8,13.0,36.0,18.6,5.37
2017,11,18,16,45,95.0,11.5,0.9,12.5,18.0,10.96,0.0
2017,11,18,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,7,15,214.0,15.0,0.55,8.5,37.0,135.08,42.08
2017,11,19,7,30,428.0,30.0,0.6,9.0,74.0,279.72,217.21
2017,11,19,7,45,516.0,37.5,0.65,9.5,116.5,353.51,286.46
2017,11,19,8,0,604.0,45.0,0.7,10.0,159.0,428.31,350.92
2017,11,19,8,15,657.0,50.0,0.7,10.0,203.0,489.19,402.07
2017,11,19,8,30,710.0,55.0,0.7,10.0,247.0,551.45,452.18
2017,11,19,8,45,745.5,59.0,0.7,10.5,288.0,601.47,489.77
2017,11,19,9,0,781.0,63.0,0.7,11.0,329.0,650.87,524.7
2017,11,19,9,15,805.0,65.5,0.65,11.5,365.5,688.94,549.56
2017,11,19,9,30,829.0,68.0,0.6,12.0,402.0,725.06,572.35
2017,11,19,9,45,814.0,78.5,0.55,13.0,427.5,738.74,577.65
2017,11,19,10,0,799.0,89.0,0.5,14.0,453.0,748.5,580.38
2017,11,19,10,15,812.0,91.0,0.45,14.0,478.0,766.89,591.26
2017,11,19,10,30,825.0,93.0,0.4,14.0,503.0,782.22,599.84
2017,11,19,10,45,720.5,117.5,0.4,14.5,484.5,731.1,562.57
2017,11,19,11,0,616.0,142.0,0.4,15.0,466.0,672.08,520.04
2017,11,19,11,15,735.5,118.5,0.45,15.0,512.0,733.4,564.62
2017,11,19,11,30,855.0,95.0,0.5,15.0,558.0,786.1,600.54
2017,11,19,11,45,857.0,94.5,0.6,15.5,560.5,773.18,591.35
2017,11,19,12,0,859.0,94.0,0.7,16.0,563.0,756.98,580.87
2017,11,19,12,15,856.0,93.5,0.6,16.0,556.5,733.94,563.73
2017,11,19,12,30,853.0,93.0,0.5,16.0,550.0,707.98,544.72
2017,11,19,12,45,641.0,142.0,0.45,16.5,481.0,595.14,460.21
2017,11,19,13,0,429.0,191.0,0.4,17.0,412.0,484.65,376.67
2017,11,19,13,15,419.5,186.5,0.6,17.0,395.5,456.11,357.67
2017,11,19,13,30,410.0,182.0,0.8,17.0,379.0,427.02,336.48
