Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,16,30,323.0,18.0,1.1,12.0,34.0,15.86,0.0
2017,11,29,16,45,161.5,9.0,1.1,11.5,17.0,8.58,0.0
2017,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,7,15,137.5,12.0,0.95,6.5,21.0,70.72,0.0
2017,11,30,7,30,275.0,24.0,1.0,7.0,42.0,182.13,102.54
2017,11,30,7,45,377.5,34.0,1.1,8.0,79.5,264.09,210.32
2017,11,30,8,0,480.0,44.0,1.2,9.0,117.0,347.0,284.94
2017,11,30,8,15,545.0,50.5,1.15,9.0,158.0,410.36,340.52
2017,11,30,8,30,610.0,57.0,1.1,9.0,199.0,476.54,396.19
2017,11,30,8,45,655.5,61.5,1.1,9.5,239.0,529.61,438.95
2017,11,30,9,0,701.0,66.0,1.1,10.0,279.0,583.07,480.36
2017,11,30,9,15,730.0,69.0,1.2,10.5,315.0,618.73,507.03
2017,11,30,9,30,759.0,72.0,1.3,11.0,351.0,657.5,535.2
2017,11,30,9,45,789.0,72.0,1.4,12.0,383.5,691.59,558.3
2017,11,30,10,0,819.0,72.0,1.5,13.0,416.0,723.49,579.4
2017,11,30,10,15,832.5,73.5,1.6,13.5,441.0,742.15,591.66
2017,11,30,10,30,846.0,75.0,1.7,14.0,466.0,757.79,601.83
2017,11,30,10,45,854.0,76.5,1.85,15.0,484.0,766.02,606.0
2017,11,30,11,0,862.0,78.0,2.0,16.0,502.0,770.94,607.87
2017,11,30,11,15,867.0,78.5,2.05,16.0,512.5,768.97,606.35
2017,11,30,11,30,872.0,79.0,2.1,16.0,523.0,763.62,602.57
2017,11,30,11,45,874.0,79.0,2.15,16.5,526.0,752.04,593.34
2017,11,30,12,0,876.0,79.0,2.2,17.0,529.0,737.17,581.89
2017,11,30,12,15,873.5,78.5,2.25,17.0,524.5,715.31,566.53
2017,11,30,12,30,871.0,78.0,2.3,17.0,520.0,690.47,549.03
2017,11,30,12,45,866.5,77.0,2.35,17.0,507.5,660.91,526.64
2017,11,30,13,0,862.0,76.0,2.4,17.0,495.0,628.77,501.86
2017,11,30,13,15,852.0,75.0,2.4,17.0,475.5,590.96,472.03
2017,11,30,13,30,842.0,74.0,2.4,17.0,456.0,551.29,440.13
2017,11,30,13,45,827.0,72.0,2.4,17.0,429.5,506.35,403.42
2017,11,30,14,0,812.0,70.0,2.4,17.0,403.0,460.43,364.99
2017,11,30,14,15,790.5,67.5,2.3,17.0,371.0,410.54,322.26
2017,11,30,14,30,769.0,65.0,2.2,17.0,339.0,360.82,278.67
2017,11,30,14,45,738.5,62.0,2.1,17.0,302.0,308.13,232.0
2017,11,30,15,0,708.0,59.0,2.0,17.0,265.0,257.13,186.14
2017,11,30,15,15,663.5,54.5,1.7,16.0,225.0,203.55,139.23
2017,11,30,15,30,619.0,50.0,1.4,15.0,185.0,152.64,95.67
2017,11,30,15,45,551.0,43.5,1.15,14.5,144.0,102.34,56.48
2017,11,30,16,0,483.0,37.0,0.9,14.0,103.0,59.18,28.47
2017,11,30,16,15,366.0,27.5,0.95,13.5,66.5,21.7,12.13
2017,11,30,16,30,249.0,18.0,1.0,13.0,30.0,14.53,0.0
2017,11,30,16,45,124.5,9.0,1.05,12.5,15.0,8.58,0.0
2017,11,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,1,7,15,128.5,11.5,0.25,9.0,20.0,66.07,0.0
2017,12,1,7,30,257.0,23.0,0.2,9.0,40.0,170.85,85.85
2017,12,1,7,45,364.0,33.0,0.15,9.5,77.0,255.18,199.11
2017,12,1,8,0,471.0,43.0,0.1,10.0,114.0,339.74,273.45
2017,12,1,8,15,537.0,49.5,0.15,10.5,154.5,403.17,327.21
2017,12,1,8,30,603.0,56.0,0.2,11.0,195.0,469.56,381.2
2017,12,1,8,45,651.5,60.0,0.25,11.5,235.0,523.63,423.76
2017,12,1,9,0,700.0,64.0,0.3,12.0,275.0,573.93,462.15
2017,12,1,9,15,627.5,81.5,0.25,12.5,288.0,564.88,452.72
2017,12,1,9,30,555.0,99.0,0.2,13.0,301.0,544.94,435.62
2017,12,1,9,45,612.5,95.5,0.2,13.5,336.5,591.94,470.13
2017,12,1,10,0,670.0,92.0,0.2,14.0,372.0,637.87,501.25
2017,12,1,10,15,667.5,99.0,0.35,14.5,392.0,649.39,509.13
2017,12,1,10,30,665.0,106.0,0.5,15.0,412.0,658.13,515.66
2017,12,1,10,45,757.5,92.5,0.7,15.5,453.0,709.2,553.0
2017,12,1,11,0,850.0,79.0,0.9,16.0,494.0,761.6,590.31
2017,12,1,11,15,855.0,79.5,1.0,16.0,505.0,759.77,589.26
2017,12,1,11,30,860.0,80.0,1.1,16.0,516.0,754.61,586.62
2017,12,1,11,45,859.0,81.0,1.25,16.0,519.0,742.24,579.51
2017,12,1,12,0,858.0,82.0,1.4,16.0,522.0,726.69,570.1
2017,12,1,12,15,732.0,110.5,1.45,16.0,483.5,653.71,517.0
2017,12,1,12,30,606.0,139.0,1.5,16.0,445.0,579.4,460.74
2017,12,1,12,45,572.0,145.5,1.55,16.5,429.0,540.79,430.9
2017,12,1,13,0,538.0,152.0,1.6,17.0,413.0,506.72,403.71
2017,12,1,13,15,597.5,129.0,1.6,16.5,408.5,500.4,399.62
2017,12,1,13,30,657.0,106.0,1.6,16.0,404.0,484.56,387.45
2017,12,1,13,45,732.5,89.0,1.6,16.0,403.0,476.6,379.57
2017,12,1,14,0,808.0,72.0,1.6,16.0,402.0,460.52,364.16
2017,12,1,14,15,787.5,69.5,1.5,16.0,370.5,411.29,322.0
2017,12,1,14,30,767.0,67.0,1.4,16.0,339.0,362.14,279.11
2017,12,1,14,45,736.5,63.5,1.35,16.0,302.0,309.09,232.53
2017,12,1,15,0,706.0,60.0,1.3,16.0,265.0,257.74,186.66
2017,12,1,15,15,661.5,55.5,1.15,15.0,225.0,204.31,140.07
2017,12,1,15,30,617.0,51.0,1.0,14.0,185.0,153.56,96.71
2017,12,1,15,45,548.5,44.5,0.9,13.5,144.0,103.32,57.55
2017,12,1,16,0,480.0,38.0,0.8,13.0,103.0,60.27,29.5
2017,12,1,16,15,240.0,34.0,0.8,12.5,66.5,26.65,16.19
2017,12,1,16,30,0.0,30.0,0.8,12.0,30.0,25.35,0.0
2017,12,1,16,45,0.0,15.0,0.85,12.0,15.0,14.3,0.0
2017,12,1,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,7,15,76.5,11.5,0.85,7.5,16.0,43.6,0.0
2017,12,2,7,30,153.0,23.0,0.8,8.0,32.0,119.79,51.78
2017,12,2,7,45,224.0,37.0,0.8,8.5,63.0,187.16,146.74
2017,12,2,8,0,295.0,51.0,0.8,9.0,94.0,250.5,205.19
2017,12,2,8,15,337.5,63.5,0.8,9.0,128.0,299.95,249.3
2017,12,2,8,30,380.0,76.0,0.8,9.0,162.0,351.57,293.73
2017,12,2,8,45,406.0,87.5,0.85,9.5,195.0,392.73,327.88
2017,12,2,9,0,432.0,99.0,0.9,10.0,228.0,434.04,361.04
2017,12,2,9,15,462.0,104.0,0.75,10.0,258.0,469.83,388.54
2017,12,2,9,30,492.0,109.0,0.6,10.0,288.0,505.36,414.78
2017,12,2,9,45,485.0,124.5,0.5,10.5,313.5,525.83,427.51
2017,12,2,10,0,478.0,140.0,0.4,11.0,339.0,543.87,438.09
2017,12,2,10,15,537.0,132.0,0.3,11.0,367.5,581.93,465.57
2017,12,2,10,30,596.0,124.0,0.2,11.0,396.0,624.76,495.42
2017,12,2,10,45,504.5,153.0,0.15,11.5,389.5,582.17,460.01
2017,12,2,11,0,413.0,182.0,0.1,12.0,383.0,542.13,427.48
2017,12,2,11,15,526.5,155.5,0.2,12.0,417.5,593.93,468.69
2017,12,2,11,30,640.0,129.0,0.3,12.0,452.0,647.74,509.45
2017,12,2,11,45,549.5,156.0,0.4,12.5,434.5,595.27,469.06
2017,12,2,12,0,459.0,183.0,0.5,13.0,417.0,548.26,433.37
2017,12,2,12,15,479.0,176.5,0.5,13.0,419.0,543.25,430.21
2017,12,2,12,30,499.0,170.0,0.5,13.0,421.0,535.69,424.55
2017,12,2,12,45,486.0,168.5,0.55,13.5,408.0,509.36,404.12
2017,12,2,13,0,473.0,167.0,0.6,14.0,395.0,482.13,382.95
2017,12,2,13,15,459.0,165.0,0.55,14.0,379.5,453.1,360.04
2017,12,2,13,30,445.0,163.0,0.5,14.0,364.0,423.63,336.49
2017,12,2,13,45,535.5,131.5,0.5,14.0,359.5,416.97,330.88
2017,12,2,14,0,626.0,100.0,0.5,14.0,355.0,405.07,319.73
2017,12,2,14,15,536.5,106.5,0.45,13.5,313.0,343.28,269.9
2017,12,2,14,30,447.0,113.0,0.4,13.0,271.0,285.84,223.44
2017,12,2,14,45,417.5,106.5,0.4,13.0,241.5,245.35,188.97
2017,12,2,15,0,388.0,100.0,0.4,13.0,212.0,207.06,155.79
2017,12,2,15,15,359.5,88.0,0.4,13.0,179.5,166.25,120.54
2017,12,2,15,30,331.0,76.0,0.4,13.0,147.0,128.14,88.06
2017,12,2,15,45,292.5,61.5,0.4,13.0,114.0,89.51,57.08
2017,12,2,16,0,254.0,47.0,0.4,13.0,81.0,55.11,32.23
2017,12,2,16,15,127.0,35.0,0.45,12.5,52.0,28.59,17.74
2017,12,2,16,30,0.0,23.0,0.5,12.0,23.0,20.36,0.0
2017,12,2,16,45,0.0,11.5,0.6,12.0,11.5,10.96,0.0
2017,12,2,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,7,15,135.0,11.0,1.4,7.5,19.0,67.8,0.0
2017,12,3,7,30,270.0,22.0,1.5,8.0,38.0,172.52,63.39
2017,12,3,7,45,388.5,31.0,1.65,9.0,75.5,263.77,206.4
2017,12,3,8,0,507.0,40.0,1.8,10.0,113.0,353.78,289.23
2017,12,3,8,15,576.0,46.0,2.0,10.0,155.0,419.19,348.09
2017,12,3,8,30,645.0,52.0,2.2,10.0,197.0,482.67,403.72
2017,12,3,8,45,689.0,56.0,2.45,10.5,237.0,535.58,448.43
2017,12,3,9,0,733.0,60.0,2.7,11.0,277.0,588.51,491.7
2017,12,3,9,15,762.0,63.0,2.7,11.0,313.5,629.35,523.25
2017,12,3,9,30,791.0,66.0,2.7,11.0,350.0,668.68,552.86
2017,12,3,9,45,815.0,67.5,2.7,11.5,382.0,700.63,575.21
2017,12,3,10,0,839.0,69.0,2.7,12.0,414.0,730.23,595.43
2017,12,3,10,15,852.5,70.5,2.65,12.0,439.5,749.22,608.27
2017,12,3,10,30,866.0,72.0,2.6,12.0,465.0,765.16,618.85
2017,12,3,10,45,876.0,72.5,2.6,12.5,483.5,767.83,618.83
2017,12,3,11,0,886.0,73.0,2.6,13.0,502.0,773.43,621.18
2017,12,3,11,15,891.0,73.5,2.6,13.0,513.0,771.82,619.47
2017,12,3,11,30,896.0,74.0,2.6,13.0,524.0,766.81,615.46
2017,12,3,11,45,898.0,74.5,2.6,13.5,528.0,756.15,606.32
2017,12,3,12,0,900.0,75.0,2.6,14.0,532.0,742.14,594.91
2017,12,3,12,15,898.0,74.5,2.6,14.0,527.5,720.87,579.36
2017,12,3,12,30,896.0,74.0,2.6,14.0,523.0,696.56,561.63
2017,12,3,12,45,876.0,78.0,2.65,14.0,508.5,666.41,538.25
2017,12,3,13,0,856.0,82.0,2.7,14.0,494.0,630.25,509.78
2017,12,3,13,15,846.5,81.0,2.7,14.0,475.0,593.16,480.06
2017,12,3,13,30,837.0,80.0,2.7,14.0,456.0,554.18,448.21
2017,12,3,13,45,823.5,77.5,2.7,14.0,430.0,509.88,411.47
2017,12,3,14,0,810.0,75.0,2.7,14.0,404.0,464.5,372.93
2017,12,3,14,15,788.5,72.5,2.7,13.5,372.0,414.89,330.67
2017,12,3,14,30,767.0,70.0,2.7,13.0,340.0,365.44,287.31
2017,12,3,14,45,738.5,66.0,2.7,13.0,303.5,312.64,239.81
2017,12,3,15,0,710.0,62.0,2.7,13.0,267.0,261.33,192.89
2017,12,3,15,15,663.5,57.5,2.35,12.5,226.0,206.4,143.8
2017,12,3,15,30,617.0,53.0,2.0,12.0,185.0,156.2,100.0
2017,12,3,15,45,549.5,45.5,1.7,11.5,144.0,105.13,59.51
2017,12,3,16,0,482.0,38.0,1.4,11.0,103.0,61.14,30.18
2017,12,3,16,15,241.0,34.0,1.4,10.5,66.5,26.67,16.26
2017,12,3,16,30,0.0,30.0,1.4,10.0,30.0,25.29,0.0
2017,12,3,16,45,0.0,15.0,1.4,9.5,15.0,14.3,0.0
2017,12,3,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,7,15,192.5,9.5,2.6,5.0,20.0,90.38,0.0
2017,12,4,7,30,385.0,19.0,2.9,5.0,40.0,216.4,61.89
2017,12,4,7,45,500.0,26.5,3.25,5.5,80.5,308.01,243.56
2017,12,4,8,0,615.0,34.0,3.6,6.0,121.0,398.84,332.24
2017,12,4,8,15,678.5,39.0,3.8,6.5,164.5,464.1,392.55
2017,12,4,8,30,742.0,44.0,4.0,7.0,208.0,531.66,452.28
2017,12,4,8,45,782.5,47.0,4.2,7.5,250.0,583.55,497.33
2017,12,4,9,0,823.0,50.0,4.4,8.0,292.0,629.6,535.44
2017,12,4,9,15,850.0,52.5,4.45,8.5,330.0,670.03,566.64
2017,12,4,9,30,877.0,55.0,4.5,9.0,368.0,708.83,595.73
2017,12,4,9,45,892.0,58.0,4.55,10.0,400.0,737.43,615.1
2017,12,4,10,0,907.0,61.0,4.6,11.0,432.0,763.24,631.96
2017,12,4,10,15,919.5,62.0,4.65,11.0,458.0,781.57,645.26
2017,12,4,10,30,932.0,63.0,4.7,11.0,484.0,796.7,656.15
2017,12,4,10,45,940.0,64.0,4.8,11.5,503.0,804.99,660.95
2017,12,4,11,0,948.0,65.0,4.9,12.0,522.0,809.75,663.2
2017,12,4,11,15,952.5,65.5,5.05,12.0,533.5,807.61,661.86
2017,12,4,11,30,957.0,66.0,5.2,12.0,545.0,801.85,657.91
2017,12,4,11,45,956.5,67.0,5.35,12.5,548.5,789.36,647.69
2017,12,4,12,0,956.0,68.0,5.5,13.0,552.0,773.38,634.92
2017,12,4,12,15,954.5,68.0,5.6,13.0,547.5,752.1,619.11
2017,12,4,12,30,953.0,68.0,5.7,13.0,543.0,727.55,600.79
2017,12,4,12,45,944.0,68.5,5.8,13.5,530.0,695.55,574.6
2017,12,4,13,0,935.0,69.0,5.9,14.0,517.0,660.94,545.29
2017,12,4,13,15,926.0,68.0,5.9,14.0,497.5,622.25,513.06
2017,12,4,13,30,917.0,67.0,5.9,14.0,478.0,581.4,478.44
2017,12,4,13,45,900.5,66.0,5.9,14.5,450.5,534.8,437.6
2017,12,4,14,0,884.0,65.0,5.9,15.0,423.0,487.1,395.11
2017,12,4,14,15,864.0,63.0,5.75,15.0,390.0,436.91,350.25
2017,12,4,14,30,844.0,61.0,5.6,15.0,357.0,385.23,303.25
2017,12,4,14,45,812.5,58.5,5.5,15.0,318.5,329.41,252.27
2017,12,4,15,0,781.0,56.0,5.4,15.0,280.0,275.18,202.12
2017,12,4,15,15,737.0,52.0,5.2,14.5,238.0,218.62,150.98
2017,12,4,15,30,693.0,48.0,5.0,14.0,196.0,165.7,104.37
2017,12,4,15,45,625.0,42.0,4.8,13.5,153.0,112.13,61.77
2017,12,4,16,0,557.0,36.0,4.6,13.0,110.0,65.65,31.17
2017,12,4,16,15,430.0,27.0,4.5,12.5,71.0,23.55,13.49
2017,12,4,16,30,303.0,18.0,4.4,12.0,32.0,15.99,0.0
2017,12,4,16,45,151.5,9.0,4.3,11.5,16.0,8.58,0.0
2017,12,4,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,5,7,15,195.5,9.0,1.3,4.5,19.5,90.77,0.0
2017,12,5,7,30,391.0,18.0,1.3,5.0,39.0,216.73,37.64
2017,12,5,7,45,505.5,25.5,1.35,6.0,79.0,308.66,239.63
2017,12,5,8,0,620.0,33.0,1.4,7.0,119.0,399.07,326.6
2017,12,5,8,15,683.5,37.5,1.35,7.5,162.5,463.72,384.22
2017,12,5,8,30,747.0,42.0,1.3,8.0,206.0,530.65,440.61
2017,12,5,8,45,786.0,45.5,1.3,9.0,247.5,582.26,481.86
2017,12,5,9,0,825.0,49.0,1.3,10.0,289.0,627.97,516.01
2017,12,5,9,15,851.0,51.5,1.1,10.5,326.5,667.78,542.64
2017,12,5,9,30,877.0,54.0,0.9,11.0,364.0,705.91,566.51
2017,12,5,9,45,887.5,58.0,0.75,12.0,395.5,732.6,580.44
2017,12,5,10,0,898.0,62.0,0.6,13.0,427.0,756.34,591.64
2017,12,5,10,15,910.5,63.5,0.5,13.5,453.0,775.27,600.9
2017,12,5,10,30,923.0,65.0,0.4,14.0,479.0,791.02,607.8
2017,12,5,10,45,931.0,66.0,0.3,14.5,498.0,799.34,609.61
2017,12,5,11,0,939.0,67.0,0.2,15.0,517.0,804.17,609.3
2017,12,5,11,15,943.5,67.5,0.2,15.0,528.5,802.16,607.38
2017,12,5,11,30,948.0,68.0,0.2,15.0,540.0,796.55,603.29
2017,12,5,11,45,949.0,68.5,0.2,15.5,543.5,784.76,594.12
2017,12,5,12,0,950.0,69.0,0.2,16.0,547.0,769.48,582.81
2017,12,5,12,15,948.0,68.5,0.25,16.0,543.0,747.48,568.92
2017,12,5,12,30,946.0,68.0,0.3,16.0,539.0,722.27,552.91
2017,12,5,12,45,914.0,75.0,0.4,16.5,521.5,683.08,525.65
2017,12,5,13,0,882.0,82.0,0.5,17.0,504.0,645.68,498.52
2017,12,5,13,15,872.0,81.0,0.55,17.0,484.5,607.64,470.84
2017,12,5,13,30,862.0,80.0,0.6,17.0,465.0,567.66,440.88
2017,12,5,13,45,847.0,78.0,0.7,17.0,438.5,522.34,406.47
2017,12,5,14,0,832.0,76.0,0.8,17.0,412.0,475.96,369.95
2017,12,5,14,15,810.0,73.5,0.75,16.5,379.5,425.32,328.6
2017,12,5,14,30,788.0,71.0,0.7,16.0,347.0,374.81,286.12
2017,12,5,14,45,757.0,67.0,0.7,16.0,309.0,320.29,239.22
2017,12,5,15,0,726.0,63.0,0.7,16.0,271.0,267.46,192.81
2017,12,5,15,15,678.5,58.0,0.75,15.5,229.5,211.08,144.29
2017,12,5,15,30,631.0,53.0,0.8,15.0,188.0,159.47,100.49
2017,12,5,15,45,556.5,46.0,0.85,14.5,146.0,107.31,60.11
2017,12,5,16,0,482.0,39.0,0.9,14.0,104.0,62.98,31.04
2017,12,5,16,15,352.5,29.0,0.9,13.5,66.5,23.76,13.62
2017,12,5,16,30,223.0,19.0,0.9,13.0,29.0,15.6,0.0
2017,12,5,16,45,111.5,9.5,0.9,13.0,14.5,9.05,0.0
2017,12,5,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,112.0,9.5,1.15,5.5,15.5,55.91,0.0
2017,12,6,7,30,224.0,19.0,1.1,6.0,31.0,143.74,3.87
2017,12,6,7,45,348.5,29.5,1.1,6.5,68.0,239.56,184.11
2017,12,6,8,0,473.0,40.0,1.1,7.0,105.0,332.04,271.87
2017,12,6,8,15,545.5,47.0,1.25,7.5,146.5,399.19,331.87
2017,12,6,8,30,618.0,54.0,1.4,8.0,188.0,469.83,392.47
2017,12,6,8,45,665.5,59.0,1.55,9.0,229.0,524.66,437.69
2017,12,6,9,0,713.0,64.0,1.7,10.0,270.0,575.23,478.07
2017,12,6,9,15,744.0,67.5,1.75,10.5,307.0,617.74,510.53
2017,12,6,9,30,775.0,71.0,1.8,11.0,344.0,658.84,540.49
2017,12,6,9,45,818.0,68.5,1.9,11.5,379.5,699.77,569.98
2017,12,6,10,0,861.0,66.0,2.0,12.0,415.0,738.69,597.46
2017,12,6,10,15,875.0,68.0,2.05,12.5,441.0,759.09,610.56
2017,12,6,10,30,889.0,70.0,2.1,13.0,467.0,770.2,616.96
2017,12,6,10,45,899.0,70.5,2.15,13.5,486.0,779.36,622.07
2017,12,6,11,0,909.0,71.0,2.2,14.0,505.0,785.18,624.83
2017,12,6,11,15,914.0,71.5,2.2,14.0,516.5,783.74,623.24
2017,12,6,11,30,919.0,72.0,2.2,14.0,528.0,778.82,619.34
2017,12,6,11,45,921.5,72.0,2.2,14.5,532.0,767.96,610.15
2017,12,6,12,0,924.0,72.0,2.2,15.0,536.0,753.68,598.67
2017,12,6,12,15,922.5,72.0,2.2,15.0,532.0,733.21,583.93
2017,12,6,12,30,921.0,72.0,2.2,15.0,528.0,709.58,566.96
2017,12,6,12,45,919.0,70.5,2.25,15.5,517.0,680.86,544.43
2017,12,6,13,0,917.0,69.0,2.3,16.0,506.0,649.26,519.05
2017,12,6,13,15,908.5,68.0,2.3,16.0,487.0,611.68,489.34
2017,12,6,13,30,900.0,67.0,2.3,16.0,468.0,571.96,457.33
2017,12,6,13,45,886.5,65.5,2.3,16.0,441.5,527.21,420.64
2017,12,6,14,0,873.0,64.0,2.3,16.0,415.0,481.16,381.95
2017,12,6,14,15,853.5,61.5,2.15,15.5,383.0,431.36,339.53
2017,12,6,14,30,834.0,59.0,2.0,15.0,351.0,380.02,294.74
2017,12,6,14,45,805.0,56.5,1.9,15.0,313.5,325.68,246.22
2017,12,6,15,0,776.0,54.0,1.8,15.0,276.0,272.69,198.11
2017,12,6,15,15,733.5,50.0,1.6,14.0,235.0,216.84,148.67
2017,12,6,15,30,691.0,46.0,1.4,13.0,194.0,164.46,103.16
2017,12,6,15,45,621.5,40.5,1.25,12.5,151.0,111.33,61.17
2017,12,6,16,0,552.0,35.0,1.1,12.0,108.0,65.41,30.91
2017,12,6,16,15,430.0,26.0,1.1,11.5,70.0,23.41,13.45
2017,12,6,16,30,308.0,17.0,1.1,11.0,32.0,14.93,0.0
2017,12,6,16,45,154.0,8.5,1.15,10.5,16.0,8.1,0.0
2017,12,6,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,14.5,2.1,6.5,14.5,13.82,0.0
2017,12,7,7,30,0.0,29.0,2.2,7.0,29.0,38.05,0.0
2017,12,7,7,45,215.5,36.0,2.3,7.5,65.0,181.19,137.41
2017,12,7,8,0,431.0,43.0,2.4,8.0,101.0,311.44,255.97
2017,12,7,8,15,503.0,52.0,2.55,8.5,142.5,379.27,317.09
2017,12,7,8,30,575.0,61.0,2.7,9.0,184.0,450.62,379.06
2017,12,7,8,45,612.5,69.0,2.85,10.0,223.0,501.55,421.69
2017,12,7,9,0,650.0,77.0,3.0,11.0,262.0,552.52,462.73
2017,12,7,9,15,683.0,82.0,2.85,11.5,299.5,596.5,496.78
2017,12,7,9,30,716.0,87.0,2.7,12.0,337.0,639.39,528.74
2017,12,7,9,45,737.5,91.0,2.6,13.0,368.5,671.24,549.76
2017,12,7,10,0,759.0,95.0,2.5,14.0,400.0,700.93,568.58
2017,12,7,10,15,775.0,97.5,2.4,14.5,426.0,722.23,581.78
2017,12,7,10,30,791.0,100.0,2.3,15.0,452.0,740.77,592.78
2017,12,7,10,45,792.5,104.5,2.25,15.5,469.0,747.67,595.53
2017,12,7,11,0,794.0,109.0,2.2,16.0,486.0,751.43,596.15
2017,12,7,11,15,800.0,110.0,2.05,16.5,498.0,751.33,593.37
2017,12,7,11,30,806.0,111.0,1.9,17.0,510.0,748.05,588.39
2017,12,7,11,45,800.5,113.5,1.75,17.5,512.0,734.84,576.4
2017,12,7,12,0,795.0,116.0,1.6,18.0,514.0,718.71,562.27
2017,12,7,12,15,793.0,115.5,1.5,18.0,510.0,698.89,546.65
2017,12,7,12,30,791.0,115.0,1.4,18.0,506.0,676.31,528.95
2017,12,7,12,45,759.5,121.0,1.35,18.5,489.5,639.03,499.56
2017,12,7,13,0,728.0,127.0,1.3,19.0,473.0,600.68,469.31
2017,12,7,13,15,716.0,124.5,1.2,19.0,454.0,564.34,441.02
2017,12,7,13,30,704.0,122.0,1.1,19.0,435.0,526.64,411.21
2017,12,7,13,45,683.0,119.5,1.0,19.0,409.0,483.24,376.6
2017,12,7,14,0,662.0,117.0,0.9,19.0,383.0,439.67,341.22
2017,12,7,14,15,637.0,111.5,0.8,18.5,351.5,391.6,302.35
2017,12,7,14,30,612.0,106.0,0.7,18.0,320.0,344.37,263.22
2017,12,7,14,45,574.0,99.5,0.6,18.0,283.0,293.08,219.91
2017,12,7,15,0,536.0,93.0,0.5,18.0,246.0,244.55,178.42
2017,12,7,15,15,486.5,84.0,0.55,17.0,207.0,192.47,135.35
2017,12,7,15,30,437.0,75.0,0.6,16.0,168.0,146.86,97.93
2017,12,7,15,45,364.0,62.0,0.7,15.5,128.0,99.76,61.8
2017,12,7,16,0,291.0,49.0,0.8,15.0,88.0,60.53,34.81
2017,12,7,16,15,195.5,32.5,0.85,14.5,54.5,26.3,15.57
2017,12,7,16,30,100.0,16.0,0.9,14.0,21.0,12.57,0.0
2017,12,7,16,45,50.0,8.0,1.0,13.5,10.5,7.63,0.0
2017,12,7,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.3,7.5,10.0,9.53,0.0
2017,12,8,7,30,0.0,20.0,1.2,8.0,20.0,21.44,0.0
2017,12,8,7,45,119.5,34.0,1.1,8.5,50.0,119.77,87.92
2017,12,8,8,0,239.0,48.0,1.0,9.0,80.0,214.06,173.81
2017,12,8,8,15,283.5,63.0,1.15,9.5,113.5,265.24,219.69
2017,12,8,8,30,328.0,78.0,1.3,10.0,147.0,318.8,266.24
2017,12,8,8,45,367.0,89.0,1.45,11.0,181.5,365.61,305.53
2017,12,8,9,0,406.0,100.0,1.6,12.0,216.0,413.57,344.49
2017,12,8,9,15,458.5,100.0,1.65,12.5,246.5,457.75,380.15
2017,12,8,9,30,511.0,100.0,1.7,13.0,277.0,502.76,415.55
2017,12,8,9,45,579.5,96.0,1.75,13.5,314.5,561.03,460.44
2017,12,8,10,0,648.0,92.0,1.8,14.0,352.0,613.94,499.94
2017,12,8,10,15,677.5,91.5,1.85,14.5,378.0,640.67,518.29
2017,12,8,10,30,707.0,91.0,1.9,15.0,404.0,665.22,535.06
2017,12,8,10,45,638.5,114.5,2.0,15.5,406.0,641.38,515.99
2017,12,8,11,0,570.0,138.0,2.1,16.0,408.0,608.16,489.02
2017,12,8,11,15,589.0,136.0,2.15,16.0,421.0,620.73,498.58
2017,12,8,11,30,608.0,134.0,2.2,16.0,434.0,625.69,502.21
2017,12,8,11,45,593.0,140.0,2.3,16.5,434.0,611.54,490.26
2017,12,8,12,0,578.0,146.0,2.4,17.0,434.0,595.35,476.87
2017,12,8,12,15,606.0,136.5,2.4,17.0,436.5,591.13,473.79
2017,12,8,12,30,634.0,127.0,2.4,17.0,439.0,583.42,467.86
2017,12,8,12,45,568.5,141.5,2.45,17.5,416.5,532.87,427.35
2017,12,8,13,0,503.0,156.0,2.5,18.0,394.0,488.69,391.56
2017,12,8,13,15,603.0,124.0,2.45,17.5,399.0,497.92,399.66
2017,12,8,13,30,703.0,92.0,2.4,17.0,404.0,494.64,397.06
2017,12,8,13,45,714.5,95.5,2.4,17.0,397.5,474.73,379.3
2017,12,8,14,0,726.0,99.0,2.4,17.0,391.0,451.7,358.51
2017,12,8,14,15,702.0,95.5,2.2,16.5,359.5,403.5,317.85
2017,12,8,14,30,678.0,92.0,2.0,16.0,328.0,355.87,276.84
2017,12,8,14,45,652.5,85.0,1.8,16.0,292.5,305.15,232.13
2017,12,8,15,0,627.0,78.0,1.6,16.0,257.0,255.82,188.04
2017,12,8,15,15,578.0,71.0,1.45,15.0,217.0,202.85,142.43
2017,12,8,15,30,529.0,64.0,1.3,14.0,177.0,154.34,101.33
2017,12,8,15,45,464.5,54.0,1.2,13.0,137.5,105.94,63.27
2017,12,8,16,0,400.0,44.0,1.1,12.0,98.0,64.39,34.75
2017,12,8,16,15,284.5,31.0,1.1,11.5,62.0,26.69,16.11
2017,12,8,16,30,169.0,18.0,1.1,11.0,26.0,14.59,0.0
2017,12,8,16,45,84.5,9.0,1.15,10.5,13.0,8.58,0.0
2017,12,8,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,11.5,1.4,6.5,11.5,10.96,0.0
2017,12,9,7,30,0.0,23.0,1.5,7.0,23.0,27.13,0.0
2017,12,9,7,45,176.5,32.5,1.6,7.5,55.5,156.35,114.92
2017,12,9,8,0,353.0,42.0,1.7,8.0,88.0,266.8,218.01
2017,12,9,8,15,414.5,51.5,1.8,8.5,124.5,326.05,271.79
2017,12,9,8,30,476.0,61.0,1.9,9.0,161.0,388.41,326.22
2017,12,9,8,45,518.5,68.0,2.05,10.0,197.0,438.3,368.28
2017,12,9,9,0,561.0,75.0,2.2,11.0,233.0,488.8,409.33
2017,12,9,9,15,602.5,75.5,2.25,11.5,265.5,531.02,443.16
2017,12,9,9,30,644.0,76.0,2.3,12.0,298.0,572.63,475.6
2017,12,9,9,45,691.0,74.0,2.35,12.5,332.0,614.13,506.37
2017,12,9,10,0,738.0,72.0,2.4,13.0,366.0,651.35,533.18
2017,12,9,10,15,616.5,107.5,2.45,13.5,363.5,613.08,501.86
2017,12,9,10,30,495.0,143.0,2.5,14.0,361.0,559.77,457.57
2017,12,9,10,45,588.0,125.0,2.55,15.0,394.5,614.2,499.14
2017,12,9,11,0,681.0,107.0,2.6,16.0,428.0,661.93,533.59
2017,12,9,11,15,657.0,116.5,2.6,16.5,432.5,649.82,522.58
2017,12,9,11,30,633.0,126.0,2.6,17.0,437.0,635.12,509.59
2017,12,9,11,45,668.0,117.5,2.6,17.5,448.0,641.45,513.54
2017,12,9,12,0,703.0,109.0,2.6,18.0,459.0,644.17,514.56
2017,12,9,12,15,801.0,94.5,2.55,18.0,490.5,677.66,539.72
2017,12,9,12,30,899.0,80.0,2.5,18.0,522.0,707.26,561.1
2017,12,9,12,45,890.5,80.5,2.5,18.5,510.0,676.98,536.41
2017,12,9,13,0,882.0,81.0,2.5,19.0,498.0,644.2,510.02
2017,12,9,13,15,872.5,79.5,2.4,19.0,479.0,606.34,479.98
2017,12,9,13,30,863.0,78.0,2.3,19.0,460.0,566.48,447.89
2017,12,9,13,45,766.5,82.5,2.25,19.0,408.0,486.92,385.17
2017,12,9,14,0,670.0,87.0,2.2,19.0,356.0,413.38,326.27
2017,12,9,14,15,638.5,88.0,1.95,18.5,328.0,369.38,289.34
2017,12,9,14,30,607.0,89.0,1.7,18.0,300.0,326.58,252.54
2017,12,9,14,45,586.0,82.0,1.45,17.5,268.0,280.86,212.69
2017,12,9,15,0,565.0,75.0,1.2,17.0,236.0,236.2,173.12
2017,12,9,15,15,525.5,68.0,1.15,16.0,200.5,188.66,132.19
2017,12,9,15,30,486.0,61.0,1.1,15.0,165.0,144.62,94.77
2017,12,9,15,45,426.5,52.0,1.1,14.5,128.5,100.1,59.67
2017,12,9,16,0,367.0,43.0,1.1,14.0,92.0,61.87,33.36
2017,12,9,16,15,183.5,34.5,1.15,13.0,59.0,28.51,17.48
2017,12,9,16,30,0.0,26.0,1.2,12.0,26.0,22.51,0.0
2017,12,9,16,45,0.0,13.0,1.25,11.5,13.0,12.39,0.0
2017,12,9,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
