Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,13.0,1.3,6.5,13.0,12.39,0.0
2017,12,10,7,30,0.0,26.0,1.4,7.0,26.0,33.61,0.0
2017,12,10,7,45,256.0,30.5,1.55,7.5,63.0,191.58,139.41
2017,12,10,8,0,512.0,35.0,1.7,8.0,100.0,336.36,273.8
2017,12,10,8,15,584.5,42.0,1.8,8.5,142.0,405.12,335.96
2017,12,10,8,30,657.0,49.0,1.9,9.0,184.0,477.04,398.07
2017,12,10,8,45,698.5,54.0,2.0,10.0,224.5,529.62,441.76
2017,12,10,9,0,740.0,59.0,2.1,11.0,265.0,582.16,483.59
2017,12,10,9,15,771.0,62.5,2.05,11.5,302.5,625.26,516.19
2017,12,10,9,30,802.0,66.0,2.0,12.0,340.0,666.95,546.07
2017,12,10,9,45,827.0,67.5,2.0,13.0,373.5,700.09,567.97
2017,12,10,10,0,852.0,69.0,2.0,14.0,407.0,730.91,587.64
2017,12,10,10,15,866.5,71.0,2.0,14.5,433.0,751.87,600.81
2017,12,10,10,30,881.0,73.0,2.0,15.0,459.0,769.76,611.71
2017,12,10,10,45,888.0,74.5,2.0,15.5,478.0,778.13,615.72
2017,12,10,11,0,895.0,76.0,2.0,16.0,497.0,783.1,617.44
2017,12,10,11,15,901.0,77.0,1.95,16.5,509.5,783.25,615.43
2017,12,10,11,30,907.0,78.0,1.9,17.0,522.0,779.89,611.1
2017,12,10,11,45,907.0,78.5,1.9,18.0,525.5,762.76,596.42
2017,12,10,12,0,907.0,79.0,1.9,19.0,529.0,752.79,587.16
2017,12,10,12,15,905.5,79.0,1.85,19.0,525.5,732.65,572.53
2017,12,10,12,30,904.0,79.0,1.8,19.0,522.0,709.36,555.6
2017,12,10,12,45,908.0,76.0,1.8,19.5,512.5,679.44,532.32
2017,12,10,13,0,912.0,73.0,1.8,20.0,503.0,650.55,509.35
2017,12,10,13,15,903.5,72.0,1.75,20.0,484.5,613.51,480.5
2017,12,10,13,30,895.0,71.0,1.7,20.0,466.0,576.67,451.16
2017,12,10,13,45,883.0,69.0,1.7,20.0,440.5,532.19,415.71
2017,12,10,14,0,871.0,67.0,1.7,20.0,415.0,486.3,378.23
2017,12,10,14,15,851.5,64.5,1.5,19.5,383.0,435.52,335.93
2017,12,10,14,30,832.0,62.0,1.3,19.0,351.0,384.53,292.35
2017,12,10,14,45,806.0,58.5,1.15,18.5,314.0,330.44,245.53
2017,12,10,15,0,780.0,55.0,1.0,18.0,277.0,277.39,198.67
2017,12,10,15,15,737.5,51.0,1.0,17.0,236.0,221.44,150.3
2017,12,10,15,30,695.0,47.0,1.0,16.0,195.0,168.91,105.4
2017,12,10,15,45,631.0,41.0,1.05,15.0,152.5,115.65,63.52
2017,12,10,16,0,567.0,35.0,1.1,14.0,110.0,68.94,32.32
2017,12,10,16,15,283.5,34.0,1.15,13.5,71.5,30.51,19.07
2017,12,10,16,30,0.0,33.0,1.2,13.0,33.0,27.22,0.0
2017,12,10,16,45,0.0,16.5,1.25,12.5,16.5,15.73,0.0
2017,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.5,1.35,7.5,6.5,6.2,0.0
2017,12,11,7,30,0.0,13.0,1.4,8.0,13.0,12.39,0.0
2017,12,11,7,45,88.5,29.5,1.45,8.5,40.5,96.22,66.35
2017,12,11,8,0,177.0,46.0,1.5,9.0,68.0,167.22,134.75
2017,12,11,8,15,221.5,62.5,1.7,9.0,101.0,218.07,181.04
2017,12,11,8,30,266.0,79.0,1.9,9.0,134.0,271.16,228.19
2017,12,11,8,45,307.5,92.5,2.15,9.5,168.0,330.77,279.21
2017,12,11,9,0,349.0,106.0,2.4,10.0,202.0,381.57,322.03
2017,12,11,9,15,408.0,105.5,2.4,10.5,233.0,428.14,360.6
2017,12,11,9,30,467.0,105.0,2.4,11.0,264.0,475.95,399.21
2017,12,11,9,45,594.5,89.5,2.4,11.5,311.5,561.78,467.85
2017,12,11,10,0,722.0,74.0,2.4,12.0,359.0,640.09,527.04
2017,12,11,10,15,762.5,83.5,2.35,12.5,401.5,688.05,560.91
2017,12,11,10,30,803.0,93.0,2.3,13.0,444.0,733.45,592.37
2017,12,11,10,45,809.0,96.0,2.3,13.5,462.5,742.6,596.94
2017,12,11,11,0,815.0,99.0,2.3,14.0,481.0,748.57,599.55
2017,12,11,11,15,821.0,100.0,2.3,14.5,493.0,749.09,598.29
2017,12,11,11,30,827.0,101.0,2.3,15.0,505.0,746.35,594.81
2017,12,11,11,45,827.0,102.0,2.3,15.5,509.0,735.92,585.89
2017,12,11,12,0,827.0,103.0,2.3,16.0,513.0,722.38,574.89
2017,12,11,12,15,825.0,103.0,2.25,16.0,509.0,703.31,560.34
2017,12,11,12,30,823.0,103.0,2.2,16.0,505.0,681.35,543.14
2017,12,11,12,45,814.0,102.5,2.2,16.5,493.5,651.57,519.23
2017,12,11,13,0,805.0,102.0,2.2,17.0,482.0,621.7,494.95
2017,12,11,13,15,794.5,100.5,2.1,17.0,463.5,585.43,466.02
2017,12,11,13,30,784.0,99.0,2.0,17.0,445.0,547.47,435.32
2017,12,11,13,45,767.5,96.0,1.95,17.5,419.5,503.36,398.79
2017,12,11,14,0,751.0,93.0,1.9,18.0,394.0,458.52,361.02
2017,12,11,14,15,728.0,89.5,1.6,17.5,362.5,409.93,320.15
2017,12,11,14,30,705.0,86.0,1.3,17.0,331.0,361.73,278.7
2017,12,11,14,45,675.0,80.5,1.05,16.5,295.0,309.91,233.85
2017,12,11,15,0,645.0,75.0,0.8,16.0,259.0,259.81,189.78
2017,12,11,15,15,597.5,68.5,0.85,15.5,219.0,206.79,144.32
2017,12,11,15,30,550.0,62.0,0.9,15.0,179.0,157.97,102.97
2017,12,11,15,45,485.0,52.5,1.0,14.5,139.0,108.74,64.21
2017,12,11,16,0,420.0,43.0,1.1,14.0,99.0,66.35,34.98
2017,12,11,16,15,210.0,35.0,1.15,13.5,63.0,29.81,18.55
2017,12,11,16,30,0.0,27.0,1.2,13.0,27.0,23.26,0.0
2017,12,11,16,45,0.0,13.5,1.25,13.0,13.5,12.87,0.0
2017,12,11,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,11.0,1.2,5.5,11.0,10.48,0.0
2017,12,12,7,30,0.0,22.0,1.2,6.0,22.0,20.97,0.0
2017,12,12,7,45,230.5,30.0,1.25,7.0,58.0,176.74,123.67
2017,12,12,8,0,461.0,38.0,1.3,8.0,94.0,317.6,256.75
2017,12,12,8,15,536.5,46.0,1.45,8.5,136.0,386.52,319.15
2017,12,12,8,30,612.0,54.0,1.6,9.0,178.0,459.3,382.02
2017,12,12,8,45,655.5,60.5,1.8,9.5,218.5,513.13,427.89
2017,12,12,9,0,699.0,67.0,2.0,10.0,259.0,567.35,472.52
2017,12,12,9,15,732.0,71.5,2.0,10.5,296.5,611.79,507.12
2017,12,12,9,30,765.0,76.0,2.0,11.0,334.0,655.12,539.24
2017,12,12,9,45,803.0,75.5,2.0,11.5,369.5,690.08,563.78
2017,12,12,10,0,841.0,75.0,2.0,12.0,405.0,728.02,590.05
2017,12,12,10,15,856.5,77.0,2.1,12.5,432.0,749.79,604.66
2017,12,12,10,30,872.0,79.0,2.2,13.0,459.0,768.53,617.08
2017,12,12,10,45,880.5,81.0,2.3,14.0,478.5,778.77,622.12
2017,12,12,11,0,889.0,83.0,2.4,15.0,498.0,785.62,624.81
2017,12,12,11,15,895.0,83.5,2.4,15.5,510.5,785.37,622.9
2017,12,12,11,30,901.0,84.0,2.4,16.0,523.0,781.64,618.66
2017,12,12,11,45,902.0,85.0,2.45,16.5,527.5,771.31,610.18
2017,12,12,12,0,903.0,86.0,2.5,17.0,532.0,757.6,599.42
2017,12,12,12,15,902.0,85.5,2.5,17.0,528.5,737.46,584.91
2017,12,12,12,30,901.0,85.0,2.5,17.0,525.0,714.16,567.73
2017,12,12,12,45,892.0,85.5,2.5,17.0,513.5,683.76,544.34
2017,12,12,13,0,883.0,86.0,2.5,17.0,502.0,650.85,518.73
2017,12,12,13,15,873.5,84.5,2.45,17.0,483.0,613.19,488.9
2017,12,12,13,30,864.0,83.0,2.4,17.0,464.0,573.53,456.95
2017,12,12,13,45,847.0,81.5,2.4,17.0,438.0,528.24,420.15
2017,12,12,14,0,830.0,80.0,2.4,17.0,412.0,481.99,381.68
2017,12,12,14,15,809.0,77.0,2.1,16.5,380.0,431.82,339.1
2017,12,12,14,30,788.0,74.0,1.8,16.0,348.0,381.65,295.49
2017,12,12,14,45,755.0,70.5,1.55,16.0,310.5,327.3,247.49
2017,12,12,15,0,722.0,67.0,1.3,16.0,273.0,274.26,200.06
2017,12,12,15,15,676.5,61.5,1.25,15.0,232.0,218.79,151.96
2017,12,12,15,30,631.0,56.0,1.2,14.0,191.0,167.16,107.7
2017,12,12,15,45,559.0,48.5,1.15,13.0,148.5,114.58,66.21
2017,12,12,16,0,487.0,41.0,1.1,12.0,106.0,69.47,35.4
2017,12,12,16,15,369.0,29.5,1.15,11.5,68.5,27.82,13.74
2017,12,12,16,30,251.0,18.0,1.2,11.0,31.0,14.56,0.0
2017,12,12,16,45,125.5,9.0,1.25,11.0,15.5,8.58,0.0
2017,12,12,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,10.0,1.2,4.5,10.0,9.53,0.0
2017,12,13,7,30,0.0,20.0,1.2,5.0,20.0,19.06,0.0
2017,12,13,7,45,224.5,28.5,1.3,5.5,55.5,170.34,117.02
2017,12,13,8,0,449.0,37.0,1.4,6.0,91.0,309.37,251.62
2017,12,13,8,15,525.5,45.5,1.5,6.5,133.0,378.8,315.08
2017,12,13,8,30,602.0,54.0,1.6,7.0,175.0,452.29,378.94
2017,12,13,8,45,653.5,59.5,1.75,8.0,216.0,509.62,427.13
2017,12,13,9,0,705.0,65.0,1.9,9.0,257.0,567.77,474.12
2017,12,13,9,15,738.5,69.5,1.8,9.5,295.0,612.7,508.58
2017,12,13,9,30,772.0,74.0,1.7,10.0,333.0,651.76,536.67
2017,12,13,9,45,787.0,78.5,1.65,10.5,365.0,680.99,556.49
2017,12,13,10,0,802.0,83.0,1.6,11.0,397.0,707.69,573.99
2017,12,13,10,15,818.0,85.5,1.65,11.5,423.5,730.14,588.92
2017,12,13,10,30,834.0,88.0,1.7,12.0,450.0,749.68,601.63
2017,12,13,10,45,847.0,89.0,1.75,13.0,470.5,762.14,608.03
2017,12,13,11,0,860.0,90.0,1.8,14.0,491.0,771.33,612.15
2017,12,13,11,15,865.5,91.0,1.85,14.5,503.0,771.49,610.99
2017,12,13,11,30,871.0,92.0,1.9,15.0,515.0,768.26,607.59
2017,12,13,11,45,873.5,92.0,1.95,15.5,519.5,758.3,599.49
2017,12,13,12,0,876.0,92.0,2.0,16.0,524.0,745.01,589.17
2017,12,13,12,15,873.0,91.5,2.05,16.0,520.0,724.05,574.48
2017,12,13,12,30,870.0,91.0,2.1,16.0,516.0,700.12,556.86
2017,12,13,12,45,848.0,94.5,2.2,16.0,501.5,665.38,530.77
2017,12,13,13,0,826.0,98.0,2.3,16.0,487.0,628.87,502.89
2017,12,13,13,15,814.5,96.5,2.3,16.0,468.0,591.86,473.75
2017,12,13,13,30,803.0,95.0,2.3,16.0,449.0,554.53,443.69
2017,12,13,13,45,788.0,92.0,2.35,16.0,423.5,510.67,408.14
2017,12,13,14,0,773.0,89.0,2.4,16.0,398.0,465.89,370.94
2017,12,13,14,15,749.5,85.5,2.2,15.5,366.0,416.3,329.08
2017,12,13,14,30,726.0,82.0,2.0,15.0,334.0,367.09,286.53
2017,12,13,14,45,698.0,76.5,1.8,15.0,298.0,315.04,240.43
2017,12,13,15,0,670.0,71.0,1.6,15.0,262.0,264.46,194.97
2017,12,13,15,15,623.0,65.0,1.45,14.0,222.0,210.78,148.25
2017,12,13,15,30,576.0,59.0,1.3,13.0,182.0,161.19,105.64
2017,12,13,15,45,511.5,50.0,1.15,12.0,142.0,111.01,65.56
2017,12,13,16,0,447.0,41.0,1.0,11.0,102.0,67.53,35.16
2017,12,13,16,15,332.0,29.5,1.05,10.5,65.5,28.0,13.92
2017,12,13,16,30,217.0,18.0,1.1,10.0,29.0,14.52,0.0
2017,12,13,16,45,108.5,9.0,1.15,10.0,14.5,8.58,0.0
2017,12,13,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,10.5,1.15,6.5,10.5,10.01,0.0
2017,12,14,7,30,0.0,21.0,1.1,7.0,21.0,20.02,0.0
2017,12,14,7,45,257.0,26.5,1.1,7.5,57.0,182.56,121.37
2017,12,14,8,0,514.0,32.0,1.1,8.0,93.0,330.52,265.49
2017,12,14,8,15,588.5,38.0,1.2,8.5,134.5,398.83,327.85
2017,12,14,8,30,663.0,44.0,1.3,9.0,176.0,470.47,389.66
2017,12,14,8,45,713.0,48.0,1.45,9.5,217.5,527.12,437.65
2017,12,14,9,0,763.0,52.0,1.6,10.0,259.0,584.28,484.31
2017,12,14,9,15,793.5,55.0,1.55,10.5,296.5,626.94,516.24
2017,12,14,9,30,824.0,58.0,1.5,11.0,334.0,668.22,545.53
2017,12,14,9,45,844.0,60.5,1.45,12.0,366.5,699.54,565.45
2017,12,14,10,0,864.0,63.0,1.4,13.0,399.0,728.4,583.02
2017,12,14,10,15,878.5,64.5,1.45,13.5,425.5,743.05,591.98
2017,12,14,10,30,893.0,66.0,1.5,14.0,452.0,760.8,603.28
2017,12,14,10,45,903.5,66.5,1.55,15.0,472.0,771.11,608.03
2017,12,14,11,0,914.0,67.0,1.6,16.0,492.0,778.09,610.52
2017,12,14,11,15,919.5,68.0,1.65,16.5,504.5,778.48,609.58
2017,12,14,11,30,925.0,69.0,1.7,17.0,517.0,775.38,606.34
2017,12,14,11,45,928.0,68.5,1.8,17.5,521.5,765.12,598.61
2017,12,14,12,0,931.0,68.0,1.9,18.0,526.0,751.41,588.55
2017,12,14,12,15,929.5,68.0,1.95,18.0,523.0,731.75,574.99
2017,12,14,12,30,928.0,68.0,2.0,18.0,520.0,708.9,559.17
2017,12,14,12,45,913.0,70.5,2.05,18.5,507.5,677.1,534.67
2017,12,14,13,0,898.0,73.0,2.1,19.0,495.0,643.03,507.73
2017,12,14,13,15,888.5,72.0,2.05,19.0,476.5,606.26,478.85
2017,12,14,13,30,879.0,71.0,2.0,19.0,458.0,569.84,449.57
2017,12,14,13,45,864.5,69.5,1.95,19.0,432.5,525.6,413.78
2017,12,14,14,0,850.0,68.0,1.9,19.0,407.0,480.16,376.2
2017,12,14,14,15,829.5,65.5,1.65,18.5,375.5,430.14,334.2
2017,12,14,14,30,809.0,63.0,1.4,18.0,344.0,380.02,291.06
2017,12,14,14,45,778.5,60.5,1.15,17.5,307.5,326.74,244.65
2017,12,14,15,0,748.0,58.0,0.9,17.0,271.0,274.93,198.7
2017,12,14,15,15,704.0,53.5,0.95,16.0,230.5,219.8,151.16
2017,12,14,15,30,660.0,49.0,1.0,15.0,190.0,168.27,107.03
2017,12,14,15,45,589.5,43.0,1.05,14.5,148.5,115.94,65.57
2017,12,14,16,0,519.0,37.0,1.1,14.0,107.0,69.36,33.54
2017,12,14,16,15,398.5,27.5,1.15,13.0,69.5,27.52,12.51
2017,12,14,16,30,278.0,18.0,1.2,12.0,32.0,14.52,0.0
2017,12,14,16,45,139.0,9.0,1.25,11.5,16.0,8.58,0.0
2017,12,14,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,8.0,1.15,6.5,8.0,0.0,0.0
2017,12,15,7,30,0.0,16.0,1.0,7.0,16.0,15.25,0.0
2017,12,15,7,45,182.5,27.0,0.9,7.5,48.0,145.73,93.23
2017,12,15,8,0,365.0,38.0,0.8,8.0,80.0,264.73,212.16
2017,12,15,8,15,441.5,47.5,0.85,8.5,119.5,332.13,273.01
2017,12,15,8,30,518.0,57.0,0.9,9.0,159.0,403.81,334.39
2017,12,15,8,45,557.5,65.5,0.95,10.0,197.0,454.64,376.32
2017,12,15,9,0,597.0,74.0,1.0,11.0,235.0,505.9,416.91
2017,12,15,9,15,632.0,79.5,0.9,11.5,271.0,550.63,450.57
2017,12,15,9,30,667.0,85.0,0.8,12.0,307.0,594.62,482.22
2017,12,15,9,45,599.5,99.0,0.7,12.5,313.0,573.63,463.19
2017,12,15,10,0,532.0,113.0,0.6,13.0,319.0,543.08,437.59
2017,12,15,10,15,496.0,129.5,0.55,13.5,331.5,540.43,433.4
2017,12,15,10,30,460.0,146.0,0.5,14.0,344.0,534.74,426.54
2017,12,15,10,45,424.5,161.0,0.45,14.5,350.0,525.05,416.8
2017,12,15,11,0,389.0,176.0,0.4,15.0,356.0,501.22,396.97
2017,12,15,11,15,372.0,184.5,0.6,15.0,360.0,494.75,393.33
2017,12,15,11,30,355.0,193.0,0.8,15.0,364.0,486.95,388.23
2017,12,15,11,45,340.0,202.0,1.0,15.0,367.5,480.05,383.57
2017,12,15,12,0,325.0,211.0,1.2,15.0,371.0,472.12,377.91
2017,12,15,12,15,434.0,186.0,1.1,14.5,398.5,521.11,416.73
2017,12,15,12,30,543.0,161.0,1.0,14.0,426.0,555.13,443.12
2017,12,15,12,45,560.5,148.0,0.95,14.0,416.5,535.87,427.81
2017,12,15,13,0,578.0,135.0,0.9,14.0,407.0,517.88,413.63
2017,12,15,13,15,519.5,142.5,0.8,14.0,380.0,466.75,372.99
2017,12,15,13,30,461.0,150.0,0.7,14.0,353.0,421.56,336.76
2017,12,15,13,45,400.0,151.0,0.6,14.0,320.5,371.02,296.19
2017,12,15,14,0,339.0,152.0,0.5,14.0,288.0,318.69,254.03
2017,12,15,14,15,315.5,146.0,0.5,13.5,265.0,285.81,227.54
2017,12,15,14,30,292.0,140.0,0.5,13.0,242.0,254.33,201.53
2017,12,15,14,45,282.5,125.5,0.55,13.0,215.5,220.68,172.92
2017,12,15,15,0,273.0,111.0,0.6,13.0,189.0,187.68,144.3
2017,12,15,15,15,251.0,96.5,0.65,12.5,160.0,152.5,114.2
2017,12,15,15,30,229.0,82.0,0.7,12.0,131.0,119.49,86.0
2017,12,15,15,45,199.0,66.0,0.8,11.5,102.0,86.4,58.81
2017,12,15,16,0,169.0,50.0,0.9,11.0,73.0,56.71,35.84
2017,12,15,16,15,84.5,35.5,0.9,10.5,47.0,30.98,18.09
2017,12,15,16,30,0.0,21.0,0.9,10.0,21.0,18.92,0.0
2017,12,15,16,45,0.0,10.5,0.95,10.0,10.5,10.01,0.0
2017,12,15,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,16,7,15,115.0,6.0,4.95,9.0,9.5,0.0,0.0
2017,12,16,7,30,230.0,12.0,5.1,9.0,19.0,112.68,0.0
2017,12,16,7,45,368.5,21.0,5.3,9.5,53.5,222.46,139.23
2017,12,16,8,0,507.0,30.0,5.5,10.0,88.0,323.19,260.69
2017,12,16,8,15,582.5,36.0,5.75,10.0,129.0,391.37,326.72
2017,12,16,8,30,658.0,42.0,6.0,10.0,170.0,463.15,392.29
2017,12,16,8,45,705.5,46.0,6.25,10.5,210.5,517.96,441.26
2017,12,16,9,0,753.0,50.0,6.5,11.0,251.0,573.24,488.96
2017,12,16,9,15,783.0,52.5,6.6,11.5,288.0,614.72,523.03
2017,12,16,9,30,813.0,55.0,6.7,12.0,325.0,654.86,554.51
2017,12,16,9,45,830.5,58.0,6.85,12.5,356.5,684.97,577.38
2017,12,16,10,0,848.0,61.0,7.0,13.0,388.0,712.62,597.93
2017,12,16,10,15,862.0,62.5,7.1,13.0,414.5,726.89,608.65
2017,12,16,10,30,876.0,64.0,7.2,13.0,441.0,744.36,621.92
2017,12,16,10,45,886.0,64.5,7.3,13.5,460.5,754.46,628.2
2017,12,16,11,0,896.0,65.0,7.4,14.0,480.0,761.3,632.0
2017,12,16,11,15,902.0,66.0,7.5,14.0,492.5,762.39,632.58
2017,12,16,11,30,908.0,67.0,7.6,14.0,505.0,760.05,630.62
2017,12,16,11,45,910.5,67.0,7.7,14.5,510.0,750.47,621.92
2017,12,16,12,0,913.0,67.0,7.8,15.0,515.0,737.51,610.74
2017,12,16,12,15,912.5,67.0,7.8,15.0,512.5,719.12,596.31
2017,12,16,12,30,912.0,67.0,7.8,15.0,510.0,697.56,579.48
2017,12,16,12,45,900.0,69.0,7.85,15.0,498.5,667.77,555.17
2017,12,16,13,0,888.0,71.0,7.9,15.0,487.0,635.6,528.14
2017,12,16,13,15,879.5,70.0,7.85,15.0,469.5,599.95,497.83
2017,12,16,13,30,871.0,69.0,7.8,15.0,452.0,564.63,467.16
2017,12,16,13,45,859.5,67.0,7.75,15.0,427.5,521.87,429.94
2017,12,16,14,0,848.0,65.0,7.7,15.0,403.0,477.7,390.77
2017,12,16,14,15,827.5,62.5,7.5,15.0,372.0,427.93,346.1
2017,12,16,14,30,807.0,60.0,7.3,15.0,341.0,378.05,300.47
2017,12,16,14,45,779.0,57.0,7.1,15.0,305.0,325.31,251.85
2017,12,16,15,0,751.0,54.0,6.9,15.0,269.0,273.78,203.77
2017,12,16,15,15,707.5,50.0,6.6,14.5,229.0,219.15,154.04
2017,12,16,15,30,664.0,46.0,6.3,14.0,189.0,168.03,108.4
2017,12,16,15,45,598.0,40.5,6.05,13.5,148.5,116.43,66.22
2017,12,16,16,0,532.0,35.0,5.8,13.0,108.0,71.53,34.69
2017,12,16,16,15,415.5,26.5,5.65,12.5,71.0,29.9,13.45
2017,12,16,16,30,299.0,18.0,5.5,12.0,34.0,15.77,0.0
2017,12,16,16,45,149.5,9.0,5.4,12.0,17.0,8.58,0.0
2017,12,16,17,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,7,15,126.5,5.5,1.55,5.5,9.0,0.0,0.0
2017,12,17,7,30,253.0,11.0,1.7,6.0,18.0,121.45,0.0
2017,12,17,7,45,389.0,19.5,1.9,7.0,52.5,229.8,138.93
2017,12,17,8,0,525.0,28.0,2.1,8.0,87.0,329.79,264.29
2017,12,17,8,15,598.5,33.5,2.2,8.5,127.5,396.55,327.79
2017,12,17,8,30,672.0,39.0,2.3,9.0,168.0,466.89,389.84
2017,12,17,8,45,716.5,42.5,2.45,9.5,208.5,519.48,435.51
2017,12,17,9,0,761.0,46.0,2.6,10.0,249.0,572.4,479.69
2017,12,17,9,15,790.5,48.5,2.65,10.5,285.5,607.97,507.54
2017,12,17,9,30,820.0,51.0,2.7,11.0,322.0,647.71,537.35
2017,12,17,9,45,830.5,55.5,2.8,11.5,353.0,674.93,556.99
2017,12,17,10,0,841.0,60.0,2.9,12.0,384.0,699.46,574.29
2017,12,17,10,15,855.0,62.0,2.9,12.5,410.0,720.5,588.22
2017,12,17,10,30,869.0,64.0,2.9,13.0,436.0,738.66,599.86
2017,12,17,10,45,878.0,65.0,2.9,13.5,455.5,748.71,605.4
2017,12,17,11,0,887.0,66.0,2.9,14.0,475.0,755.53,608.64
2017,12,17,11,15,892.5,66.5,2.85,14.0,487.5,755.76,607.97
2017,12,17,11,30,898.0,67.0,2.8,14.0,500.0,752.61,604.97
2017,12,17,11,45,899.0,67.5,2.8,14.5,504.5,742.76,596.34
2017,12,17,12,0,900.0,68.0,2.8,15.0,509.0,729.61,585.46
2017,12,17,12,15,899.0,68.0,2.7,15.0,506.5,711.21,571.39
2017,12,17,12,30,898.0,68.0,2.6,15.0,504.0,689.71,555.14
2017,12,17,12,45,895.5,66.5,2.55,15.5,494.0,662.48,532.99
2017,12,17,13,0,893.0,65.0,2.5,16.0,484.0,632.46,508.12
2017,12,17,13,15,885.0,64.0,2.4,16.0,466.5,597.11,479.53
2017,12,17,13,30,877.0,63.0,2.3,16.0,449.0,559.62,448.76
2017,12,17,13,45,861.5,62.5,2.25,16.0,424.5,516.86,413.45
2017,12,17,14,0,846.0,62.0,2.2,16.0,400.0,472.94,376.39
2017,12,17,14,15,827.5,60.0,2.0,15.5,370.0,426.26,336.48
2017,12,17,14,30,809.0,58.0,1.8,15.0,340.0,377.76,294.11
2017,12,17,14,45,777.0,56.0,1.6,15.0,304.0,324.68,246.84
2017,12,17,15,0,745.0,54.0,1.4,15.0,268.0,273.17,200.26
2017,12,17,15,15,703.5,50.0,1.3,14.0,228.5,219.31,152.76
2017,12,17,15,30,662.0,46.0,1.2,13.0,189.0,168.74,108.57
2017,12,17,15,45,592.0,41.0,1.1,12.5,148.5,117.15,66.97
2017,12,17,16,0,522.0,36.0,1.0,12.0,108.0,72.71,35.93
2017,12,17,16,15,407.0,27.0,1.0,11.5,71.0,29.35,12.8
2017,12,17,16,30,292.0,18.0,1.0,11.0,34.0,15.71,0.0
2017,12,17,16,45,146.0,9.0,1.05,11.0,17.0,8.58,0.0
2017,12,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,76.0,5.5,1.1,6.5,7.5,0.0,0.0
2017,12,18,7,30,152.0,11.0,1.0,7.0,15.0,76.91,0.0
2017,12,18,7,45,289.5,21.5,0.95,7.5,47.0,188.19,107.97
2017,12,18,8,0,427.0,32.0,0.9,8.0,79.0,288.75,229.37
2017,12,18,8,15,506.5,39.0,1.05,8.5,118.5,356.37,292.35
2017,12,18,8,30,586.0,46.0,1.2,9.0,158.0,428.59,355.14
2017,12,18,8,45,635.0,51.0,1.4,9.5,197.5,478.18,398.26
2017,12,18,9,0,684.0,56.0,1.6,10.0,237.0,533.84,444.55
2017,12,18,9,15,717.0,60.0,1.55,10.5,273.5,577.75,478.71
2017,12,18,9,30,750.0,64.0,1.5,11.0,310.0,620.61,510.03
2017,12,18,9,45,773.0,66.5,1.5,11.5,342.0,653.08,532.8
2017,12,18,10,0,796.0,69.0,1.5,12.0,374.0,683.43,553.53
2017,12,18,10,15,811.5,71.0,1.45,12.5,400.5,705.21,567.12
2017,12,18,10,30,827.0,73.0,1.4,13.0,427.0,724.19,578.51
2017,12,18,10,45,840.0,73.5,1.4,13.5,447.0,736.47,585.46
2017,12,18,11,0,853.0,74.0,1.4,14.0,467.0,745.6,590.22
2017,12,18,11,15,859.5,74.5,1.35,14.5,479.5,746.56,588.69
2017,12,18,11,30,866.0,75.0,1.3,15.0,492.0,744.2,584.99
2017,12,18,11,45,870.5,75.0,1.3,15.5,497.5,736.41,578.13
2017,12,18,12,0,875.0,75.0,1.3,16.0,503.0,720.32,565.53
2017,12,18,12,15,874.0,74.5,1.25,16.0,500.5,701.82,551.94
2017,12,18,12,30,873.0,74.0,1.2,16.0,498.0,680.31,536.28
2017,12,18,12,45,870.5,73.0,1.2,16.0,488.5,654.33,516.73
2017,12,18,13,0,868.0,72.0,1.2,16.0,479.0,629.0,497.13
2017,12,18,13,15,859.5,71.0,1.15,16.0,462.0,593.71,469.43
2017,12,18,13,30,851.0,70.0,1.1,16.0,445.0,556.35,439.71
2017,12,18,13,45,837.0,68.5,1.05,16.5,420.5,513.76,404.62
2017,12,18,14,0,823.0,67.0,1.0,17.0,396.0,469.96,367.93
2017,12,18,14,15,803.5,65.0,0.85,16.5,366.0,422.32,328.23
2017,12,18,14,30,784.0,63.0,0.7,16.0,336.0,374.49,287.35
2017,12,18,14,45,753.0,60.0,0.6,16.0,300.5,321.84,241.66
2017,12,18,15,0,722.0,57.0,0.5,16.0,265.0,270.73,196.51
2017,12,18,15,15,679.5,53.0,0.55,15.5,226.0,217.75,150.66
2017,12,18,15,30,637.0,49.0,0.6,15.0,187.0,168.2,108.02
2017,12,18,15,45,567.5,43.0,0.7,14.5,146.5,115.8,66.28
2017,12,18,16,0,498.0,37.0,0.8,14.0,106.0,71.38,35.22
2017,12,18,16,15,385.0,28.0,0.85,13.5,69.5,30.63,13.59
2017,12,18,16,30,272.0,19.0,0.9,13.0,33.0,15.31,0.0
2017,12,18,16,45,136.0,9.5,0.95,12.5,16.5,9.05,0.0
2017,12,18,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,7,15,71.5,5.5,1.2,7.5,7.0,0.0,0.0
2017,12,19,7,30,143.0,11.0,1.1,8.0,14.0,72.76,0.0
2017,12,19,7,45,279.0,21.5,1.05,8.5,45.5,182.14,99.07
2017,12,19,8,0,415.0,32.0,1.0,9.0,77.0,281.95,222.8
2017,12,19,8,15,495.5,39.5,1.2,9.5,116.5,350.25,286.6
2017,12,19,8,30,576.0,47.0,1.4,10.0,156.0,423.27,350.19
2017,12,19,8,45,628.5,51.5,1.65,10.5,195.5,478.77,398.07
2017,12,19,9,0,681.0,56.0,1.9,11.0,235.0,531.15,442.12
2017,12,19,9,15,508.5,89.0,1.95,11.5,233.5,475.09,395.84
2017,12,19,9,30,336.0,122.0,2.0,12.0,232.0,389.9,325.49
2017,12,19,9,45,352.0,131.0,2.05,12.5,256.5,428.76,356.45
2017,12,19,10,0,368.0,140.0,2.1,13.0,281.0,454.71,376.14
2017,12,19,10,15,287.5,161.5,2.1,13.5,276.5,411.03,338.83
2017,12,19,10,30,207.0,183.0,2.1,14.0,272.0,365.05,299.73
2017,12,19,10,45,392.0,157.5,2.15,14.5,334.5,496.18,405.92
2017,12,19,11,0,577.0,132.0,2.2,15.0,397.0,608.69,493.32
2017,12,19,11,15,456.0,163.5,2.2,15.0,376.5,545.53,441.58
2017,12,19,11,30,335.0,195.0,2.2,15.0,356.0,474.84,384.78
2017,12,19,11,45,389.5,186.0,2.2,15.0,375.5,498.16,403.98
2017,12,19,12,0,444.0,177.0,2.2,15.0,395.0,529.99,428.61
2017,12,19,12,15,499.5,163.0,2.2,15.0,406.5,542.67,438.67
2017,12,19,12,30,555.0,149.0,2.2,15.0,418.0,551.4,445.62
2017,12,19,12,45,537.5,152.0,2.2,15.0,408.5,526.92,425.89
2017,12,19,13,0,520.0,155.0,2.2,15.0,399.0,501.43,405.42
2017,12,19,13,15,516.0,149.5,2.25,15.0,384.5,474.14,383.74
2017,12,19,13,30,512.0,144.0,2.3,15.0,370.0,445.61,360.66
2017,12,19,13,45,505.5,137.0,2.35,15.0,350.0,413.09,333.97
2017,12,19,14,0,499.0,130.0,2.4,15.0,330.0,379.79,306.07
2017,12,19,14,15,488.5,121.0,2.3,14.5,304.5,342.1,274.33
2017,12,19,14,30,478.0,112.0,2.2,14.0,279.0,304.31,241.76
2017,12,19,14,45,459.5,102.5,2.1,14.0,249.5,263.39,205.64
2017,12,19,15,0,441.0,93.0,2.0,14.0,220.0,223.51,169.93
2017,12,19,15,15,409.5,82.5,1.75,13.0,187.5,180.78,132.63
2017,12,19,15,30,378.0,72.0,1.5,12.0,155.0,140.86,98.03
2017,12,19,15,45,337.5,59.5,1.3,11.5,121.5,100.91,64.93
2017,12,19,16,0,297.0,47.0,1.1,11.0,88.0,65.21,37.93
2017,12,19,16,15,217.5,33.5,1.1,10.5,58.0,32.19,17.09
2017,12,19,16,30,138.0,20.0,1.1,10.0,28.0,15.76,0.0
2017,12,19,16,45,69.0,10.0,1.15,10.0,14.0,9.53,0.0
2017,12,19,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
