Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,7,15,77.5,6.0,1.65,6.5,7.5,0.0,0.0
2017,12,20,7,30,155.0,12.0,1.8,7.0,15.0,78.72,0.0
2017,12,20,7,45,306.0,22.0,2.0,7.5,48.0,194.52,101.09
2017,12,20,8,0,457.0,32.0,2.2,8.0,81.0,303.03,241.05
2017,12,20,8,15,539.5,38.5,2.45,8.0,121.5,366.6,303.66
2017,12,20,8,30,622.0,45.0,2.7,8.0,162.0,441.73,371.09
2017,12,20,8,45,670.0,49.5,3.0,8.5,202.0,496.67,419.54
2017,12,20,9,0,718.0,54.0,3.3,9.0,242.0,552.1,466.75
2017,12,20,9,15,751.0,57.0,3.4,9.0,279.0,595.71,503.3
2017,12,20,9,30,784.0,60.0,3.5,9.0,316.0,638.18,536.99
2017,12,20,9,45,803.5,63.0,3.65,9.5,348.0,669.51,560.41
2017,12,20,10,0,823.0,66.0,3.8,10.0,380.0,698.53,581.67
2017,12,20,10,15,838.5,68.0,3.75,10.0,407.0,720.8,597.75
2017,12,20,10,30,854.0,70.0,3.7,10.0,434.0,740.19,611.53
2017,12,20,10,45,865.0,71.0,3.7,10.5,454.0,751.89,618.48
2017,12,20,11,0,876.0,72.0,3.7,11.0,474.0,760.35,623.05
2017,12,20,11,15,882.0,72.5,3.6,11.0,487.0,755.31,618.19
2017,12,20,11,30,888.0,73.0,3.5,11.0,500.0,752.86,615.53
2017,12,20,11,45,890.5,73.5,3.45,11.0,505.5,744.48,608.7
2017,12,20,12,0,893.0,74.0,3.4,11.0,511.0,732.77,599.53
2017,12,20,12,15,892.5,74.0,3.35,11.0,508.5,715.1,585.97
2017,12,20,12,30,892.0,74.0,3.3,11.0,506.0,694.31,570.16
2017,12,20,12,45,885.5,74.0,3.3,11.5,496.0,666.6,547.12
2017,12,20,13,0,879.0,74.0,3.3,12.0,486.0,639.7,524.14
2017,12,20,13,15,870.5,73.0,3.3,12.0,469.0,604.2,495.2
2017,12,20,13,30,862.0,72.0,3.3,12.0,452.0,566.6,464.03
2017,12,20,13,45,845.5,71.0,3.3,12.0,427.5,522.94,427.38
2017,12,20,14,0,829.0,70.0,3.3,12.0,403.0,478.23,389.01
2017,12,20,14,15,809.0,68.0,3.25,11.5,372.5,430.16,347.57
2017,12,20,14,30,789.0,66.0,3.2,11.0,342.0,381.92,304.82
2017,12,20,14,45,755.5,63.5,3.15,11.0,306.0,328.66,256.64
2017,12,20,15,0,722.0,61.0,3.1,11.0,270.0,277.15,209.27
2017,12,20,15,15,678.0,57.0,2.65,10.5,231.0,223.72,160.67
2017,12,20,15,30,634.0,53.0,2.2,10.0,192.0,172.92,115.2
2017,12,20,15,45,562.0,47.0,1.8,9.5,151.0,121.03,72.47
2017,12,20,16,0,490.0,41.0,1.4,9.0,110.0,76.49,40.22
2017,12,20,16,15,370.0,31.5,1.3,8.5,73.0,35.16,17.13
2017,12,20,16,30,250.0,22.0,1.2,8.0,36.0,18.12,0.84
2017,12,20,16,45,125.0,11.0,1.2,7.5,18.0,10.48,0.0
2017,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,7.0,1.65,2.5,7.0,0.0,0.0
2017,12,21,7,30,0.0,14.0,1.8,3.0,14.0,13.34,0.0
2017,12,21,7,45,254.0,21.5,2.0,4.0,48.5,168.39,83.21
2017,12,21,8,0,508.0,29.0,2.2,5.0,83.0,318.7,255.71
2017,12,21,8,15,588.0,35.5,2.2,5.5,125.0,389.7,324.54
2017,12,21,8,30,668.0,42.0,2.2,6.0,167.0,464.73,391.11
2017,12,21,8,45,717.5,46.5,2.25,6.5,209.0,521.84,440.74
2017,12,21,9,0,767.0,51.0,2.3,7.0,251.0,579.54,488.82
2017,12,21,9,15,799.0,54.0,2.45,7.5,289.5,623.68,524.52
2017,12,21,9,30,831.0,57.0,2.6,8.0,328.0,666.54,557.39
2017,12,21,9,45,852.0,59.5,2.8,8.5,361.5,699.26,581.89
2017,12,21,10,0,873.0,62.0,3.0,9.0,395.0,729.58,604.19
2017,12,21,10,15,888.0,63.5,3.0,9.5,422.0,745.39,614.11
2017,12,21,10,30,903.0,65.0,3.0,10.0,449.0,764.28,626.36
2017,12,21,10,45,912.5,66.5,3.05,10.5,470.0,775.88,633.31
2017,12,21,11,0,922.0,68.0,3.1,11.0,491.0,784.11,637.84
2017,12,21,11,15,927.5,68.5,3.15,11.0,504.0,784.64,637.89
2017,12,21,11,30,933.0,69.0,3.2,11.0,517.0,781.66,635.51
2017,12,21,11,45,933.5,70.0,3.25,11.5,522.0,772.08,627.19
2017,12,21,12,0,934.0,71.0,3.3,12.0,527.0,759.07,616.49
2017,12,21,12,15,933.0,71.0,3.25,12.0,525.0,740.45,602.35
2017,12,21,12,30,932.0,71.0,3.2,12.0,523.0,718.59,585.89
2017,12,21,12,45,910.0,75.5,3.2,12.0,510.0,685.07,559.73
2017,12,21,13,0,888.0,80.0,3.2,12.0,497.0,652.97,533.7
2017,12,21,13,15,879.0,79.0,3.1,12.0,479.5,616.89,504.13
2017,12,21,13,30,870.0,78.0,3.0,12.0,462.0,578.7,472.38
2017,12,21,13,45,856.5,76.0,2.9,12.0,437.5,535.19,435.82
2017,12,21,14,0,843.0,74.0,2.8,12.0,413.0,490.39,397.42
2017,12,21,14,15,823.0,71.5,2.55,12.0,382.0,441.17,354.29
2017,12,21,14,30,803.0,69.0,2.3,12.0,351.0,391.75,310.1
2017,12,21,14,45,773.5,66.0,2.05,12.0,314.5,338.65,262.25
2017,12,21,15,0,744.0,63.0,1.8,12.0,278.0,286.87,214.86
2017,12,21,15,15,700.5,58.5,1.6,11.0,238.0,231.88,165.85
2017,12,21,15,30,657.0,54.0,1.4,10.0,198.0,179.45,119.5
2017,12,21,15,45,587.0,47.5,1.2,9.5,156.5,125.99,75.43
2017,12,21,16,0,517.0,41.0,1.0,9.0,115.0,79.63,41.63
2017,12,21,16,15,398.5,31.5,1.0,8.5,76.5,36.62,17.53
2017,12,21,16,30,280.0,22.0,1.0,8.0,38.0,18.06,1.72
2017,12,21,16,45,140.0,11.0,1.05,8.0,19.0,10.48,0.0
2017,12,21,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,6.0,0.6,4.0,6.0,0.0,0.0
2017,12,22,7,30,0.0,12.0,0.7,4.0,12.0,11.44,0.0
2017,12,22,7,45,213.5,21.5,0.8,4.5,44.0,148.38,67.74
2017,12,22,8,0,427.0,31.0,0.9,5.0,76.0,285.39,226.84
2017,12,22,8,15,511.0,38.5,1.2,5.5,116.5,355.8,294.48
2017,12,22,8,30,595.0,46.0,1.5,6.0,157.0,431.25,361.55
2017,12,22,8,45,647.5,51.0,1.85,6.5,197.0,483.09,407.9
2017,12,22,9,0,700.0,56.0,2.2,7.0,237.0,541.51,457.88
2017,12,22,9,15,734.5,59.5,2.2,7.5,274.5,586.48,494.11
2017,12,22,9,30,769.0,63.0,2.2,8.0,312.0,630.42,527.49
2017,12,22,9,45,796.5,64.5,2.25,8.5,345.5,665.53,553.22
2017,12,22,10,0,824.0,66.0,2.3,9.0,379.0,698.61,576.9
2017,12,22,10,15,839.5,68.0,2.25,9.5,406.0,721.08,591.51
2017,12,22,10,30,855.0,70.0,2.2,10.0,433.0,740.69,603.84
2017,12,22,10,45,864.5,71.5,2.2,10.5,453.0,752.1,610.33
2017,12,22,11,0,874.0,73.0,2.2,11.0,473.0,760.26,614.51
2017,12,22,11,15,768.5,94.0,1.9,11.0,453.0,701.73,568.18
2017,12,22,11,30,663.0,115.0,1.6,11.0,433.0,644.51,522.92
2017,12,22,11,45,657.0,118.0,1.35,11.5,436.5,634.52,512.41
2017,12,22,12,0,651.0,121.0,1.1,12.0,440.0,622.11,499.48
2017,12,22,12,15,718.5,102.5,0.95,12.0,453.0,634.61,507.96
2017,12,22,12,30,786.0,84.0,0.8,12.0,466.0,639.78,510.35
2017,12,22,12,45,696.0,106.0,0.65,12.5,439.0,586.44,466.34
2017,12,22,13,0,606.0,128.0,0.5,13.0,412.0,532.0,422.21
2017,12,22,13,15,733.0,99.5,0.45,13.0,432.0,555.32,439.7
2017,12,22,13,30,860.0,71.0,0.4,13.0,452.0,566.57,446.3
2017,12,22,13,45,692.5,96.0,0.35,13.0,392.0,473.31,373.55
2017,12,22,14,0,525.0,121.0,0.3,13.0,332.0,385.27,304.93
2017,12,22,14,15,660.5,92.5,0.3,12.5,338.0,393.59,309.67
2017,12,22,14,30,796.0,64.0,0.3,12.0,344.0,385.15,298.38
2017,12,22,14,45,763.0,61.5,0.35,12.0,308.0,331.77,252.39
2017,12,22,15,0,730.0,59.0,0.4,12.0,272.0,280.06,207.05
2017,12,22,15,15,687.5,55.0,0.5,11.5,233.0,226.53,160.37
2017,12,22,15,30,645.0,51.0,0.6,11.0,194.0,176.38,116.58
2017,12,22,15,45,574.0,45.0,0.7,10.5,153.0,122.95,73.05
2017,12,22,16,0,503.0,39.0,0.8,10.0,112.0,77.6,40.14
2017,12,22,16,15,393.0,30.0,0.85,9.5,74.5,35.87,16.59
2017,12,22,16,30,283.0,21.0,0.9,9.0,37.0,17.01,2.06
2017,12,22,16,45,141.5,10.5,0.95,9.0,18.5,10.01,0.0
2017,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,7,45,143.0,16.5,0.75,6.5,31.5,108.09,44.08
2017,12,23,8,0,286.0,33.0,0.7,7.0,63.0,214.93,169.16
2017,12,23,8,15,341.0,45.5,0.75,7.5,97.0,269.73,221.66
2017,12,23,8,30,396.0,58.0,0.8,8.0,131.0,328.01,272.99
2017,12,23,8,45,437.0,67.0,0.9,8.5,165.5,376.64,314.98
2017,12,23,9,0,478.0,76.0,1.0,9.0,200.0,426.18,356.34
2017,12,23,9,15,500.5,85.0,0.95,9.0,231.5,463.78,386.66
2017,12,23,9,30,523.0,94.0,0.9,9.0,263.0,500.55,415.38
2017,12,23,9,45,547.5,98.0,0.9,9.5,291.0,532.11,439.0
2017,12,23,10,0,572.0,102.0,0.9,10.0,319.0,562.27,460.97
2017,12,23,10,15,427.5,137.5,0.9,10.5,306.5,497.95,407.58
2017,12,23,10,30,283.0,173.0,0.9,11.0,294.0,421.64,345.02
2017,12,23,10,45,219.0,188.0,0.9,11.5,284.0,378.59,309.65
2017,12,23,11,0,155.0,203.0,0.9,12.0,274.0,346.37,282.05
2017,12,23,11,15,199.5,205.5,0.9,12.0,299.5,379.72,309.19
2017,12,23,11,30,244.0,208.0,0.9,12.0,325.0,423.3,343.2
2017,12,23,11,45,291.5,203.5,0.9,12.5,345.0,447.74,361.68
2017,12,23,12,0,339.0,199.0,0.9,13.0,365.0,470.12,378.43
2017,12,23,12,15,274.0,207.0,0.85,13.0,341.0,425.4,342.18
2017,12,23,12,30,209.0,215.0,0.8,13.0,317.0,372.73,300.27
2017,12,23,12,45,285.5,200.0,0.75,13.0,336.0,407.74,328.56
2017,12,23,13,0,362.0,185.0,0.7,13.0,355.0,428.79,344.87
2017,12,23,13,15,301.0,187.0,0.65,13.0,325.0,381.26,306.53
2017,12,23,13,30,240.0,189.0,0.6,13.0,295.0,336.73,270.89
2017,12,23,13,45,251.0,177.0,0.55,13.0,283.0,318.56,256.34
2017,12,23,14,0,262.0,165.0,0.5,13.0,271.0,299.1,240.19
2017,12,23,14,15,253.0,154.5,0.45,13.0,250.5,271.05,216.87
2017,12,23,14,30,244.0,144.0,0.4,13.0,230.0,243.36,193.54
2017,12,23,14,45,237.5,129.5,0.4,13.0,206.5,213.01,167.78
2017,12,23,15,0,231.0,115.0,0.4,13.0,183.0,183.07,141.92
2017,12,23,15,15,217.0,100.0,0.4,12.5,157.0,151.3,114.68
2017,12,23,15,30,203.0,85.0,0.4,12.0,131.0,120.91,88.51
2017,12,23,15,45,181.5,69.0,0.45,11.5,103.5,90.02,62.68
2017,12,23,16,0,160.0,53.0,0.5,11.0,76.0,61.59,39.95
2017,12,23,16,15,112.5,37.5,0.6,10.5,51.0,35.43,21.09
2017,12,23,16,30,65.0,22.0,0.7,10.0,26.0,18.31,3.44
2017,12,23,16,45,32.5,11.0,0.8,10.0,13.0,10.48,0.0
2017,12,23,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,13.5,1.05,7.0,13.5,12.52,0.0
2017,12,24,8,0,0.0,27.0,1.1,7.0,27.0,25.45,15.29
2017,12,24,8,15,0.0,42.0,1.35,7.5,42.0,41.7,30.05
2017,12,24,8,30,0.0,57.0,1.6,8.0,57.0,57.43,44.05
2017,12,24,8,45,0.0,72.5,1.9,9.0,72.5,73.53,58.1
2017,12,24,9,0,0.0,88.0,2.2,10.0,88.0,89.48,71.77
2017,12,24,9,15,2.0,101.5,2.0,10.5,102.5,104.24,84.35
2017,12,24,9,30,4.0,115.0,1.8,11.0,117.0,119.12,96.83
2017,12,24,9,45,6.5,126.0,1.6,11.5,129.0,131.52,107.03
2017,12,24,10,0,9.0,137.0,1.4,12.0,141.0,144.09,117.21
2017,12,24,10,15,4.5,139.5,1.2,12.0,142.0,141.93,114.98
2017,12,24,10,30,0.0,142.0,1.0,12.0,143.0,140.0,112.98
2017,12,24,10,45,0.0,120.5,0.8,12.5,121.0,115.91,92.56
2017,12,24,11,0,0.0,99.0,0.6,13.0,99.0,93.36,73.52
2017,12,24,11,15,0.0,127.0,0.55,13.0,127.0,121.75,97.09
2017,12,24,11,30,0.0,155.0,0.5,13.0,155.0,150.63,120.6
2017,12,24,11,45,0.0,134.0,0.5,13.0,134.0,128.29,102.11
2017,12,24,12,0,0.0,113.0,0.5,13.0,113.0,106.8,84.43
2017,12,24,12,15,0.0,74.0,0.45,13.0,74.0,68.88,52.86
2017,12,24,12,30,0.0,35.0,0.4,13.0,35.0,32.52,22.19
2017,12,24,12,45,0.0,50.0,0.35,13.0,50.0,46.48,34.15
2017,12,24,13,0,0.0,65.0,0.3,13.0,65.0,60.47,46.01
2017,12,24,13,15,0.0,83.0,0.3,12.5,83.0,77.32,60.32
2017,12,24,13,30,0.0,101.0,0.3,12.0,101.0,94.75,75.1
2017,12,24,13,45,0.0,115.5,0.3,12.0,115.5,108.9,86.95
2017,12,24,14,0,0.0,130.0,0.3,12.0,130.0,123.11,98.84
2017,12,24,14,15,0.0,119.5,0.4,11.5,119.5,112.74,90.52
2017,12,24,14,30,0.0,109.0,0.5,11.0,109.0,102.48,82.26
2017,12,24,14,45,0.0,97.5,0.6,11.0,97.5,91.35,72.98
2017,12,24,15,0,0.0,86.0,0.7,11.0,86.0,80.31,63.65
2017,12,24,15,15,0.0,73.5,0.7,10.5,73.5,68.43,53.57
2017,12,24,15,30,0.0,61.0,0.7,10.0,61.0,56.64,43.4
2017,12,24,15,45,0.0,48.0,0.75,10.0,48.0,44.51,32.7
2017,12,24,16,0,0.0,35.0,0.8,10.0,35.0,32.51,22.02
2017,12,24,16,15,0.0,23.5,0.8,9.5,23.5,21.81,12.28
2017,12,24,16,30,0.0,12.0,0.8,9.0,12.0,11.12,0.36
2017,12,24,16,45,0.0,6.0,0.8,9.0,6.0,5.72,0.0
2017,12,24,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,7,45,211.0,14.0,0.65,7.5,35.5,134.99,46.95
2017,12,25,8,0,422.0,28.0,0.6,8.0,71.0,271.46,211.42
2017,12,25,8,15,503.5,34.5,0.7,8.5,109.5,339.84,276.74
2017,12,25,8,30,585.0,41.0,0.8,9.0,148.0,412.68,340.02
2017,12,25,8,45,634.0,46.0,0.9,9.5,187.0,467.5,386.75
2017,12,25,9,0,683.0,51.0,1.0,10.0,226.0,523.23,432.49
2017,12,25,9,15,716.5,54.0,0.95,10.0,262.5,566.49,466.67
2017,12,25,9,30,750.0,57.0,0.9,10.0,299.0,608.85,498.05
2017,12,25,9,45,397.5,105.0,0.9,10.5,234.5,428.67,354.24
2017,12,25,10,0,45.0,153.0,0.9,11.0,170.0,200.05,163.61
2017,12,25,10,15,47.0,163.5,1.0,11.0,182.5,212.23,174.62
2017,12,25,10,30,49.0,174.0,1.1,11.0,195.0,224.42,184.45
2017,12,25,10,45,135.0,186.5,1.2,11.5,247.5,313.73,258.52
2017,12,25,11,0,221.0,199.0,1.3,12.0,300.0,391.38,320.95
2017,12,25,11,15,171.0,207.0,1.4,12.0,286.5,360.42,294.68
2017,12,25,11,30,121.0,215.0,1.5,12.0,273.0,329.31,268.79
2017,12,25,11,45,174.0,215.5,1.6,12.5,300.0,365.22,298.22
2017,12,25,12,0,227.0,216.0,1.7,13.0,327.0,399.35,325.43
2017,12,25,12,15,545.5,143.0,1.7,13.0,408.5,555.36,451.71
2017,12,25,12,30,864.0,70.0,1.7,13.0,490.0,674.84,543.94
2017,12,25,12,45,863.0,68.5,1.7,13.5,482.0,650.19,523.0
2017,12,25,13,0,862.0,67.0,1.7,14.0,474.0,622.76,500.59
2017,12,25,13,15,588.5,123.5,1.65,14.0,397.0,497.87,401.67
2017,12,25,13,30,315.0,180.0,1.6,14.0,320.0,370.06,299.36
2017,12,25,13,45,315.0,169.5,1.55,14.0,303.5,345.11,279.53
2017,12,25,14,0,315.0,159.0,1.5,14.0,287.0,319.49,258.18
2017,12,25,14,15,309.5,148.0,1.4,13.5,266.0,290.31,233.92
2017,12,25,14,30,304.0,137.0,1.3,13.0,245.0,261.07,209.1
2017,12,25,14,45,296.5,123.5,1.2,13.0,220.5,228.64,180.84
2017,12,25,15,0,289.0,110.0,1.1,13.0,196.0,196.58,152.48
2017,12,25,15,15,274.0,96.0,1.0,12.5,168.5,162.63,122.76
2017,12,25,15,30,259.0,82.0,0.9,12.0,141.0,130.04,94.21
2017,12,25,15,45,234.0,67.0,0.85,11.5,112.0,96.57,65.98
2017,12,25,16,0,209.0,52.0,0.8,11.0,83.0,65.87,41.52
2017,12,25,16,15,160.0,37.5,0.8,10.5,56.5,36.88,21.2
2017,12,25,16,30,111.0,23.0,0.8,10.0,30.0,18.06,4.76
2017,12,25,16,45,55.5,11.5,0.85,10.0,15.0,10.96,0.0
2017,12,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,7,45,226.0,14.0,0.6,9.5,36.5,139.16,43.45
2017,12,26,8,0,452.0,28.0,0.6,10.0,73.0,286.22,220.51
2017,12,26,8,15,534.5,34.0,0.65,10.0,113.0,355.8,287.29
2017,12,26,8,30,617.0,40.0,0.7,10.0,153.0,429.71,351.39
2017,12,26,8,45,667.0,44.5,0.8,10.5,193.0,485.56,398.65
2017,12,26,9,0,717.0,49.0,0.9,11.0,233.0,542.29,444.83
2017,12,26,9,15,750.5,52.5,0.85,11.5,270.5,587.09,478.76
2017,12,26,9,30,784.0,56.0,0.8,12.0,308.0,630.92,509.64
2017,12,26,9,45,799.0,60.0,0.75,13.0,339.5,660.83,528.24
2017,12,26,10,0,814.0,64.0,0.7,14.0,371.0,688.35,544.57
2017,12,26,10,15,830.5,65.5,0.8,14.5,398.5,711.23,560.2
2017,12,26,10,30,847.0,67.0,0.9,15.0,426.0,731.32,573.76
2017,12,26,10,45,857.0,68.5,1.0,15.5,446.5,743.53,581.68
2017,12,26,11,0,867.0,70.0,1.1,16.0,467.0,746.57,583.21
2017,12,26,11,15,873.5,71.0,1.15,16.0,480.5,749.16,585.09
2017,12,26,11,30,880.0,72.0,1.2,16.0,494.0,748.44,584.73
2017,12,26,11,45,882.5,72.5,1.25,16.0,500.0,740.8,579.6
2017,12,26,12,0,885.0,73.0,1.3,16.0,506.0,729.87,572.29
2017,12,26,12,15,884.0,72.5,1.35,16.0,504.5,712.04,560.12
2017,12,26,12,30,883.0,72.0,1.4,16.0,503.0,691.13,545.81
2017,12,26,12,45,882.0,71.0,1.45,16.5,494.5,666.67,527.24
2017,12,26,13,0,881.0,70.0,1.5,17.0,486.0,639.33,505.7
2017,12,26,13,15,873.5,69.0,1.5,16.5,470.0,605.35,480.29
2017,12,26,13,30,866.0,68.0,1.5,16.0,454.0,569.16,452.57
2017,12,26,13,45,852.5,66.5,1.5,16.0,430.5,529.35,420.46
2017,12,26,14,0,839.0,65.0,1.5,16.0,407.0,485.63,384.57
2017,12,26,14,15,820.5,63.0,1.35,15.5,377.5,438.08,344.82
2017,12,26,14,30,802.0,61.0,1.2,15.0,348.0,390.16,303.7
2017,12,26,14,45,770.5,59.5,1.1,15.0,312.5,338.08,258.1
2017,12,26,15,0,739.0,58.0,1.0,15.0,277.0,287.43,212.91
2017,12,26,15,15,698.5,54.0,0.95,14.0,238.5,233.78,165.97
2017,12,26,15,30,658.0,50.0,0.9,13.0,200.0,183.24,121.71
2017,12,26,15,45,585.5,45.0,0.9,12.5,159.0,129.42,77.59
2017,12,26,16,0,513.0,40.0,0.9,12.0,118.0,83.75,43.94
2017,12,26,16,15,406.0,31.5,0.95,11.5,80.5,41.17,19.09
2017,12,26,16,30,299.0,23.0,1.0,11.0,43.0,18.63,5.7
2017,12,26,16,45,149.5,11.5,1.05,10.5,21.5,10.96,0.0
2017,12,26,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,7,45,215.0,14.5,0.6,7.5,35.5,136.88,38.72
2017,12,27,8,0,430.0,29.0,0.6,8.0,71.0,282.48,218.62
2017,12,27,8,15,513.5,35.5,0.65,8.5,110.5,345.41,280.49
2017,12,27,8,30,597.0,42.0,0.7,9.0,150.0,419.9,344.87
2017,12,27,8,45,642.0,47.5,0.75,9.5,189.5,473.4,390.13
2017,12,27,9,0,687.0,53.0,0.8,10.0,229.0,527.54,434.1
2017,12,27,9,15,720.5,56.5,0.8,10.5,266.0,571.74,468.31
2017,12,27,9,30,754.0,60.0,0.8,11.0,303.0,615.01,499.8
2017,12,27,9,45,759.0,66.5,0.8,11.5,332.5,640.36,516.83
2017,12,27,10,0,764.0,73.0,0.8,12.0,362.0,663.02,531.63
2017,12,27,10,15,780.5,75.0,0.9,12.5,388.5,686.05,547.68
2017,12,27,10,30,797.0,77.0,1.0,13.0,415.0,706.44,561.65
2017,12,27,10,45,807.5,78.5,1.15,13.5,435.0,718.87,570.38
2017,12,27,11,0,818.0,80.0,1.3,14.0,455.0,728.25,576.96
2017,12,27,11,15,718.5,104.0,1.4,14.0,440.0,681.74,543.49
2017,12,27,11,30,619.0,128.0,1.5,14.0,425.0,628.59,504.03
2017,12,27,11,45,635.0,125.0,1.6,14.0,433.5,628.86,505.18
2017,12,27,12,0,651.0,122.0,1.7,14.0,442.0,626.29,503.63
2017,12,27,12,15,748.5,100.0,1.8,14.0,467.0,656.57,527.77
2017,12,27,12,30,846.0,78.0,1.9,14.0,492.0,678.32,544.89
2017,12,27,12,45,754.0,96.0,2.0,14.5,459.5,617.74,497.11
2017,12,27,13,0,662.0,114.0,2.1,15.0,427.0,556.7,448.94
2017,12,27,13,15,559.0,134.5,2.15,15.0,393.0,489.69,396.04
2017,12,27,13,30,456.0,155.0,2.2,15.0,359.0,431.68,349.33
2017,12,27,13,45,526.0,131.5,2.25,15.5,355.5,424.65,342.9
2017,12,27,14,0,596.0,108.0,2.3,16.0,352.0,414.49,332.73
2017,12,27,14,15,457.5,121.5,2.15,15.5,301.0,335.69,268.74
2017,12,27,14,30,319.0,135.0,2.0,15.0,250.0,266.28,212.41
2017,12,27,14,45,525.5,95.5,1.95,15.0,262.5,289.14,225.56
2017,12,27,15,0,732.0,56.0,1.9,15.0,275.0,284.79,212.83
2017,12,27,15,15,694.0,52.0,1.65,14.0,237.0,232.1,165.76
2017,12,27,15,30,656.0,48.0,1.4,13.0,199.0,182.27,121.52
2017,12,27,15,45,596.0,43.0,1.2,12.5,159.0,131.38,78.92
2017,12,27,16,0,536.0,38.0,1.0,12.0,119.0,86.43,45.11
2017,12,27,16,15,434.0,30.0,1.05,11.5,82.0,41.71,18.54
2017,12,27,16,30,332.0,22.0,1.1,11.0,45.0,17.6,5.64
2017,12,27,16,45,166.0,11.0,1.15,10.5,22.5,10.48,0.0
2017,12,27,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,7,45,196.0,16.0,1.0,6.5,35.0,129.99,32.76
2017,12,28,8,0,392.0,32.0,1.1,7.0,70.0,266.14,207.23
2017,12,28,8,15,481.0,39.5,1.1,7.5,110.0,337.99,276.79
2017,12,28,8,30,570.0,47.0,1.1,8.0,150.0,415.26,343.99
2017,12,28,8,45,636.0,50.5,1.15,8.5,191.5,472.76,393.34
2017,12,28,9,0,702.0,54.0,1.2,9.0,233.0,538.11,446.79
2017,12,28,9,15,737.5,57.5,1.2,9.5,271.0,584.16,482.84
2017,12,28,9,30,773.0,61.0,1.2,10.0,309.0,629.31,516.15
2017,12,28,9,45,805.0,62.0,1.2,10.5,344.0,667.59,543.07
2017,12,28,10,0,837.0,63.0,1.2,11.0,379.0,704.01,567.98
2017,12,28,10,15,852.5,64.5,1.3,11.5,406.5,726.64,583.41
2017,12,28,10,30,868.0,66.0,1.4,12.0,434.0,740.26,592.28
2017,12,28,10,45,878.0,67.5,1.5,13.0,455.0,752.85,599.37
2017,12,28,11,0,888.0,69.0,1.6,14.0,476.0,762.22,604.12
2017,12,28,11,15,894.5,70.0,1.65,14.0,490.0,765.0,605.94
2017,12,28,11,30,901.0,71.0,1.7,14.0,504.0,764.38,605.51
2017,12,28,11,45,901.0,72.0,1.8,14.5,510.0,755.51,598.61
2017,12,28,12,0,901.0,73.0,1.9,15.0,516.0,743.33,589.45
2017,12,28,12,15,900.5,73.5,1.9,15.0,515.0,726.94,577.62
2017,12,28,12,30,900.0,74.0,1.9,15.0,514.0,707.37,563.58
2017,12,28,12,45,876.5,79.0,1.95,15.5,501.5,678.67,541.21
2017,12,28,13,0,853.0,84.0,2.0,16.0,489.0,643.6,513.38
2017,12,28,13,15,844.5,83.0,1.95,16.0,473.0,609.39,486.41
2017,12,28,13,30,836.0,82.0,1.9,16.0,457.0,573.08,457.34
2017,12,28,13,45,820.5,81.0,1.9,16.0,433.5,531.17,423.59
2017,12,28,14,0,805.0,80.0,1.9,16.0,410.0,488.13,388.14
2017,12,28,14,15,769.0,72.5,1.7,15.5,369.5,428.27,339.0
2017,12,28,14,30,733.0,65.0,1.5,15.0,329.0,369.75,289.89
2017,12,28,14,45,675.0,71.0,1.35,15.0,296.0,318.85,245.67
2017,12,28,15,0,617.0,77.0,1.2,15.0,263.0,271.81,204.29
2017,12,28,15,15,578.5,71.0,1.15,14.0,226.5,222.3,161.26
2017,12,28,15,30,540.0,65.0,1.1,13.0,190.0,175.91,120.88
2017,12,28,15,45,474.5,57.5,1.05,12.5,151.5,127.49,81.03
2017,12,28,16,0,409.0,50.0,1.0,12.0,113.0,85.81,49.66
2017,12,28,16,15,313.5,38.0,1.0,11.5,77.5,45.67,24.32
2017,12,28,16,30,218.0,26.0,1.0,11.0,42.0,21.32,8.65
2017,12,28,16,45,109.0,13.0,1.05,10.5,21.0,12.39,0.0
2017,12,28,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,7,45,162.0,16.0,1.25,7.5,32.0,113.81,24.62
2017,12,29,8,0,324.0,32.0,1.3,8.0,64.0,231.43,179.46
2017,12,29,8,15,393.5,43.0,1.5,8.5,101.0,293.89,241.04
2017,12,29,8,30,463.0,54.0,1.7,9.0,138.0,360.89,300.65
2017,12,29,8,45,525.5,58.5,1.9,10.0,175.5,419.79,351.35
2017,12,29,9,0,588.0,63.0,2.1,11.0,213.0,480.49,401.77
2017,12,29,9,15,618.5,68.5,2.0,11.5,248.0,522.45,435.15
2017,12,29,9,30,649.0,74.0,1.9,12.0,283.0,563.74,466.76
2017,12,29,9,45,675.0,76.5,1.8,12.5,313.5,597.03,490.95
2017,12,29,10,0,701.0,79.0,1.7,13.0,344.0,628.73,512.71
2017,12,29,10,15,726.5,77.5,1.65,13.5,369.5,649.54,526.09
2017,12,29,10,30,752.0,76.0,1.6,14.0,395.0,672.24,540.73
2017,12,29,10,45,753.5,80.5,1.6,14.5,413.0,681.45,545.62
2017,12,29,11,0,755.0,85.0,1.6,15.0,431.0,687.69,548.5
2017,12,29,11,15,749.0,90.0,1.55,15.5,441.5,685.86,545.16
2017,12,29,11,30,743.0,95.0,1.5,16.0,452.0,684.35,542.27
2017,12,29,11,45,820.0,86.5,1.5,16.5,485.5,719.35,566.32
2017,12,29,12,0,897.0,78.0,1.5,17.0,519.0,752.55,588.47
2017,12,29,12,15,814.0,89.0,1.45,17.0,489.0,689.73,542.58
2017,12,29,12,30,731.0,100.0,1.4,17.0,459.0,629.06,497.48
2017,12,29,12,45,722.5,100.0,1.4,17.0,449.5,603.75,478.58
2017,12,29,13,0,714.0,100.0,1.4,17.0,440.0,576.4,457.54
2017,12,29,13,15,565.5,132.0,1.35,17.0,396.0,496.78,395.13
2017,12,29,13,30,417.0,164.0,1.3,17.0,352.0,420.56,335.0
2017,12,29,13,45,491.5,140.0,1.3,17.5,350.5,417.2,331.83
2017,12,29,14,0,566.0,116.0,1.3,18.0,349.0,410.2,324.37
2017,12,29,14,15,478.0,121.5,1.15,17.5,308.5,346.79,273.42
2017,12,29,14,30,390.0,127.0,1.0,17.0,268.0,292.78,229.79
2017,12,29,14,45,571.0,94.5,0.85,16.5,278.5,306.75,235.79
2017,12,29,15,0,752.0,62.0,0.7,16.0,289.0,300.21,222.03
2017,12,29,15,15,712.0,58.0,0.75,15.5,249.5,245.8,174.54
2017,12,29,15,30,672.0,54.0,0.8,15.0,210.0,194.41,129.74
2017,12,29,15,45,609.0,48.0,0.9,14.5,169.0,139.82,84.71
2017,12,29,16,0,546.0,42.0,1.0,14.0,128.0,92.33,48.95
2017,12,29,16,15,440.0,33.5,1.05,13.5,88.5,47.26,22.01
2017,12,29,16,30,334.0,25.0,1.1,13.0,49.0,20.3,8.39
2017,12,29,16,45,167.0,12.5,1.15,12.5,24.5,11.91,0.0
2017,12,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,7,45,106.0,17.0,1.3,8.5,27.5,85.74,14.87
2017,12,30,8,0,212.0,34.0,1.5,9.0,55.0,176.61,135.79
2017,12,30,8,15,258.0,49.0,1.5,9.0,86.5,226.81,185.6
2017,12,30,8,30,304.0,64.0,1.5,9.0,118.0,279.81,233.32
2017,12,30,8,45,338.5,75.5,1.5,9.5,150.0,323.44,271.48
2017,12,30,9,0,373.0,87.0,1.5,10.0,182.0,368.3,309.34
2017,12,30,9,15,391.0,99.0,1.45,10.5,212.0,403.49,337.82
2017,12,30,9,30,409.0,111.0,1.4,11.0,242.0,438.15,364.92
2017,12,30,9,45,434.0,117.0,1.4,11.5,269.0,469.68,389.22
2017,12,30,10,0,459.0,123.0,1.4,12.0,296.0,500.52,412.4
2017,12,30,10,15,589.5,103.5,1.35,12.5,342.5,583.61,476.62
2017,12,30,10,30,720.0,84.0,1.3,13.0,389.0,661.87,533.22
2017,12,30,10,45,648.5,108.0,1.3,13.5,393.0,639.23,513.95
2017,12,30,11,0,577.0,132.0,1.3,14.0,397.0,611.54,490.72
2017,12,30,11,15,618.0,124.5,1.25,14.5,416.5,631.38,504.54
2017,12,30,11,30,659.0,117.0,1.2,15.0,436.0,648.12,515.39
2017,12,30,11,45,686.0,111.5,1.2,15.5,447.0,653.46,518.04
2017,12,30,12,0,713.0,106.0,1.2,16.0,458.0,655.53,518.37
2017,12,30,12,15,658.0,121.5,1.15,16.0,446.0,619.92,490.36
2017,12,30,12,30,603.0,137.0,1.1,16.0,434.0,583.0,461.63
2017,12,30,12,45,741.5,107.0,1.1,16.5,466.0,625.4,493.34
2017,12,30,13,0,880.0,77.0,1.1,17.0,498.0,655.75,514.52
2017,12,30,13,15,871.5,76.0,1.05,17.0,481.5,620.92,487.03
2017,12,30,13,30,863.0,75.0,1.0,17.0,465.0,583.91,458.11
2017,12,30,13,45,679.0,103.5,1.0,17.0,400.5,483.77,381.24
2017,12,30,14,0,495.0,132.0,1.0,17.0,336.0,389.64,308.1
2017,12,30,14,15,514.5,118.0,0.85,16.5,317.0,360.72,284.35
2017,12,30,14,30,534.0,104.0,0.7,16.0,298.0,331.79,259.14
2017,12,30,14,45,504.0,99.5,0.6,16.0,268.5,286.44,220.52
2017,12,30,15,0,474.0,95.0,0.5,16.0,239.0,245.65,185.16
2017,12,30,15,15,447.5,85.0,0.5,15.5,206.5,202.56,148.13
2017,12,30,15,30,421.0,75.0,0.5,15.0,174.0,161.62,112.8
2017,12,30,15,45,376.0,64.0,0.55,14.5,140.0,119.27,77.88
2017,12,30,16,0,331.0,53.0,0.6,14.0,106.0,81.5,48.73
2017,12,30,16,15,264.5,39.5,0.6,13.5,73.5,45.36,24.67
2017,12,30,16,30,198.0,26.0,0.6,13.0,41.0,20.41,8.96
2017,12,30,16,45,99.0,13.0,0.6,13.0,20.5,12.39,0.0
2017,12,30,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,31,7,45,13.5,16.5,0.8,9.5,18.0,23.13,0.0
2017,12,31,8,0,27.0,33.0,0.7,10.0,36.0,52.85,36.91
2017,12,31,8,15,45.0,50.5,0.8,10.5,57.5,84.56,66.02
2017,12,31,8,30,63.0,68.0,0.9,11.0,79.0,125.37,101.65
2017,12,31,8,45,74.0,85.0,1.05,11.5,101.0,153.26,125.98
2017,12,31,9,0,85.0,102.0,1.2,12.0,123.0,181.41,150.06
2017,12,31,9,15,90.5,118.0,1.2,12.0,144.0,204.68,169.7
2017,12,31,9,30,96.0,134.0,1.2,12.0,165.0,227.88,188.9
2017,12,31,9,45,101.0,147.0,1.2,12.5,183.0,246.55,203.72
2017,12,31,10,0,106.0,160.0,1.2,13.0,201.0,265.14,218.2
2017,12,31,10,15,231.0,161.5,1.2,13.0,257.5,369.9,304.59
2017,12,31,10,30,356.0,163.0,1.2,13.0,314.0,465.03,380.32
2017,12,31,10,45,482.5,143.5,1.3,13.5,359.0,550.14,446.25
2017,12,31,11,0,609.0,124.0,1.4,14.0,404.0,627.59,504.92
2017,12,31,11,15,465.0,161.5,1.3,14.0,379.5,553.61,444.84
2017,12,31,11,30,321.0,199.0,1.2,14.0,355.0,472.24,379.86
2017,12,31,11,45,281.5,208.0,1.15,14.0,346.0,448.05,360.52
2017,12,31,12,0,242.0,217.0,1.1,14.0,337.0,423.54,340.44
2017,12,31,12,15,140.5,209.5,0.9,14.0,279.0,326.26,262.38
2017,12,31,12,30,39.0,202.0,0.7,14.0,221.0,233.98,187.26
2017,12,31,12,45,243.0,187.0,0.55,14.5,303.5,368.49,296.51
2017,12,31,13,0,447.0,172.0,0.4,15.0,386.0,482.15,381.88
2017,12,31,13,15,452.0,165.0,0.5,15.0,375.5,461.35,365.3
2017,12,31,13,30,457.0,158.0,0.6,15.0,365.0,438.89,348.56
2017,12,31,13,45,326.0,168.0,0.75,15.0,312.0,352.99,282.0
2017,12,31,14,0,195.0,178.0,0.9,15.0,259.0,277.99,222.84
2017,12,31,14,15,477.5,122.0,0.9,15.0,301.5,349.14,278.16
2017,12,31,14,30,760.0,66.0,0.9,15.0,344.0,386.53,301.84
2017,12,31,14,45,733.5,63.0,0.95,15.0,310.5,336.47,258.18
2017,12,31,15,0,707.0,60.0,1.0,15.0,277.0,287.45,214.94
2017,12,31,15,15,668.0,56.0,1.0,15.0,239.5,235.49,168.96
2017,12,31,15,30,629.0,52.0,1.0,15.0,202.0,186.49,125.6
2017,12,31,15,45,576.5,47.5,0.9,12.0,165.0,137.09,84.89
2017,12,31,16,0,524.0,43.0,0.8,9.0,128.0,93.63,51.73
2017,12,31,16,15,423.0,34.5,0.85,8.5,89.5,49.52,24.14
2017,12,31,16,30,322.0,26.0,0.9,8.0,51.0,21.03,10.11
2017,12,31,16,45,161.0,13.0,0.95,7.5,25.5,12.39,0.0
2017,12,31,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
